Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,195.0,15.5,1.4,-0.5,34.0,11.64,0.0
2016,1,1,8,0,390.0,31.0,1.6,0.0,68.0,24.28,15.48
2016,1,1,8,15,483.5,39.0,1.6,0.5,108.0,29.28,21.18
2016,1,1,8,30,577.0,47.0,1.6,1.0,148.0,34.14,26.07
2016,1,1,8,45,633.5,52.0,1.6,1.5,189.0,52.25,29.95
2016,1,1,9,0,690.0,57.0,1.6,2.0,230.0,93.58,51.5
2016,1,1,9,15,726.5,61.0,1.6,2.5,268.5,132.76,78.8
2016,1,1,9,30,763.0,65.0,1.6,3.0,307.0,174.12,112.39
2016,1,1,9,45,783.0,69.0,1.65,4.0,340.5,214.12,147.66
2016,1,1,10,0,803.0,73.0,1.7,5.0,374.0,254.36,183.98
2016,1,1,10,15,820.5,75.0,1.6,5.5,402.0,291.99,218.48
2016,1,1,10,30,838.0,77.0,1.5,6.0,430.0,329.16,252.17
2016,1,1,10,45,848.0,79.0,1.45,6.5,451.0,363.08,282.81
2016,1,1,11,0,858.0,81.0,1.4,7.0,472.0,395.59,311.56
2016,1,1,11,15,865.0,82.0,1.3,7.0,486.5,424.34,337.01
2016,1,1,11,30,872.0,83.0,1.2,7.0,501.0,451.16,360.24
2016,1,1,11,45,874.5,83.5,1.15,7.5,507.5,473.39,378.86
2016,1,1,12,0,877.0,84.0,1.1,8.0,514.0,493.21,395.06
2016,1,1,12,15,876.5,84.0,1.05,8.0,513.0,508.58,408.11
2016,1,1,12,30,876.0,84.0,1.0,8.0,512.0,521.26,418.77
2016,1,1,12,45,876.5,82.0,1.0,8.0,504.0,529.66,426.28
2016,1,1,13,0,877.0,80.0,1.0,8.0,496.0,535.26,431.47
2016,1,1,13,15,868.5,79.0,1.0,8.0,480.0,534.48,431.59
2016,1,1,13,30,860.0,78.0,1.0,8.0,464.0,530.86,429.39
2016,1,1,13,45,847.5,76.5,1.0,8.0,440.5,521.91,422.92
2016,1,1,14,0,835.0,75.0,1.0,8.0,417.0,510.32,414.21
2016,1,1,14,15,815.5,72.5,0.95,8.0,387.5,491.67,399.44
2016,1,1,14,30,796.0,70.0,0.9,8.0,358.0,470.82,382.64
2016,1,1,14,45,769.0,67.0,0.9,8.0,323.0,443.91,360.97
2016,1,1,15,0,742.0,64.0,0.9,8.0,288.0,415.48,337.48
2016,1,1,15,15,701.0,59.5,0.85,7.0,248.5,378.16,307.11
2016,1,1,15,30,660.0,55.0,0.8,6.0,209.0,342.81,277.21
2016,1,1,15,45,596.5,49.5,0.75,5.5,168.0,296.05,236.7
2016,1,1,16,0,533.0,44.0,0.7,5.0,127.0,251.19,196.67
2016,1,1,16,15,427.5,35.0,0.75,4.5,88.5,191.51,144.04
2016,1,1,16,30,322.0,26.0,0.8,4.0,50.0,135.17,81.98
2016,1,1,16,45,161.0,13.0,0.9,4.0,25.0,53.88,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,57.5,17.0,1.35,1.5,22.0,14.45,0.0
2016,1,2,8,0,115.0,34.0,1.5,2.0,44.0,28.11,18.62
2016,1,2,8,15,144.5,50.5,1.5,2.5,70.5,40.94,31.55
2016,1,2,8,30,174.0,67.0,1.5,3.0,97.0,53.37,43.47
2016,1,2,8,45,193.0,82.5,1.5,3.5,124.5,70.72,53.47
2016,1,2,9,0,212.0,98.0,1.5,4.0,152.0,95.88,70.89
2016,1,2,9,15,222.0,113.5,1.5,4.5,177.5,121.61,91.04
2016,1,2,9,30,232.0,129.0,1.5,5.0,203.0,148.05,112.96
2016,1,2,9,45,246.0,140.5,1.55,6.0,226.0,172.49,133.36
2016,1,2,10,0,260.0,152.0,1.6,7.0,249.0,197.67,154.58
2016,1,2,10,15,257.0,164.5,1.75,7.5,266.5,219.76,174.09
2016,1,2,10,30,254.0,177.0,1.9,8.0,284.0,241.22,192.87
2016,1,2,10,45,216.5,190.0,2.1,9.0,284.5,251.43,202.43
2016,1,2,11,0,179.0,203.0,2.3,10.0,285.0,257.87,208.36
2016,1,2,11,15,149.5,209.5,2.4,10.0,279.0,259.03,210.18
2016,1,2,11,30,120.0,216.0,2.5,10.0,273.0,258.27,210.16
2016,1,2,11,45,93.0,214.5,2.6,10.5,259.0,248.37,202.1
2016,1,2,12,0,66.0,213.0,2.7,11.0,245.0,237.5,193.1
2016,1,2,12,15,126.0,217.0,2.7,11.0,279.0,274.44,223.59
2016,1,2,12,30,186.0,221.0,2.7,11.0,313.0,311.46,253.96
2016,1,2,12,45,157.5,217.5,2.7,11.5,294.5,297.31,242.15
2016,1,2,13,0,129.0,214.0,2.7,12.0,276.0,282.13,229.61
2016,1,2,13,15,171.0,205.5,2.6,12.0,284.5,297.38,242.57
2016,1,2,13,30,213.0,197.0,2.5,12.0,293.0,312.18,255.01
2016,1,2,13,45,123.5,180.5,2.45,12.0,235.5,250.13,204.32
2016,1,2,14,0,34.0,164.0,2.4,12.0,178.0,183.86,149.56
2016,1,2,14,15,169.0,152.5,2.15,11.5,214.5,244.59,201.23
2016,1,2,14,30,304.0,141.0,1.9,11.0,251.0,302.53,249.1
2016,1,2,14,45,289.5,130.0,1.65,11.0,226.5,281.0,230.77
2016,1,2,15,0,275.0,119.0,1.4,11.0,202.0,259.03,212.14
2016,1,2,15,15,261.5,104.0,1.2,10.5,174.5,232.59,189.95
2016,1,2,15,30,248.0,89.0,1.0,10.0,147.0,205.86,166.98
2016,1,2,15,45,222.5,73.5,0.85,9.5,118.5,173.75,139.14
2016,1,2,16,0,197.0,58.0,0.7,9.0,90.0,142.3,111.32
2016,1,2,16,15,155.0,42.5,0.75,8.5,62.5,106.35,79.48
2016,1,2,16,30,113.0,27.0,0.8,8.0,35.0,70.77,42.67
2016,1,2,16,45,56.5,13.5,0.9,7.5,17.5,27.81,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,45,70.0,16.5,1.8,5.0,23.5,14.05,0.0
2016,1,3,8,0,140.0,33.0,1.9,6.0,47.0,25.5,16.05
2016,1,3,8,15,174.5,49.5,1.9,6.5,74.5,40.2,30.36
2016,1,3,8,30,209.0,66.0,1.9,7.0,102.0,52.66,42.13
2016,1,3,8,45,229.0,81.0,1.95,7.5,130.5,70.29,51.73
2016,1,3,9,0,249.0,96.0,2.0,8.0,159.0,96.71,69.23
2016,1,3,9,15,260.0,111.0,1.9,8.0,186.0,123.74,90.05
2016,1,3,9,30,271.0,126.0,1.8,8.0,213.0,151.49,112.97
2016,1,3,9,45,282.5,137.0,1.7,8.5,236.0,176.58,134.13
2016,1,3,10,0,294.0,148.0,1.6,9.0,259.0,202.13,155.95
2016,1,3,10,15,302.5,159.0,1.55,9.0,280.0,227.24,177.83
2016,1,3,10,30,311.0,170.0,1.5,9.0,301.0,252.43,199.65
2016,1,3,10,45,255.5,186.0,1.5,9.5,297.5,260.44,208.1
2016,1,3,11,0,200.0,202.0,1.5,10.0,294.0,264.77,212.89
2016,1,3,11,15,106.0,188.0,1.6,10.0,237.0,221.82,179.58
2016,1,3,11,30,12.0,174.0,1.7,10.0,180.0,172.31,139.74
2016,1,3,11,45,210.0,181.5,1.85,10.5,285.0,270.88,220.2
2016,1,3,12,0,408.0,189.0,2.0,11.0,390.0,377.77,305.5
2016,1,3,12,15,373.5,195.5,2.1,11.0,379.5,374.5,303.31
2016,1,3,12,30,339.0,202.0,2.2,11.0,369.0,370.86,301.15
2016,1,3,12,45,409.5,184.0,2.35,11.5,382.5,396.85,322.48
2016,1,3,13,0,480.0,166.0,2.5,12.0,396.0,420.02,341.4
2016,1,3,13,15,405.5,174.5,2.45,12.0,364.0,394.1,320.79
2016,1,3,13,30,331.0,183.0,2.4,12.0,332.0,362.8,295.89
2016,1,3,13,45,390.0,163.0,2.35,12.0,330.5,377.71,308.62
2016,1,3,14,0,449.0,143.0,2.3,12.0,329.0,386.68,316.29
2016,1,3,14,15,425.0,135.5,1.95,12.0,302.0,364.59,298.0
2016,1,3,14,30,401.0,128.0,1.6,12.0,275.0,341.55,278.86
2016,1,3,14,45,373.5,120.5,1.3,12.0,247.0,316.14,257.64
2016,1,3,15,0,346.0,113.0,1.0,12.0,219.0,290.42,235.86
2016,1,3,15,15,325.0,100.0,0.85,11.5,189.0,261.48,211.88
2016,1,3,15,30,304.0,87.0,0.7,11.0,159.0,232.4,187.19
2016,1,3,15,45,264.0,73.0,0.6,10.5,127.0,194.93,155.29
2016,1,3,16,0,224.0,59.0,0.5,10.0,95.0,158.89,124.02
2016,1,3,16,15,170.5,43.5,0.5,9.5,66.5,112.87,84.3
2016,1,3,16,30,117.0,28.0,0.5,9.0,38.0,73.8,45.8
2016,1,3,16,45,58.5,14.0,0.55,8.5,19.0,28.95,0.0
2016,1,3,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,97.5,16.0,2.65,8.5,25.0,12.37,0.0
2016,1,4,8,0,195.0,32.0,2.7,9.0,50.0,24.7,15.12
2016,1,4,8,15,236.5,46.5,2.8,9.0,80.0,35.39,25.77
2016,1,4,8,30,278.0,61.0,2.9,9.0,110.0,45.7,35.55
2016,1,4,8,45,305.5,74.5,3.0,9.5,140.5,63.41,44.24
2016,1,4,9,0,333.0,88.0,3.1,10.0,171.0,92.75,62.33
2016,1,4,9,15,346.5,101.0,3.15,10.0,200.0,122.28,84.47
2016,1,4,9,30,360.0,114.0,3.2,10.0,229.0,152.62,109.4
2016,1,4,9,45,365.0,126.0,3.3,10.5,253.0,181.12,134.03
2016,1,4,10,0,370.0,138.0,3.4,11.0,277.0,209.5,158.94
2016,1,4,10,15,358.0,151.5,3.5,11.5,294.5,235.71,182.55
2016,1,4,10,30,346.0,165.0,3.6,12.0,312.0,258.74,203.17
2016,1,4,10,45,427.5,158.0,3.75,12.5,348.0,292.81,230.76
2016,1,4,11,0,509.0,151.0,3.9,13.0,384.0,331.66,262.5
2016,1,4,11,15,427.0,174.0,3.95,13.0,373.5,336.99,269.29
2016,1,4,11,30,345.0,197.0,4.0,13.0,363.0,336.36,270.52
2016,1,4,11,45,211.0,207.5,4.05,13.0,309.5,295.39,238.76
2016,1,4,12,0,77.0,218.0,4.1,13.0,256.0,247.5,200.3
2016,1,4,12,15,141.5,220.0,4.05,13.0,290.0,285.01,231.25
2016,1,4,12,30,206.0,222.0,4.0,13.0,324.0,322.67,262.13
2016,1,4,12,45,204.5,218.5,4.0,13.5,318.0,322.38,261.7
2016,1,4,13,0,203.0,215.0,4.0,14.0,312.0,321.38,260.78
2016,1,4,13,15,145.0,207.0,3.9,13.5,275.0,285.79,232.43
2016,1,4,13,30,87.0,199.0,3.8,13.0,238.0,245.6,200.0
2016,1,4,13,45,437.5,137.5,3.75,13.0,321.0,376.37,309.29
2016,1,4,14,0,788.0,76.0,3.7,13.0,404.0,491.35,402.35
2016,1,4,14,15,564.5,107.5,3.4,12.5,334.0,408.05,334.84
2016,1,4,14,30,341.0,139.0,3.1,12.0,264.0,319.47,262.81
2016,1,4,14,45,322.0,128.5,2.85,12.0,238.0,295.76,243.32
2016,1,4,15,0,303.0,118.0,2.6,12.0,212.0,271.64,222.97
2016,1,4,15,15,285.5,104.0,2.35,11.5,183.5,243.96,199.72
2016,1,4,15,30,268.0,90.0,2.1,11.0,155.0,216.14,175.81
2016,1,4,15,45,239.0,75.0,1.85,10.5,125.0,182.66,146.74
2016,1,4,16,0,210.0,60.0,1.6,10.0,95.0,150.03,117.86
2016,1,4,16,15,161.5,44.5,1.65,10.0,66.5,111.4,83.7
2016,1,4,16,30,113.0,29.0,1.7,10.0,38.0,74.51,47.42
2016,1,4,16,45,56.5,14.5,1.75,10.0,19.0,29.05,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,202.0,13.5,1.7,8.5,32.5,9.88,0.0
2016,1,5,8,0,404.0,27.0,1.8,9.0,65.0,20.45,11.57
2016,1,5,8,15,493.5,34.0,2.0,9.0,104.5,26.97,18.33
2016,1,5,8,30,583.0,41.0,2.2,9.0,144.0,31.52,22.83
2016,1,5,8,45,643.0,45.0,2.45,9.5,185.0,48.09,25.75
2016,1,5,9,0,703.0,49.0,2.7,10.0,226.0,86.14,43.29
2016,1,5,9,15,737.5,52.0,2.8,10.0,264.0,124.99,69.67
2016,1,5,9,30,772.0,55.0,2.9,10.0,302.0,165.8,102.4
2016,1,5,9,45,545.5,100.5,3.0,10.0,284.0,194.31,137.97
2016,1,5,10,0,319.0,146.0,3.1,10.0,266.0,206.31,158.54
2016,1,5,10,15,159.5,142.0,3.2,10.0,202.0,175.04,138.79
2016,1,5,10,30,0.0,138.0,3.3,10.0,138.0,131.52,106.75
2016,1,5,10,45,4.5,151.0,3.4,10.5,153.0,145.63,118.23
2016,1,5,11,0,9.0,164.0,3.5,11.0,168.0,160.09,129.89
2016,1,5,11,15,4.5,86.5,3.55,10.5,88.5,85.43,67.34
2016,1,5,11,30,0.0,9.0,3.6,10.0,9.0,8.69,1.83
2016,1,5,11,45,0.0,8.5,3.65,10.0,8.5,8.2,1.42
2016,1,5,12,0,0.0,8.0,3.7,10.0,8.0,7.72,1.0
2016,1,5,12,15,0.0,66.5,3.65,10.0,66.5,64.29,49.52
2016,1,5,12,30,0.0,125.0,3.6,10.0,125.0,121.13,97.62
2016,1,5,12,45,0.0,133.5,3.6,10.0,133.5,129.6,104.71
2016,1,5,13,0,0.0,142.0,3.6,10.0,142.0,138.19,111.98
2016,1,5,13,15,6.5,154.5,3.45,9.5,157.5,154.32,125.88
2016,1,5,13,30,13.0,167.0,3.3,9.0,173.0,170.79,140.08
2016,1,5,13,45,74.5,175.5,3.2,9.0,207.0,215.78,178.46
2016,1,5,14,0,136.0,184.0,3.1,9.0,241.0,261.87,217.26
2016,1,5,14,15,68.0,144.0,2.95,9.0,172.5,180.66,149.24
2016,1,5,14,30,0.0,104.0,2.8,9.0,104.0,102.02,82.39
2016,1,5,14,45,0.0,94.5,2.7,9.0,94.5,92.76,74.67
2016,1,5,15,0,0.0,85.0,2.6,9.0,85.0,83.49,66.79
2016,1,5,15,15,0.0,73.5,2.35,8.5,73.5,72.12,57.12
2016,1,5,15,30,0.0,62.0,2.1,8.0,62.0,60.71,47.26
2016,1,5,15,45,0.0,50.0,1.9,8.0,50.0,48.71,36.68
2016,1,5,16,0,0.0,38.0,1.7,8.0,38.0,36.71,25.99
2016,1,5,16,15,0.0,27.0,1.6,7.5,27.0,26.07,16.44
2016,1,5,16,30,0.0,16.0,1.5,7.0,16.0,15.44,6.26
2016,1,5,16,45,0.0,8.0,1.45,7.0,8.0,7.71,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,12.5,18.0,3.3,9.0,19.5,16.94,0.0
2016,1,6,8,0,25.0,36.0,3.3,9.0,39.0,32.39,21.58
2016,1,6,8,15,59.5,55.5,3.15,9.0,65.5,46.63,35.71
2016,1,6,8,30,94.0,75.0,3.0,9.0,92.0,61.7,49.88
2016,1,6,8,45,125.0,93.0,2.95,9.0,121.0,79.57,61.11
2016,1,6,9,0,156.0,111.0,2.9,9.0,150.0,104.55,79.09
2016,1,6,9,15,176.0,126.5,2.95,9.0,177.5,129.14,98.09
2016,1,6,9,30,196.0,142.0,3.0,9.0,205.0,155.27,119.25
2016,1,6,9,45,225.5,148.0,3.05,9.0,228.0,174.83,135.08
2016,1,6,10,0,255.0,154.0,3.1,9.0,251.0,198.3,154.72
2016,1,6,10,15,352.0,151.0,3.15,9.0,295.0,233.86,182.8
2016,1,6,10,30,449.0,148.0,3.2,9.0,339.0,274.32,215.76
2016,1,6,10,45,224.5,79.5,3.25,9.0,175.0,151.08,119.61
2016,1,6,11,0,0.0,11.0,3.3,9.0,11.0,10.62,3.54
2016,1,6,11,15,0.0,40.5,3.4,9.0,40.5,39.12,28.19
2016,1,6,11,30,0.0,70.0,3.5,9.0,70.0,67.68,52.65
2016,1,6,11,45,7.5,126.5,3.6,9.0,130.5,125.51,101.72
2016,1,6,12,0,15.0,183.0,3.7,9.0,191.0,183.83,150.52
2016,1,6,12,15,242.0,180.5,3.65,9.0,301.0,297.12,245.25
2016,1,6,12,30,469.0,178.0,3.6,9.0,411.0,415.55,342.25
2016,1,6,12,45,394.0,190.0,3.55,9.0,383.5,393.53,324.33
2016,1,6,13,0,319.0,202.0,3.5,9.0,356.0,371.83,306.84
2016,1,6,13,15,159.5,111.5,3.35,9.0,188.5,198.77,164.69
2016,1,6,13,30,0.0,21.0,3.2,9.0,21.0,20.27,11.89
2016,1,6,13,45,0.0,13.5,3.1,9.0,13.5,13.03,5.67
2016,1,6,14,0,0.0,6.0,3.0,9.0,6.0,5.79,0.0
2016,1,6,14,15,114.0,80.5,2.85,8.5,122.5,144.51,120.11
2016,1,6,14,30,228.0,155.0,2.7,8.0,239.0,282.3,236.02
2016,1,6,14,45,217.5,143.5,2.55,8.0,218.0,263.43,219.68
2016,1,6,15,0,207.0,132.0,2.4,8.0,197.0,244.19,203.34
2016,1,6,15,15,193.0,116.0,2.2,7.5,170.5,217.97,181.18
2016,1,6,15,30,179.0,100.0,2.0,7.0,144.0,191.65,158.48
2016,1,6,15,45,156.0,83.0,1.8,7.0,116.5,160.61,131.11
2016,1,6,16,0,133.0,66.0,1.6,7.0,89.0,130.2,103.93
2016,1,6,16,15,97.0,49.0,1.55,6.5,63.0,91.45,69.85
2016,1,6,16,30,61.0,32.0,1.5,6.0,37.0,59.02,39.2
2016,1,6,16,45,30.5,16.0,1.45,6.0,18.5,26.8,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,19.0,0.55,5.5,29.0,14.84,0.0
2016,1,7,8,0,212.0,38.0,0.5,6.0,58.0,29.72,19.72
2016,1,7,8,15,306.5,49.5,0.5,6.5,95.5,37.87,28.37
2016,1,7,8,30,401.0,61.0,0.5,7.0,133.0,45.74,35.98
2016,1,7,8,45,490.0,65.0,0.5,7.5,174.5,59.95,38.75
2016,1,7,9,0,579.0,69.0,0.5,8.0,216.0,93.15,54.11
2016,1,7,9,15,415.0,100.5,0.6,8.0,214.0,129.49,87.9
2016,1,7,9,30,251.0,132.0,0.7,8.0,212.0,153.43,115.06
2016,1,7,9,45,290.0,138.5,0.8,8.5,241.0,179.47,135.74
2016,1,7,10,0,329.0,145.0,0.9,9.0,270.0,208.0,159.05
2016,1,7,10,15,284.0,163.0,1.0,9.0,276.5,226.08,176.86
2016,1,7,10,30,239.0,181.0,1.1,9.0,283.0,240.54,191.14
2016,1,7,10,45,329.5,176.0,1.2,9.0,324.5,277.08,220.39
2016,1,7,11,0,420.0,171.0,1.3,9.0,366.0,318.17,253.69
2016,1,7,11,15,643.5,123.5,1.35,9.0,432.0,377.78,300.9
2016,1,7,11,30,867.0,76.0,1.4,9.0,498.0,445.96,355.32
2016,1,7,11,45,868.0,77.5,1.5,9.5,505.0,468.9,374.84
2016,1,7,12,0,869.0,79.0,1.6,10.0,512.0,489.4,392.32
2016,1,7,12,15,519.5,153.0,1.65,10.0,412.0,407.47,329.49
2016,1,7,12,30,170.0,227.0,1.7,10.0,312.0,310.31,251.95
2016,1,7,12,45,121.0,219.5,1.75,10.0,279.5,281.45,229.33
2016,1,7,13,0,72.0,212.0,1.8,10.0,247.0,248.09,202.35
2016,1,7,13,15,36.0,115.0,1.85,10.0,132.5,132.29,107.11
2016,1,7,13,30,0.0,18.0,1.9,10.0,18.0,17.37,9.35
2016,1,7,13,45,0.0,17.0,1.95,10.0,17.0,16.41,8.56
2016,1,7,14,0,0.0,16.0,2.0,10.0,16.0,15.44,7.74
2016,1,7,14,15,1.0,73.0,1.95,9.5,73.5,71.09,55.86
2016,1,7,14,30,2.0,130.0,1.9,9.0,131.0,129.86,106.14
2016,1,7,14,45,1.0,118.0,1.85,9.0,118.5,117.7,95.83
2016,1,7,15,0,0.0,106.0,1.8,9.0,106.0,105.55,85.59
2016,1,7,15,15,328.0,81.0,1.55,8.5,162.5,244.24,202.64
2016,1,7,15,30,656.0,56.0,1.3,8.0,219.0,350.98,286.02
2016,1,7,15,45,602.5,50.0,1.05,7.5,179.0,307.09,246.63
2016,1,7,16,0,549.0,44.0,0.8,7.0,139.0,264.52,208.31
2016,1,7,16,15,455.0,36.0,0.8,6.5,100.0,207.93,158.75
2016,1,7,16,30,361.0,28.0,0.8,6.0,61.0,156.61,108.68
2016,1,7,16,45,180.5,14.0,0.85,6.0,30.5,72.35,0.0
2016,1,7,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,5.5,16.0,0.85,3.5,16.5,15.3,0.0
2016,1,8,8,0,11.0,32.0,0.9,4.0,33.0,29.39,19.61
2016,1,8,8,15,25.5,49.0,0.95,4.0,53.5,43.89,34.06
2016,1,8,8,30,40.0,66.0,1.0,4.0,74.0,58.06,47.61
2016,1,8,8,45,49.0,83.0,1.05,4.5,94.5,73.86,58.43
2016,1,8,9,0,58.0,100.0,1.1,5.0,115.0,92.6,73.46
2016,1,8,9,15,63.0,116.0,1.0,5.5,134.5,111.02,88.58
2016,1,8,9,30,68.0,132.0,0.9,6.0,154.0,129.89,104.22
2016,1,8,9,45,68.5,145.0,0.85,6.5,169.5,145.83,117.56
2016,1,8,10,0,69.0,158.0,0.8,7.0,185.0,161.69,130.77
2016,1,8,10,15,168.0,168.5,0.7,7.5,239.0,200.84,160.24
2016,1,8,10,30,267.0,179.0,0.6,8.0,293.0,247.57,196.23
2016,1,8,10,45,214.0,193.0,0.55,8.5,287.5,253.91,202.66
2016,1,8,11,0,161.0,207.0,0.5,9.0,282.0,255.38,204.72
2016,1,8,11,15,259.5,202.0,0.45,9.0,327.0,296.94,237.41
2016,1,8,11,30,358.0,197.0,0.4,9.0,372.0,343.14,273.51
2016,1,8,11,45,193.5,198.0,0.35,9.5,293.0,279.25,223.56
2016,1,8,12,0,29.0,199.0,0.3,10.0,214.0,206.81,165.83
2016,1,8,12,15,21.0,190.5,0.3,10.0,201.5,194.79,156.66
2016,1,8,12,30,13.0,182.0,0.3,10.0,189.0,183.28,147.44
2016,1,8,12,45,52.0,199.5,0.35,10.5,225.5,223.51,180.17
2016,1,8,13,0,91.0,217.0,0.4,11.0,262.0,263.13,211.69
2016,1,8,13,15,87.5,210.0,0.45,11.0,252.0,255.99,206.11
2016,1,8,13,30,84.0,203.0,0.5,11.0,242.0,248.51,200.58
2016,1,8,13,45,139.0,194.0,0.6,11.0,255.0,273.39,221.57
2016,1,8,14,0,194.0,185.0,0.7,11.0,268.0,293.62,238.55
2016,1,8,14,15,287.0,161.0,0.65,10.5,274.5,320.36,260.89
2016,1,8,14,30,380.0,137.0,0.6,10.0,281.0,344.68,280.79
2016,1,8,14,45,352.5,130.0,0.55,10.0,253.5,314.76,256.43
2016,1,8,15,0,325.0,123.0,0.5,10.0,226.0,289.98,236.19
2016,1,8,15,15,307.0,109.0,0.5,9.5,197.0,261.61,213.23
2016,1,8,15,30,289.0,95.0,0.5,9.0,168.0,233.02,189.44
2016,1,8,15,45,255.5,80.5,0.55,9.0,136.5,197.66,159.26
2016,1,8,16,0,222.0,66.0,0.6,9.0,105.0,163.39,129.34
2016,1,8,16,15,174.5,50.0,0.65,8.5,75.5,123.8,94.86
2016,1,8,16,30,127.0,34.0,0.7,8.0,46.0,86.59,60.23
2016,1,8,16,45,63.5,17.0,0.75,7.5,23.0,39.96,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.5,3.25,6.0,33.0,10.73,0.0
2016,1,9,8,0,388.0,29.0,3.4,6.0,66.0,22.28,13.35
2016,1,9,8,15,477.5,36.0,3.35,6.0,105.0,26.42,18.1
2016,1,9,8,30,567.0,43.0,3.3,6.0,144.0,30.46,22.16
2016,1,9,8,45,620.5,48.0,3.25,6.5,184.5,50.55,28.43
2016,1,9,9,0,674.0,53.0,3.2,7.0,225.0,88.25,46.59
2016,1,9,9,15,359.0,91.0,3.1,7.0,184.0,115.35,78.89
2016,1,9,9,30,44.0,129.0,3.0,7.0,143.0,123.8,100.02
2016,1,9,9,45,44.0,141.5,2.95,7.5,157.0,138.15,112.12
2016,1,9,10,0,44.0,154.0,2.9,8.0,171.0,152.43,124.07
2016,1,9,10,15,194.0,161.0,2.8,8.0,243.5,201.58,161.12
2016,1,9,10,30,344.0,168.0,2.7,8.0,316.0,261.81,208.49
2016,1,9,10,45,357.0,175.0,2.65,8.0,335.5,286.18,229.73
2016,1,9,11,0,370.0,182.0,2.6,8.0,355.0,310.56,250.89
2016,1,9,11,15,366.0,189.5,2.45,8.0,365.0,328.47,266.59
2016,1,9,11,30,362.0,197.0,2.3,8.0,375.0,345.27,281.09
2016,1,9,11,45,275.0,212.5,2.2,8.0,349.0,331.14,270.53
2016,1,9,12,0,188.0,228.0,2.1,8.0,323.0,311.24,254.81
2016,1,9,12,15,156.0,228.5,1.95,8.0,307.0,301.15,246.8
2016,1,9,12,30,124.0,229.0,1.8,8.0,291.0,289.59,237.39
2016,1,9,12,45,119.5,225.0,1.65,8.5,284.5,286.5,234.57
2016,1,9,13,0,115.0,221.0,1.5,9.0,278.0,282.9,231.27
2016,1,9,13,15,74.0,203.5,1.45,9.0,240.0,242.28,198.22
2016,1,9,13,30,33.0,186.0,1.4,9.0,202.0,203.96,166.76
2016,1,9,13,45,16.5,151.5,1.35,9.0,159.5,157.46,128.42
2016,1,9,14,0,0.0,117.0,1.3,9.0,117.0,114.32,92.34
2016,1,9,14,15,41.5,139.0,1.2,9.0,154.5,162.0,133.11
2016,1,9,14,30,83.0,161.0,1.1,9.0,192.0,207.79,171.39
2016,1,9,14,45,77.0,147.5,1.0,9.0,174.5,190.8,157.11
2016,1,9,15,0,71.0,134.0,0.9,9.0,157.0,173.75,142.9
2016,1,9,15,15,64.5,117.5,0.85,8.5,136.5,153.0,125.67
2016,1,9,15,30,58.0,101.0,0.8,8.0,116.0,132.22,108.1
2016,1,9,15,45,47.5,84.0,0.8,8.0,94.5,109.27,88.18
2016,1,9,16,0,37.0,67.0,0.8,8.0,73.0,86.57,68.22
2016,1,9,16,15,20.0,49.5,0.8,8.0,52.5,61.19,45.91
2016,1,9,16,30,3.0,32.0,0.8,8.0,32.0,33.96,21.67
2016,1,9,16,45,1.5,16.0,0.8,8.0,16.0,15.86,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,10,7,45,178.0,16.0,1.6,5.5,33.0,12.07,0.0
2016,1,10,8,0,356.0,32.0,1.8,6.0,66.0,25.17,15.88
2016,1,10,8,15,448.0,40.5,1.85,6.5,106.0,30.55,21.79
2016,1,10,8,30,540.0,49.0,1.9,7.0,146.0,35.76,26.9
2016,1,10,8,45,606.0,53.5,2.0,7.5,187.5,52.32,29.97
2016,1,10,9,0,672.0,58.0,2.1,8.0,229.0,90.12,47.99
2016,1,10,9,15,708.5,61.5,2.1,8.0,267.5,131.51,76.94
2016,1,10,9,30,745.0,65.0,2.1,8.0,306.0,172.23,109.71
2016,1,10,9,45,780.0,65.5,2.15,8.5,342.0,211.81,143.85
2016,1,10,10,0,815.0,66.0,2.2,9.0,378.0,252.88,180.38
2016,1,10,10,15,831.5,68.0,2.1,9.5,406.5,291.4,215.54
2016,1,10,10,30,848.0,70.0,2.0,10.0,435.0,329.39,249.84
2016,1,10,10,45,649.0,119.5,1.95,10.5,407.0,335.9,261.94
2016,1,10,11,0,450.0,169.0,1.9,11.0,379.0,328.8,260.84
2016,1,10,11,15,450.5,174.5,1.8,11.0,390.5,349.27,278.68
2016,1,10,11,30,451.0,180.0,1.7,11.0,402.0,368.63,295.13
2016,1,10,11,45,452.5,182.5,1.6,11.5,408.5,384.41,307.89
2016,1,10,12,0,454.0,185.0,1.5,12.0,415.0,398.97,319.38
2016,1,10,12,15,452.5,185.5,1.45,12.0,414.5,408.83,327.74
2016,1,10,12,30,451.0,186.0,1.4,12.0,414.0,417.24,334.83
2016,1,10,12,45,450.5,183.0,1.35,12.0,407.5,421.24,338.42
2016,1,10,13,0,450.0,180.0,1.3,12.0,401.0,423.71,340.76
2016,1,10,13,15,447.0,174.5,1.25,12.0,388.5,420.81,338.89
2016,1,10,13,30,444.0,169.0,1.2,12.0,376.0,416.33,335.73
2016,1,10,13,45,474.0,154.0,1.15,12.0,366.0,417.92,337.52
2016,1,10,14,0,504.0,139.0,1.1,12.0,356.0,417.46,337.52
2016,1,10,14,15,522.0,125.0,1.05,12.0,337.0,409.53,331.5
2016,1,10,14,30,540.0,111.0,1.0,12.0,318.0,401.59,325.23
2016,1,10,14,45,520.5,104.0,1.0,12.0,289.0,375.96,304.89
2016,1,10,15,0,501.0,97.0,1.0,12.0,260.0,351.57,285.15
2016,1,10,15,15,480.5,87.0,0.9,11.5,227.5,322.55,261.37
2016,1,10,15,30,460.0,77.0,0.8,11.0,195.0,292.95,236.43
2016,1,10,15,45,421.0,67.0,0.75,10.5,160.5,255.53,204.63
2016,1,10,16,0,382.0,57.0,0.7,10.0,126.0,219.15,172.81
2016,1,10,16,15,328.0,44.5,0.75,9.5,92.0,176.87,135.66
2016,1,10,16,30,274.0,32.0,0.8,9.0,58.0,136.53,97.49
2016,1,10,16,45,137.0,16.0,0.9,8.5,29.0,65.49,13.32
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,1.05,6.5,12.5,12.06,0.0
2016,1,11,8,0,0.0,25.0,1.1,7.0,25.0,24.14,14.99
2016,1,11,8,15,0.0,40.0,1.25,7.5,40.0,37.9,28.28
2016,1,11,8,30,0.0,55.0,1.4,8.0,55.0,51.46,40.95
2016,1,11,8,45,0.0,70.5,1.55,8.5,70.5,65.55,51.22
2016,1,11,9,0,0.0,86.0,1.7,9.0,86.0,80.04,63.77
2016,1,11,9,15,1.0,100.5,1.7,9.0,101.0,93.9,75.66
2016,1,11,9,30,2.0,115.0,1.7,9.0,116.0,107.92,87.53
2016,1,11,9,45,5.0,126.5,1.7,9.5,128.5,119.84,97.24
2016,1,11,10,0,8.0,138.0,1.7,10.0,141.0,132.0,107.05
2016,1,11,10,15,91.0,163.5,1.65,10.5,202.5,177.18,141.99
2016,1,11,10,30,174.0,189.0,1.6,11.0,264.0,229.27,182.79
2016,1,11,10,45,223.0,194.5,1.55,11.5,296.0,259.05,206.23
2016,1,11,11,0,272.0,200.0,1.5,12.0,328.0,291.06,231.6
2016,1,11,11,15,258.0,209.0,1.45,12.0,333.5,303.76,242.51
2016,1,11,11,30,244.0,218.0,1.4,12.0,339.0,315.13,252.17
2016,1,11,11,45,228.0,223.5,1.4,12.5,337.5,320.01,256.13
2016,1,11,12,0,212.0,229.0,1.4,13.0,336.0,324.16,259.36
2016,1,11,12,15,218.5,228.0,1.4,13.0,339.0,331.93,265.92
2016,1,11,12,30,225.0,227.0,1.4,13.0,342.0,339.19,272.05
2016,1,11,12,45,242.0,221.5,1.4,13.5,343.5,349.65,280.23
2016,1,11,13,0,259.0,216.0,1.4,14.0,345.0,357.18,286.1
2016,1,11,13,15,263.5,209.0,1.4,14.0,336.5,355.83,285.49
2016,1,11,13,30,268.0,202.0,1.4,14.0,328.0,353.55,284.17
2016,1,11,13,45,199.5,196.5,1.4,14.0,288.0,308.86,248.87
2016,1,11,14,0,131.0,191.0,1.4,14.0,248.0,267.94,216.24
2016,1,11,14,15,128.0,179.0,1.3,13.5,232.0,254.47,206.15
2016,1,11,14,30,125.0,167.0,1.2,13.0,216.0,240.56,195.44
2016,1,11,14,45,123.0,152.0,1.1,13.0,196.5,223.42,181.62
2016,1,11,15,0,121.0,137.0,1.0,13.0,177.0,205.84,167.25
2016,1,11,15,15,115.5,121.0,0.95,12.5,155.0,185.11,150.38
2016,1,11,15,30,110.0,105.0,0.9,12.0,133.0,164.17,132.96
2016,1,11,15,45,100.5,87.5,0.85,11.5,110.0,139.6,112.09
2016,1,11,16,0,91.0,70.0,0.8,11.0,87.0,115.03,90.77
