Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.97,0.0
2016,1,22,7,45,0.0,8.5,3.5,11.0,8.5,8.19,0.0
2016,1,22,8,0,0.0,15.0,3.5,11.0,15.0,14.46,6.86
2016,1,22,8,15,0.0,23.5,3.45,11.0,23.5,22.67,14.54
2016,1,22,8,30,0.0,32.0,3.4,11.0,32.0,30.89,22.18
2016,1,22,8,45,0.0,40.5,3.4,11.5,40.5,39.11,28.09
2016,1,22,9,0,0.0,49.0,3.4,12.0,49.0,47.33,35.17
2016,1,22,9,15,0.0,57.0,3.4,12.0,57.0,55.08,41.81
2016,1,22,9,30,0.0,65.0,3.4,12.0,65.0,62.83,48.39
2016,1,22,9,45,49.0,120.0,3.4,12.5,140.0,122.26,96.61
2016,1,22,10,0,98.0,175.0,3.4,13.0,215.0,185.62,147.6
2016,1,22,10,15,64.0,178.0,3.35,13.0,205.0,184.02,147.35
2016,1,22,10,30,30.0,181.0,3.3,13.0,195.0,179.4,144.31
2016,1,22,10,45,130.0,201.0,3.25,13.0,265.0,235.57,188.92
2016,1,22,11,0,230.0,221.0,3.2,13.0,335.0,299.74,240.13
2016,1,22,11,15,117.0,196.5,3.35,13.0,255.0,237.53,191.14
2016,1,22,11,30,4.0,172.0,3.5,13.0,175.0,167.21,134.08
2016,1,22,11,45,8.5,182.5,3.65,13.0,187.5,179.9,144.58
2016,1,22,12,0,13.0,193.0,3.8,13.0,200.0,192.86,155.18
2016,1,22,12,15,6.5,119.5,3.8,13.0,123.0,119.01,94.35
2016,1,22,12,30,0.0,46.0,3.8,13.0,46.0,44.45,32.0
2016,1,22,12,45,0.0,75.0,3.8,13.0,75.0,72.53,55.67
2016,1,22,13,0,0.0,104.0,3.8,13.0,104.0,100.74,79.29
2016,1,22,13,15,0.0,96.0,3.65,12.5,96.0,92.96,72.96
2016,1,22,13,30,0.0,88.0,3.5,12.0,88.0,85.15,66.62
2016,1,22,13,45,0.0,84.5,3.35,12.0,84.5,81.73,63.84
2016,1,22,14,0,0.0,81.0,3.2,12.0,81.0,78.34,61.07
2016,1,22,14,15,0.0,80.5,3.1,12.0,80.5,77.85,60.77
2016,1,22,14,30,0.0,80.0,3.0,12.0,80.0,77.42,60.52
2016,1,22,14,45,0.0,72.0,2.9,12.0,72.0,69.61,54.0
2016,1,22,15,0,0.0,64.0,2.8,12.0,64.0,61.86,47.5
2016,1,22,15,15,0.0,57.0,2.65,11.5,57.0,55.08,41.87
2016,1,22,15,30,0.0,50.0,2.5,11.0,50.0,48.3,36.16
2016,1,22,15,45,0.0,42.0,2.35,11.0,42.0,40.56,29.46
2016,1,22,16,0,0.0,34.0,2.2,11.0,34.0,32.82,22.69
2016,1,22,16,15,0.0,26.0,2.1,10.5,26.0,25.09,15.9
2016,1,22,16,30,0.0,18.0,2.0,10.0,18.0,17.36,9.05
2016,1,22,16,45,0.0,11.5,1.9,10.0,11.5,11.09,3.2
2016,1,22,17,0,0.0,5.0,1.8,10.0,5.0,4.82,0.0
2016,1,22,17,15,0.0,2.5,1.8,10.0,2.5,2.46,0.0
2016,1,22,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,7,15,10.0,6.0,2.1,7.5,6.5,0.0,0.0
2016,1,23,7,30,20.0,12.0,2.4,8.0,13.0,11.8,0.0
2016,1,23,7,45,115.0,29.5,2.7,8.5,42.0,24.43,10.99
2016,1,23,8,0,210.0,47.0,3.0,9.0,71.0,36.65,26.29
2016,1,23,8,15,301.0,59.5,3.2,9.0,110.5,45.32,34.94
2016,1,23,8,30,392.0,72.0,3.4,9.0,150.0,53.68,42.96
2016,1,23,8,45,418.5,87.0,3.6,9.5,187.5,82.52,55.46
2016,1,23,9,0,445.0,102.0,3.8,10.0,225.0,119.38,79.35
2016,1,23,9,15,489.5,109.5,3.85,10.0,264.0,154.22,104.94
2016,1,23,9,30,534.0,117.0,3.9,10.0,303.0,192.39,135.86
2016,1,23,9,45,296.5,143.5,4.0,10.5,249.0,191.45,146.07
2016,1,23,10,0,59.0,170.0,4.1,11.0,195.0,171.63,138.28
2016,1,23,10,15,29.5,138.5,4.0,11.0,151.0,139.07,111.94
2016,1,23,10,30,0.0,107.0,3.9,11.0,107.0,102.91,82.11
2016,1,23,10,45,34.0,162.0,3.85,11.0,179.0,166.09,134.48
2016,1,23,11,0,68.0,217.0,3.8,11.0,251.0,232.28,188.68
2016,1,23,11,15,419.5,167.5,3.8,11.0,387.5,340.95,276.03
2016,1,23,11,30,771.0,118.0,3.8,11.0,524.0,469.01,378.83
2016,1,23,11,45,387.0,146.0,3.8,11.0,350.0,330.46,269.58
2016,1,23,12,0,3.0,174.0,3.8,11.0,176.0,169.58,136.77
2016,1,23,12,15,1.5,99.0,3.8,11.0,100.0,96.57,76.23
2016,1,23,12,30,0.0,24.0,3.8,11.0,24.0,23.18,14.16
2016,1,23,12,45,0.0,64.0,3.8,11.0,64.0,61.88,47.1
2016,1,23,13,0,0.0,104.0,3.8,11.0,104.0,100.74,79.88
2016,1,23,13,15,131.0,164.0,3.8,11.0,231.0,239.72,197.43
2016,1,23,13,30,262.0,224.0,3.8,11.0,358.0,381.51,313.57
2016,1,23,13,45,139.5,200.0,3.85,11.0,271.0,284.65,233.87
2016,1,23,14,0,17.0,176.0,3.9,11.0,184.0,183.24,149.2
2016,1,23,14,15,16.5,167.5,3.8,10.5,175.0,174.94,142.97
2016,1,23,14,30,16.0,159.0,3.7,10.0,166.0,166.63,136.52
2016,1,23,14,45,8.0,90.5,3.65,10.0,94.0,92.32,73.87
2016,1,23,15,0,0.0,22.0,3.6,10.0,22.0,21.23,12.78
2016,1,23,15,15,0.0,19.5,3.35,9.5,19.5,18.81,10.76
2016,1,23,15,30,0.0,17.0,3.1,9.0,17.0,16.4,8.69
2016,1,23,15,45,282.0,39.0,2.9,9.0,102.5,180.04,149.61
2016,1,23,16,0,564.0,61.0,2.7,9.0,188.0,317.63,259.88
2016,1,23,16,15,486.0,53.5,2.5,8.5,145.5,262.43,210.75
2016,1,23,16,30,408.0,46.0,2.3,8.0,103.0,210.77,164.41
2016,1,23,16,45,204.0,38.0,2.1,7.5,66.5,124.2,90.08
2016,1,23,17,0,0.0,30.0,1.9,7.0,30.0,34.92,1.79
2016,1,23,17,15,0.0,15.0,1.85,7.0,15.0,14.74,0.0
2016,1,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,7,15,44.5,6.0,1.1,4.5,7.5,0.0,0.0
2016,1,24,7,30,89.0,12.0,1.1,5.0,15.0,11.8,0.0
2016,1,24,7,45,218.0,25.5,1.1,6.0,47.0,20.34,8.87
2016,1,24,8,0,347.0,39.0,1.1,7.0,79.0,30.72,21.45
2016,1,24,8,15,432.0,48.0,1.2,7.0,120.0,36.2,27.11
2016,1,24,8,30,517.0,57.0,1.3,7.0,161.0,41.51,32.32
2016,1,24,8,45,408.5,82.0,1.4,7.5,176.0,78.85,52.61
2016,1,24,9,0,300.0,107.0,1.5,8.0,191.0,115.06,81.86
2016,1,24,9,15,328.0,117.0,1.55,8.0,221.5,143.34,103.36
2016,1,24,9,30,356.0,127.0,1.6,8.0,252.0,170.91,125.9
2016,1,24,9,45,363.5,141.0,1.7,8.0,280.0,202.38,153.47
2016,1,24,10,0,371.0,155.0,1.8,8.0,308.0,235.92,182.98
2016,1,24,10,15,408.5,160.0,1.75,8.0,340.0,266.59,209.18
2016,1,24,10,30,446.0,165.0,1.7,8.0,372.0,301.21,238.65
2016,1,24,10,45,344.5,193.5,1.65,8.5,358.0,308.19,246.98
2016,1,24,11,0,243.0,222.0,1.6,9.0,344.0,306.71,247.32
2016,1,24,11,15,273.5,225.5,1.6,9.0,367.0,332.88,268.93
2016,1,24,11,30,304.0,229.0,1.6,9.0,390.0,360.04,291.14
2016,1,24,11,45,394.5,213.5,1.6,9.5,426.0,398.94,322.2
2016,1,24,12,0,485.0,198.0,1.6,10.0,462.0,442.0,356.29
2016,1,24,12,15,678.0,142.5,1.65,10.0,512.5,501.89,404.93
2016,1,24,12,30,871.0,87.0,1.7,10.0,563.0,563.02,454.22
2016,1,24,12,45,883.5,81.5,1.8,10.5,559.5,575.59,464.3
2016,1,24,13,0,896.0,76.0,1.9,11.0,556.0,585.91,472.87
2016,1,24,13,15,890.0,75.5,2.05,11.0,542.0,588.16,476.08
2016,1,24,13,30,884.0,75.0,2.2,11.0,528.0,587.46,476.92
2016,1,24,13,45,871.0,74.5,2.35,11.0,506.0,579.88,472.29
2016,1,24,14,0,858.0,74.0,2.5,11.0,484.0,571.48,466.77
2016,1,24,14,15,843.0,72.5,2.5,11.0,455.5,556.47,455.41
2016,1,24,14,30,828.0,71.0,2.5,11.0,427.0,538.97,441.88
2016,1,24,14,45,800.5,70.0,2.55,11.0,392.0,513.03,421.53
2016,1,24,15,0,773.0,69.0,2.6,11.0,357.0,485.36,399.37
2016,1,24,15,15,742.5,65.5,2.25,10.5,318.0,452.03,371.84
2016,1,24,15,30,712.0,62.0,1.9,10.0,279.0,417.7,342.8
2016,1,24,15,45,670.0,57.0,1.6,9.5,237.0,375.86,307.06
2016,1,24,16,0,628.0,52.0,1.3,9.0,195.0,336.64,272.37
2016,1,24,16,15,557.5,45.5,1.2,8.5,152.5,283.4,226.01
2016,1,24,16,30,487.0,39.0,1.1,8.0,110.0,233.33,181.13
2016,1,24,16,45,372.0,29.5,1.05,7.5,72.0,169.44,123.28
2016,1,24,17,0,257.0,20.0,1.0,7.0,34.0,106.29,28.8
2016,1,24,17,15,128.5,10.0,1.0,6.5,17.0,41.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,92.0,6.0,0.75,6.5,8.5,0.0,0.0
2016,1,25,7,30,184.0,12.0,0.8,7.0,17.0,11.8,0.0
2016,1,25,7,45,327.0,22.0,0.85,7.5,52.0,16.81,6.68
2016,1,25,8,0,470.0,32.0,0.9,8.0,87.0,26.06,17.33
2016,1,25,8,15,549.5,38.5,1.0,8.5,130.0,29.95,21.37
2016,1,25,8,30,629.0,45.0,1.1,9.0,173.0,33.79,25.1
2016,1,25,8,45,677.0,49.5,1.25,9.5,216.0,65.45,33.25
2016,1,25,9,0,725.0,54.0,1.4,10.0,259.0,106.82,56.79
2016,1,25,9,15,757.5,57.5,1.5,10.0,299.5,148.86,88.18
2016,1,25,9,30,790.0,61.0,1.6,10.0,340.0,192.83,125.08
2016,1,25,9,45,784.0,70.5,1.75,10.5,371.5,235.46,163.99
2016,1,25,10,0,778.0,80.0,1.9,11.0,403.0,276.35,201.74
2016,1,25,10,15,795.5,82.5,1.95,11.5,433.0,315.86,237.3
2016,1,25,10,30,813.0,85.0,2.0,12.0,463.0,355.07,272.1
2016,1,25,10,45,824.0,87.0,2.1,12.5,487.0,390.83,303.7
2016,1,25,11,0,835.0,89.0,2.2,13.0,511.0,425.38,333.64
2016,1,25,11,15,583.0,157.0,2.2,13.0,456.5,404.78,321.21
2016,1,25,11,30,331.0,225.0,2.2,13.0,402.0,369.7,295.34
2016,1,25,11,45,173.0,213.0,2.25,13.0,306.0,290.67,233.59
2016,1,25,12,0,15.0,201.0,2.3,13.0,210.0,201.7,161.54
2016,1,25,12,15,15.0,201.5,2.3,13.0,210.5,202.98,162.82
2016,1,25,12,30,15.0,202.0,2.3,13.0,211.0,204.21,163.85
2016,1,25,12,45,156.5,220.0,2.35,13.0,305.0,306.48,248.06
2016,1,25,13,0,298.0,238.0,2.4,13.0,399.0,411.07,331.93
2016,1,25,13,15,301.5,229.5,2.35,13.0,389.0,408.5,329.86
2016,1,25,13,30,305.0,221.0,2.3,13.0,379.0,404.82,327.45
2016,1,25,13,45,568.0,152.0,2.3,13.0,430.5,490.64,398.15
2016,1,25,14,0,831.0,83.0,2.3,13.0,482.0,568.88,461.05
2016,1,25,14,15,816.0,81.0,2.25,13.0,454.0,553.56,448.78
2016,1,25,14,30,801.0,79.0,2.2,13.0,426.0,535.81,435.07
2016,1,25,14,45,781.5,75.5,2.15,13.0,392.5,511.76,416.21
2016,1,25,15,0,762.0,72.0,2.1,13.0,359.0,485.77,395.46
2016,1,25,15,15,731.0,68.5,1.85,12.5,320.0,452.3,368.38
2016,1,25,15,30,700.0,65.0,1.6,12.0,281.0,417.87,339.84
2016,1,25,15,45,657.0,60.0,1.35,11.5,239.0,377.86,306.05
2016,1,25,16,0,614.0,55.0,1.1,11.0,197.0,336.46,270.2
2016,1,25,16,15,544.0,48.0,1.05,10.0,154.5,282.99,224.77
2016,1,25,16,30,474.0,41.0,1.0,9.0,112.0,232.65,180.57
2016,1,25,16,45,359.5,31.0,1.0,8.5,74.0,168.32,123.28
2016,1,25,17,0,245.0,21.0,1.0,8.0,36.0,105.53,39.03
2016,1,25,17,15,122.5,10.5,1.0,8.0,18.0,41.35,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,6.0,18.0,17.69,0.0
2016,1,26,7,45,227.0,26.5,0.6,6.5,54.0,21.06,10.3
2016,1,26,8,0,454.0,35.0,0.6,7.0,90.0,26.52,17.89
2016,1,26,8,15,535.5,42.5,0.6,7.5,133.5,30.82,22.3
2016,1,26,8,30,617.0,50.0,0.6,8.0,177.0,35.0,26.35
2016,1,26,8,45,671.0,54.0,0.65,8.5,221.0,70.76,37.51
2016,1,26,9,0,725.0,58.0,0.7,9.0,265.0,112.04,61.14
2016,1,26,9,15,758.5,62.0,0.9,9.5,306.5,154.81,93.13
2016,1,26,9,30,792.0,66.0,1.1,10.0,348.0,199.62,130.49
2016,1,26,9,45,808.5,70.0,1.3,10.5,383.5,242.36,168.6
2016,1,26,10,0,825.0,74.0,1.5,11.0,419.0,285.13,207.25
2016,1,26,10,15,841.5,76.5,1.55,11.0,450.0,326.27,244.65
2016,1,26,10,30,858.0,79.0,1.6,11.0,481.0,366.93,281.2
2016,1,26,10,45,870.0,80.0,1.65,11.5,505.5,403.75,313.59
2016,1,26,11,0,882.0,81.0,1.7,12.0,530.0,439.29,344.21
2016,1,26,11,15,888.5,82.0,1.7,12.0,547.0,470.92,371.6
2016,1,26,11,30,895.0,83.0,1.7,12.0,564.0,501.46,397.49
2016,1,26,11,45,898.5,83.5,1.75,12.5,573.0,526.64,418.23
2016,1,26,12,0,902.0,84.0,1.8,13.0,582.0,549.37,436.64
2016,1,26,12,15,902.5,84.5,1.8,13.0,583.5,567.94,452.11
2016,1,26,12,30,903.0,85.0,1.8,13.0,585.0,583.76,465.22
2016,1,26,12,45,895.5,86.0,1.85,13.5,577.5,593.55,472.94
2016,1,26,13,0,888.0,87.0,1.9,14.0,570.0,599.9,477.93
2016,1,26,13,15,719.0,126.0,1.85,13.5,510.5,550.26,440.37
2016,1,26,13,30,550.0,165.0,1.8,13.0,451.0,494.17,397.43
2016,1,26,13,45,540.5,160.5,1.8,13.0,432.0,485.66,391.78
2016,1,26,14,0,531.0,156.0,1.8,13.0,413.0,475.33,384.27
2016,1,26,14,15,627.5,121.5,1.75,13.0,408.5,494.19,400.23
2016,1,26,14,30,724.0,87.0,1.7,13.0,404.0,505.81,410.13
2016,1,26,14,45,637.0,97.0,1.65,13.0,360.0,461.18,374.63
2016,1,26,15,0,550.0,107.0,1.6,13.0,316.0,416.69,339.15
2016,1,26,15,15,518.0,102.0,1.4,12.5,282.5,383.08,312.32
2016,1,26,15,30,486.0,97.0,1.2,12.0,249.0,351.91,286.73
2016,1,26,15,45,562.0,76.5,1.0,11.5,227.5,355.11,287.74
2016,1,26,16,0,638.0,56.0,0.8,11.0,206.0,350.23,280.55
2016,1,26,16,15,568.5,49.5,0.85,10.5,162.0,296.51,234.85
2016,1,26,16,30,499.0,43.0,0.9,10.0,118.0,245.78,190.42
2016,1,26,16,45,380.5,33.0,0.95,9.5,78.5,178.74,131.56
2016,1,26,17,0,262.0,23.0,1.0,9.0,39.0,114.21,51.31
2016,1,26,17,15,131.0,11.5,1.0,8.5,19.5,44.92,0.0
2016,1,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,5.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,6.0,17.0,16.71,0.0
2016,1,27,7,45,163.0,29.0,1.5,6.5,49.0,22.63,11.87
2016,1,27,8,0,326.0,41.0,1.7,7.0,81.0,32.17,22.88
2016,1,27,8,15,392.0,52.5,1.6,7.5,120.5,39.96,30.5
2016,1,27,8,30,458.0,64.0,1.5,8.0,160.0,47.42,37.59
2016,1,27,8,45,504.5,72.5,1.4,8.5,199.5,78.21,47.99
2016,1,27,9,0,551.0,81.0,1.3,9.0,239.0,115.4,71.04
2016,1,27,9,15,602.0,80.5,1.25,9.5,276.5,148.83,95.14
2016,1,27,9,30,653.0,80.0,1.2,10.0,314.0,186.24,125.39
2016,1,27,9,45,598.0,102.5,1.2,10.5,334.0,224.08,161.39
2016,1,27,10,0,543.0,125.0,1.2,11.0,354.0,256.13,192.04
2016,1,27,10,15,541.5,136.5,1.15,11.5,378.5,289.45,221.36
2016,1,27,10,30,540.0,148.0,1.1,12.0,403.0,321.69,249.12
2016,1,27,10,45,711.0,113.0,1.05,12.5,466.5,375.43,291.04
2016,1,27,11,0,882.0,78.0,1.0,13.0,530.0,440.57,341.78
2016,1,27,11,15,889.0,79.0,0.9,13.0,546.5,472.17,367.78
2016,1,27,11,30,896.0,80.0,0.8,13.0,563.0,501.79,391.7
2016,1,27,11,45,901.5,79.5,0.7,13.5,573.0,527.05,410.9
2016,1,27,12,0,907.0,79.0,0.6,14.0,583.0,549.91,427.65
2016,1,27,12,15,907.5,79.0,0.5,14.0,584.0,568.09,441.18
2016,1,27,12,30,908.0,79.0,0.4,14.0,585.0,583.48,452.3
2016,1,27,12,45,906.0,78.5,0.35,14.5,579.0,594.11,459.45
2016,1,27,13,0,904.0,78.0,0.3,15.0,573.0,601.79,464.3
2016,1,27,13,15,898.5,77.5,0.3,15.0,558.5,604.48,466.91
2016,1,27,13,30,893.0,77.0,0.3,15.0,544.0,604.19,467.33
2016,1,27,13,45,885.0,75.0,0.35,15.0,523.0,597.9,464.03
2016,1,27,14,0,877.0,73.0,0.4,15.0,502.0,588.73,458.56
2016,1,27,14,15,863.5,71.5,0.45,15.0,473.5,576.35,450.5
2016,1,27,14,30,850.0,70.0,0.5,15.0,445.0,559.39,438.91
2016,1,27,14,45,832.0,67.5,0.55,15.0,411.0,536.43,422.6
2016,1,27,15,0,814.0,65.0,0.6,15.0,377.0,511.37,404.26
2016,1,27,15,15,786.0,62.0,0.55,14.5,337.5,478.75,379.51
2016,1,27,15,30,758.0,59.0,0.5,14.0,298.0,444.92,353.11
2016,1,27,15,45,719.0,54.5,0.5,14.0,255.5,403.42,319.68
2016,1,27,16,0,680.0,50.0,0.5,14.0,213.0,361.94,285.11
2016,1,27,16,15,615.5,44.5,0.5,13.5,168.5,309.48,241.33
2016,1,27,16,30,551.0,39.0,0.5,13.0,124.0,259.41,198.01
2016,1,27,16,45,442.5,30.0,0.5,12.5,83.5,197.53,143.96
2016,1,27,17,0,334.0,21.0,0.5,12.0,43.0,132.4,66.58
2016,1,27,17,15,167.0,10.5,0.5,11.5,21.5,53.73,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,6.0,0.5,7.5,6.0,5.9,0.0
2016,1,28,7,30,0.0,12.0,0.5,8.0,12.0,11.8,0.0
2016,1,28,7,45,39.5,28.5,0.5,8.5,33.5,25.06,14.06
2016,1,28,8,0,79.0,45.0,0.5,9.0,55.0,38.71,28.55
2016,1,28,8,15,95.5,64.0,0.6,9.0,80.5,53.81,42.77
2016,1,28,8,30,112.0,83.0,0.7,9.0,106.0,68.47,56.4
2016,1,28,8,45,121.5,101.0,0.85,9.5,132.0,90.95,69.35
2016,1,28,9,0,131.0,119.0,1.0,10.0,158.0,114.75,87.53
2016,1,28,9,15,138.5,136.0,0.95,10.0,182.0,138.39,106.63
2016,1,28,9,30,146.0,153.0,0.9,10.0,206.0,162.64,126.69
2016,1,28,9,45,100.5,164.5,0.85,10.5,203.0,170.78,135.23
2016,1,28,10,0,55.0,176.0,0.8,11.0,200.0,176.9,141.63
2016,1,28,10,15,208.0,182.0,0.85,11.0,280.0,231.85,183.01
2016,1,28,10,30,361.0,188.0,0.9,11.0,360.0,298.59,234.61
2016,1,28,10,45,606.5,134.0,1.0,11.5,439.5,357.36,279.38
2016,1,28,11,0,852.0,80.0,1.1,12.0,519.0,431.13,336.97
2016,1,28,11,15,467.5,162.0,1.35,12.5,404.5,363.32,288.25
2016,1,28,11,30,83.0,244.0,1.6,13.0,290.0,272.57,217.61
2016,1,28,11,45,83.0,248.5,1.85,13.5,294.5,280.43,224.24
2016,1,28,12,0,83.0,253.0,2.1,14.0,299.0,288.07,230.22
2016,1,28,12,15,41.5,181.0,2.0,14.0,204.0,198.69,158.66
2016,1,28,12,30,0.0,109.0,1.9,14.0,109.0,105.52,82.44
2016,1,28,12,45,0.0,123.5,1.8,14.0,123.5,119.69,94.27
2016,1,28,13,0,0.0,138.0,1.7,14.0,138.0,133.99,106.01
2016,1,28,13,15,0.0,140.0,1.65,14.0,140.0,136.14,107.81
2016,1,28,13,30,0.0,142.0,1.6,14.0,142.0,138.33,109.7
2016,1,28,13,45,156.5,174.0,1.6,14.5,251.5,269.73,218.5
2016,1,28,14,0,313.0,206.0,1.6,15.0,361.0,400.05,321.64
2016,1,28,14,15,156.5,165.5,1.5,14.5,243.0,261.85,211.47
2016,1,28,14,30,0.0,125.0,1.4,14.0,125.0,122.54,97.06
2016,1,28,14,45,76.0,145.5,1.3,14.0,175.0,190.26,154.37
2016,1,28,15,0,152.0,166.0,1.2,14.0,225.0,259.4,210.87
2016,1,28,15,15,146.5,149.5,1.0,13.5,201.5,237.49,193.01
2016,1,28,15,30,141.0,133.0,0.8,13.0,178.0,215.24,175.01
2016,1,28,15,45,134.0,114.5,0.65,13.0,152.5,189.66,153.67
2016,1,28,16,0,127.0,96.0,0.5,13.0,127.0,163.88,131.77
2016,1,28,16,15,112.5,77.5,0.45,12.5,101.0,134.89,107.09
2016,1,28,16,30,98.0,59.0,0.4,12.0,75.0,106.22,82.17
2016,1,28,16,45,67.0,41.5,0.4,12.0,51.0,73.63,53.57
2016,1,28,17,0,36.0,24.0,0.4,12.0,27.0,40.51,19.97
2016,1,28,17,15,18.0,12.0,0.35,12.0,13.5,16.54,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.25,11.5,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.5,12.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.55,12.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.6,12.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,3.0,2.7,12.5,3.0,2.89,0.0
2016,1,29,9,0,0.0,4.0,2.8,13.0,4.0,3.86,0.0
2016,1,29,9,15,0.0,4.5,2.85,13.5,4.5,4.34,0.0
2016,1,29,9,30,0.0,5.0,2.9,14.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,68.5,3.0,14.5,68.5,66.22,50.65
2016,1,29,10,0,0.0,132.0,3.1,15.0,132.0,125.41,99.79
2016,1,29,10,15,0.0,141.5,3.15,15.0,141.5,134.71,107.19
2016,1,29,10,30,0.0,151.0,3.2,15.0,151.0,144.02,114.64
2016,1,29,10,45,29.5,187.5,3.25,15.0,202.5,188.41,150.42
2016,1,29,11,0,59.0,224.0,3.3,15.0,254.0,236.37,188.88
2016,1,29,11,15,31.5,200.5,3.35,15.0,216.5,205.51,163.99
2016,1,29,11,30,4.0,177.0,3.4,15.0,179.0,172.13,136.87
2016,1,29,11,45,2.0,93.5,3.45,15.0,94.5,91.45,70.73
2016,1,29,12,0,0.0,10.0,3.5,15.0,10.0,9.66,2.47
2016,1,29,12,15,0.0,10.0,3.55,15.0,10.0,9.66,2.48
2016,1,29,12,30,0.0,10.0,3.6,15.0,10.0,9.66,2.48
2016,1,29,12,45,0.0,61.0,3.65,15.0,61.0,58.98,43.85
2016,1,29,13,0,0.0,112.0,3.7,15.0,112.0,108.54,84.96
2016,1,29,13,15,0.0,60.5,3.7,15.0,60.5,58.49,43.44
2016,1,29,13,30,0.0,9.0,3.7,15.0,9.0,8.69,1.68
2016,1,29,13,45,0.0,74.5,3.7,15.0,74.5,72.04,54.94
2016,1,29,14,0,0.0,140.0,3.7,15.0,140.0,136.89,108.76
2016,1,29,14,15,0.0,73.5,3.65,15.0,73.5,71.07,54.22
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,6.75,0.08
2016,1,29,14,45,0.0,31.5,3.55,15.0,31.5,30.41,20.21
2016,1,29,15,0,0.0,56.0,3.5,15.0,56.0,54.11,40.33
2016,1,29,15,15,0.0,50.0,3.35,14.5,50.0,48.3,35.56
2016,1,29,15,30,0.0,44.0,3.2,14.0,44.0,42.49,30.74
2016,1,29,15,45,0.0,38.0,3.1,14.0,38.0,36.69,25.8
2016,1,29,16,0,0.0,32.0,3.0,14.0,32.0,30.88,20.8
2016,1,29,16,15,0.0,25.5,3.0,13.5,25.5,24.6,15.36
2016,1,29,16,30,0.0,19.0,3.0,13.0,19.0,18.32,9.86
2016,1,29,16,45,0.0,13.0,3.0,13.0,13.0,12.53,4.7
2016,1,29,17,0,0.0,7.0,3.0,13.0,7.0,6.74,0.0
2016,1,29,17,15,0.0,3.5,3.05,12.5,3.5,3.44,0.0
2016,1,29,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,96.0,7.5,1.5,7.0,11.0,7.37,0.0
2016,1,30,7,30,192.0,15.0,1.8,7.0,22.0,14.74,0.0
2016,1,30,7,45,329.5,25.0,2.1,7.5,59.0,19.03,9.85
2016,1,30,8,0,467.0,35.0,2.4,8.0,96.0,25.91,17.39
2016,1,30,8,15,543.5,41.5,2.45,8.0,139.5,29.35,20.95
2016,1,30,8,30,620.0,48.0,2.5,8.0,183.0,37.65,28.74
2016,1,30,8,45,675.5,51.5,2.6,8.5,227.5,74.86,38.31
2016,1,30,9,0,731.0,55.0,2.7,9.0,272.0,116.86,64.14
2016,1,30,9,15,762.5,58.0,2.7,9.0,313.0,159.3,97.38
2016,1,30,9,30,794.0,61.0,2.7,9.0,354.0,203.59,135.63
2016,1,30,9,45,822.0,62.0,2.75,9.5,391.5,246.78,174.47
2016,1,30,10,0,850.0,63.0,2.8,10.0,429.0,293.63,216.75
2016,1,30,10,15,865.5,64.5,2.8,10.0,460.0,334.67,254.76
2016,1,30,10,30,881.0,66.0,2.8,10.0,491.0,375.05,291.71
2016,1,30,10,45,681.5,126.0,2.85,10.5,464.5,382.7,303.42
2016,1,30,11,0,482.0,186.0,2.9,11.0,438.0,378.47,303.28
2016,1,30,11,15,701.0,127.5,2.9,11.0,507.0,439.95,353.56
2016,1,30,11,30,920.0,69.0,2.9,11.0,576.0,511.37,411.76
2016,1,30,11,45,923.5,69.5,2.95,11.5,585.5,537.33,433.2
2016,1,30,12,0,927.0,70.0,3.0,12.0,595.0,560.75,452.41
2016,1,30,12,15,928.0,70.0,3.0,12.0,597.0,579.66,468.46
2016,1,30,12,30,929.0,70.0,3.0,12.0,599.0,595.74,482.06
2016,1,30,12,45,918.5,73.0,3.0,12.0,591.5,605.41,490.43
2016,1,30,13,0,908.0,76.0,3.0,12.0,584.0,611.96,496.24
2016,1,30,13,15,651.5,145.0,2.95,12.0,505.0,540.5,438.88
2016,1,30,13,30,395.0,214.0,2.9,12.0,426.0,456.4,370.84
2016,1,30,13,45,341.0,214.5,2.85,12.0,392.5,426.9,347.83
2016,1,30,14,0,287.0,215.0,2.8,12.0,359.0,396.58,323.66
2016,1,30,14,15,343.0,192.5,2.8,11.5,355.0,405.41,332.73
2016,1,30,14,30,399.0,170.0,2.8,11.0,351.0,417.29,343.84
2016,1,30,14,45,291.0,169.5,2.8,11.0,296.0,347.59,287.07
2016,1,30,15,0,183.0,169.0,2.8,11.0,241.0,280.44,231.75
2016,1,30,15,15,175.5,153.0,2.55,10.5,216.5,257.42,213.33
2016,1,30,15,30,168.0,137.0,2.3,10.0,192.0,234.08,194.17
2016,1,30,15,45,159.0,118.5,2.05,9.5,165.0,206.86,171.35
2016,1,30,16,0,150.0,100.0,1.8,9.0,138.0,179.48,147.89
2016,1,30,16,15,133.5,81.5,1.65,8.5,110.5,148.92,121.24
2016,1,30,16,30,117.0,63.0,1.5,8.0,83.0,118.8,94.45
2016,1,30,16,45,84.5,45.0,1.35,7.5,57.0,84.26,63.68
2016,1,30,17,0,52.0,27.0,1.2,7.0,31.0,50.08,29.87
2016,1,30,17,15,26.0,13.5,1.2,6.5,15.5,20.3,0.0
2016,1,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,0.8,5.0,6.0,5.9,0.0
2016,1,31,7,30,0.0,12.0,0.9,5.0,12.0,11.58,0.0
2016,1,31,7,45,13.5,29.5,1.0,5.5,31.5,27.2,17.0
2016,1,31,8,0,27.0,47.0,1.1,6.0,51.0,42.24,32.22
2016,1,31,8,15,38.5,66.0,1.3,6.0,73.5,58.05,47.21
2016,1,31,8,30,50.0,85.0,1.5,6.0,96.0,73.97,62.12
2016,1,31,8,45,57.0,103.5,1.75,6.0,118.5,93.97,74.72
2016,1,31,9,0,64.0,122.0,2.0,6.0,141.0,114.78,91.79
2016,1,31,9,15,69.5,138.5,2.2,6.0,162.5,134.54,108.32
2016,1,31,9,30,75.0,155.0,2.4,6.0,184.0,154.77,125.41
2016,1,31,9,45,73.0,170.0,2.65,6.5,200.0,172.44,140.42
2016,1,31,10,0,71.0,185.0,2.9,7.0,216.0,189.86,155.1
2016,1,31,10,15,35.5,167.5,3.05,7.0,183.0,167.9,137.59
2016,1,31,10,30,0.0,150.0,3.2,7.0,150.0,143.17,117.29
2016,1,31,10,45,168.5,185.5,3.4,7.5,274.5,240.43,196.8
2016,1,31,11,0,337.0,221.0,3.6,8.0,399.0,351.11,286.5
2016,1,31,11,15,452.5,197.5,3.75,8.0,444.0,394.49,322.47
2016,1,31,11,30,568.0,174.0,3.9,8.0,489.0,443.06,363.19
2016,1,31,11,45,758.0,124.0,4.05,8.5,552.0,508.72,417.42
2016,1,31,12,0,948.0,74.0,4.2,9.0,615.0,579.22,475.29
2016,1,31,12,15,949.0,74.5,4.25,9.0,617.0,599.14,492.41
2016,1,31,12,30,950.0,75.0,4.3,9.0,619.0,616.16,507.23
2016,1,31,12,45,475.0,108.0,4.4,9.0,380.0,389.18,324.6
2016,1,31,13,0,0.0,141.0,4.5,9.0,141.0,136.91,110.41
2016,1,31,13,15,465.5,108.0,4.55,9.0,359.5,394.42,331.66
2016,1,31,13,30,931.0,75.0,4.6,9.0,578.0,638.23,530.52
2016,1,31,13,45,920.0,74.5,4.65,9.0,555.5,631.73,524.96
2016,1,31,14,0,909.0,74.0,4.7,9.0,533.0,622.26,518.16
2016,1,31,14,15,895.5,72.5,4.65,9.0,504.0,607.37,506.57
2016,1,31,14,30,882.0,71.0,4.6,9.0,475.0,589.8,492.65
2016,1,31,14,45,858.0,70.0,4.6,9.0,439.0,566.9,474.24
2016,1,31,15,0,834.0,69.0,4.6,9.0,403.0,539.57,451.95
2016,1,31,15,15,806.0,66.0,4.4,8.5,362.0,506.15,424.56
2016,1,31,15,30,778.0,63.0,4.2,8.0,321.0,471.44,395.4
2016,1,31,15,45,731.5,60.0,4.05,7.5,276.5,426.87,357.45
2016,1,31,16,0,685.0,57.0,3.9,7.0,232.0,382.58,318.65
2016,1,31,16,15,620.5,51.0,3.85,6.5,186.0,330.99,272.83
2016,1,31,16,30,556.0,45.0,3.8,6.0,140.0,279.65,225.96
2016,1,31,16,45,445.0,36.0,3.75,6.0,97.0,211.85,164.55
2016,1,31,17,0,334.0,27.0,3.7,6.0,54.0,150.51,100.51
2016,1,31,17,15,167.0,13.5,3.95,5.5,27.0,59.04,0.0
2016,1,31,17,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.45,2.5,15.5,7.86,0.0
2016,2,1,7,30,351.0,16.0,3.7,3.0,31.0,13.54,0.0
2016,2,1,7,45,482.0,24.0,3.95,4.0,73.0,19.43,10.77
2016,2,1,8,0,613.0,32.0,4.2,5.0,115.0,25.03,16.9
2016,2,1,8,15,682.5,37.0,4.35,5.0,162.5,27.59,19.64
2016,2,1,8,30,752.0,42.0,4.5,5.0,210.0,36.45,28.01
2016,2,1,8,45,795.5,45.5,4.65,5.5,256.5,83.06,40.6
2016,2,1,9,0,839.0,49.0,4.8,6.0,303.0,130.05,71.21
2016,2,1,9,15,867.0,51.5,4.85,6.5,346.5,176.82,109.01
2016,2,1,9,30,895.0,54.0,4.9,7.0,390.0,224.85,151.52
2016,2,1,9,45,905.5,59.0,4.95,7.5,427.5,271.95,195.47
2016,2,1,10,0,916.0,64.0,5.0,8.0,465.0,318.36,239.05
2016,2,1,10,15,929.0,65.5,4.9,8.0,497.0,361.47,279.78
2016,2,1,10,30,942.0,67.0,4.8,8.0,529.0,403.59,319.06
2016,2,1,10,45,949.0,69.0,4.7,8.5,553.5,442.61,354.41
2016,2,1,11,0,956.0,71.0,4.6,9.0,578.0,479.8,387.29
2016,2,1,11,15,961.5,72.0,4.5,9.0,595.5,513.34,417.1
2016,2,1,11,30,967.0,73.0,4.4,9.0,613.0,544.61,444.36
2016,2,1,11,45,965.5,74.5,4.35,9.0,621.5,570.35,466.79
2016,2,1,12,0,964.0,76.0,4.3,9.0,630.0,593.23,486.46
2016,2,1,12,15,964.0,76.5,4.2,9.0,631.5,612.97,503.11
2016,2,1,12,30,964.0,77.0,4.1,9.0,633.0,629.74,517.07
2016,2,1,12,45,958.0,78.0,4.0,9.5,625.5,640.49,525.16
2016,2,1,13,0,952.0,79.0,3.9,10.0,618.0,648.04,530.67
2016,2,1,13,15,946.0,78.0,3.75,9.5,603.5,650.32,533.79
2016,2,1,13,30,940.0,77.0,3.6,9.0,589.0,649.42,534.33
2016,2,1,13,45,929.5,76.5,3.45,9.0,566.0,643.22,529.64
2016,2,1,14,0,919.0,76.0,3.3,9.0,543.0,634.01,522.5
2016,2,1,14,15,905.0,74.0,3.15,9.0,513.5,618.19,510.13
