Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,891.0,72.0,3.0,9.0,484.0,599.66,495.46
2016,2,1,14,45,876.5,68.5,2.85,9.0,448.5,579.17,478.97
2016,2,1,15,0,862.0,65.0,2.7,9.0,413.0,553.86,458.41
2016,2,1,15,15,835.0,62.0,2.35,8.5,372.0,520.29,430.96
2016,2,1,15,30,808.0,59.0,2.0,8.0,331.0,485.32,401.7
2016,2,1,15,45,770.5,55.0,1.65,7.5,286.0,443.05,365.76
2016,2,1,16,0,733.0,51.0,1.3,7.0,241.0,400.58,328.59
2016,2,1,16,15,673.5,46.0,1.2,6.5,194.5,347.86,282.88
2016,2,1,16,30,614.0,41.0,1.1,6.0,148.0,297.13,237.34
2016,2,1,16,45,518.0,33.0,1.05,5.5,104.0,232.88,179.9
2016,2,1,17,0,422.0,25.0,1.0,5.0,60.0,174.6,119.41
2016,2,1,17,15,211.0,12.5,1.0,4.5,30.0,70.88,0.0
2016,2,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.0,1.4,4.0,13.0,12.78,0.0
2016,2,2,7,30,0.0,26.0,1.5,4.0,26.0,23.35,0.0
2016,2,2,7,45,196.0,35.5,1.6,4.5,63.0,27.64,17.93
2016,2,2,8,0,392.0,45.0,1.7,5.0,100.0,34.84,25.81
2016,2,2,8,15,471.0,53.5,1.75,5.0,143.5,39.58,30.65
2016,2,2,8,30,550.0,62.0,1.8,5.0,187.0,50.82,34.52
2016,2,2,8,45,335.0,95.5,1.85,5.5,176.5,94.85,65.98
2016,2,2,9,0,120.0,129.0,1.9,6.0,166.0,123.9,97.11
2016,2,2,9,15,131.0,145.0,1.9,6.0,190.5,147.08,116.2
2016,2,2,9,30,142.0,161.0,1.9,6.0,215.0,171.15,136.44
2016,2,2,9,45,461.5,124.0,1.9,6.0,324.0,220.34,167.46
2016,2,2,10,0,781.0,87.0,1.9,6.0,433.0,301.41,228.58
2016,2,2,10,15,552.0,146.0,1.8,6.0,398.5,311.37,245.55
2016,2,2,10,30,323.0,205.0,1.7,6.0,364.0,305.92,247.0
2016,2,2,10,45,171.5,204.0,1.65,6.5,289.0,259.61,211.6
2016,2,2,11,0,20.0,203.0,1.6,7.0,214.0,202.3,165.32
2016,2,2,11,15,56.0,230.0,1.45,7.0,261.5,244.84,200.2
2016,2,2,11,30,92.0,257.0,1.3,7.0,309.0,290.76,237.1
2016,2,2,11,45,481.0,178.0,1.2,7.0,455.5,422.58,344.43
2016,2,2,12,0,870.0,99.0,1.1,7.0,602.0,568.99,459.11
2016,2,2,12,15,616.0,172.0,1.0,7.0,529.0,517.63,416.94
2016,2,2,12,30,362.0,245.0,0.9,7.0,456.0,452.08,364.43
2016,2,2,12,45,364.0,243.5,0.85,7.5,453.5,458.75,369.79
2016,2,2,13,0,366.0,242.0,0.8,8.0,451.0,464.25,373.49
2016,2,2,13,15,365.5,236.0,0.85,8.0,440.5,462.47,372.97
2016,2,2,13,30,365.0,230.0,0.9,8.0,430.0,459.38,371.48
2016,2,2,13,45,618.0,156.5,0.95,8.5,480.0,545.22,440.81
2016,2,2,14,0,871.0,83.0,1.0,9.0,530.0,618.56,498.36
2016,2,2,14,15,857.0,81.0,1.1,9.0,501.0,603.28,487.37
2016,2,2,14,30,843.0,79.0,1.2,9.0,472.0,585.4,475.07
2016,2,2,14,45,827.5,75.5,1.3,9.0,438.0,562.57,458.64
2016,2,2,15,0,812.0,72.0,1.4,9.0,404.0,537.51,439.98
2016,2,2,15,15,784.5,69.0,1.3,8.5,363.5,504.57,414.18
2016,2,2,15,30,757.0,66.0,1.2,8.0,323.0,470.35,386.72
2016,2,2,15,45,708.0,63.5,1.1,8.0,278.5,425.23,349.14
2016,2,2,16,0,659.0,61.0,1.0,8.0,234.0,383.08,312.97
2016,2,2,16,15,597.0,54.5,1.0,7.5,189.0,329.91,267.84
2016,2,2,16,30,535.0,48.0,1.0,7.0,144.0,279.15,223.22
2016,2,2,16,45,430.0,39.0,1.0,6.5,101.5,213.26,165.46
2016,2,2,17,0,325.0,30.0,1.0,6.0,59.0,154.35,108.14
2016,2,2,17,15,162.5,15.0,1.05,5.5,29.5,70.73,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,2.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,2.0,30.0,26.39,0.0
2016,2,3,7,45,236.0,35.0,1.95,2.5,68.5,27.14,17.86
2016,2,3,8,0,472.0,40.0,2.0,3.0,107.0,29.83,21.52
2016,2,3,8,15,545.0,47.0,2.05,3.5,151.5,33.48,25.26
2016,2,3,8,30,618.0,54.0,2.1,4.0,196.0,46.26,28.76
2016,2,3,8,45,667.0,58.5,2.15,5.0,240.5,85.04,45.46
2016,2,3,9,0,716.0,63.0,2.2,6.0,285.0,130.7,76.61
2016,2,3,9,15,747.5,66.5,2.15,6.5,326.5,173.49,111.23
2016,2,3,9,30,779.0,70.0,2.1,7.0,368.0,218.21,150.24
2016,2,3,9,45,797.5,74.0,2.1,8.0,404.5,261.8,189.6
2016,2,3,10,0,816.0,78.0,2.1,9.0,441.0,305.63,229.05
2016,2,3,10,15,832.0,80.0,2.0,9.5,472.5,346.74,266.07
2016,2,3,10,30,848.0,82.0,1.9,10.0,504.0,387.36,301.85
2016,2,3,10,45,860.5,83.0,1.85,10.5,529.0,424.89,334.41
2016,2,3,11,0,873.0,84.0,1.8,11.0,554.0,461.21,365.1
2016,2,3,11,15,880.5,85.0,1.7,11.0,572.0,494.99,393.49
2016,2,3,11,30,888.0,86.0,1.6,11.0,590.0,525.28,418.44
2016,2,3,11,45,890.5,87.5,1.55,11.5,599.5,551.34,439.01
2016,2,3,12,0,893.0,89.0,1.5,12.0,609.0,574.94,457.15
2016,2,3,12,15,894.5,89.0,1.45,12.0,611.5,593.9,472.27
2016,2,3,12,30,896.0,89.0,1.4,12.0,614.0,610.13,485.07
2016,2,3,12,45,887.5,91.5,1.4,12.0,607.0,621.08,493.97
2016,2,3,13,0,879.0,94.0,1.4,12.0,600.0,628.49,500.15
2016,2,3,13,15,467.0,166.0,1.35,12.0,434.5,458.25,368.16
2016,2,3,13,30,55.0,238.0,1.3,12.0,269.0,271.95,217.67
2016,2,3,13,45,32.0,209.0,1.3,12.0,227.0,229.35,184.48
2016,2,3,14,0,9.0,180.0,1.3,12.0,185.0,182.55,146.64
2016,2,3,14,15,18.0,182.0,1.2,12.0,191.0,190.66,153.79
2016,2,3,14,30,27.0,184.0,1.1,12.0,197.0,198.84,160.78
2016,2,3,14,45,43.0,177.5,1.05,12.0,196.5,207.22,168.11
2016,2,3,15,0,59.0,171.0,1.0,12.0,196.0,210.36,171.12
2016,2,3,15,15,53.5,155.0,0.85,11.5,176.0,190.64,155.33
2016,2,3,15,30,48.0,139.0,0.7,11.0,156.0,170.93,139.42
2016,2,3,15,45,42.0,121.0,0.6,10.5,134.5,148.7,121.19
2016,2,3,16,0,36.0,103.0,0.5,10.0,113.0,126.55,102.68
2016,2,3,16,15,27.0,84.5,0.55,9.5,91.0,102.59,82.34
2016,2,3,16,30,18.0,66.0,0.6,9.0,69.0,78.89,61.82
2016,2,3,16,45,9.0,47.0,0.7,9.0,48.5,51.82,38.1
2016,2,3,17,0,0.0,28.0,0.8,9.0,28.0,28.19,16.79
2016,2,3,17,15,0.0,14.0,0.8,8.5,14.0,13.51,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,15,128.0,9.5,1.15,3.5,16.0,9.34,0.0
2016,2,4,7,30,256.0,19.0,1.3,4.0,32.0,14.93,0.0
2016,2,4,7,45,379.5,29.0,1.5,4.5,72.0,22.03,13.47
2016,2,4,8,0,503.0,39.0,1.7,5.0,112.0,28.73,20.39
2016,2,4,8,15,575.0,45.5,1.75,5.5,157.5,32.0,23.73
2016,2,4,8,30,647.0,52.0,1.8,6.0,203.0,50.08,30.15
2016,2,4,8,45,690.0,57.0,1.85,6.5,247.5,90.18,48.23
2016,2,4,9,0,733.0,62.0,1.9,7.0,292.0,133.88,78.09
2016,2,4,9,15,764.0,65.5,1.9,7.0,334.0,177.55,113.78
2016,2,4,9,30,795.0,69.0,1.9,7.0,376.0,223.07,153.85
2016,2,4,9,45,808.0,74.0,1.95,7.5,412.0,267.04,194.14
2016,2,4,10,0,821.0,79.0,2.0,8.0,448.0,310.75,234.17
2016,2,4,10,15,836.5,81.0,1.95,8.0,479.0,352.02,271.96
2016,2,4,10,30,852.0,83.0,1.9,8.0,510.0,392.75,308.62
2016,2,4,10,45,861.5,85.0,1.9,8.5,535.0,430.28,341.5
2016,2,4,11,0,871.0,87.0,1.9,9.0,560.0,466.39,372.38
2016,2,4,11,15,878.0,88.0,1.85,9.0,577.0,498.75,400.07
2016,2,4,11,30,885.0,89.0,1.8,9.0,594.0,529.16,425.57
2016,2,4,11,45,890.5,89.0,1.75,9.5,604.0,556.21,447.1
2016,2,4,12,0,896.0,89.0,1.7,10.0,614.0,580.03,465.65
2016,2,4,12,15,896.5,89.0,1.65,10.0,616.0,598.53,480.6
2016,2,4,12,30,897.0,89.0,1.6,10.0,618.0,614.26,493.19
2016,2,4,12,45,898.5,87.5,1.6,10.5,612.5,626.21,502.2
2016,2,4,13,0,900.0,86.0,1.6,11.0,607.0,635.26,508.9
2016,2,4,13,15,894.5,85.0,1.6,11.0,593.0,637.61,511.38
2016,2,4,13,30,889.0,84.0,1.6,11.0,579.0,636.95,511.58
2016,2,4,13,45,877.0,84.0,1.65,11.5,557.0,632.35,508.07
2016,2,4,14,0,865.0,84.0,1.7,12.0,535.0,623.17,501.09
2016,2,4,14,15,694.5,118.0,1.7,12.0,468.0,553.48,447.12
2016,2,4,14,30,524.0,152.0,1.7,12.0,401.0,480.41,389.97
2016,2,4,14,45,507.0,143.0,1.75,12.0,369.0,455.66,371.67
2016,2,4,15,0,490.0,134.0,1.8,12.0,337.0,429.65,351.67
2016,2,4,15,15,466.5,125.5,1.6,11.5,304.5,399.64,327.92
2016,2,4,15,30,443.0,117.0,1.4,11.0,272.0,369.12,303.3
2016,2,4,15,45,556.5,88.5,1.25,10.5,256.5,385.87,316.45
2016,2,4,16,0,670.0,60.0,1.1,10.0,241.0,392.4,319.6
2016,2,4,16,15,611.5,54.0,1.05,9.0,196.0,340.44,275.82
2016,2,4,16,30,553.0,48.0,1.0,8.0,151.0,290.68,232.62
2016,2,4,16,45,461.5,39.0,1.0,7.5,108.0,228.2,177.75
2016,2,4,17,0,370.0,30.0,1.0,7.0,65.0,171.74,123.95
2016,2,4,17,15,185.0,15.0,1.0,6.5,32.5,79.65,0.0
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,7,15,111.0,10.5,1.05,3.5,17.0,10.32,0.0
2016,2,5,7,30,222.0,21.0,1.1,4.0,34.0,16.74,1.16
2016,2,5,7,45,342.5,32.5,1.2,5.0,73.5,25.19,16.33
2016,2,5,8,0,463.0,44.0,1.3,6.0,113.0,33.17,24.35
2016,2,5,8,15,538.0,51.5,1.35,6.5,158.5,37.07,28.28
2016,2,5,8,30,613.0,59.0,1.4,7.0,204.0,54.13,32.69
2016,2,5,8,45,663.5,64.5,1.45,7.5,250.0,94.01,51.71
2016,2,5,9,0,714.0,70.0,1.5,8.0,296.0,138.19,82.1
2016,2,5,9,15,746.5,73.5,1.6,8.5,338.5,184.51,119.79
2016,2,5,9,30,779.0,77.0,1.7,9.0,381.0,229.72,158.99
2016,2,5,9,45,809.0,78.0,1.85,10.0,420.5,273.71,198.02
2016,2,5,10,0,839.0,79.0,2.0,11.0,460.0,318.88,238.06
2016,2,5,10,15,855.0,81.5,1.95,11.5,492.0,361.62,276.12
2016,2,5,10,30,871.0,84.0,1.9,12.0,524.0,403.84,312.88
2016,2,5,10,45,882.0,85.0,1.9,12.5,549.0,441.81,345.56
2016,2,5,11,0,893.0,86.0,1.9,13.0,574.0,478.4,376.3
2016,2,5,11,15,900.0,87.5,1.85,13.0,592.0,513.21,405.36
2016,2,5,11,30,907.0,89.0,1.8,13.0,610.0,544.46,431.03
2016,2,5,11,45,909.5,90.0,1.8,13.5,620.0,570.66,451.75
2016,2,5,12,0,912.0,91.0,1.8,14.0,630.0,594.32,470.08
2016,2,5,12,15,912.0,91.0,1.65,14.0,631.5,612.91,484.26
2016,2,5,12,30,912.0,91.0,1.5,14.0,633.0,628.65,495.92
2016,2,5,12,45,906.5,91.5,1.4,14.5,625.5,638.71,502.5
2016,2,5,13,0,901.0,92.0,1.3,15.0,618.0,646.94,507.49
2016,2,5,13,15,894.5,91.0,1.1,15.0,603.5,649.05,507.92
2016,2,5,13,30,888.0,90.0,0.9,15.0,589.0,648.09,505.88
2016,2,5,13,45,880.0,88.0,0.7,15.0,567.0,642.14,499.99
2016,2,5,14,0,872.0,86.0,0.5,15.0,545.0,633.24,491.75
2016,2,5,14,15,858.5,84.0,0.65,15.0,516.0,618.14,483.25
2016,2,5,14,30,845.0,82.0,0.8,15.0,487.0,600.4,472.46
2016,2,5,14,45,833.5,77.5,0.95,15.0,453.0,578.61,458.24
2016,2,5,15,0,822.0,73.0,1.1,15.0,419.0,554.42,441.6
2016,2,5,15,15,797.0,70.0,1.0,14.0,379.0,522.3,418.06
2016,2,5,15,30,772.0,67.0,0.9,13.0,339.0,488.75,392.73
2016,2,5,15,45,737.5,62.5,0.85,12.5,295.0,447.65,360.36
2016,2,5,16,0,703.0,58.0,0.8,12.0,251.0,406.23,326.63
2016,2,5,16,15,647.0,52.5,0.9,11.0,205.0,354.31,284.53
2016,2,5,16,30,591.0,47.0,1.0,10.0,159.0,307.15,244.25
2016,2,5,16,45,490.5,39.0,1.1,9.5,114.5,240.74,186.85
2016,2,5,17,0,390.0,31.0,1.2,9.0,70.0,180.87,131.38
2016,2,5,17,15,195.0,15.5,1.15,8.5,35.0,84.49,12.41
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,7,15,137.0,10.5,1.1,3.5,18.5,10.32,0.0
2016,2,6,7,30,274.0,21.0,1.3,4.0,37.0,16.56,2.72
2016,2,6,7,45,391.5,31.0,1.55,5.0,77.5,23.55,15.01
2016,2,6,8,0,509.0,41.0,1.8,6.0,118.0,30.16,21.67
2016,2,6,8,15,578.5,47.5,1.75,6.5,163.5,33.35,24.9
2016,2,6,8,30,648.0,54.0,1.7,7.0,209.0,52.54,29.51
2016,2,6,8,45,697.0,57.5,1.7,8.0,255.0,95.4,51.0
2016,2,6,9,0,746.0,61.0,1.7,9.0,301.0,139.17,81.11
2016,2,6,9,15,775.0,64.5,1.75,9.5,343.0,183.44,117.42
2016,2,6,9,30,804.0,68.0,1.8,10.0,385.0,229.36,157.55
2016,2,6,9,45,823.0,71.0,1.85,10.5,421.5,273.62,197.56
2016,2,6,10,0,842.0,74.0,1.9,11.0,458.0,318.09,237.67
2016,2,6,10,15,856.5,75.5,1.8,11.5,489.5,359.59,274.68
2016,2,6,10,30,871.0,77.0,1.7,12.0,521.0,402.64,311.93
2016,2,6,10,45,880.5,78.5,1.65,12.5,545.5,440.22,344.05
2016,2,6,11,0,890.0,80.0,1.6,13.0,570.0,476.29,374.05
2016,2,6,11,15,896.5,81.0,1.65,13.0,587.5,508.76,401.62
2016,2,6,11,30,903.0,82.0,1.7,13.0,605.0,539.18,427.05
2016,2,6,11,45,908.0,82.0,1.8,13.5,615.0,565.61,448.44
2016,2,6,12,0,913.0,82.0,1.9,14.0,625.0,589.6,467.57
2016,2,6,12,15,583.5,178.5,1.95,14.0,526.0,513.74,408.54
2016,2,6,12,30,254.0,275.0,2.0,14.0,427.0,423.84,336.78
2016,2,6,12,45,580.5,178.5,2.15,14.5,521.0,533.33,426.05
2016,2,6,13,0,907.0,82.0,2.3,15.0,615.0,642.82,512.27
2016,2,6,13,15,902.0,81.0,2.3,15.0,601.0,645.48,514.2
2016,2,6,13,30,897.0,80.0,2.3,15.0,587.0,645.1,514.61
2016,2,6,13,45,890.5,78.0,2.35,15.0,566.0,639.7,511.49
2016,2,6,14,0,884.0,76.0,2.4,15.0,545.0,631.34,506.07
2016,2,6,14,15,871.5,74.5,2.35,14.5,516.5,616.98,496.44
2016,2,6,14,30,859.0,73.0,2.3,14.0,488.0,602.49,486.46
2016,2,6,14,45,756.5,86.0,2.3,14.0,432.0,546.22,442.95
2016,2,6,15,0,654.0,99.0,2.3,14.0,376.0,492.3,400.72
2016,2,6,15,15,624.5,96.0,2.05,13.5,340.5,461.16,376.31
2016,2,6,15,30,595.0,93.0,1.8,13.0,305.0,429.23,350.58
2016,2,6,15,45,652.5,73.5,1.55,12.5,278.5,422.41,344.41
2016,2,6,16,0,710.0,54.0,1.3,12.0,252.0,408.05,330.92
2016,2,6,16,15,655.0,49.0,1.2,11.0,206.5,356.74,287.97
2016,2,6,16,30,600.0,44.0,1.1,10.0,161.0,307.17,245.08
2016,2,6,16,45,513.5,36.5,1.05,9.5,117.0,245.42,190.93
2016,2,6,17,0,427.0,29.0,1.0,9.0,73.0,192.6,141.1
2016,2,6,17,15,213.5,14.5,1.0,8.5,36.5,89.98,25.29
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,7,15,176.0,10.0,1.1,5.5,20.5,9.83,0.0
2016,2,7,7,30,352.0,20.0,1.3,6.0,41.0,16.81,4.1
2016,2,7,7,45,469.5,27.5,1.5,7.0,84.0,21.95,13.57
2016,2,7,8,0,587.0,35.0,1.7,8.0,127.0,26.9,18.59
2016,2,7,8,15,651.5,40.5,1.75,8.5,173.5,29.82,21.51
2016,2,7,8,30,716.0,46.0,1.8,9.0,220.0,52.31,26.57
2016,2,7,8,45,759.0,49.0,1.85,10.0,266.5,94.67,47.04
2016,2,7,9,0,802.0,52.0,1.9,11.0,313.0,140.49,79.06
2016,2,7,9,15,829.5,55.0,1.95,11.5,355.5,190.12,120.01
2016,2,7,9,30,857.0,58.0,2.0,12.0,398.0,237.74,161.69
2016,2,7,9,45,870.5,61.5,2.05,12.5,435.5,283.23,202.96
2016,2,7,10,0,884.0,65.0,2.1,13.0,473.0,328.33,243.73
2016,2,7,10,15,898.0,67.0,2.1,13.5,505.0,371.61,282.29
2016,2,7,10,30,912.0,69.0,2.1,14.0,537.0,414.06,319.28
2016,2,7,10,45,921.5,70.0,2.1,14.5,562.5,452.63,352.35
2016,2,7,11,0,931.0,71.0,2.1,15.0,588.0,489.6,383.26
2016,2,7,11,15,937.5,72.0,2.1,15.0,605.5,523.31,411.61
2016,2,7,11,30,944.0,73.0,2.1,15.0,623.0,554.87,437.68
2016,2,7,11,45,947.0,73.5,2.15,15.5,633.0,581.73,459.05
2016,2,7,12,0,950.0,74.0,2.2,16.0,643.0,605.95,477.99
2016,2,7,12,15,950.5,74.0,2.2,16.0,645.0,625.46,493.74
2016,2,7,12,30,951.0,74.0,2.2,16.0,647.0,642.02,507.07
2016,2,7,12,45,950.0,73.0,2.25,16.5,641.0,653.62,515.88
2016,2,7,13,0,949.0,72.0,2.3,17.0,635.0,662.08,522.25
2016,2,7,13,15,944.0,71.5,2.3,17.0,620.5,665.44,525.46
2016,2,7,13,30,939.0,71.0,2.3,17.0,606.0,665.6,526.27
2016,2,7,13,45,930.5,70.0,2.3,17.0,584.0,659.9,522.7
2016,2,7,14,0,922.0,69.0,2.3,17.0,562.0,651.12,516.8
2016,2,7,14,15,910.0,67.5,2.15,17.0,533.0,636.68,505.82
2016,2,7,14,30,898.0,66.0,2.0,17.0,504.0,619.43,492.63
2016,2,7,14,45,881.0,64.5,1.95,17.0,468.5,596.61,475.58
2016,2,7,15,0,864.0,63.0,1.9,17.0,433.0,571.51,456.53
2016,2,7,15,15,840.5,60.5,1.65,16.5,392.5,539.6,431.77
2016,2,7,15,30,817.0,58.0,1.4,16.0,352.0,509.01,407.34
2016,2,7,15,45,782.0,54.5,1.15,15.5,307.5,467.32,373.72
2016,2,7,16,0,747.0,51.0,0.9,15.0,263.0,425.27,338.87
2016,2,7,16,15,694.5,46.5,0.95,14.0,216.0,374.28,297.88
2016,2,7,16,30,642.0,42.0,1.0,13.0,169.0,324.83,256.21
2016,2,7,16,45,553.5,35.5,1.05,12.5,124.0,261.6,201.74
2016,2,7,17,0,465.0,29.0,1.1,12.0,79.0,203.57,148.69
2016,2,7,17,15,232.5,14.5,1.1,11.5,39.5,95.63,36.1
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,141.0,11.5,1.3,8.0,20.5,11.3,0.0
2016,2,8,7,30,282.0,23.0,1.4,9.0,41.0,18.17,5.91
2016,2,8,7,45,400.0,33.0,1.55,10.0,83.0,25.05,16.14
2016,2,8,8,0,518.0,43.0,1.7,11.0,125.0,31.56,22.51
2016,2,8,8,15,588.5,49.5,1.75,11.5,172.0,34.67,25.59
2016,2,8,8,30,659.0,56.0,1.8,12.0,219.0,58.76,31.57
2016,2,8,8,45,702.0,61.0,1.9,12.5,264.5,103.56,55.74
2016,2,8,9,0,745.0,66.0,2.0,13.0,310.0,148.61,87.65
2016,2,8,9,15,775.5,69.0,2.0,13.5,353.0,192.95,123.88
2016,2,8,9,30,806.0,72.0,2.0,14.0,396.0,239.09,163.78
2016,2,8,9,45,834.5,72.5,2.0,14.5,435.5,283.91,203.44
2016,2,8,10,0,863.0,73.0,2.0,15.0,475.0,329.72,243.8
2016,2,8,10,15,877.5,75.0,2.0,15.5,507.0,375.26,283.6
2016,2,8,10,30,892.0,77.0,2.0,16.0,539.0,417.32,319.76
2016,2,8,10,45,901.5,78.5,2.0,16.5,564.0,455.82,352.31
2016,2,8,11,0,911.0,80.0,2.0,17.0,589.0,492.77,382.75
2016,2,8,11,15,917.5,81.0,1.95,17.5,606.5,526.04,409.42
2016,2,8,11,30,924.0,82.0,1.9,18.0,624.0,557.19,433.73
2016,2,8,11,45,926.5,82.5,1.85,18.5,634.0,583.42,453.75
2016,2,8,12,0,929.0,83.0,1.8,19.0,644.0,607.04,471.33
2016,2,8,12,15,929.5,83.0,1.75,19.0,645.5,626.28,486.22
2016,2,8,12,30,930.0,83.0,1.7,19.0,647.0,642.62,498.75
2016,2,8,12,45,933.5,80.5,1.65,19.5,642.0,655.28,507.52
2016,2,8,13,0,937.0,78.0,1.6,20.0,637.0,664.92,513.96
2016,2,8,13,15,932.0,77.0,1.5,20.0,622.5,667.73,515.93
2016,2,8,13,30,927.0,76.0,1.4,20.0,608.0,667.38,515.56
2016,2,8,13,45,918.0,75.5,1.35,20.0,586.0,661.93,511.86
2016,2,8,14,0,909.0,75.0,1.3,20.0,564.0,653.45,505.95
2016,2,8,14,15,897.0,73.5,1.2,20.0,535.0,639.11,495.35
2016,2,8,14,30,885.0,72.0,1.1,20.0,506.0,622.01,482.67
2016,2,8,14,45,867.5,70.0,1.0,20.0,471.0,598.49,465.16
2016,2,8,15,0,850.0,68.0,0.9,20.0,436.0,575.52,447.73
2016,2,8,15,15,826.0,65.0,0.85,19.5,395.5,543.02,424.29
2016,2,8,15,30,802.0,62.0,0.8,19.0,355.0,508.99,399.11
2016,2,8,15,45,767.5,58.5,0.8,18.5,310.0,467.77,368.06
2016,2,8,16,0,733.0,55.0,0.8,18.0,265.0,426.18,335.57
2016,2,8,16,15,679.5,50.0,0.85,17.5,218.5,374.32,294.11
2016,2,8,16,30,626.0,45.0,0.9,17.0,172.0,324.07,252.18
2016,2,8,16,45,538.0,38.0,1.0,16.5,126.5,260.57,198.66
2016,2,8,17,0,450.0,31.0,1.1,16.0,81.0,206.02,149.68
2016,2,8,17,15,225.0,15.5,1.15,15.5,40.5,97.6,43.69
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,164.5,11.5,1.3,9.0,23.0,11.3,0.0
2016,2,9,7,30,329.0,23.0,1.4,10.0,46.0,17.97,6.65
2016,2,9,7,45,443.0,32.0,1.5,11.0,89.0,23.92,15.17
2016,2,9,8,0,557.0,41.0,1.6,12.0,132.0,29.56,20.68
2016,2,9,8,15,624.5,47.0,1.7,12.5,179.5,35.45,26.19
2016,2,9,8,30,692.0,53.0,1.8,13.0,227.0,62.58,32.79
2016,2,9,8,45,734.5,57.5,1.9,13.5,273.5,105.39,55.28
2016,2,9,9,0,777.0,62.0,2.0,14.0,320.0,151.71,88.43
2016,2,9,9,15,806.0,65.0,2.0,14.5,363.5,197.47,126.06
2016,2,9,9,30,835.0,68.0,2.0,15.0,407.0,244.83,167.11
2016,2,9,9,45,858.0,70.0,2.05,15.5,446.0,290.99,208.08
2016,2,9,10,0,881.0,72.0,2.1,16.0,485.0,340.39,251.39
2016,2,9,10,15,780.5,98.5,2.05,16.5,482.0,364.17,275.88
2016,2,9,10,30,680.0,125.0,2.0,17.0,479.0,379.17,291.78
2016,2,9,10,45,592.0,161.5,1.95,17.5,480.5,402.61,312.28
2016,2,9,11,0,504.0,198.0,1.9,18.0,482.0,417.57,324.86
2016,2,9,11,15,723.0,138.5,1.85,18.5,559.5,487.37,378.88
2016,2,9,11,30,942.0,79.0,1.8,19.0,637.0,567.37,439.71
2016,2,9,11,45,943.5,80.0,1.75,19.5,646.5,594.03,459.45
2016,2,9,12,0,945.0,81.0,1.7,20.0,656.0,617.99,477.06
2016,2,9,12,15,945.0,81.0,1.6,20.0,657.5,637.25,491.47
2016,2,9,12,30,945.0,81.0,1.5,20.0,659.0,653.56,503.43
2016,2,9,12,45,942.5,80.5,1.4,20.5,652.0,664.79,510.54
2016,2,9,13,0,940.0,80.0,1.3,21.0,645.0,672.88,515.22
2016,2,9,13,15,934.5,79.5,1.15,21.0,630.5,675.94,516.67
2016,2,9,13,30,929.0,79.0,1.0,21.0,616.0,675.82,515.73
2016,2,9,13,45,917.0,79.0,0.9,21.0,593.0,669.0,510.45
2016,2,9,14,0,905.0,79.0,0.8,21.0,570.0,659.18,503.02
2016,2,9,14,15,828.5,87.5,0.8,20.5,519.0,617.97,474.83
2016,2,9,14,30,752.0,96.0,0.8,20.0,468.0,572.99,443.73
2016,2,9,14,45,570.0,129.5,0.8,20.0,400.5,492.56,383.89
2016,2,9,15,0,388.0,163.0,0.8,20.0,333.0,411.91,322.73
2016,2,9,15,15,354.0,151.5,0.8,19.0,295.5,368.15,291.45
2016,2,9,15,30,320.0,140.0,0.8,18.0,258.0,330.95,263.91
2016,2,9,15,45,299.5,125.5,0.8,17.5,225.5,297.92,238.46
2016,2,9,16,0,279.0,111.0,0.8,17.0,193.0,265.09,212.39
2016,2,9,16,15,255.5,94.0,0.85,16.0,159.0,228.3,182.78
2016,2,9,16,30,232.0,77.0,0.9,15.0,125.0,192.25,152.69
2016,2,9,16,45,196.5,59.0,1.0,14.5,92.0,151.21,117.4
2016,2,9,17,0,161.0,41.0,1.1,14.0,59.0,112.03,82.57
2016,2,9,17,15,80.5,25.0,1.1,13.5,34.0,60.44,29.82
2016,2,9,17,30,0.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,13.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,12.5,0.5,9.5,20.5,12.29,0.0
2016,2,10,7,30,225.0,25.0,0.5,10.0,41.0,19.71,8.67
2016,2,10,7,45,305.0,39.0,0.55,10.5,79.0,30.35,20.94
2016,2,10,8,0,385.0,53.0,0.6,11.0,117.0,40.44,30.54
2016,2,10,8,15,438.0,63.5,0.65,11.0,158.5,46.7,36.53
2016,2,10,8,30,491.0,74.0,0.7,11.0,200.0,73.19,45.73
2016,2,10,8,45,537.5,79.0,0.8,11.5,240.5,107.18,64.55
2016,2,10,9,0,584.0,84.0,0.9,12.0,281.0,145.37,92.0
2016,2,10,9,15,664.0,78.5,0.95,12.5,329.5,184.17,121.68
2016,2,10,9,30,744.0,73.0,1.0,13.0,378.0,231.87,160.7
2016,2,10,9,45,754.5,79.5,1.1,13.5,413.0,274.92,199.12
2016,2,10,10,0,765.0,86.0,1.2,14.0,448.0,317.62,236.95
2016,2,10,10,15,821.0,84.5,1.25,14.5,496.5,368.4,279.51
2016,2,10,10,30,877.0,83.0,1.3,15.0,545.0,421.84,323.45
2016,2,10,10,45,885.5,85.0,1.4,15.5,570.0,460.37,355.87
2016,2,10,11,0,894.0,87.0,1.5,16.0,595.0,498.91,387.5
2016,2,10,11,15,900.5,88.0,1.5,16.0,612.5,531.86,414.53
2016,2,10,11,30,907.0,89.0,1.5,16.0,630.0,562.74,439.41
2016,2,10,11,45,910.5,89.5,1.55,16.5,640.0,589.25,460.02
2016,2,10,12,0,914.0,90.0,1.6,17.0,650.0,613.24,478.35
2016,2,10,12,15,914.5,90.5,1.6,17.0,652.0,632.82,493.72
2016,2,10,12,30,915.0,91.0,1.6,17.0,654.0,649.56,506.8
2016,2,10,12,45,915.0,89.5,1.6,17.0,648.5,661.04,515.97
2016,2,10,13,0,915.0,88.0,1.6,17.0,643.0,669.51,522.89
2016,2,10,13,15,910.0,87.5,1.6,17.0,628.5,672.79,525.94
2016,2,10,13,30,905.0,87.0,1.6,17.0,614.0,672.99,526.74
2016,2,10,13,45,899.0,84.5,1.6,17.5,593.0,667.37,522.38
2016,2,10,14,0,893.0,82.0,1.6,18.0,572.0,658.73,515.8
2016,2,10,14,15,881.0,80.5,1.55,17.5,543.0,644.47,506.57
2016,2,10,14,30,869.0,79.0,1.5,17.0,514.0,630.13,497.07
2016,2,10,14,45,728.0,100.5,1.5,17.0,447.5,559.44,443.87
2016,2,10,15,0,587.0,122.0,1.5,17.0,381.0,488.98,390.2
2016,2,10,15,15,564.0,113.5,1.3,16.5,344.0,456.44,365.68
2016,2,10,15,30,541.0,105.0,1.1,16.0,307.0,422.95,339.62
2016,2,10,15,45,503.5,98.5,0.95,15.5,268.5,381.03,306.56
2016,2,10,16,0,466.0,92.0,0.8,15.0,230.0,342.52,275.38
2016,2,10,16,15,427.5,80.5,0.85,14.5,190.0,298.79,239.86
2016,2,10,16,30,389.0,69.0,0.9,14.0,150.0,256.46,204.19
2016,2,10,16,45,333.5,54.5,0.95,13.5,111.5,205.72,160.64
2016,2,10,17,0,278.0,40.0,1.0,13.0,73.0,158.46,118.52
2016,2,10,17,15,139.0,26.0,1.0,12.5,42.5,86.17,48.43
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,120.5,13.0,1.1,9.5,22.0,12.78,0.0
2016,2,11,7,30,241.0,26.0,1.2,10.0,44.0,20.48,9.85
2016,2,11,7,45,316.5,39.5,1.35,11.0,82.0,30.56,21.12
2016,2,11,8,0,392.0,53.0,1.5,12.0,120.0,40.12,30.12
2016,2,11,8,15,441.5,63.5,1.45,12.5,161.0,46.37,36.0
2016,2,11,8,30,491.0,74.0,1.4,13.0,202.0,74.88,45.97
2016,2,11,8,45,526.5,81.5,1.35,13.5,241.5,110.38,66.89
2016,2,11,9,0,562.0,89.0,1.3,14.0,281.0,148.98,95.34
2016,2,11,9,15,624.5,88.0,1.15,14.5,326.5,187.77,125.61
2016,2,11,9,30,687.0,87.0,1.0,15.0,372.0,231.62,161.59
2016,2,11,9,45,677.5,99.5,0.9,16.0,401.5,272.38,197.41
2016,2,11,10,0,668.0,112.0,0.8,17.0,431.0,311.33,230.84
2016,2,11,10,15,766.5,99.5,0.75,17.0,488.0,366.23,274.81
2016,2,11,10,30,865.0,87.0,0.7,17.0,545.0,424.38,320.85
2016,2,11,10,45,702.0,138.0,0.65,17.5,521.0,432.86,329.96
2016,2,11,11,0,539.0,189.0,0.6,18.0,497.0,429.74,328.92
2016,2,11,11,15,713.0,142.0,0.55,18.0,562.5,491.75,376.3
2016,2,11,11,30,887.0,95.0,0.5,18.0,628.0,561.05,427.83
2016,2,11,11,45,886.5,97.0,0.5,18.0,637.0,586.8,447.04
2016,2,11,12,0,886.0,99.0,0.5,18.0,646.0,609.93,464.49
2016,2,11,12,15,638.5,179.5,0.5,18.0,574.0,561.24,427.98
2016,2,11,12,30,391.0,260.0,0.5,18.0,502.0,498.14,380.54
2016,2,11,12,45,378.5,260.0,0.55,18.0,493.0,497.95,381.86
2016,2,11,13,0,366.0,260.0,0.6,18.0,484.0,496.22,381.33
2016,2,11,13,15,297.5,266.0,0.6,18.0,445.5,463.38,356.89
2016,2,11,13,30,229.0,272.0,0.6,18.0,407.0,424.57,328.06
2016,2,11,13,45,290.5,251.0,0.6,18.0,416.0,449.32,348.25
2016,2,11,14,0,352.0,230.0,0.6,18.0,425.0,467.98,363.34
2016,2,11,14,15,428.5,200.0,0.6,17.5,425.0,489.93,381.79
2016,2,11,14,30,505.0,170.0,0.6,17.0,425.0,503.63,394.13
2016,2,11,14,45,547.5,146.0,0.6,17.0,405.0,498.8,391.62
2016,2,11,15,0,590.0,122.0,0.6,17.0,385.0,493.37,388.57
2016,2,11,15,15,582.5,111.0,0.6,16.5,351.0,466.87,369.67
2016,2,11,15,30,575.0,100.0,0.6,16.0,317.0,438.69,349.14
2016,2,11,15,45,577.5,91.5,0.65,15.5,286.5,416.89,333.03
2016,2,11,16,0,580.0,83.0,0.7,15.0,256.0,393.15,314.41
2016,2,11,16,15,522.0,74.5,0.75,14.5,210.5,339.43,271.38
2016,2,11,16,30,464.0,66.0,0.8,14.0,165.0,287.91,228.73
2016,2,11,16,45,379.0,54.5,0.85,14.0,122.0,225.41,175.79
2016,2,11,17,0,294.0,43.0,0.9,14.0,79.0,168.9,126.56
2016,2,11,17,15,147.0,27.5,0.9,13.5,45.5,91.96,55.02
2016,2,11,17,30,0.0,12.0,0.9,13.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
