Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,924.5,75.5,3.0,13.0,589.0,447.22,349.95
2016,2,22,10,30,937.0,77.0,3.0,13.0,622.0,491.1,387.98
2016,2,22,10,45,944.0,79.0,3.05,13.5,647.5,531.54,421.79
2016,2,22,11,0,951.0,81.0,3.1,14.0,673.0,570.13,453.26
2016,2,22,11,15,956.5,81.5,3.15,14.5,691.5,604.41,480.7
2016,2,22,11,30,962.0,82.0,3.2,15.0,710.0,636.36,505.74
2016,2,22,11,45,964.0,83.5,3.25,15.5,720.0,664.7,527.51
2016,2,22,12,0,966.0,85.0,3.3,16.0,730.0,690.26,546.78
2016,2,22,12,15,966.5,85.0,3.35,16.0,732.0,710.47,562.88
2016,2,22,12,30,967.0,85.0,3.4,16.0,734.0,727.61,576.56
2016,2,22,12,45,961.0,86.5,3.45,16.0,726.5,738.77,585.15
2016,2,22,13,0,955.0,88.0,3.5,16.0,719.0,746.63,591.35
2016,2,22,13,15,951.0,87.5,3.5,16.0,704.5,750.53,594.57
2016,2,22,13,30,947.0,87.0,3.5,16.0,690.0,751.15,595.56
2016,2,22,13,45,942.0,85.0,3.5,16.0,668.0,746.26,592.66
2016,2,22,14,0,937.0,83.0,3.5,16.0,646.0,738.15,587.56
2016,2,22,14,15,761.5,123.0,3.4,16.0,566.5,660.21,528.43
2016,2,22,14,30,586.0,163.0,3.3,16.0,487.0,578.25,464.45
2016,2,22,14,45,642.5,135.0,3.2,16.0,469.5,579.57,467.39
2016,2,22,15,0,699.0,107.0,3.1,16.0,452.0,575.93,465.91
2016,2,22,15,15,591.0,121.5,2.8,15.5,396.5,511.92,415.59
2016,2,22,15,30,483.0,136.0,2.5,15.0,341.0,447.99,364.94
2016,2,22,15,45,638.5,100.0,2.2,14.5,339.0,488.56,398.28
2016,2,22,16,0,794.0,64.0,1.9,14.0,337.0,512.61,416.63
2016,2,22,16,15,751.5,59.5,1.75,13.0,287.0,461.34,375.36
2016,2,22,16,30,709.0,55.0,1.6,12.0,237.0,410.8,333.56
2016,2,22,16,45,640.0,48.5,1.45,11.0,186.5,347.58,280.0
2016,2,22,17,0,571.0,42.0,1.3,10.0,136.0,291.4,230.2
2016,2,22,17,15,448.5,32.5,1.3,9.5,90.0,214.35,161.99
2016,2,22,17,30,326.0,23.0,1.3,9.0,44.0,142.11,74.03
2016,2,22,17,45,163.0,11.5,1.35,8.5,22.0,55.79,0.0
2016,2,22,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,7.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,7.0,16.0,15.73,0.0
2016,2,23,7,15,195.5,28.0,0.6,7.0,52.5,21.81,11.17
2016,2,23,7,30,391.0,40.0,0.6,7.0,89.0,30.92,21.91
2016,2,23,7,45,473.5,48.0,0.6,7.5,134.5,35.13,26.29
2016,2,23,8,0,556.0,56.0,0.6,8.0,180.0,39.21,30.26
2016,2,23,8,15,604.5,62.5,0.65,8.5,226.5,66.25,37.43
2016,2,23,8,30,653.0,69.0,0.7,9.0,273.0,108.49,61.39
2016,2,23,8,45,701.5,68.0,0.75,9.5,318.0,151.61,92.78
2016,2,23,9,0,750.0,67.0,0.8,10.0,363.0,195.51,128.75
2016,2,23,9,15,820.0,71.0,0.9,10.5,427.5,252.78,176.93
2016,2,23,9,30,890.0,75.0,1.0,11.0,492.0,315.55,230.19
2016,2,23,9,45,908.5,77.0,1.1,12.0,532.5,367.76,275.64
2016,2,23,10,0,927.0,79.0,1.2,13.0,573.0,416.66,317.52
2016,2,23,10,15,939.0,80.5,1.2,13.5,606.0,462.11,355.9
2016,2,23,10,30,951.0,82.0,1.2,14.0,639.0,506.46,392.25
2016,2,23,10,45,959.5,83.0,1.3,14.5,665.5,547.29,425.49
2016,2,23,11,0,968.0,84.0,1.4,15.0,692.0,586.32,456.54
2016,2,23,11,15,973.0,84.5,1.35,15.5,710.0,620.92,482.55
2016,2,23,11,30,978.0,85.0,1.3,16.0,728.0,653.11,506.04
2016,2,23,11,45,979.5,86.0,1.3,16.5,737.5,681.11,526.3
2016,2,23,12,0,981.0,87.0,1.3,17.0,747.0,706.24,544.08
2016,2,23,12,15,980.5,87.0,1.2,17.0,748.0,726.11,557.85
2016,2,23,12,30,980.0,87.0,1.1,17.0,749.0,742.82,569.01
2016,2,23,12,45,975.5,87.5,1.05,17.5,741.5,754.12,575.11
2016,2,23,13,0,971.0,88.0,1.0,18.0,734.0,762.1,579.01
2016,2,23,13,15,965.5,87.5,0.9,18.0,718.5,765.01,579.98
2016,2,23,13,30,960.0,87.0,0.8,18.0,703.0,764.59,578.78
2016,2,23,13,45,950.0,86.5,0.75,18.0,679.0,757.75,574.06
2016,2,23,14,0,940.0,86.0,0.7,18.0,655.0,747.71,567.37
2016,2,23,14,15,929.0,84.5,0.65,18.0,624.5,732.84,557.5
2016,2,23,14,30,918.0,83.0,0.6,18.0,594.0,715.03,545.74
2016,2,23,14,45,902.0,81.0,0.55,18.0,556.5,690.57,529.19
2016,2,23,15,0,886.0,79.0,0.5,18.0,519.0,666.88,512.47
2016,2,23,15,15,864.5,76.5,0.5,17.5,476.0,633.8,490.48
2016,2,23,15,30,843.0,74.0,0.5,17.0,433.0,598.91,466.67
2016,2,23,15,45,811.5,70.5,0.55,16.5,385.5,555.63,436.48
2016,2,23,16,0,780.0,67.0,0.6,16.0,338.0,511.66,404.62
2016,2,23,16,15,735.5,62.0,0.7,15.0,287.5,459.01,365.79
2016,2,23,16,30,691.0,57.0,0.8,14.0,237.0,407.25,325.55
2016,2,23,16,45,614.5,51.0,0.9,13.5,186.0,344.57,274.02
2016,2,23,17,0,538.0,45.0,1.0,13.0,135.0,283.75,221.92
2016,2,23,17,15,418.0,34.5,1.0,12.5,90.0,207.23,155.62
2016,2,23,17,30,298.0,24.0,1.0,12.0,45.0,136.33,76.49
2016,2,23,17,45,149.0,12.0,1.05,12.0,22.5,52.95,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,67.0,6.5,0.8,7.5,8.5,0.0,0.0
2016,2,24,7,0,134.0,13.0,0.8,8.0,17.0,12.78,0.0
2016,2,24,7,15,275.5,26.0,0.9,8.5,55.0,20.17,10.4
2016,2,24,7,30,417.0,39.0,1.0,9.0,93.0,29.63,20.64
2016,2,24,7,45,503.5,47.5,1.1,9.5,141.0,34.38,25.4
2016,2,24,8,0,590.0,56.0,1.2,10.0,189.0,38.94,29.74
2016,2,24,8,15,643.0,62.0,1.1,10.5,238.5,70.1,38.12
2016,2,24,8,30,696.0,68.0,1.0,11.0,288.0,114.53,63.78
2016,2,24,8,45,736.5,71.5,0.95,11.5,336.0,162.92,100.03
2016,2,24,9,0,777.0,75.0,0.9,12.0,384.0,211.31,139.96
2016,2,24,9,15,801.5,78.0,0.9,13.0,428.0,258.47,180.85
2016,2,24,9,30,826.0,81.0,0.9,14.0,472.0,306.84,222.81
2016,2,24,9,45,847.0,82.5,0.9,15.0,511.5,353.61,262.92
2016,2,24,10,0,868.0,84.0,0.9,16.0,551.0,400.71,302.21
2016,2,24,10,15,880.5,86.0,0.85,16.5,583.5,447.31,340.28
2016,2,24,10,30,893.0,88.0,0.8,17.0,616.0,490.19,374.32
2016,2,24,10,45,902.0,89.0,0.8,17.5,641.0,529.25,404.83
2016,2,24,11,0,911.0,90.0,0.8,18.0,666.0,566.68,433.24
2016,2,24,11,15,916.0,91.0,0.7,18.0,684.0,600.06,457.82
2016,2,24,11,30,921.0,92.0,0.6,18.0,702.0,631.19,479.99
2016,2,24,11,45,922.5,93.5,0.55,18.5,711.5,658.28,498.34
2016,2,24,12,0,924.0,95.0,0.5,19.0,721.0,682.68,514.33
2016,2,24,12,15,924.0,95.0,0.5,19.0,722.5,701.82,528.1
2016,2,24,12,30,924.0,95.0,0.5,19.0,724.0,718.01,539.72
2016,2,24,12,45,921.0,95.0,0.5,19.0,717.0,729.13,547.32
2016,2,24,13,0,918.0,95.0,0.5,19.0,710.0,737.12,552.83
2016,2,24,13,15,913.0,94.0,0.6,19.0,695.0,739.54,556.29
2016,2,24,13,30,908.0,93.0,0.7,19.0,680.0,738.8,557.76
2016,2,24,13,45,901.5,91.5,0.8,19.0,658.0,733.36,556.11
2016,2,24,14,0,895.0,90.0,0.9,19.0,636.0,724.86,552.42
2016,2,24,14,15,884.0,88.5,0.95,18.5,606.0,710.26,544.95
2016,2,24,14,30,873.0,87.0,1.0,18.0,576.0,695.93,537.71
2016,2,24,14,45,857.0,84.5,1.05,18.0,539.5,671.6,521.87
2016,2,24,15,0,841.0,82.0,1.1,18.0,503.0,644.91,503.86
2016,2,24,15,15,819.5,79.0,1.05,17.5,461.5,612.05,480.98
2016,2,24,15,30,798.0,76.0,1.0,17.0,420.0,577.53,456.37
2016,2,24,15,45,766.0,72.5,1.0,17.0,373.5,534.96,424.66
2016,2,24,16,0,734.0,69.0,1.0,17.0,327.0,491.86,391.68
2016,2,24,16,15,689.5,64.0,1.0,16.0,278.0,440.45,352.58
2016,2,24,16,30,645.0,59.0,1.0,15.0,229.0,392.68,314.59
2016,2,24,16,45,575.5,52.0,1.0,14.0,180.0,330.77,263.77
2016,2,24,17,0,506.0,45.0,1.0,13.0,131.0,272.83,214.22
2016,2,24,17,15,394.0,34.5,1.0,12.5,87.5,200.04,151.11
2016,2,24,17,30,282.0,24.0,1.0,12.0,44.0,133.26,79.74
2016,2,24,17,45,141.0,12.0,1.05,11.5,22.0,51.22,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.0,0.4,9.5,9.5,0.0,0.0
2016,2,25,7,0,122.0,14.0,0.4,10.0,19.0,13.76,0.0
2016,2,25,7,15,256.0,28.0,0.35,10.5,57.0,21.84,12.12
2016,2,25,7,30,390.0,42.0,0.3,11.0,95.0,32.19,22.84
2016,2,25,7,45,465.5,52.0,0.25,11.5,141.5,38.16,28.67
2016,2,25,8,0,541.0,62.0,0.2,12.0,188.0,43.85,34.0
2016,2,25,8,15,595.0,69.0,0.25,12.5,236.5,76.88,43.64
2016,2,25,8,30,649.0,76.0,0.3,13.0,285.0,120.08,69.26
2016,2,25,8,45,679.5,83.0,0.35,13.5,331.0,164.88,103.0
2016,2,25,9,0,710.0,90.0,0.4,14.0,377.0,212.1,141.88
2016,2,25,9,15,736.5,94.0,0.5,14.5,420.0,257.88,181.18
2016,2,25,9,30,763.0,98.0,0.6,15.0,463.0,305.16,221.96
2016,2,25,9,45,782.0,101.5,0.7,16.0,501.0,353.34,262.67
2016,2,25,10,0,801.0,105.0,0.8,17.0,539.0,398.95,300.49
2016,2,25,10,15,815.0,107.0,0.8,17.0,571.0,441.1,335.53
2016,2,25,10,30,829.0,109.0,0.8,17.0,603.0,482.65,369.23
2016,2,25,10,45,843.0,109.0,0.85,17.5,629.0,521.44,399.71
2016,2,25,11,0,857.0,109.0,0.9,18.0,655.0,559.13,428.62
2016,2,25,11,15,863.0,110.0,0.85,18.0,672.5,591.95,453.29
2016,2,25,11,30,869.0,111.0,0.8,18.0,690.0,622.74,475.91
2016,2,25,11,45,874.5,110.5,0.8,18.5,700.0,649.57,494.87
2016,2,25,12,0,880.0,110.0,0.8,19.0,710.0,674.02,511.79
2016,2,25,12,15,880.5,110.0,0.75,19.0,711.5,693.15,525.07
2016,2,25,12,30,881.0,110.0,0.7,19.0,713.0,709.48,536.22
2016,2,25,12,45,891.0,104.0,0.65,19.5,709.5,721.95,543.57
2016,2,25,13,0,901.0,98.0,0.6,20.0,706.0,732.63,549.17
2016,2,25,13,15,896.5,97.0,0.55,20.0,691.5,735.28,550.45
2016,2,25,13,30,892.0,96.0,0.5,20.0,677.0,734.83,549.85
2016,2,25,13,45,884.5,95.0,0.45,20.0,655.0,729.18,545.92
2016,2,25,14,0,877.0,94.0,0.4,20.0,633.0,720.54,540.15
2016,2,25,14,15,866.0,92.5,0.3,20.0,603.5,708.99,531.82
2016,2,25,14,30,855.0,91.0,0.2,20.0,574.0,691.9,519.96
2016,2,25,14,45,836.0,90.0,0.15,20.0,537.5,667.38,503.4
2016,2,25,15,0,817.0,89.0,0.1,20.0,501.0,640.66,485.08
2016,2,25,15,15,795.5,85.5,0.15,19.5,460.0,607.63,464.03
2016,2,25,15,30,774.0,82.0,0.2,19.0,419.0,572.98,441.3
2016,2,25,15,45,739.5,79.0,0.3,19.0,372.5,529.95,411.39
2016,2,25,16,0,705.0,76.0,0.4,19.0,326.0,488.96,381.91
2016,2,25,16,15,660.5,70.0,0.5,18.0,278.0,437.37,344.58
2016,2,25,16,30,616.0,64.0,0.6,17.0,230.0,386.95,306.21
2016,2,25,16,45,552.0,56.0,0.75,16.5,181.5,327.08,258.12
2016,2,25,17,0,488.0,48.0,0.9,16.0,133.0,270.77,210.66
2016,2,25,17,15,379.0,37.0,0.9,15.5,89.5,198.74,149.15
2016,2,25,17,30,270.0,26.0,0.9,15.0,46.0,133.4,82.86
2016,2,25,17,45,135.0,13.0,0.95,14.5,23.0,50.98,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,9.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.8,10.0,21.0,19.3,0.0
2016,2,26,7,15,196.0,32.5,0.95,10.5,59.5,25.21,15.23
2016,2,26,7,30,392.0,44.0,1.1,11.0,98.0,33.79,24.25
2016,2,26,7,45,468.0,54.0,1.3,11.5,145.0,39.67,29.97
2016,2,26,8,0,544.0,64.0,1.5,12.0,192.0,45.28,35.21
2016,2,26,8,15,380.5,99.0,1.5,12.5,198.5,94.36,63.76
2016,2,26,8,30,217.0,134.0,1.5,13.0,205.0,132.06,97.31
2016,2,26,8,45,235.5,150.5,1.5,13.5,238.0,162.2,120.67
2016,2,26,9,0,254.0,167.0,1.5,14.0,271.0,194.02,146.3
2016,2,26,9,15,254.0,187.0,1.6,14.5,300.5,225.76,172.9
2016,2,26,9,30,254.0,207.0,1.7,15.0,330.0,257.38,199.19
2016,2,26,9,45,531.0,156.0,1.8,15.5,438.5,318.37,243.62
2016,2,26,10,0,808.0,105.0,1.9,16.0,547.0,405.44,310.6
2016,2,26,10,15,641.0,164.5,1.95,16.0,527.5,422.11,327.69
2016,2,26,10,30,474.0,224.0,2.0,16.0,508.0,425.92,333.01
2016,2,26,10,45,467.0,236.5,2.05,16.5,526.5,453.99,355.18
2016,2,26,11,0,460.0,249.0,2.1,17.0,545.0,480.6,375.56
2016,2,26,11,15,431.0,266.0,2.1,17.0,549.0,497.47,388.56
2016,2,26,11,30,402.0,283.0,2.1,17.0,553.0,511.18,398.89
2016,2,26,11,45,639.0,199.0,2.15,17.0,635.5,593.08,464.08
2016,2,26,12,0,876.0,115.0,2.2,17.0,718.0,680.63,532.3
2016,2,26,12,15,705.0,179.0,2.25,17.0,664.5,649.51,507.18
2016,2,26,12,30,534.0,243.0,2.3,17.0,611.0,609.01,475.42
2016,2,26,12,45,704.0,179.0,2.4,17.5,659.5,674.47,526.98
2016,2,26,13,0,874.0,115.0,2.5,18.0,708.0,737.13,574.81
2016,2,26,13,15,868.5,114.0,2.55,17.5,693.0,739.34,577.67
2016,2,26,13,30,863.0,113.0,2.6,17.0,678.0,738.49,578.96
2016,2,26,13,45,856.0,110.5,2.7,17.0,656.0,731.99,575.49
2016,2,26,14,0,849.0,108.0,2.8,17.0,634.0,722.51,569.99
2016,2,26,14,15,581.0,177.0,2.8,16.5,529.5,601.98,478.6
2016,2,26,14,30,313.0,246.0,2.8,16.0,425.0,480.16,383.12
2016,2,26,14,45,481.5,186.0,2.85,16.0,441.5,533.96,429.25
2016,2,26,15,0,650.0,126.0,2.9,16.0,458.0,576.81,465.49
2016,2,26,15,15,700.5,106.5,2.85,15.5,437.5,575.76,466.33
2016,2,26,15,30,751.0,87.0,2.8,15.0,417.0,567.66,461.76
2016,2,26,15,45,727.0,81.0,2.8,15.0,372.0,530.04,432.34
2016,2,26,16,0,703.0,75.0,2.8,15.0,327.0,489.59,400.14
2016,2,26,16,15,658.5,69.5,2.55,14.0,279.0,438.42,359.24
2016,2,26,16,30,614.0,64.0,2.3,13.0,231.0,388.43,317.94
2016,2,26,16,45,552.5,56.0,2.1,12.5,183.0,329.48,267.52
2016,2,26,17,0,491.0,48.0,1.9,12.0,135.0,273.92,218.42
2016,2,26,17,15,380.5,37.5,1.65,11.5,91.5,201.3,154.74
2016,2,26,17,30,270.0,27.0,1.4,11.0,48.0,136.48,89.66
2016,2,26,17,45,135.0,13.5,1.2,10.5,24.0,51.94,0.0
2016,2,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,8.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,9.0,26.0,23.28,0.0
2016,2,27,7,15,234.0,33.0,1.0,9.0,67.0,25.5,15.91
2016,2,27,7,30,468.0,40.0,1.1,9.0,108.0,29.67,20.88
2016,2,27,7,45,550.0,47.0,1.25,9.5,157.0,33.11,24.35
2016,2,27,8,0,632.0,54.0,1.4,10.0,206.0,37.3,28.31
2016,2,27,8,15,681.0,59.5,1.4,10.5,256.0,82.2,43.66
2016,2,27,8,30,730.0,65.0,1.4,11.0,306.0,128.28,72.75
2016,2,27,8,45,766.5,67.5,1.45,11.5,354.0,174.18,108.49
2016,2,27,9,0,803.0,70.0,1.5,12.0,402.0,223.0,150.04
2016,2,27,9,15,826.0,73.0,1.5,12.5,446.0,271.44,193.07
2016,2,27,9,30,849.0,76.0,1.5,13.0,490.0,320.9,236.94
2016,2,27,9,45,866.0,78.0,1.55,13.5,529.0,371.21,281.0
2016,2,27,10,0,883.0,80.0,1.6,14.0,568.0,418.11,321.42
2016,2,27,10,15,894.5,82.0,1.6,14.0,600.5,462.28,359.23
2016,2,27,10,30,906.0,84.0,1.6,14.0,633.0,505.4,395.24
2016,2,27,10,45,913.0,86.0,1.6,14.5,658.0,544.97,426.88
2016,2,27,11,0,920.0,88.0,1.6,15.0,683.0,582.76,456.25
2016,2,27,11,15,925.0,89.0,1.6,15.0,701.0,616.47,482.75
2016,2,27,11,30,930.0,90.0,1.6,15.0,719.0,647.89,507.04
2016,2,27,11,45,930.0,91.5,1.6,15.5,728.0,674.25,526.19
2016,2,27,12,0,930.0,93.0,1.6,16.0,737.0,697.82,542.96
2016,2,27,12,15,930.0,93.0,1.65,16.0,738.5,717.01,557.81
2016,2,27,12,30,930.0,93.0,1.7,16.0,740.0,733.22,569.74
2016,2,27,12,45,920.0,96.5,1.75,16.0,731.5,742.97,577.07
2016,2,27,13,0,910.0,100.0,1.8,16.0,723.0,749.48,582.3
2016,2,27,13,15,906.0,99.0,1.8,16.0,708.0,752.47,584.76
2016,2,27,13,30,902.0,98.0,1.8,16.0,693.0,752.31,585.17
2016,2,27,13,45,899.0,95.0,1.85,16.0,671.5,747.65,582.95
2016,2,27,14,0,896.0,92.0,1.9,16.0,650.0,739.88,578.67
2016,2,27,14,15,885.5,90.5,1.9,16.0,620.5,725.38,569.28
2016,2,27,14,30,875.0,89.0,1.9,16.0,591.0,711.22,560.27
2016,2,27,14,45,863.5,85.5,1.9,16.0,555.5,688.48,545.05
2016,2,27,15,0,852.0,82.0,1.9,16.0,520.0,663.2,527.38
2016,2,27,15,15,832.0,79.5,1.7,15.5,478.0,631.23,503.85
2016,2,27,15,30,812.0,77.0,1.5,15.0,436.0,597.48,478.58
2016,2,27,15,45,785.5,72.5,1.35,14.5,390.0,556.14,447.35
2016,2,27,16,0,759.0,68.0,1.2,14.0,344.0,513.92,414.66
2016,2,27,16,15,717.5,63.5,1.1,13.5,294.5,463.19,374.64
2016,2,27,16,30,676.0,59.0,1.0,13.0,245.0,413.22,333.87
2016,2,27,16,45,618.0,51.5,0.95,12.5,195.5,356.3,286.27
2016,2,27,17,0,560.0,44.0,0.9,12.0,146.0,300.01,237.42
2016,2,27,17,15,451.0,35.0,0.9,11.5,100.5,226.42,173.68
2016,2,27,17,30,342.0,26.0,0.9,11.0,55.0,161.52,109.09
2016,2,27,17,45,171.0,13.0,0.95,10.5,27.5,62.34,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,7.0,10.0,9.83,0.0
2016,2,28,7,0,0.0,20.0,1.3,8.0,20.0,18.82,0.0
2016,2,28,7,15,75.5,38.5,1.5,8.5,49.5,33.15,22.72
2016,2,28,7,30,151.0,57.0,1.7,9.0,79.0,45.87,35.33
2016,2,28,7,45,184.0,77.0,1.95,9.5,114.5,60.71,49.19
2016,2,28,8,0,217.0,97.0,2.2,10.0,150.0,76.77,63.86
2016,2,28,8,15,249.0,112.0,2.2,10.5,186.0,104.93,76.36
2016,2,28,8,30,281.0,127.0,2.2,11.0,222.0,136.17,98.59
2016,2,28,8,45,332.0,140.0,2.25,11.5,267.5,171.86,125.69
2016,2,28,9,0,383.0,153.0,2.3,12.0,313.0,208.76,155.14
2016,2,28,9,15,244.0,185.5,2.3,12.0,291.5,224.71,174.62
2016,2,28,9,30,105.0,218.0,2.3,12.0,270.0,230.15,183.58
2016,2,28,9,45,81.5,229.0,2.3,12.5,271.5,238.56,190.69
2016,2,28,10,0,58.0,240.0,2.3,13.0,273.0,244.65,195.5
2016,2,28,10,15,81.5,262.0,2.3,13.0,310.5,278.72,222.49
2016,2,28,10,30,105.0,284.0,2.3,13.0,348.0,314.76,250.88
2016,2,28,10,45,267.5,274.0,2.35,13.5,446.0,392.06,311.85
2016,2,28,11,0,430.0,264.0,2.4,14.0,544.0,482.74,382.44
2016,2,28,11,15,416.5,276.0,2.45,14.0,553.0,502.75,397.83
2016,2,28,11,30,403.0,288.0,2.5,14.0,562.0,520.53,411.67
2016,2,28,11,45,459.5,270.0,2.6,14.5,587.0,553.18,437.21
2016,2,28,12,0,516.0,252.0,2.7,15.0,612.0,586.32,462.9
2016,2,28,12,15,470.5,272.0,2.7,15.0,601.0,588.15,463.61
2016,2,28,12,30,425.0,292.0,2.7,15.0,590.0,587.05,462.18
2016,2,28,12,45,369.0,304.0,2.75,15.0,560.5,565.41,445.59
2016,2,28,13,0,313.0,316.0,2.8,15.0,531.0,544.06,429.06
2016,2,28,13,15,291.5,313.0,2.75,15.0,510.0,530.51,418.91
2016,2,28,13,30,270.0,310.0,2.7,15.0,489.0,515.7,407.73
2016,2,28,13,45,419.5,255.0,2.65,15.0,523.0,574.18,455.88
2016,2,28,14,0,569.0,200.0,2.6,15.0,557.0,625.17,497.49
2016,2,28,14,15,477.0,217.5,2.55,15.0,507.5,576.25,459.19
2016,2,28,14,30,385.0,235.0,2.5,15.0,458.0,521.33,416.69
2016,2,28,14,45,423.5,210.0,2.45,15.0,441.0,524.1,420.51
2016,2,28,15,0,462.0,185.0,2.4,15.0,424.0,517.71,417.03
2016,2,28,15,15,243.5,178.0,2.15,14.5,303.0,354.17,287.5
2016,2,28,15,30,25.0,171.0,1.9,14.0,182.0,187.4,150.7
2016,2,28,15,45,12.5,142.5,1.7,14.0,148.0,150.22,120.71
2016,2,28,16,0,0.0,114.0,1.5,14.0,114.0,113.55,90.38
2016,2,28,16,15,0.0,97.5,1.35,13.5,97.5,97.11,76.99
2016,2,28,16,30,0.0,81.0,1.2,13.0,81.0,80.6,63.25
2016,2,28,16,45,0.0,64.5,1.1,12.5,64.5,63.98,49.14
2016,2,28,17,0,0.0,48.0,1.0,12.0,48.0,47.21,34.63
2016,2,28,17,15,0.0,33.0,1.0,11.5,33.0,31.9,21.19
2016,2,28,17,30,0.0,18.0,1.0,11.0,18.0,17.37,7.83
2016,2,28,17,45,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,109.5,10.0,1.0,7.5,16.0,9.83,0.0
2016,2,29,7,0,219.0,20.0,1.0,8.0,32.0,15.55,2.29
2016,2,29,7,15,349.0,31.5,1.15,8.5,74.5,23.8,15.1
2016,2,29,7,30,479.0,43.0,1.3,9.0,117.0,31.53,22.71
2016,2,29,7,45,565.5,49.0,1.45,9.5,167.5,34.01,25.25
2016,2,29,8,0,652.0,55.0,1.6,10.0,218.0,50.9,30.83
2016,2,29,8,15,699.0,60.0,1.6,10.5,268.5,93.46,49.54
2016,2,29,8,30,746.0,65.0,1.6,11.0,319.0,140.56,81.6
2016,2,29,8,45,783.0,67.5,1.65,12.0,368.0,187.97,119.61
2016,2,29,9,0,820.0,70.0,1.7,13.0,417.0,238.3,162.69
2016,2,29,9,15,841.5,73.0,1.75,13.5,461.0,287.54,206.62
2016,2,29,9,30,863.0,76.0,1.8,14.0,505.0,340.96,253.64
2016,2,29,9,45,874.5,79.5,1.85,14.5,543.0,388.27,295.22
2016,2,29,10,0,886.0,83.0,1.9,15.0,581.0,434.96,335.28
2016,2,29,10,15,897.5,85.0,1.85,15.5,613.5,479.46,372.21
2016,2,29,10,30,909.0,87.0,1.8,16.0,646.0,522.89,407.14
2016,2,29,10,45,912.5,90.0,1.8,16.5,670.5,561.82,437.84
2016,2,29,11,0,916.0,93.0,1.8,17.0,695.0,598.71,466.14
2016,2,29,11,15,921.0,93.5,1.75,17.0,712.5,631.9,491.65
2016,2,29,11,30,926.0,94.0,1.7,17.0,730.0,662.81,514.93
2016,2,29,11,45,933.0,92.5,1.7,17.5,740.5,690.6,534.92
2016,2,29,12,0,940.0,91.0,1.7,18.0,751.0,715.85,552.73
2016,2,29,12,15,941.0,90.5,1.75,18.0,752.5,735.33,566.86
2016,2,29,12,30,942.0,90.0,1.8,18.0,754.0,751.81,578.7
2016,2,29,12,45,945.5,87.5,1.85,18.0,748.0,764.94,588.33
2016,2,29,13,0,949.0,85.0,1.9,18.0,742.0,774.94,595.91
2016,2,29,13,15,945.0,84.5,1.9,18.0,727.5,778.36,598.63
2016,2,29,13,30,941.0,84.0,1.9,18.0,713.0,778.52,599.27
2016,2,29,13,45,933.5,83.0,1.9,18.5,690.0,772.35,594.51
2016,2,29,14,0,926.0,82.0,1.9,19.0,667.0,763.01,587.73
2016,2,29,14,15,916.0,80.5,1.8,19.0,637.0,748.25,577.57
2016,2,29,14,30,906.0,79.0,1.7,19.0,607.0,730.57,565.47
2016,2,29,14,45,885.0,79.5,1.6,19.0,569.0,704.71,547.64
2016,2,29,15,0,864.0,80.0,1.5,19.0,531.0,680.07,530.72
2016,2,29,15,15,843.5,77.5,1.35,18.5,488.5,647.11,507.42
2016,2,29,15,30,823.0,75.0,1.2,18.0,446.0,612.37,482.25
2016,2,29,15,45,786.5,73.5,1.05,17.5,398.0,567.61,449.02
2016,2,29,16,0,750.0,72.0,0.9,17.0,350.0,522.52,414.8
2016,2,29,16,15,708.5,67.0,0.9,16.5,300.5,470.87,375.74
2016,2,29,16,30,667.0,62.0,0.9,16.0,251.0,422.56,337.68
2016,2,29,16,45,597.0,56.0,0.9,15.5,200.5,358.86,286.06
2016,2,29,17,0,527.0,50.0,0.9,15.0,150.0,299.13,235.74
2016,2,29,17,15,422.0,40.0,0.9,14.5,104.5,225.85,173.4
2016,2,29,17,30,317.0,30.0,0.9,14.0,59.0,161.06,113.87
2016,2,29,17,45,158.5,15.0,0.95,14.0,29.5,73.79,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.15,9.5,18.5,10.32,0.0
2016,3,1,7,0,279.0,21.0,1.1,10.0,37.0,16.28,4.29
2016,3,1,7,15,406.5,31.0,1.35,10.5,81.5,23.08,14.44
2016,3,1,7,30,534.0,41.0,1.6,11.0,126.0,29.47,20.71
2016,3,1,7,45,609.0,47.5,1.85,12.0,177.5,35.61,26.42
2016,3,1,8,0,684.0,54.0,2.1,13.0,229.0,53.72,30.2
2016,3,1,8,15,729.5,59.0,2.15,13.5,280.0,98.12,50.88
2016,3,1,8,30,775.0,64.0,2.2,14.0,331.0,146.86,84.55
2016,3,1,8,45,808.0,66.5,2.3,14.5,380.5,195.24,123.86
2016,3,1,9,0,841.0,69.0,2.4,15.0,430.0,246.11,167.89
2016,3,1,9,15,862.0,72.0,2.45,15.0,474.0,296.35,213.08
2016,3,1,9,30,883.0,75.0,2.5,15.0,518.0,350.7,261.42
2016,3,1,9,45,902.0,75.5,2.65,15.5,558.0,398.97,303.95
2016,3,1,10,0,921.0,76.0,2.8,16.0,598.0,447.19,345.53
2016,3,1,10,15,931.0,77.5,2.8,16.0,630.5,491.97,383.89
2016,3,1,10,30,941.0,79.0,2.8,16.0,663.0,535.49,420.28
2016,3,1,10,45,948.0,80.0,2.85,16.5,688.0,575.48,452.44
2016,3,1,11,0,955.0,81.0,2.9,17.0,713.0,613.55,482.31
2016,3,1,11,15,959.5,81.5,2.9,17.0,730.5,647.57,509.21
2016,3,1,11,30,964.0,82.0,2.9,17.0,748.0,679.16,533.81
2016,3,1,11,45,967.0,82.5,2.9,17.0,758.0,707.2,555.39
2016,3,1,12,0,970.0,83.0,2.9,17.0,768.0,732.44,574.27
2016,3,1,12,15,970.5,83.0,2.85,17.0,769.5,752.56,588.26
2016,3,1,12,30,971.0,83.0,2.8,17.0,771.0,769.57,600.07
2016,3,1,12,45,969.0,82.5,2.8,17.0,764.0,781.09,608.34
2016,3,1,13,0,967.0,82.0,2.8,17.0,757.0,789.32,614.41
2016,3,1,13,15,963.5,81.5,2.8,17.0,742.5,793.13,617.5
2016,3,1,13,30,960.0,81.0,2.8,17.0,728.0,793.61,618.39
2016,3,1,13,45,954.5,80.0,2.8,17.0,705.0,788.79,615.65
2016,3,1,14,0,949.0,79.0,2.8,17.0,682.0,780.7,610.76
2016,3,1,14,15,939.5,77.5,2.8,16.5,652.0,766.0,602.37
2016,3,1,14,30,930.0,76.0,2.8,16.0,622.0,748.29,591.88
2016,3,1,14,45,916.5,74.5,2.8,16.0,585.0,724.91,576.16
2016,3,1,15,0,903.0,73.0,2.8,16.0,548.0,698.97,558.54
2016,3,1,15,15,884.0,70.5,2.65,15.5,505.0,665.91,535.7
2016,3,1,15,30,865.0,68.0,2.5,15.0,462.0,630.94,510.0
2016,3,1,15,45,840.0,65.0,2.45,15.0,414.5,593.6,481.31
2016,3,1,16,0,815.0,62.0,2.4,15.0,367.0,551.71,448.49
2016,3,1,16,15,776.0,58.0,2.1,14.0,316.0,500.28,407.98
2016,3,1,16,30,737.0,54.0,1.8,13.0,265.0,449.4,366.5
2016,3,1,16,45,677.0,48.5,1.5,12.5,213.5,387.8,314.35
2016,3,1,17,0,617.0,43.0,1.2,12.0,162.0,329.18,262.95
2016,3,1,17,15,515.5,35.0,1.15,11.5,114.0,255.08,198.56
2016,3,1,17,30,414.0,27.0,1.1,11.0,66.0,188.71,136.46
2016,3,1,17,45,207.0,13.5,1.05,10.5,33.0,87.74,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,45,144.5,11.0,0.8,9.5,20.0,10.81,0.0
2016,3,2,7,0,289.0,22.0,0.9,10.0,40.0,16.99,6.0
2016,3,2,7,15,410.5,31.5,1.05,10.5,84.0,23.28,14.73
2016,3,2,7,30,532.0,41.0,1.2,11.0,128.0,29.2,20.52
2016,3,2,7,45,599.5,47.5,1.4,12.0,178.0,35.31,26.19
2016,3,2,8,0,667.0,54.0,1.6,13.0,228.0,56.58,30.95
2016,3,2,8,15,653.5,65.5,1.6,13.5,264.5,98.28,53.06
2016,3,2,8,30,640.0,77.0,1.6,14.0,301.0,141.53,85.8
2016,3,2,8,45,524.0,116.0,1.6,14.5,316.5,189.18,130.64
2016,3,2,9,0,408.0,155.0,1.6,15.0,332.0,224.03,165.21
2016,3,2,9,15,632.0,116.5,1.6,15.5,422.0,273.92,201.01
2016,3,2,9,30,856.0,78.0,1.6,16.0,512.0,345.67,256.46
2016,3,2,9,45,871.0,80.5,1.6,16.5,551.0,396.51,299.88
2016,3,2,10,0,886.0,83.0,1.6,17.0,590.0,443.71,339.45
2016,3,2,10,15,897.5,84.5,1.65,17.0,622.5,487.85,376.5
2016,3,2,10,30,909.0,86.0,1.7,17.0,655.0,530.9,411.82
2016,3,2,10,45,916.5,87.5,1.8,17.5,680.0,570.54,443.2
2016,3,2,11,0,924.0,89.0,1.9,18.0,705.0,608.39,472.49
2016,3,2,11,15,719.5,170.5,1.95,18.0,657.5,592.79,460.14
2016,3,2,11,30,515.0,252.0,2.0,18.0,610.0,565.11,438.0
2016,3,2,11,45,726.5,172.0,2.15,18.5,685.0,642.59,498.88
2016,3,2,12,0,938.0,92.0,2.3,19.0,760.0,724.53,561.34
2016,3,2,12,15,745.5,170.0,2.4,19.0,701.5,689.14,533.2
2016,3,2,12,30,553.0,248.0,2.5,19.0,643.0,643.05,497.29
2016,3,2,12,45,540.5,249.0,2.6,19.0,632.0,645.01,499.78
2016,3,2,13,0,528.0,250.0,2.7,19.0,621.0,644.84,500.35
2016,3,2,13,15,507.0,258.0,2.75,18.5,608.5,643.44,500.45
2016,3,2,13,30,486.0,266.0,2.8,18.0,596.0,640.13,499.16
2016,3,2,13,45,502.0,245.0,2.85,18.0,576.0,632.85,495.35
2016,3,2,14,0,518.0,224.0,2.9,18.0,556.0,623.24,489.86
2016,3,2,14,15,627.5,186.5,2.9,17.5,570.5,664.21,524.03
2016,3,2,14,30,737.0,149.0,2.9,17.0,585.0,698.42,552.79
2016,3,2,14,45,663.0,150.5,2.9,16.5,524.5,639.18,509.55
2016,3,2,15,0,589.0,152.0,2.9,16.0,464.0,579.91,466.0
2016,3,2,15,15,449.0,169.0,2.85,15.5,395.5,492.03,398.13
2016,3,2,15,30,309.0,186.0,2.8,15.0,327.0,405.28,329.63
2016,3,2,15,45,230.5,172.5,2.8,15.0,272.0,336.13,274.42
2016,3,2,16,0,152.0,159.0,2.8,15.0,217.0,263.89,215.65
2016,3,2,16,15,134.0,140.5,2.65,14.5,186.0,230.56,188.8
2016,3,2,16,30,116.0,122.0,2.5,14.0,155.0,198.05,161.95
2016,3,2,16,45,104.5,99.5,2.4,13.5,125.0,164.53,133.74
2016,3,2,17,0,93.0,77.0,2.3,13.0,95.0,131.26,105.04
2016,3,2,17,15,66.0,56.0,2.1,12.5,66.5,94.07,72.59
2016,3,2,17,30,39.0,35.0,1.9,12.0,38.0,58.1,40.56
2016,3,2,17,45,19.5,17.5,1.75,11.5,19.0,27.12,0.0
2016,3,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,16.41,6.43
2016,3,3,7,15,0.0,35.5,0.95,11.0,35.5,33.75,23.93
2016,3,3,7,30,0.0,54.0,1.0,11.0,54.0,50.45,39.51
2016,3,3,7,45,3.0,74.0,1.05,11.5,75.0,68.15,55.67
2016,3,3,8,0,6.0,94.0,1.1,12.0,96.0,86.39,68.31
2016,3,3,8,15,12.0,113.0,1.0,12.5,117.0,105.01,83.49
2016,3,3,8,30,18.0,132.0,0.9,13.0,138.0,124.36,98.94
2016,3,3,8,45,235.5,140.5,0.8,13.5,242.5,163.46,121.7
2016,3,3,9,0,453.0,149.0,0.7,14.0,347.0,231.51,169.72
2016,3,3,9,15,310.5,190.0,0.6,14.0,332.0,254.06,193.64
2016,3,3,9,30,168.0,231.0,0.5,14.0,317.0,262.39,204.22
2016,3,3,9,45,91.0,218.0,0.45,14.5,265.0,235.57,184.34
2016,3,3,10,0,14.0,205.0,0.4,15.0,213.0,200.14,156.83
2016,3,3,10,15,77.0,252.0,0.5,15.0,300.0,270.58,211.92
2016,3,3,10,30,140.0,299.0,0.6,15.0,387.0,347.14,270.34
2016,3,3,10,45,233.0,300.5,0.7,15.5,454.0,406.07,314.77
2016,3,3,11,0,326.0,302.0,0.8,16.0,521.0,470.06,362.75
2016,3,3,11,15,255.0,322.0,1.05,16.0,496.0,459.29,355.12
2016,3,3,11,30,184.0,342.0,1.3,16.0,471.0,443.48,343.64
2016,3,3,11,45,188.0,343.5,1.55,16.0,477.0,455.0,353.5
2016,3,3,12,0,192.0,345.0,1.8,16.0,483.0,466.1,362.79
2016,3,3,12,15,120.5,330.0,1.9,16.0,417.0,408.12,318.33
2016,3,3,12,30,49.0,315.0,2.0,16.0,351.0,343.97,268.52
2016,3,3,12,45,102.0,331.0,2.1,16.0,403.5,400.73,313.72
2016,3,3,13,0,155.0,347.0,2.2,16.0,456.0,462.69,361.77
2016,3,3,13,15,157.5,337.5,2.05,16.0,447.0,458.53,358.36
2016,3,3,13,30,160.0,328.0,1.9,16.0,438.0,453.68,354.85
2016,3,3,13,45,144.5,317.5,1.8,16.0,414.5,433.74,339.72
2016,3,3,14,0,129.0,307.0,1.7,16.0,391.0,413.24,324.22
2016,3,3,14,15,65.5,240.0,1.6,16.0,282.5,291.08,229.8
2016,3,3,14,30,2.0,173.0,1.5,16.0,174.0,171.33,134.38
2016,3,3,14,45,32.5,201.5,1.45,16.0,219.0,228.23,181.29
2016,3,3,15,0,63.0,230.0,1.4,16.0,264.0,281.37,224.02
2016,3,3,15,15,104.5,217.0,1.3,15.5,267.5,295.79,236.95
2016,3,3,15,30,146.0,204.0,1.2,15.0,271.0,314.95,253.54
2016,3,3,15,45,120.5,182.0,1.1,15.0,233.5,273.08,220.25
