Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,95.0,160.0,1.0,15.0,196.0,225.48,182.26
2016,3,3,16,15,86.0,139.0,0.9,14.5,168.5,196.1,158.95
2016,3,3,16,30,77.0,118.0,0.8,14.0,141.0,166.95,135.21
2016,3,3,16,45,66.0,96.5,0.7,14.0,114.0,136.46,109.59
2016,3,3,17,0,55.0,75.0,0.6,14.0,87.0,106.35,83.81
2016,3,3,17,15,35.0,54.5,0.6,13.5,61.5,74.25,56.2
2016,3,3,17,30,15.0,34.0,0.6,13.0,36.0,42.88,28.85
2016,3,3,17,45,7.5,17.0,0.65,13.0,18.0,19.82,0.29
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,11.5,10.0,9.83,0.0
2016,3,4,7,0,0.0,20.0,1.3,12.0,20.0,19.31,9.23
2016,3,4,7,15,0.0,39.0,1.35,12.0,39.0,36.8,26.58
2016,3,4,7,30,0.0,58.0,1.4,12.0,58.0,53.85,42.4
2016,3,4,7,45,6.5,78.0,1.5,12.5,80.0,71.49,58.44
2016,3,4,8,0,13.0,98.0,1.6,13.0,102.0,90.11,71.03
2016,3,4,8,15,19.0,117.0,1.75,13.5,123.5,109.18,86.44
2016,3,4,8,30,25.0,136.0,1.9,14.0,145.0,125.34,99.22
2016,3,4,8,45,46.5,161.5,2.05,14.5,181.0,153.83,121.5
2016,3,4,9,0,68.0,187.0,2.2,15.0,217.0,184.75,145.7
2016,3,4,9,15,117.5,210.5,2.35,15.0,269.0,221.01,173.79
2016,3,4,9,30,167.0,234.0,2.5,15.0,321.0,265.64,208.96
2016,3,4,9,45,94.5,227.5,2.65,15.5,277.5,245.76,194.22
2016,3,4,10,0,22.0,221.0,2.8,16.0,234.0,218.24,172.54
2016,3,4,10,15,13.0,203.5,2.8,16.0,211.5,199.83,157.69
2016,3,4,10,30,4.0,186.0,2.8,16.0,189.0,180.1,141.67
2016,3,4,10,45,2.0,156.0,2.85,16.0,157.5,151.22,118.31
2016,3,4,11,0,0.0,126.0,2.9,16.0,126.0,121.7,94.35
2016,3,4,11,15,0.0,117.5,2.8,16.0,117.5,113.62,87.72
2016,3,4,11,30,0.0,109.0,2.7,16.0,109.0,105.48,81.05
2016,3,4,11,45,0.0,128.5,2.65,16.0,128.5,124.33,96.26
2016,3,4,12,0,0.0,148.0,2.6,16.0,148.0,143.25,111.43
2016,3,4,12,15,0.0,141.5,2.65,16.0,141.5,137.06,106.41
2016,3,4,12,30,0.0,135.0,2.7,16.0,135.0,130.84,101.42
2016,3,4,12,45,0.0,115.5,2.75,16.0,115.5,111.93,86.18
2016,3,4,13,0,0.0,96.0,2.8,16.0,96.0,92.97,70.86
2016,3,4,13,15,0.0,94.0,2.8,15.5,94.0,91.02,69.48
2016,3,4,13,30,0.0,92.0,2.8,15.0,92.0,89.07,68.09
2016,3,4,13,45,16.0,177.0,2.85,15.0,187.5,184.76,146.42
2016,3,4,14,0,32.0,262.0,2.9,15.0,283.0,288.46,229.24
2016,3,4,14,15,16.0,140.0,2.7,14.5,150.5,151.32,119.7
2016,3,4,14,30,0.0,18.0,2.5,14.0,18.0,17.39,8.98
2016,3,4,14,45,3.5,98.5,2.35,14.0,100.5,97.95,76.53
2016,3,4,15,0,7.0,179.0,2.2,14.0,183.0,182.13,145.73
2016,3,4,15,15,3.5,134.0,1.95,14.0,136.0,133.96,106.38
2016,3,4,15,30,0.0,89.0,1.7,14.0,89.0,86.29,67.13
2016,3,4,15,45,0.0,95.0,1.45,14.0,95.0,92.6,72.67
2016,3,4,16,0,0.0,101.0,1.2,14.0,101.0,99.32,78.47
2016,3,4,16,15,0.0,87.0,1.1,13.5,87.0,85.41,67.1
2016,3,4,16,30,0.0,73.0,1.0,13.0,73.0,71.46,55.54
2016,3,4,16,45,0.0,58.5,0.95,13.0,58.5,56.92,43.15
2016,3,4,17,0,0.0,44.0,0.9,13.0,44.0,42.5,30.69
2016,3,4,17,15,0.0,31.5,0.95,13.0,31.5,30.41,20.06
2016,3,4,17,30,0.0,19.0,1.0,13.0,19.0,18.33,9.32
2016,3,4,17,45,0.0,9.5,1.1,13.0,9.5,9.16,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,12.5,9.5,9.34,0.0
2016,3,5,7,0,0.0,19.0,3.1,13.0,19.0,18.34,8.91
2016,3,5,7,15,0.0,37.5,3.2,13.0,37.5,35.68,25.55
2016,3,5,7,30,0.0,56.0,3.3,13.0,56.0,52.4,40.98
2016,3,5,7,45,1.0,76.0,3.45,13.0,76.5,70.11,57.13
2016,3,5,8,0,2.0,96.0,3.6,13.0,97.0,88.41,69.91
2016,3,5,8,15,7.5,114.5,3.6,13.0,117.5,106.42,84.83
2016,3,5,8,30,13.0,133.0,3.6,13.0,138.0,125.09,100.07
2016,3,5,8,45,6.5,122.5,3.65,13.5,125.0,116.9,93.06
2016,3,5,9,0,0.0,112.0,3.7,14.0,112.0,106.96,84.59
2016,3,5,9,15,0.5,136.0,3.75,14.0,136.5,129.51,103.05
2016,3,5,9,30,1.0,160.0,3.8,14.0,161.0,152.19,121.41
2016,3,5,9,45,0.5,132.0,3.9,14.5,132.5,126.77,100.0
2016,3,5,10,0,0.0,104.0,4.0,15.0,104.0,100.43,77.97
2016,3,5,10,15,0.0,94.0,4.25,15.0,94.0,90.96,70.04
2016,3,5,10,30,0.0,84.0,4.5,15.0,84.0,81.29,61.95
2016,3,5,10,45,2.0,134.0,4.75,15.5,135.5,130.33,101.91
2016,3,5,11,0,4.0,184.0,5.0,16.0,187.0,179.3,141.17
2016,3,5,11,15,4.5,185.5,5.1,16.5,189.0,181.46,142.47
2016,3,5,11,30,5.0,187.0,5.2,17.0,191.0,183.63,143.85
2016,3,5,11,45,2.5,161.0,5.3,17.5,163.0,157.33,122.41
2016,3,5,12,0,0.0,135.0,5.4,18.0,135.0,130.69,100.72
2016,3,5,12,15,0.0,84.0,5.35,17.5,84.0,81.33,60.97
2016,3,5,12,30,0.0,33.0,5.3,17.0,33.0,31.92,20.67
2016,3,5,12,45,0.0,90.0,5.3,17.0,90.0,87.15,65.91
2016,3,5,13,0,0.0,147.0,5.3,17.0,147.0,142.71,110.94
2016,3,5,13,15,0.0,144.0,5.35,16.5,144.0,139.88,108.9
2016,3,5,13,30,0.0,141.0,5.4,16.0,141.0,137.04,106.92
2016,3,5,13,45,68.5,227.0,5.5,15.5,272.5,278.62,223.58
2016,3,5,14,0,137.0,313.0,5.6,15.0,404.0,426.64,342.62
2016,3,5,14,15,68.5,199.5,5.85,14.5,245.0,251.44,202.99
2016,3,5,14,30,0.0,86.0,6.1,14.0,86.0,83.22,63.93
2016,3,5,14,45,0.0,61.0,6.35,14.0,61.0,58.98,43.93
2016,3,5,15,0,0.0,36.0,6.6,14.0,36.0,34.78,23.71
2016,3,5,15,15,0.0,43.5,6.75,14.0,43.5,42.03,29.91
2016,3,5,15,30,0.0,51.0,6.9,14.0,51.0,49.28,36.13
2016,3,5,15,45,0.0,32.0,7.05,14.0,32.0,30.9,20.65
2016,3,5,16,0,0.0,13.0,7.2,14.0,13.0,12.54,5.06
2016,3,5,16,15,0.0,11.0,7.25,13.5,11.0,10.61,3.45
2016,3,5,16,30,0.0,9.0,7.3,13.0,9.0,8.68,1.81
2016,3,5,16,45,0.0,7.5,7.35,13.0,7.5,7.23,0.56
2016,3,5,17,0,0.0,6.0,7.4,13.0,6.0,5.78,0.0
2016,3,5,17,15,0.0,4.0,7.3,12.5,4.0,3.85,0.0
2016,3,5,17,30,0.0,2.0,7.2,12.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,12.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,45,86.0,17.5,1.5,8.5,24.5,17.2,0.0
2016,3,6,7,0,172.0,35.0,1.6,9.0,49.0,27.35,16.95
2016,3,6,7,15,289.0,49.0,1.8,9.5,93.5,37.34,27.53
2016,3,6,7,30,406.0,63.0,2.0,10.0,138.0,46.87,36.6
2016,3,6,7,45,489.0,71.5,2.25,10.5,189.0,51.92,41.4
2016,3,6,8,0,572.0,80.0,2.5,11.0,240.0,84.76,51.37
2016,3,6,8,15,621.5,86.5,2.6,11.0,290.5,126.35,76.48
2016,3,6,8,30,671.0,93.0,2.7,11.0,341.0,172.85,111.82
2016,3,6,8,45,476.0,140.0,2.85,11.5,327.5,210.73,153.06
2016,3,6,9,0,281.0,187.0,3.0,12.0,314.0,231.59,178.96
2016,3,6,9,15,289.0,206.0,3.05,12.0,348.0,266.33,208.61
2016,3,6,9,30,297.0,225.0,3.1,12.0,382.0,301.63,238.44
2016,3,6,9,45,565.5,168.5,3.2,12.0,494.0,369.63,291.68
2016,3,6,10,0,834.0,112.0,3.3,12.0,606.0,462.92,366.71
2016,3,6,10,15,419.5,150.0,3.3,12.0,398.5,335.84,270.2
2016,3,6,10,30,5.0,188.0,3.3,12.0,191.0,182.6,145.63
2016,3,6,10,45,438.5,154.5,3.35,12.5,455.5,386.04,313.53
2016,3,6,11,0,872.0,121.0,3.4,13.0,720.0,625.47,501.31
2016,3,6,11,15,512.5,236.0,3.4,13.0,590.5,541.24,432.46
2016,3,6,11,30,153.0,351.0,3.4,13.0,461.0,434.99,345.08
2016,3,6,11,45,251.5,341.0,3.45,13.0,524.0,499.1,396.97
2016,3,6,12,0,350.0,331.0,3.5,13.0,587.0,566.47,450.16
2016,3,6,12,15,367.0,326.5,3.55,13.0,595.5,584.05,463.93
2016,3,6,12,30,384.0,322.0,3.6,13.0,604.0,600.91,477.42
2016,3,6,12,45,305.5,336.5,3.7,13.0,559.5,565.2,449.2
2016,3,6,13,0,227.0,351.0,3.8,13.0,515.0,522.89,415.86
2016,3,6,13,15,226.0,344.0,3.85,13.0,504.0,519.07,413.69
2016,3,6,13,30,225.0,337.0,3.9,13.0,493.0,514.37,410.69
2016,3,6,13,45,316.5,304.5,3.95,13.0,517.0,557.89,447.14
2016,3,6,14,0,408.0,272.0,4.0,13.0,541.0,593.92,477.58
2016,3,6,14,15,372.5,267.0,4.05,12.5,504.0,561.52,453.57
2016,3,6,14,30,337.0,262.0,4.1,12.0,467.0,528.49,429.14
2016,3,6,14,45,260.0,255.5,4.15,12.0,408.0,463.82,378.01
2016,3,6,15,0,183.0,249.0,4.2,12.0,349.0,393.71,321.89
2016,3,6,15,15,91.5,199.5,4.1,11.5,249.5,268.39,220.34
2016,3,6,15,30,0.0,150.0,4.0,11.0,150.0,148.78,120.28
2016,3,6,15,45,4.0,144.0,3.95,11.0,145.5,146.06,118.63
2016,3,6,16,0,8.0,138.0,3.9,11.0,141.0,143.35,116.78
2016,3,6,16,15,4.0,120.5,3.75,10.5,122.0,123.5,100.4
2016,3,6,16,30,0.0,103.0,3.6,10.0,103.0,103.87,83.95
2016,3,6,16,45,0.0,82.5,3.45,10.0,82.5,83.02,66.09
2016,3,6,17,0,0.0,62.0,3.3,10.0,62.0,61.96,47.77
2016,3,6,17,15,0.0,44.5,3.3,9.5,44.5,44.04,32.02
2016,3,6,17,30,0.0,27.0,3.3,9.0,27.0,26.07,16.07
2016,3,6,17,45,0.0,13.5,3.3,9.0,13.5,13.02,1.86
2016,3,6,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,6,45,37.5,15.5,1.7,6.5,19.0,13.2,0.0
2016,3,7,7,0,75.0,31.0,1.8,7.0,38.0,25.77,16.19
2016,3,7,7,15,106.5,51.5,1.95,7.0,68.0,41.71,31.81
2016,3,7,7,30,138.0,72.0,2.1,7.0,98.0,57.04,46.31
2016,3,7,7,45,156.5,93.5,2.3,7.0,131.5,76.71,64.54
2016,3,7,8,0,175.0,115.0,2.5,7.0,165.0,104.67,80.27
2016,3,7,8,15,188.0,135.0,2.6,7.0,198.0,133.95,102.48
2016,3,7,8,30,201.0,155.0,2.7,7.0,231.0,164.62,127.45
2016,3,7,8,45,161.5,178.0,2.85,7.5,244.0,188.29,149.2
2016,3,7,9,0,122.0,201.0,3.0,8.0,257.0,208.08,167.4
2016,3,7,9,15,134.5,222.0,3.0,8.0,289.0,238.15,192.4
2016,3,7,9,30,147.0,243.0,3.0,8.0,321.0,269.43,218.26
2016,3,7,9,45,277.5,241.0,3.0,8.5,402.0,325.64,262.69
2016,3,7,10,0,408.0,239.0,3.0,9.0,483.0,395.68,318.65
2016,3,7,10,15,213.5,239.5,3.0,9.0,367.5,322.36,261.31
2016,3,7,10,30,19.0,240.0,3.0,9.0,252.0,238.38,192.71
2016,3,7,10,45,9.5,150.0,3.05,9.0,156.0,149.76,120.21
2016,3,7,11,0,0.0,60.0,3.1,9.0,60.0,58.05,43.57
2016,3,7,11,15,130.5,202.5,3.15,9.0,297.0,275.69,225.81
2016,3,7,11,30,261.0,345.0,3.2,9.0,534.0,500.62,404.15
2016,3,7,11,45,176.5,349.0,3.3,9.5,477.5,456.49,366.86
2016,3,7,12,0,92.0,353.0,3.4,10.0,421.0,406.61,325.84
2016,3,7,12,15,77.5,345.5,3.45,9.5,403.0,392.75,315.59
2016,3,7,12,30,63.0,338.0,3.5,9.0,385.0,377.94,304.36
2016,3,7,12,45,107.0,348.0,3.6,9.0,426.0,423.38,341.62
2016,3,7,13,0,151.0,358.0,3.7,9.0,467.0,473.76,382.25
2016,3,7,13,15,96.0,327.5,3.7,9.0,396.5,399.9,323.28
2016,3,7,13,30,41.0,297.0,3.7,9.0,326.0,328.82,265.92
2016,3,7,13,45,40.5,287.5,3.7,9.0,315.5,320.28,259.66
2016,3,7,14,0,40.0,278.0,3.7,9.0,305.0,311.54,253.06
2016,3,7,14,15,23.5,236.0,3.7,9.0,251.5,250.75,203.95
2016,3,7,14,30,7.0,194.0,3.7,9.0,198.0,196.24,159.32
2016,3,7,14,45,3.5,136.0,3.7,9.5,138.0,135.36,108.95
2016,3,7,15,0,0.0,78.0,3.7,10.0,78.0,75.45,58.65
2016,3,7,15,15,0.0,65.5,3.5,10.0,65.5,63.33,48.57
2016,3,7,15,30,0.0,53.0,3.3,10.0,53.0,51.22,38.38
2016,3,7,15,45,165.5,102.0,3.15,10.0,167.5,219.13,184.38
2016,3,7,16,0,331.0,151.0,3.0,10.0,282.0,371.55,311.29
2016,3,7,16,15,444.0,121.0,2.55,9.5,272.5,400.25,334.93
2016,3,7,16,30,557.0,91.0,2.1,9.0,263.0,414.33,345.69
2016,3,7,16,45,506.5,79.5,1.7,8.5,214.0,355.94,295.61
2016,3,7,17,0,456.0,68.0,1.3,8.0,165.0,300.13,246.68
2016,3,7,17,15,357.5,55.5,1.25,7.5,118.5,226.2,182.51
2016,3,7,17,30,259.0,43.0,1.2,7.0,72.0,161.79,125.01
2016,3,7,17,45,129.5,21.5,1.15,6.5,36.0,78.9,42.31
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.5,15.5,1.2,5.0,32.0,11.77,0.0
2016,3,8,7,0,347.0,31.0,1.2,6.0,64.0,23.97,15.04
2016,3,8,7,15,454.0,40.5,1.3,6.5,111.5,29.82,21.3
2016,3,8,7,30,561.0,50.0,1.4,7.0,159.0,35.37,26.71
2016,3,8,7,45,619.5,57.5,1.5,7.5,210.5,39.61,30.74
2016,3,8,8,0,678.0,65.0,1.6,8.0,262.0,83.26,44.96
2016,3,8,8,15,718.5,70.0,1.6,8.5,313.0,132.12,77.09
2016,3,8,8,30,759.0,75.0,1.6,9.0,364.0,181.15,115.73
2016,3,8,8,45,772.5,83.5,1.6,9.5,410.0,231.29,159.69
2016,3,8,9,0,786.0,92.0,1.6,10.0,456.0,282.04,205.15
2016,3,8,9,15,806.5,95.0,1.6,10.0,499.5,330.3,248.72
2016,3,8,9,30,827.0,98.0,1.6,10.0,543.0,379.38,292.39
2016,3,8,9,45,621.0,168.5,1.65,10.5,516.0,397.69,312.51
2016,3,8,10,0,415.0,239.0,1.7,11.0,489.0,398.75,316.11
2016,3,8,10,15,641.0,175.0,1.75,11.0,584.0,469.92,373.5
2016,3,8,10,30,867.0,111.0,1.8,11.0,679.0,557.38,443.23
2016,3,8,10,45,876.5,111.0,1.9,11.0,703.5,595.87,474.36
2016,3,8,11,0,886.0,111.0,2.0,11.0,728.0,633.91,504.9
2016,3,8,11,15,644.0,212.5,2.0,11.0,666.5,606.89,481.99
2016,3,8,11,30,402.0,314.0,2.0,11.0,605.0,564.83,446.86
2016,3,8,11,45,345.0,332.5,2.0,11.5,584.5,557.04,439.78
2016,3,8,12,0,288.0,351.0,2.0,12.0,564.0,545.81,429.66
2016,3,8,12,15,182.5,350.0,1.95,11.5,485.0,475.44,375.56
2016,3,8,12,30,77.0,349.0,1.9,11.0,406.0,399.44,316.08
2016,3,8,12,45,40.0,259.0,1.85,11.0,288.5,285.05,227.11
2016,3,8,13,0,3.0,169.0,1.8,11.0,171.0,166.53,131.98
2016,3,8,13,15,2.5,168.5,1.85,11.0,170.5,165.85,131.84
2016,3,8,13,30,2.0,168.0,1.9,11.0,170.0,165.16,131.41
2016,3,8,13,45,22.5,225.5,2.0,11.0,241.0,238.36,191.38
2016,3,8,14,0,43.0,283.0,2.1,11.0,312.0,319.19,256.16
2016,3,8,14,15,24.5,236.5,2.15,10.5,253.0,252.07,202.92
2016,3,8,14,30,6.0,190.0,2.2,10.0,194.0,191.42,154.23
2016,3,8,14,45,33.0,214.5,2.3,10.0,233.0,242.82,197.5
2016,3,8,15,0,60.0,239.0,2.4,10.0,272.0,289.82,236.55
2016,3,8,15,15,30.0,177.5,2.2,9.5,194.0,202.61,165.5
2016,3,8,15,30,0.0,116.0,2.0,9.0,116.0,113.53,91.3
2016,3,8,15,45,130.0,139.0,1.8,9.0,191.0,232.02,193.92
2016,3,8,16,0,260.0,162.0,1.6,9.0,266.0,342.46,285.53
2016,3,8,16,15,245.0,142.5,1.35,8.5,230.5,305.32,254.64
2016,3,8,16,30,230.0,123.0,1.1,8.0,195.0,268.38,224.06
2016,3,8,16,45,210.5,102.5,0.85,8.0,159.5,228.31,189.73
2016,3,8,17,0,191.0,82.0,0.6,8.0,124.0,189.02,155.29
2016,3,8,17,15,157.5,62.0,0.55,7.5,90.5,145.43,117.05
2016,3,8,17,30,124.0,42.0,0.5,7.0,57.0,103.92,79.74
2016,3,8,17,45,62.0,21.0,0.5,7.0,28.5,50.65,27.61
2016,3,8,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,1.75,8.5,3.5,3.37,0.0
2016,3,9,7,0,0.0,7.0,1.9,9.0,7.0,6.74,0.16
2016,3,9,7,15,0.0,13.0,1.95,9.0,13.0,12.53,5.61
2016,3,9,7,30,0.0,19.0,2.0,9.0,19.0,18.32,11.04
2016,3,9,7,45,0.0,24.5,2.15,9.5,24.5,23.64,15.95
2016,3,9,8,0,0.0,30.0,2.3,10.0,30.0,28.95,19.57
2016,3,9,8,15,0.0,36.5,2.35,10.0,36.5,35.24,24.99
2016,3,9,8,30,0.0,43.0,2.4,10.0,43.0,41.53,30.34
2016,3,9,8,45,0.0,83.0,2.5,10.5,83.0,80.11,63.15
2016,3,9,9,0,0.0,123.0,2.6,11.0,123.0,117.2,94.04
2016,3,9,9,15,41.5,181.5,2.6,11.5,204.0,180.21,144.8
2016,3,9,9,30,83.0,240.0,2.6,12.0,285.0,249.1,199.64
2016,3,9,9,45,134.5,262.0,2.6,12.5,341.0,292.06,233.09
2016,3,9,10,0,186.0,284.0,2.6,13.0,397.0,342.81,272.73
2016,3,9,10,15,247.0,291.0,2.6,13.0,449.5,389.27,309.43
2016,3,9,10,30,308.0,298.0,2.6,13.0,502.0,438.21,348.01
2016,3,9,10,45,260.0,318.5,2.6,13.5,495.5,444.06,351.58
2016,3,9,11,0,212.0,339.0,2.6,14.0,489.0,446.93,352.62
2016,3,9,11,15,168.5,348.0,2.6,14.0,468.5,437.33,344.7
2016,3,9,11,30,125.0,357.0,2.6,14.0,448.0,424.76,334.33
2016,3,9,11,45,199.5,357.0,2.6,14.5,504.5,481.69,378.56
2016,3,9,12,0,274.0,357.0,2.6,15.0,561.0,543.17,425.2
2016,3,9,12,15,222.5,363.5,2.6,15.0,529.5,518.51,405.55
2016,3,9,12,30,171.0,370.0,2.6,15.0,498.0,493.09,385.6
2016,3,9,12,45,132.0,360.5,2.65,15.5,459.0,459.26,359.08
2016,3,9,13,0,93.0,351.0,2.7,16.0,420.0,419.76,328.13
2016,3,9,13,15,72.5,332.0,2.65,16.0,385.0,387.27,303.32
2016,3,9,13,30,52.0,313.0,2.6,16.0,350.0,354.07,277.73
2016,3,9,13,45,32.5,270.0,2.6,16.5,293.0,296.3,232.65
2016,3,9,14,0,13.0,227.0,2.6,17.0,236.0,233.16,182.86
2016,3,9,14,15,55.0,256.5,2.55,16.5,291.0,301.89,238.9
2016,3,9,14,30,97.0,286.0,2.5,16.0,346.0,366.02,290.37
2016,3,9,14,45,168.0,268.0,2.45,16.0,365.0,406.26,323.62
2016,3,9,15,0,239.0,250.0,2.4,16.0,384.0,436.67,349.16
2016,3,9,15,15,133.5,219.5,2.2,16.0,293.5,327.39,262.4
2016,3,9,15,30,28.0,189.0,2.0,16.0,203.0,215.04,171.55
2016,3,9,15,45,14.0,160.0,1.85,16.0,167.0,169.29,135.0
2016,3,9,16,0,0.0,131.0,1.7,16.0,131.0,130.69,103.55
2016,3,9,16,15,0.0,113.5,1.5,15.5,113.5,113.26,89.66
2016,3,9,16,30,0.0,96.0,1.3,15.0,96.0,95.76,75.42
2016,3,9,16,45,0.0,78.5,1.1,14.5,78.5,78.16,60.81
2016,3,9,17,0,0.0,61.0,0.9,14.0,61.0,60.43,45.8
2016,3,9,17,15,0.0,44.5,0.9,13.5,44.5,43.64,31.31
2016,3,9,17,30,0.0,28.0,0.9,13.0,28.0,27.04,16.81
2016,3,9,17,45,0.0,16.0,0.9,12.5,16.0,15.44,5.11
2016,3,9,18,0,0.0,4.0,0.9,12.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.9,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,10,6,45,174.0,16.5,2.5,10.0,35.0,12.3,0.19
2016,3,10,7,0,348.0,33.0,2.7,11.0,70.0,25.25,16.12
2016,3,10,7,15,449.5,42.5,2.8,11.5,117.5,31.02,21.97
2016,3,10,7,30,551.0,52.0,2.9,12.0,165.0,36.48,27.16
2016,3,10,7,45,613.5,58.5,3.0,12.5,216.5,46.75,29.27
2016,3,10,8,0,676.0,65.0,3.1,13.0,268.0,90.11,47.71
2016,3,10,8,15,611.0,87.0,3.3,13.5,295.0,138.19,84.94
2016,3,10,8,30,546.0,109.0,3.5,14.0,322.0,179.72,122.2
2016,3,10,8,45,307.5,155.0,3.7,14.5,278.0,200.68,150.49
2016,3,10,9,0,69.0,201.0,3.9,15.0,234.0,200.14,158.51
2016,3,10,9,15,64.5,218.0,4.0,15.0,251.5,218.87,173.87
2016,3,10,9,30,60.0,235.0,4.1,15.0,269.0,237.13,188.64
2016,3,10,9,45,30.0,173.0,4.2,15.5,190.0,174.78,138.28
2016,3,10,10,0,0.0,111.0,4.3,16.0,111.0,107.12,82.97
2016,3,10,10,15,443.0,105.5,4.3,16.0,400.0,314.61,252.56
2016,3,10,10,30,886.0,100.0,4.3,16.0,689.0,567.79,451.81
2016,3,10,10,45,743.0,163.0,4.3,16.5,669.5,576.01,456.54
2016,3,10,11,0,600.0,226.0,4.3,17.0,650.0,576.19,454.98
2016,3,10,11,15,589.0,237.5,4.2,17.0,662.0,601.47,474.24
2016,3,10,11,30,578.0,249.0,4.1,17.0,674.0,624.62,491.59
2016,3,10,11,45,582.0,249.0,4.1,17.0,680.5,644.98,507.27
2016,3,10,12,0,586.0,249.0,4.1,17.0,687.0,663.72,521.64
2016,3,10,12,15,293.0,180.0,4.05,17.0,399.0,396.06,316.49
2016,3,10,12,30,0.0,111.0,4.0,17.0,111.0,107.55,81.94
2016,3,10,12,45,3.0,151.5,3.95,17.0,153.5,149.29,115.94
2016,3,10,13,0,6.0,192.0,3.9,17.0,196.0,191.41,149.64
2016,3,10,13,15,84.0,270.5,3.75,17.0,330.5,333.97,264.03
2016,3,10,13,30,162.0,349.0,3.6,17.0,465.0,481.95,378.45
2016,3,10,13,45,81.0,214.5,3.45,17.0,272.5,282.18,223.41
2016,3,10,14,0,0.0,80.0,3.3,17.0,80.0,77.43,57.98
2016,3,10,14,15,0.0,84.5,3.1,16.5,84.5,81.78,61.93
2016,3,10,14,30,0.0,89.0,2.9,16.0,89.0,86.13,65.75
2016,3,10,14,45,0.0,88.5,2.75,16.0,88.5,85.64,65.48
2016,3,10,15,0,0.0,88.0,2.6,16.0,88.0,85.14,65.24
2016,3,10,15,15,0.0,74.0,2.35,15.5,74.0,71.56,54.29
2016,3,10,15,30,0.0,60.0,2.1,15.0,60.0,58.0,43.24
2016,3,10,15,45,0.0,50.0,1.9,15.0,50.0,48.31,35.26
2016,3,10,16,0,0.0,40.0,1.7,15.0,40.0,38.63,27.2
2016,3,10,16,15,0.0,34.5,1.5,14.5,34.5,33.31,22.83
2016,3,10,16,30,0.0,29.0,1.3,14.0,29.0,27.99,18.39
2016,3,10,16,45,0.0,24.0,1.15,14.0,24.0,23.15,14.26
2016,3,10,17,0,0.0,19.0,1.0,14.0,19.0,18.32,10.07
2016,3,10,17,15,0.0,13.5,1.05,13.5,13.5,13.01,5.43
2016,3,10,17,30,0.0,8.0,1.1,13.0,8.0,7.71,0.78
2016,3,10,17,45,0.0,4.5,1.2,12.5,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,1.3,12.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,10.0,9.5,9.16,0.0
2016,3,11,7,0,0.0,19.0,5.0,10.0,19.0,18.33,10.3
2016,3,11,7,15,0.0,32.0,4.9,10.0,32.0,30.9,22.03
2016,3,11,7,30,0.0,45.0,4.8,10.0,45.0,43.47,33.71
2016,3,11,7,45,0.0,58.5,4.7,10.0,58.5,56.29,43.16
2016,3,11,8,0,0.0,72.0,4.6,10.0,72.0,68.95,54.09
2016,3,11,8,15,0.0,85.5,4.55,10.0,85.5,81.66,64.91
2016,3,11,8,30,0.0,99.0,4.5,10.0,99.0,94.42,75.62
2016,3,11,8,45,0.0,108.0,4.45,10.0,108.0,103.14,82.79
2016,3,11,9,0,0.0,117.0,4.4,10.0,117.0,111.84,89.87
2016,3,11,9,15,0.0,98.0,4.45,10.0,98.0,94.52,74.98
2016,3,11,9,30,0.0,79.0,4.5,10.0,79.0,76.42,59.49
2016,3,11,9,45,6.5,147.0,4.6,10.5,151.0,143.45,115.31
2016,3,11,10,0,13.0,215.0,4.7,11.0,223.0,210.07,169.63
2016,3,11,10,15,88.5,269.5,4.9,11.0,328.5,296.12,239.62
2016,3,11,10,30,164.0,324.0,5.1,11.0,434.0,389.21,314.59
2016,3,11,10,45,142.0,334.5,5.3,11.5,432.5,394.93,318.34
2016,3,11,11,0,120.0,345.0,5.5,12.0,431.0,398.84,320.67
2016,3,11,11,15,60.0,191.0,5.55,12.0,234.0,222.23,179.01
2016,3,11,11,30,0.0,37.0,5.6,12.0,37.0,35.8,24.33
2016,3,11,11,45,1.5,102.0,5.65,12.0,103.5,99.81,77.63
2016,3,11,12,0,3.0,167.0,5.7,12.0,170.0,163.82,130.19
2016,3,11,12,15,5.5,185.5,5.6,12.0,190.0,183.82,146.48
2016,3,11,12,30,8.0,204.0,5.5,12.0,210.0,204.02,162.94
2016,3,11,12,45,51.0,281.0,5.4,12.0,319.0,315.9,254.23
2016,3,11,13,0,94.0,358.0,5.3,12.0,428.0,428.46,343.96
2016,3,11,13,15,139.0,355.0,5.4,12.0,456.0,467.87,376.28
2016,3,11,13,30,184.0,352.0,5.5,12.0,484.0,502.92,405.37
2016,3,11,13,45,98.0,289.0,5.65,12.0,359.5,367.15,297.12
2016,3,11,14,0,12.0,226.0,5.8,12.0,235.0,231.44,186.04
2016,3,11,14,15,6.0,155.5,5.7,11.5,160.0,156.42,125.23
2016,3,11,14,30,0.0,85.0,5.6,11.0,85.0,82.26,63.79
2016,3,11,14,45,89.5,173.0,5.55,10.5,223.5,247.04,204.15
2016,3,11,15,0,179.0,261.0,5.5,10.0,362.0,407.33,337.12
2016,3,11,15,15,93.0,214.0,5.25,9.5,266.0,286.67,237.51
2016,3,11,15,30,7.0,167.0,5.0,9.0,170.0,170.99,140.01
2016,3,11,15,45,3.5,145.5,4.8,9.0,147.0,146.98,120.22
2016,3,11,16,0,0.0,124.0,4.6,9.0,124.0,123.07,100.21
2016,3,11,16,15,0.0,108.0,4.35,8.5,108.0,107.17,87.1
2016,3,11,16,30,0.0,92.0,4.1,8.0,92.0,91.23,73.72
2016,3,11,16,45,0.0,75.0,3.9,8.0,75.0,74.13,58.97
2016,3,11,17,0,0.0,58.0,3.7,8.0,58.0,56.92,43.92
2016,3,11,17,15,0.0,42.5,3.55,7.5,42.5,41.2,30.04
2016,3,11,17,30,0.0,27.0,3.4,7.0,27.0,26.07,16.54
2016,3,11,17,45,0.0,15.5,3.3,7.0,15.5,14.95,5.66
2016,3,11,18,0,0.0,4.0,3.2,7.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,3.25,7.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,6,45,6.5,19.5,1.85,6.5,20.5,18.59,7.11
2016,3,12,7,0,13.0,39.0,2.1,7.0,41.0,35.67,25.88
2016,3,12,7,15,32.5,61.5,2.25,7.0,68.0,54.49,43.69
2016,3,12,7,30,52.0,84.0,2.4,7.0,95.0,72.8,60.83
2016,3,12,7,45,66.5,107.0,2.6,7.5,125.0,93.46,74.68
2016,3,12,8,0,81.0,130.0,2.8,8.0,155.0,119.02,94.44
2016,3,12,8,15,97.0,150.0,2.9,8.0,185.0,140.3,111.13
2016,3,12,8,30,113.0,170.0,3.0,8.0,215.0,167.3,133.15
2016,3,12,8,45,110.0,191.0,3.2,8.5,239.5,192.43,154.32
2016,3,12,9,0,107.0,212.0,3.4,9.0,264.0,221.0,178.17
2016,3,12,9,15,139.5,233.5,3.45,9.0,308.0,253.99,204.93
2016,3,12,9,30,172.0,255.0,3.5,9.0,352.0,293.77,237.35
2016,3,12,9,45,96.5,244.5,3.6,9.5,299.5,266.56,215.86
2016,3,12,10,0,21.0,234.0,3.7,10.0,247.0,231.29,186.95
2016,3,12,10,15,70.0,278.0,3.75,10.0,325.0,294.99,238.56
2016,3,12,10,30,119.0,322.0,3.8,10.0,403.0,364.0,293.73
2016,3,12,10,45,175.0,333.5,3.85,10.5,457.0,413.99,333.13
2016,3,12,11,0,231.0,345.0,3.9,11.0,511.0,467.59,375.09
2016,3,12,11,15,139.5,336.0,3.9,11.0,437.0,410.33,328.96
2016,3,12,11,30,48.0,327.0,3.9,11.0,363.0,346.42,276.98
2016,3,12,11,45,31.5,291.5,3.9,11.0,315.0,303.89,243.21
2016,3,12,12,0,15.0,256.0,3.9,11.0,267.0,258.51,206.74
2016,3,12,12,15,9.5,215.0,3.95,11.0,222.0,215.44,172.16
2016,3,12,12,30,4.0,174.0,4.0,11.0,177.0,171.82,136.78
2016,3,12,12,45,2.0,154.5,4.05,11.0,156.0,151.48,120.23
2016,3,12,13,0,0.0,135.0,4.1,11.0,135.0,131.01,103.47
2016,3,12,13,15,0.0,108.0,4.2,11.0,108.0,104.69,81.87
2016,3,12,13,30,0.0,81.0,4.3,11.0,81.0,78.42,60.16
2016,3,12,13,45,0.0,110.5,4.4,11.5,110.5,107.16,84.0
2016,3,12,14,0,0.0,140.0,4.5,12.0,140.0,136.26,107.94
2016,3,12,14,15,0.0,143.5,4.5,12.0,143.5,139.87,111.07
2016,3,12,14,30,0.0,147.0,4.5,12.0,147.0,143.55,114.31
2016,3,12,14,45,2.5,163.5,4.5,12.0,165.0,162.33,130.13
2016,3,12,15,0,5.0,180.0,4.5,12.0,183.0,181.51,146.3
2016,3,12,15,15,2.5,161.0,4.3,11.5,162.5,160.78,129.69
2016,3,12,15,30,0.0,142.0,4.1,11.0,142.0,140.1,112.99
2016,3,12,15,45,0.0,91.5,3.9,11.0,91.5,88.86,70.23
2016,3,12,16,0,0.0,41.0,3.7,11.0,41.0,39.6,28.45
2016,3,12,16,15,0.0,35.5,3.55,10.5,35.5,34.27,24.04
2016,3,12,16,30,0.0,30.0,3.4,10.0,30.0,28.95,19.54
2016,3,12,16,45,0.0,24.5,3.25,10.0,24.5,23.64,14.93
2016,3,12,17,0,0.0,19.0,3.1,10.0,19.0,18.32,10.27
2016,3,12,17,15,0.0,14.0,3.05,10.0,14.0,13.5,5.98
2016,3,12,17,30,0.0,9.0,3.0,10.0,9.0,8.67,1.68
2016,3,12,17,45,0.0,5.0,3.0,10.0,5.0,4.82,0.0
2016,3,12,18,0,0.0,1.0,3.0,10.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.0,10.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,10.5,11.0,10.61,2.12
2016,3,13,7,0,0.0,22.0,2.9,11.0,22.0,21.23,12.95
2016,3,13,7,15,0.0,36.0,2.9,11.0,36.0,34.77,25.5
2016,3,13,7,30,0.0,50.0,2.9,11.0,50.0,48.24,37.94
2016,3,13,7,45,0.0,64.5,2.95,11.5,64.5,61.72,47.58
2016,3,13,8,0,0.0,79.0,3.0,12.0,79.0,75.3,59.07
2016,3,13,8,15,0.0,94.0,3.0,12.0,94.0,89.38,70.9
2016,3,13,8,30,0.0,109.0,3.0,12.0,109.0,103.53,82.62
2016,3,13,8,45,0.0,102.0,3.05,12.0,102.0,97.77,77.51
2016,3,13,9,0,0.0,95.0,3.1,12.0,95.0,91.58,72.08
2016,3,13,9,15,0.5,130.5,3.15,12.0,131.0,124.95,99.7
2016,3,13,9,30,1.0,166.0,3.2,12.0,167.0,158.28,126.9
2016,3,13,9,45,0.5,132.5,3.3,12.0,133.0,127.49,101.19
2016,3,13,10,0,0.0,99.0,3.4,12.0,99.0,95.74,74.72
2016,3,13,10,15,1.5,139.0,3.45,12.0,140.5,134.57,106.69
2016,3,13,10,30,3.0,179.0,3.5,12.0,182.0,173.47,138.27
2016,3,13,10,45,1.5,150.0,3.6,12.0,151.5,145.46,115.17
2016,3,13,11,0,0.0,121.0,3.7,12.0,121.0,116.97,91.7
2016,3,13,11,15,0.5,137.5,3.75,12.0,138.0,133.21,104.97
2016,3,13,11,30,1.0,154.0,3.8,12.0,155.0,149.54,118.22
2016,3,13,11,45,5.5,189.5,3.9,12.0,194.0,187.08,148.74
2016,3,13,12,0,10.0,225.0,4.0,12.0,233.0,225.02,179.34
2016,3,13,12,15,15.0,252.5,4.05,12.0,264.5,256.01,204.2
2016,3,13,12,30,20.0,280.0,4.1,12.0,296.0,287.4,229.28
2016,3,13,12,45,13.5,243.0,4.2,12.0,254.0,246.95,196.98
2016,3,13,13,0,7.0,206.0,4.3,12.0,212.0,206.03,164.15
2016,3,13,13,15,17.0,246.0,4.25,12.0,259.0,253.83,203.08
2016,3,13,13,30,27.0,286.0,4.2,12.0,306.0,307.48,246.15
2016,3,13,13,45,21.5,264.0,4.2,12.0,279.5,276.65,221.63
2016,3,13,14,0,16.0,242.0,4.2,12.0,253.0,250.77,201.13
2016,3,13,14,15,11.5,219.0,4.1,12.0,227.0,224.54,180.19
2016,3,13,14,30,7.0,196.0,4.0,12.0,201.0,198.24,159.06
2016,3,13,14,45,3.5,154.0,3.9,12.0,156.5,153.46,122.66
2016,3,13,15,0,0.0,112.0,3.8,12.0,112.0,108.91,86.01
2016,3,13,15,15,0.0,95.0,3.65,12.0,95.0,92.07,72.22
2016,3,13,15,30,0.0,78.0,3.5,12.0,78.0,75.43,58.45
2016,3,13,15,45,0.0,72.5,3.4,12.0,72.5,70.1,54.14
2016,3,13,16,0,0.0,67.0,3.3,12.0,67.0,64.76,49.79
2016,3,13,16,15,0.0,58.5,3.1,12.0,58.5,56.53,42.92
2016,3,13,16,30,0.0,50.0,2.9,12.0,50.0,48.3,35.98
2016,3,13,16,45,0.0,41.0,2.75,12.0,41.0,39.59,28.52
2016,3,13,17,0,0.0,32.0,2.6,12.0,32.0,30.89,20.97
2016,3,13,17,15,0.0,23.5,2.55,11.5,23.5,22.67,13.79
2016,3,13,17,30,0.0,15.0,2.5,11.0,15.0,14.46,6.56
2016,3,13,17,45,0.0,8.5,2.5,11.0,8.5,8.19,0.7
2016,3,13,18,0,0.0,2.0,2.5,11.0,2.0,1.97,0.0
2016,3,13,18,15,0.0,1.0,2.45,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
