Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,9.83,0.0
2016,3,14,6,45,71.0,29.0,1.8,8.5,38.0,24.12,13.14
2016,3,14,7,0,142.0,48.0,2.0,9.0,66.0,39.02,28.88
2016,3,14,7,15,193.0,68.0,2.1,9.0,104.5,54.13,43.17
2016,3,14,7,30,244.0,88.0,2.2,9.0,143.0,68.66,56.72
2016,3,14,7,45,274.5,107.5,2.3,9.0,184.0,93.61,69.44
2016,3,14,8,0,305.0,127.0,2.4,9.0,225.0,129.02,93.32
2016,3,14,8,15,348.5,136.5,2.45,9.0,266.5,161.55,117.3
2016,3,14,8,30,392.0,146.0,2.5,9.0,308.0,193.84,143.23
2016,3,14,8,45,476.5,145.0,2.55,9.5,365.0,235.34,176.5
2016,3,14,9,0,561.0,144.0,2.6,10.0,422.0,284.68,217.37
2016,3,14,9,15,535.5,167.5,2.6,10.0,452.0,325.7,254.52
2016,3,14,9,30,510.0,191.0,2.6,10.0,482.0,363.86,288.3
2016,3,14,9,45,419.0,233.5,2.6,10.5,482.5,387.95,309.51
2016,3,14,10,0,328.0,276.0,2.6,11.0,483.0,405.79,324.16
2016,3,14,10,15,292.5,298.5,2.6,11.0,490.5,423.98,338.89
2016,3,14,10,30,257.0,321.0,2.6,11.0,498.0,439.04,350.59
2016,3,14,10,45,361.0,302.0,2.6,11.5,559.0,495.43,395.04
2016,3,14,11,0,465.0,283.0,2.6,12.0,620.0,557.18,442.94
2016,3,14,11,15,493.0,279.5,2.6,12.0,644.0,589.86,468.16
2016,3,14,11,30,521.0,276.0,2.6,12.0,668.0,622.74,493.48
2016,3,14,11,45,522.0,279.5,2.6,12.0,676.5,643.1,508.8
2016,3,14,12,0,523.0,283.0,2.6,12.0,685.0,661.95,522.95
2016,3,14,12,15,443.0,315.0,2.6,12.0,655.5,646.27,509.61
2016,3,14,12,30,363.0,347.0,2.6,12.0,626.0,624.32,491.72
2016,3,14,12,45,194.5,320.5,2.65,12.5,470.0,471.11,373.39
2016,3,14,13,0,26.0,294.0,2.7,13.0,314.0,307.82,243.12
2016,3,14,13,15,275.0,278.0,2.75,13.0,479.0,503.59,402.7
2016,3,14,13,30,524.0,262.0,2.8,13.0,644.0,693.11,549.07
2016,3,14,13,45,685.5,196.5,2.85,13.0,680.0,757.6,599.86
2016,3,14,14,0,847.0,131.0,2.9,13.0,716.0,812.62,641.64
2016,3,14,14,15,432.5,181.5,2.9,13.0,480.0,537.21,432.97
2016,3,14,14,30,18.0,232.0,2.9,13.0,244.0,243.41,193.91
2016,3,14,14,45,339.5,188.5,2.95,13.0,385.5,467.19,381.32
2016,3,14,15,0,661.0,145.0,3.0,13.0,527.0,654.71,530.64
2016,3,14,15,15,412.0,185.0,2.95,12.5,417.0,505.02,411.61
2016,3,14,15,30,163.0,225.0,2.9,12.0,307.0,355.25,290.14
2016,3,14,15,45,153.5,203.0,2.9,12.0,274.5,322.39,264.9
2016,3,14,16,0,144.0,181.0,2.9,12.0,242.0,289.42,238.71
2016,3,14,16,15,372.5,136.0,2.65,11.5,267.0,385.93,321.18
2016,3,14,16,30,601.0,91.0,2.4,11.0,292.0,453.37,376.65
2016,3,14,16,45,538.5,83.0,2.15,10.5,240.0,389.39,322.91
2016,3,14,17,0,476.0,75.0,1.9,10.0,188.0,328.77,271.17
2016,3,14,17,15,386.0,63.0,1.8,9.0,140.0,255.49,208.37
2016,3,14,17,30,296.0,51.0,1.7,8.0,92.0,191.09,151.57
2016,3,14,17,45,148.0,34.0,1.65,7.5,54.5,108.47,77.65
2016,3,14,18,0,0.0,17.0,1.6,7.0,17.0,17.35,0.0
2016,3,14,18,15,0.0,8.5,1.6,7.0,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,33.0,6.5,1.05,4.5,7.0,0.0,0.0
2016,3,15,6,30,66.0,13.0,1.1,5.0,14.0,12.78,0.0
2016,3,15,6,45,213.5,27.5,1.15,6.0,52.0,21.23,11.68
2016,3,15,7,0,361.0,42.0,1.2,7.0,90.0,32.17,23.17
2016,3,15,7,15,451.5,52.0,1.25,7.5,138.5,38.0,28.95
2016,3,15,7,30,542.0,62.0,1.3,8.0,187.0,43.51,34.19
2016,3,15,7,45,609.0,67.5,1.4,8.5,240.0,70.2,40.42
2016,3,15,8,0,676.0,73.0,1.5,9.0,293.0,114.47,65.27
2016,3,15,8,15,714.0,78.0,1.6,9.5,344.5,160.98,100.24
2016,3,15,8,30,752.0,83.0,1.7,10.0,396.0,214.21,144.93
2016,3,15,8,45,783.0,85.0,1.8,10.5,445.0,262.85,187.94
2016,3,15,9,0,814.0,87.0,1.9,11.0,494.0,313.81,233.34
2016,3,15,9,15,833.0,90.0,1.95,11.5,537.5,363.57,277.58
2016,3,15,9,30,852.0,93.0,2.0,12.0,581.0,413.91,321.33
2016,3,15,9,45,867.5,94.5,2.15,12.5,619.5,461.68,362.26
2016,3,15,10,0,883.0,96.0,2.3,13.0,658.0,511.88,403.94
2016,3,15,10,15,892.5,98.0,2.35,13.0,690.0,555.88,440.35
2016,3,15,10,30,902.0,100.0,2.4,13.0,722.0,598.62,474.97
2016,3,15,10,45,910.5,100.5,2.5,13.5,746.5,637.88,505.59
2016,3,15,11,0,919.0,101.0,2.6,14.0,771.0,675.39,534.22
2016,3,15,11,15,923.0,102.0,2.65,14.0,788.0,708.45,559.77
2016,3,15,11,30,927.0,103.0,2.7,14.0,805.0,739.12,582.69
2016,3,15,11,45,930.0,103.0,2.75,14.5,814.0,765.58,600.48
2016,3,15,12,0,933.0,103.0,2.8,15.0,823.0,789.32,616.29
2016,3,15,12,15,933.5,103.0,2.85,15.0,823.5,808.33,629.91
2016,3,15,12,30,934.0,103.0,2.9,15.0,824.0,824.33,641.51
2016,3,15,12,45,937.0,100.0,2.95,15.0,817.0,836.14,650.27
2016,3,15,13,0,940.0,97.0,3.0,15.0,810.0,844.79,656.95
2016,3,15,13,15,936.0,96.0,3.0,15.0,794.5,846.72,658.71
2016,3,15,13,30,932.0,95.0,3.0,15.0,779.0,845.37,658.34
2016,3,15,13,45,927.0,93.5,3.0,15.0,755.5,839.47,654.91
2016,3,15,14,0,922.0,92.0,3.0,15.0,732.0,830.37,649.37
2016,3,15,14,15,913.0,90.5,2.95,15.0,701.5,815.03,639.19
2016,3,15,14,30,904.0,89.0,2.9,15.0,671.0,796.75,627.04
2016,3,15,14,45,892.0,87.0,2.9,15.0,633.5,772.86,611.2
2016,3,15,15,0,880.0,85.0,2.9,15.0,596.0,746.43,593.51
2016,3,15,15,15,863.0,82.5,2.7,14.5,553.0,713.51,570.98
2016,3,15,15,30,846.0,80.0,2.5,14.0,510.0,682.58,549.78
2016,3,15,15,45,823.0,76.5,2.4,14.0,462.0,640.95,519.23
2016,3,15,16,0,800.0,73.0,2.3,14.0,414.0,598.2,486.52
2016,3,15,16,15,766.5,69.0,2.0,13.5,363.0,547.81,447.06
2016,3,15,16,30,733.0,65.0,1.7,13.0,312.0,497.64,406.71
2016,3,15,16,45,684.5,59.0,1.45,12.5,259.5,437.94,357.81
2016,3,15,17,0,636.0,53.0,1.2,12.0,207.0,380.38,308.99
2016,3,15,17,15,555.0,45.5,1.2,11.0,156.5,312.48,251.44
2016,3,15,17,30,474.0,38.0,1.2,10.0,106.0,248.07,194.65
2016,3,15,17,45,331.0,27.0,1.2,9.5,64.5,164.87,118.9
2016,3,15,18,0,188.0,16.0,1.2,9.0,23.0,84.38,0.0
2016,3,15,18,15,94.0,8.0,1.2,8.5,11.5,32.23,0.0
2016,3,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,66.5,7.0,0.9,6.5,9.0,6.88,0.0
2016,3,16,6,30,133.0,14.0,0.9,7.0,18.0,13.76,0.0
2016,3,16,6,45,284.5,26.5,0.95,7.5,58.0,20.2,11.19
2016,3,16,7,0,436.0,39.0,1.0,8.0,98.0,28.99,20.32
2016,3,16,7,15,523.0,47.5,1.2,8.5,149.0,33.65,24.94
2016,3,16,7,30,610.0,56.0,1.4,9.0,200.0,38.06,29.12
2016,3,16,7,45,664.0,62.0,1.6,9.5,253.0,71.12,38.08
2016,3,16,8,0,718.0,68.0,1.8,10.0,306.0,121.15,68.42
2016,3,16,8,15,754.0,72.5,1.9,10.5,358.0,169.04,104.97
2016,3,16,8,30,790.0,77.0,2.0,11.0,410.0,220.23,148.35
2016,3,16,8,45,815.0,80.5,2.1,11.5,459.0,270.82,193.42
2016,3,16,9,0,840.0,84.0,2.2,12.0,508.0,323.05,240.13
2016,3,16,9,15,858.5,86.5,2.25,12.5,552.0,373.5,284.96
2016,3,16,9,30,877.0,89.0,2.3,13.0,596.0,427.73,331.68
2016,3,16,9,45,890.5,91.5,2.35,13.5,635.0,476.42,372.95
2016,3,16,10,0,904.0,94.0,2.4,14.0,674.0,524.59,412.64
2016,3,16,10,15,913.5,95.5,2.4,14.5,706.0,568.98,448.18
2016,3,16,10,30,923.0,97.0,2.4,15.0,738.0,612.05,481.69
2016,3,16,10,45,930.0,98.0,2.45,15.5,762.5,651.62,511.93
2016,3,16,11,0,937.0,99.0,2.5,16.0,787.0,689.27,540.05
2016,3,16,11,15,941.0,100.0,2.5,16.0,803.5,722.85,565.36
2016,3,16,11,30,945.0,101.0,2.5,16.0,820.0,753.98,587.61
2016,3,16,11,45,947.0,101.0,2.55,16.5,828.5,780.11,604.87
2016,3,16,12,0,949.0,101.0,2.6,17.0,837.0,803.42,620.13
2016,3,16,12,15,949.0,101.0,2.6,17.0,837.0,822.28,633.13
2016,3,16,12,30,949.0,101.0,2.6,17.0,837.0,838.06,644.06
2016,3,16,12,45,952.0,97.5,2.6,17.5,830.0,849.47,650.85
2016,3,16,13,0,955.0,94.0,2.6,18.0,823.0,857.66,655.53
2016,3,16,13,15,950.5,93.5,2.6,18.0,806.5,859.67,657.31
2016,3,16,13,30,946.0,93.0,2.6,18.0,790.0,858.38,657.0
2016,3,16,13,45,939.5,91.5,2.6,18.0,766.0,851.14,652.74
2016,3,16,14,0,933.0,90.0,2.6,18.0,742.0,840.69,646.4
2016,3,16,14,15,923.5,88.5,2.55,18.0,710.0,824.74,635.99
2016,3,16,14,30,914.0,87.0,2.5,18.0,678.0,805.83,623.64
2016,3,16,14,45,901.0,85.0,2.5,18.0,640.0,780.89,607.42
2016,3,16,15,0,888.0,83.0,2.5,18.0,602.0,753.43,589.4
2016,3,16,15,15,870.5,80.5,2.35,17.5,558.0,719.83,567.02
2016,3,16,15,30,853.0,78.0,2.2,17.0,514.0,688.24,545.95
2016,3,16,15,45,829.0,75.0,2.05,17.0,466.0,646.17,515.57
2016,3,16,16,0,805.0,72.0,1.9,17.0,418.0,603.05,482.87
2016,3,16,16,15,771.5,68.0,1.65,16.0,366.5,552.33,444.82
2016,3,16,16,30,738.0,64.0,1.4,15.0,315.0,501.84,405.72
2016,3,16,16,45,688.5,58.5,1.2,14.5,262.5,441.79,357.34
2016,3,16,17,0,639.0,53.0,1.0,14.0,210.0,383.97,309.08
2016,3,16,17,15,560.0,45.5,1.0,13.0,159.0,316.46,252.6
2016,3,16,17,30,481.0,38.0,1.0,12.0,108.0,252.33,196.74
2016,3,16,17,45,341.5,27.0,1.0,11.5,66.0,169.5,122.59
2016,3,16,18,0,202.0,16.0,1.0,11.0,24.0,89.84,0.0
2016,3,16,18,15,101.0,8.0,1.0,11.0,12.0,34.31,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,15,94.5,7.5,0.95,8.5,11.0,7.37,0.0
2016,3,17,6,30,189.0,15.0,1.0,9.0,22.0,11.51,0.0
2016,3,17,6,45,335.0,26.5,1.05,10.0,63.5,19.94,11.12
2016,3,17,7,0,481.0,38.0,1.1,11.0,105.0,27.79,19.04
2016,3,17,7,15,563.5,45.5,1.15,11.5,156.5,31.65,22.86
2016,3,17,7,30,646.0,53.0,1.2,12.0,208.0,38.77,29.41
2016,3,17,7,45,696.5,58.5,1.3,12.5,262.0,76.51,39.79
2016,3,17,8,0,747.0,64.0,1.4,13.0,316.0,124.19,68.42
2016,3,17,8,15,781.5,68.0,1.45,13.5,368.0,173.13,105.93
2016,3,17,8,30,816.0,72.0,1.5,14.0,420.0,225.16,149.82
2016,3,17,8,45,840.5,75.0,1.6,15.0,469.5,276.6,194.82
2016,3,17,9,0,865.0,78.0,1.7,16.0,519.0,329.58,241.03
2016,3,17,9,15,882.5,80.5,1.65,16.5,563.5,384.51,288.26
2016,3,17,9,30,900.0,83.0,1.6,17.0,608.0,435.96,331.53
2016,3,17,9,45,912.0,85.5,1.6,17.5,646.5,485.0,371.85
2016,3,17,10,0,924.0,88.0,1.6,18.0,685.0,533.33,410.34
2016,3,17,10,15,933.0,89.5,1.55,18.0,717.0,578.23,445.65
2016,3,17,10,30,942.0,91.0,1.5,18.0,749.0,621.72,478.9
2016,3,17,10,45,948.0,92.0,1.45,18.5,773.5,661.31,507.48
2016,3,17,11,0,954.0,93.0,1.4,19.0,798.0,698.87,533.74
2016,3,17,11,15,958.0,94.0,1.3,19.0,814.5,732.88,557.33
2016,3,17,11,30,962.0,95.0,1.2,19.0,831.0,764.39,577.17
2016,3,17,11,45,963.0,95.5,1.2,19.5,839.5,790.62,593.23
2016,3,17,12,0,964.0,96.0,1.2,20.0,848.0,813.93,607.29
2016,3,17,12,15,964.0,96.0,1.2,20.0,848.0,832.97,619.66
2016,3,17,12,30,964.0,96.0,1.2,20.0,848.0,848.86,630.05
2016,3,17,12,45,961.5,95.5,1.2,20.5,839.5,859.06,635.59
2016,3,17,13,0,959.0,95.0,1.2,21.0,831.0,865.96,639.12
2016,3,17,13,15,955.0,94.0,1.2,21.0,814.5,867.81,640.7
2016,3,17,13,30,951.0,93.0,1.2,21.0,798.0,866.31,640.28
2016,3,17,13,45,944.0,92.0,1.25,21.0,773.5,859.11,636.97
2016,3,17,14,0,937.0,91.0,1.3,21.0,749.0,848.68,631.67
2016,3,17,14,15,927.5,89.5,1.3,21.0,717.0,832.61,622.06
2016,3,17,14,30,918.0,88.0,1.3,21.0,685.0,813.56,610.59
2016,3,17,14,45,904.5,86.5,1.3,21.0,647.0,788.63,595.17
2016,3,17,15,0,891.0,85.0,1.3,21.0,609.0,761.19,578.05
2016,3,17,15,15,873.5,82.5,1.25,20.5,565.0,727.43,556.98
2016,3,17,15,30,856.0,80.0,1.2,20.0,521.0,695.7,537.16
2016,3,17,15,45,831.5,76.5,1.2,20.0,472.0,652.51,508.15
2016,3,17,16,0,807.0,73.0,1.2,20.0,423.0,608.29,476.64
2016,3,17,16,15,773.5,69.0,1.1,19.0,371.5,557.34,440.16
2016,3,17,16,30,740.0,65.0,1.0,18.0,320.0,506.61,402.56
2016,3,17,16,45,691.0,59.5,0.95,17.5,267.0,446.54,355.91
2016,3,17,17,0,642.0,54.0,0.9,17.0,214.0,388.65,309.09
2016,3,17,17,15,564.0,46.5,0.95,16.5,162.5,321.21,253.24
2016,3,17,17,30,486.0,39.0,1.0,16.0,111.0,256.99,197.9
2016,3,17,17,45,349.0,28.0,1.05,15.5,68.5,174.3,125.46
2016,3,17,18,0,212.0,17.0,1.1,15.0,26.0,95.26,0.52
2016,3,17,18,15,106.0,8.5,1.1,14.5,13.0,36.37,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,96.5,8.5,1.3,7.5,12.5,8.36,0.0
2016,3,18,6,30,193.0,17.0,1.5,8.0,25.0,13.19,0.0
2016,3,18,6,45,332.0,28.5,1.75,9.0,67.0,21.53,12.75
2016,3,18,7,0,471.0,40.0,2.0,10.0,109.0,29.3,20.5
2016,3,18,7,15,552.5,48.0,2.0,10.5,160.5,33.5,24.63
2016,3,18,7,30,634.0,56.0,2.0,11.0,212.0,37.48,28.36
2016,3,18,7,45,683.0,62.0,2.0,11.5,265.0,82.58,44.14
2016,3,18,8,0,732.0,68.0,2.0,12.0,318.0,130.06,73.89
2016,3,18,8,15,547.0,114.5,1.95,12.0,318.0,177.98,120.98
2016,3,18,8,30,362.0,161.0,1.9,12.0,318.0,212.92,158.88
2016,3,18,8,45,395.5,175.0,1.9,12.5,363.5,250.2,189.79
2016,3,18,9,0,429.0,189.0,1.9,13.0,409.0,294.59,226.58
2016,3,18,9,15,655.0,139.5,1.9,13.0,508.5,354.31,273.0
2016,3,18,9,30,881.0,90.0,1.9,13.0,608.0,439.11,340.63
2016,3,18,9,45,682.5,164.5,1.9,13.5,581.0,453.07,354.84
2016,3,18,10,0,484.0,239.0,1.9,14.0,554.0,454.38,356.92
2016,3,18,10,15,703.5,169.0,1.9,14.0,651.5,529.83,417.22
2016,3,18,10,30,923.0,99.0,1.9,14.0,749.0,622.9,489.83
2016,3,18,10,45,929.0,100.5,1.9,14.5,773.0,662.32,518.88
2016,3,18,11,0,935.0,102.0,1.9,15.0,797.0,699.76,546.15
2016,3,18,11,15,939.5,103.0,1.85,15.0,814.0,733.56,570.84
2016,3,18,11,30,944.0,104.0,1.8,15.0,831.0,764.95,592.1
2016,3,18,11,45,944.5,105.0,1.8,15.5,839.5,790.87,608.57
2016,3,18,12,0,945.0,106.0,1.8,16.0,848.0,813.93,623.0
2016,3,18,12,15,945.0,106.0,1.8,16.0,848.0,832.64,635.63
2016,3,18,12,30,945.0,106.0,1.8,16.0,848.0,848.28,646.24
2016,3,18,12,45,931.5,112.0,1.85,16.0,837.0,856.11,652.15
2016,3,18,13,0,918.0,118.0,1.9,16.0,826.0,860.62,656.0
2016,3,18,13,15,913.5,117.0,1.9,16.0,809.5,862.0,657.36
2016,3,18,13,30,909.0,116.0,1.9,16.0,793.0,860.19,656.71
2016,3,18,13,45,900.0,115.5,1.95,16.0,768.5,852.11,652.41
2016,3,18,14,0,891.0,115.0,2.0,16.0,744.0,844.72,648.76
2016,3,18,14,15,881.0,113.0,2.05,16.0,712.5,828.43,638.99
2016,3,18,14,30,871.0,111.0,2.1,16.0,681.0,809.27,627.32
2016,3,18,14,45,858.0,108.0,2.15,16.0,643.0,784.0,611.33
2016,3,18,15,0,845.0,105.0,2.2,16.0,605.0,756.26,593.52
2016,3,18,15,15,826.5,101.5,2.2,15.5,561.0,721.71,571.36
2016,3,18,15,30,808.0,98.0,2.2,15.0,517.0,685.34,547.59
2016,3,18,15,45,637.5,120.5,2.2,14.5,432.0,576.76,465.95
2016,3,18,16,0,467.0,143.0,2.2,14.0,347.0,470.49,383.66
2016,3,18,16,15,433.0,133.5,2.0,13.5,304.5,425.0,348.5
2016,3,18,16,30,399.0,124.0,1.8,13.0,262.0,380.69,313.07
2016,3,18,16,45,375.0,105.5,1.6,12.5,219.0,332.94,274.17
2016,3,18,17,0,351.0,87.0,1.4,12.0,176.0,286.04,234.74
2016,3,18,17,15,302.0,70.0,1.3,11.0,134.0,230.79,187.67
2016,3,18,17,30,253.0,53.0,1.2,10.0,92.0,179.22,142.34
2016,3,18,17,45,126.5,38.0,1.1,9.5,57.5,100.02,73.73
2016,3,18,18,0,0.0,23.0,1.0,9.0,23.0,24.72,0.11
2016,3,18,18,15,0.0,11.5,1.0,8.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,8.5,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,1.2,9.0,17.0,16.38,0.0
2016,3,19,6,45,47.0,36.0,1.35,9.5,43.0,31.41,21.41
2016,3,19,7,0,94.0,55.0,1.5,10.0,69.0,46.94,36.26
2016,3,19,7,15,115.0,77.0,1.55,10.5,101.0,64.16,52.17
2016,3,19,7,30,136.0,99.0,1.6,11.0,133.0,81.59,67.95
2016,3,19,7,45,153.5,120.0,1.65,11.5,167.0,109.16,82.83
2016,3,19,8,0,171.0,141.0,1.7,12.0,201.0,138.75,104.97
2016,3,19,8,15,216.0,160.0,1.75,12.5,247.0,168.9,127.47
2016,3,19,8,30,261.0,179.0,1.8,13.0,293.0,208.05,158.23
2016,3,19,8,45,538.5,131.5,1.85,13.5,400.0,252.4,186.91
2016,3,19,9,0,816.0,84.0,1.9,14.0,507.0,328.4,244.63
2016,3,19,9,15,833.5,86.5,1.9,14.5,550.0,377.54,287.47
2016,3,19,9,30,851.0,89.0,1.9,15.0,593.0,430.38,332.12
2016,3,19,9,45,858.0,93.5,1.95,15.5,629.5,476.85,370.84
2016,3,19,10,0,865.0,98.0,2.0,16.0,666.0,522.3,407.64
2016,3,19,10,15,874.0,100.0,2.0,16.0,697.0,565.33,442.19
2016,3,19,10,30,883.0,102.0,2.0,16.0,728.0,607.08,474.94
2016,3,19,10,45,887.5,104.5,2.05,16.5,751.0,645.07,503.49
2016,3,19,11,0,892.0,107.0,2.1,17.0,774.0,681.1,529.95
2016,3,19,11,15,896.0,107.5,2.1,17.0,790.0,712.77,553.51
2016,3,19,11,30,900.0,108.0,2.1,17.0,806.0,742.11,573.96
2016,3,19,11,45,902.5,108.5,2.15,17.0,814.0,767.9,592.0
2016,3,19,12,0,905.0,109.0,2.2,17.0,822.0,791.02,608.21
2016,3,19,12,15,905.0,109.0,2.2,17.0,822.5,808.96,620.48
2016,3,19,12,30,905.0,109.0,2.2,17.0,823.0,823.94,630.81
2016,3,19,12,45,907.5,106.0,2.2,17.0,816.0,834.89,638.45
2016,3,19,13,0,910.0,103.0,2.2,17.0,809.0,842.75,644.11
2016,3,19,13,15,644.5,217.0,2.2,17.0,712.0,754.77,581.23
2016,3,19,13,30,379.0,331.0,2.2,17.0,615.0,651.8,501.8
2016,3,19,13,45,634.5,215.5,2.2,17.0,673.0,750.04,580.58
2016,3,19,14,0,890.0,100.0,2.2,17.0,731.0,827.79,637.19
2016,3,19,14,15,881.0,98.0,2.15,16.5,701.0,811.88,627.09
2016,3,19,14,30,872.0,96.0,2.1,16.0,671.0,793.13,615.93
2016,3,19,14,45,657.5,161.0,2.1,16.0,580.5,692.64,544.35
2016,3,19,15,0,443.0,226.0,2.1,16.0,490.0,587.4,463.84
2016,3,19,15,15,380.5,221.0,2.1,15.5,436.0,521.13,415.73
2016,3,19,15,30,318.0,216.0,2.1,15.0,382.0,464.41,373.25
2016,3,19,15,45,332.0,192.0,2.15,15.0,351.0,440.33,356.37
2016,3,19,16,0,346.0,168.0,2.2,15.0,320.0,414.11,337.18
2016,3,19,16,15,331.5,150.0,2.15,14.5,281.5,375.26,307.33
2016,3,19,16,30,317.0,132.0,2.1,14.0,243.0,336.4,276.73
2016,3,19,16,45,303.0,111.5,2.05,13.5,204.0,294.97,243.14
2016,3,19,17,0,289.0,91.0,2.0,13.0,165.0,261.05,214.47
2016,3,19,17,15,254.5,72.5,1.85,12.5,126.5,213.14,173.07
2016,3,19,17,30,220.0,54.0,1.7,12.0,88.0,167.62,132.67
2016,3,19,17,45,110.0,38.5,1.6,11.5,55.5,94.7,69.7
2016,3,19,18,0,0.0,23.0,1.5,11.0,23.0,24.44,2.95
2016,3,19,18,15,0.0,11.5,1.45,10.5,11.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,49.0,9.5,1.2,8.5,12.5,9.34,0.0
2016,3,20,6,30,98.0,19.0,1.4,9.0,25.0,14.7,1.53
2016,3,20,6,45,174.0,36.0,1.65,10.0,58.5,27.55,18.22
2016,3,20,7,0,250.0,53.0,1.9,11.0,92.0,39.79,29.84
2016,3,20,7,15,290.5,70.5,2.0,11.5,132.5,51.81,40.99
2016,3,20,7,30,331.0,88.0,2.1,12.0,173.0,67.04,49.66
2016,3,20,7,45,358.5,103.5,2.25,12.5,214.5,101.2,68.52
2016,3,20,8,0,386.0,119.0,2.4,13.0,256.0,138.28,94.87
2016,3,20,8,15,266.0,155.0,2.45,13.5,255.5,174.65,129.83
2016,3,20,8,30,146.0,191.0,2.5,14.0,255.0,198.25,154.27
2016,3,20,8,45,227.5,204.5,2.65,14.5,317.5,241.77,187.4
2016,3,20,9,0,309.0,218.0,2.8,15.0,380.0,289.16,224.38
2016,3,20,9,15,400.5,214.0,2.9,15.0,442.5,333.59,259.96
2016,3,20,9,30,492.0,210.0,3.0,15.0,505.0,389.13,304.83
2016,3,20,9,45,675.5,156.0,3.15,15.5,587.5,448.94,352.87
2016,3,20,10,0,859.0,102.0,3.3,16.0,670.0,524.6,413.51
2016,3,20,10,15,868.5,104.0,3.4,16.0,701.0,570.27,450.66
2016,3,20,10,30,878.0,106.0,3.5,16.0,732.0,612.13,484.38
2016,3,20,10,45,712.5,186.5,3.65,16.5,705.5,615.65,485.21
2016,3,20,11,0,547.0,267.0,3.8,17.0,679.0,609.53,477.84
2016,3,20,11,15,362.0,328.0,3.9,17.0,603.0,560.42,438.44
2016,3,20,11,30,177.0,389.0,4.0,17.0,527.0,499.52,389.01
2016,3,20,11,45,89.5,272.5,4.1,17.0,342.5,331.14,260.09
2016,3,20,12,0,2.0,156.0,4.2,17.0,158.0,152.61,117.95
2016,3,20,12,15,65.5,275.5,4.25,17.0,328.0,320.07,251.97
2016,3,20,12,30,129.0,395.0,4.3,17.0,498.0,493.77,385.34
2016,3,20,12,45,74.5,340.0,4.35,17.0,399.5,395.77,309.48
2016,3,20,13,0,20.0,285.0,4.4,17.0,301.0,294.7,230.41
2016,3,20,13,15,17.0,267.5,4.35,16.5,281.0,275.64,216.27
2016,3,20,13,30,14.0,250.0,4.3,16.0,261.0,256.37,201.67
2016,3,20,13,45,11.5,233.0,4.3,16.0,242.0,237.85,187.26
2016,3,20,14,0,9.0,216.0,4.3,16.0,223.0,219.21,172.69
2016,3,20,14,15,5.0,189.5,4.2,15.5,193.0,189.74,149.59
2016,3,20,14,30,1.0,163.0,4.1,15.0,163.0,160.26,126.24
2016,3,20,14,45,7.0,185.5,4.05,15.0,189.5,188.0,149.22
2016,3,20,15,0,13.0,208.0,4.0,15.0,216.0,216.23,172.47
2016,3,20,15,15,102.5,221.5,3.85,14.5,276.0,311.52,252.38
2016,3,20,15,30,192.0,235.0,3.7,14.0,336.0,389.88,317.44
2016,3,20,15,45,123.5,208.5,3.55,14.0,271.0,310.74,253.17
2016,3,20,16,0,55.0,182.0,3.4,14.0,206.0,227.65,185.1
2016,3,20,16,15,51.0,161.0,3.15,13.5,181.5,202.1,164.97
2016,3,20,16,30,47.0,140.0,2.9,13.0,157.0,176.57,144.35
2016,3,20,16,45,40.0,118.5,2.7,13.0,131.0,148.85,121.21
2016,3,20,17,0,33.0,97.0,2.5,13.0,105.0,121.38,97.89
2016,3,20,17,15,22.0,75.5,2.3,12.5,80.5,92.29,72.94
2016,3,20,17,30,11.0,54.0,2.1,12.0,56.0,60.28,45.24
2016,3,20,17,45,5.5,34.5,1.95,12.0,35.5,37.29,24.82
2016,3,20,18,0,0.0,15.0,1.8,12.0,15.0,14.48,0.81
2016,3,20,18,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,6,15,11.5,10.5,1.3,8.5,11.5,10.32,0.0
2016,3,21,6,30,23.0,21.0,1.5,9.0,23.0,18.84,5.77
2016,3,21,6,45,72.5,41.5,1.75,9.5,52.5,35.84,25.63
2016,3,21,7,0,122.0,62.0,2.0,10.0,82.0,49.63,38.79
2016,3,21,7,15,152.0,83.5,2.15,10.0,117.5,65.38,53.46
2016,3,21,7,30,182.0,105.0,2.3,10.0,153.0,84.32,65.22
2016,3,21,7,45,212.5,122.5,2.5,10.5,190.0,112.89,83.73
2016,3,21,8,0,243.0,140.0,2.7,11.0,227.0,144.65,107.13
2016,3,21,8,15,201.0,166.5,2.8,11.0,245.5,178.53,137.17
2016,3,21,8,30,159.0,193.0,2.9,11.0,264.0,203.81,160.29
2016,3,21,8,45,298.5,193.0,3.05,11.5,344.5,249.05,193.74
2016,3,21,9,0,438.0,193.0,3.2,12.0,425.0,307.84,239.8
2016,3,21,9,15,442.5,211.5,3.35,12.0,462.0,349.16,275.29
2016,3,21,9,30,447.0,230.0,3.5,12.0,499.0,390.48,310.22
2016,3,21,9,45,648.0,172.0,3.65,12.5,589.0,454.16,361.82
2016,3,21,10,0,849.0,114.0,3.8,13.0,679.0,534.86,427.13
2016,3,21,10,15,591.5,219.0,3.9,13.0,621.5,524.95,419.29
2016,3,21,10,30,334.0,324.0,4.0,13.0,564.0,496.55,395.17
2016,3,21,10,45,173.5,286.5,4.1,13.0,411.5,378.87,302.87
2016,3,21,11,0,13.0,249.0,4.2,13.0,259.0,247.64,196.46
2016,3,21,11,15,14.0,255.5,4.35,13.0,266.5,255.47,202.92
2016,3,21,11,30,15.0,262.0,4.5,13.0,274.0,263.34,209.15
2016,3,21,11,45,9.5,214.5,4.65,13.5,222.0,214.44,169.69
2016,3,21,12,0,4.0,167.0,4.8,14.0,170.0,164.8,129.45
2016,3,21,12,15,4.0,167.0,4.9,14.0,170.0,165.02,129.69
2016,3,21,12,30,4.0,167.0,5.0,14.0,170.0,165.22,129.89
2016,3,21,12,45,6.5,194.5,5.1,14.0,199.5,194.3,153.46
2016,3,21,13,0,9.0,222.0,5.2,14.0,229.0,223.66,177.14
2016,3,21,13,15,8.5,217.5,5.1,14.0,224.5,219.2,173.61
2016,3,21,13,30,8.0,213.0,5.0,14.0,220.0,214.69,170.13
2016,3,21,13,45,7.5,209.0,4.95,14.0,215.0,210.64,167.06
2016,3,21,14,0,7.0,205.0,4.9,14.0,210.0,206.58,163.99
2016,3,21,14,15,3.5,118.5,4.8,13.5,121.0,117.91,92.31
2016,3,21,14,30,0.0,32.0,4.7,13.0,32.0,30.94,20.33
2016,3,21,14,45,64.0,155.5,4.6,13.0,194.0,211.92,172.41
2016,3,21,15,0,128.0,279.0,4.5,13.0,356.0,394.44,320.03
2016,3,21,15,15,67.0,226.5,4.35,12.5,266.5,283.67,230.6
2016,3,21,15,30,6.0,174.0,4.2,12.0,177.0,177.19,142.98
2016,3,21,15,45,3.0,95.5,4.1,12.0,97.0,94.8,74.86
2016,3,21,16,0,0.0,17.0,4.0,12.0,17.0,16.41,8.42
2016,3,21,16,15,0.0,15.0,3.75,11.5,15.0,14.47,6.84
2016,3,21,16,30,0.0,13.0,3.5,11.0,13.0,12.54,5.22
2016,3,21,16,45,192.5,56.0,3.25,11.0,106.5,177.66,149.22
2016,3,21,17,0,385.0,99.0,3.0,11.0,200.0,320.26,266.6
2016,3,21,17,15,305.5,83.5,2.75,10.5,152.5,251.01,206.34
2016,3,21,17,30,226.0,68.0,2.5,10.0,105.0,182.99,146.99
2016,3,21,17,45,158.5,46.5,2.3,10.0,67.5,124.38,94.43
2016,3,21,18,0,91.0,25.0,2.1,10.0,30.0,65.59,27.56
2016,3,21,18,15,45.5,12.5,2.0,9.5,15.0,24.8,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,6,15,111.0,12.0,1.2,6.0,19.0,11.8,0.0
2016,3,22,6,30,222.0,24.0,1.4,7.0,38.0,18.93,7.46
2016,3,22,6,45,353.0,35.5,1.65,8.0,83.0,26.92,18.12
2016,3,22,7,0,484.0,47.0,1.9,9.0,128.0,34.39,25.37
2016,3,22,7,15,561.0,55.0,2.05,9.0,180.5,38.3,29.25
2016,3,22,7,30,638.0,63.0,2.2,9.0,233.0,55.85,33.52
2016,3,22,7,45,689.0,68.0,2.35,9.5,287.0,99.02,53.92
2016,3,22,8,0,740.0,73.0,2.5,10.0,341.0,150.75,90.6
2016,3,22,8,15,773.0,77.0,2.55,10.0,393.5,199.85,131.38
2016,3,22,8,30,806.0,81.0,2.6,10.0,446.0,251.91,177.42
2016,3,22,8,45,834.5,82.5,2.65,10.5,495.5,303.15,223.6
2016,3,22,9,0,863.0,84.0,2.7,11.0,545.0,356.32,271.16
2016,3,22,9,15,879.5,86.5,2.75,11.0,589.5,411.05,319.86
2016,3,22,9,30,896.0,89.0,2.8,11.0,634.0,462.22,364.73
2016,3,22,9,45,913.0,89.0,2.85,11.5,673.5,511.28,406.19
2016,3,22,10,0,930.0,89.0,2.9,12.0,713.0,560.01,446.22
2016,3,22,10,15,938.5,90.5,2.9,12.0,744.5,604.86,482.88
2016,3,22,10,30,947.0,92.0,2.9,12.0,776.0,648.23,517.53
2016,3,22,10,45,955.0,92.0,2.95,12.5,800.5,688.18,548.11
2016,3,22,11,0,963.0,92.0,3.0,13.0,825.0,726.19,576.57
2016,3,22,11,15,966.5,92.5,3.0,13.0,841.0,759.44,600.46
2016,3,22,11,30,970.0,93.0,3.0,13.0,857.0,790.12,622.06
2016,3,22,11,45,668.0,229.0,3.05,13.0,757.5,723.37,569.9
2016,3,22,12,0,366.0,365.0,3.1,13.0,658.0,638.77,500.83
2016,3,22,12,15,369.0,364.0,3.15,13.0,659.5,650.28,510.39
2016,3,22,12,30,372.0,363.0,3.2,13.0,661.0,660.64,518.5
2016,3,22,12,45,668.0,229.0,3.25,13.0,757.5,779.8,614.64
2016,3,22,13,0,964.0,95.0,3.3,13.0,854.0,889.96,695.26
2016,3,22,13,15,710.0,199.0,3.35,13.0,752.0,798.54,629.48
2016,3,22,13,30,456.0,303.0,3.4,13.0,650.0,696.59,549.38
2016,3,22,13,45,322.0,327.0,3.5,13.0,568.0,607.57,481.48
2016,3,22,14,0,188.0,351.0,3.6,13.0,486.0,517.75,411.08
2016,3,22,14,15,556.0,220.0,3.6,12.5,596.0,691.84,555.37
2016,3,22,14,30,924.0,89.0,3.6,12.0,706.0,836.57,666.88
2016,3,22,14,45,911.5,87.0,3.65,12.0,667.5,811.23,648.83
2016,3,22,15,0,899.0,85.0,3.7,12.0,629.0,783.32,630.11
2016,3,22,15,15,662.0,141.0,3.6,12.0,526.5,657.79,535.66
2016,3,22,15,30,425.0,197.0,3.5,12.0,424.0,530.84,434.06
2016,3,22,15,45,621.5,136.0,3.45,12.0,433.5,591.5,486.5
2016,3,22,16,0,818.0,75.0,3.4,12.0,443.0,631.43,520.82
2016,3,22,16,15,786.5,71.0,3.15,11.5,391.0,580.58,480.72
2016,3,22,16,30,755.0,67.0,2.9,11.0,339.0,529.81,440.15
2016,3,22,16,45,707.0,62.0,2.65,10.5,285.5,469.32,390.48
2016,3,22,17,0,659.0,57.0,2.4,10.0,232.0,410.9,340.88
2016,3,22,17,15,585.0,50.0,2.15,9.5,179.5,343.77,282.45
2016,3,22,17,30,511.0,43.0,1.9,9.0,127.0,279.45,224.69
2016,3,22,17,45,381.0,32.5,1.7,8.5,82.5,196.37,150.64
2016,3,22,18,0,251.0,22.0,1.5,8.0,38.0,120.05,60.93
2016,3,22,18,15,125.5,11.0,1.5,7.5,19.0,45.66,0.0
2016,3,22,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,67.0,12.0,1.2,4.5,17.0,11.8,0.0
2016,3,23,6,30,134.0,24.0,1.4,5.0,34.0,18.53,8.33
2016,3,23,6,45,203.5,41.5,1.6,6.0,70.0,31.6,22.56
2016,3,23,7,0,273.0,59.0,1.8,7.0,106.0,44.06,34.39
2016,3,23,7,15,313.5,76.0,1.9,7.5,148.0,55.48,45.09
2016,3,23,7,30,354.0,93.0,2.0,8.0,190.0,77.35,55.35
2016,3,23,7,45,388.0,106.5,2.15,8.5,232.5,112.03,76.18
2016,3,23,8,0,422.0,120.0,2.3,9.0,275.0,150.25,104.51
2016,3,23,8,15,359.0,152.0,2.35,9.5,297.0,194.02,144.22
2016,3,23,8,30,296.0,184.0,2.4,10.0,319.0,226.57,174.74
2016,3,23,8,45,398.0,182.0,2.5,11.0,384.5,267.59,206.5
2016,3,23,9,0,500.0,180.0,2.6,12.0,450.0,321.92,249.92
2016,3,23,9,15,696.0,136.5,2.65,12.5,544.5,383.9,299.34
2016,3,23,9,30,892.0,93.0,2.7,13.0,639.0,468.53,367.32
2016,3,23,9,45,905.0,95.0,2.8,13.5,677.5,517.4,408.06
2016,3,23,10,0,918.0,97.0,2.9,14.0,716.0,565.64,447.34
2016,3,23,10,15,927.0,98.5,2.9,14.0,747.5,610.33,483.45
2016,3,23,10,30,936.0,100.0,2.9,14.0,779.0,653.6,517.63
2016,3,23,10,45,943.5,100.0,2.9,14.5,804.0,692.9,547.15
2016,3,23,11,0,951.0,100.0,2.9,15.0,829.0,730.24,574.53
2016,3,23,11,15,954.5,101.0,2.85,15.0,845.0,763.62,598.05
2016,3,23,11,30,958.0,102.0,2.8,15.0,861.0,794.48,619.22
2016,3,23,11,45,959.5,102.5,2.75,15.5,869.0,820.69,635.81
2016,3,23,12,0,961.0,103.0,2.7,16.0,877.0,844.01,650.28
2016,3,23,12,15,839.0,161.5,2.7,16.0,837.5,826.24,637.54
2016,3,23,12,30,717.0,220.0,2.7,16.0,798.0,802.36,619.89
2016,3,23,12,45,701.5,224.5,2.7,16.0,785.0,805.44,622.36
2016,3,23,13,0,686.0,229.0,2.7,16.0,772.0,805.81,622.71
2016,3,23,13,15,810.5,168.0,2.65,16.0,797.0,850.7,655.75
2016,3,23,13,30,935.0,107.0,2.6,16.0,822.0,890.45,683.26
2016,3,23,13,45,924.5,107.5,2.6,16.0,796.0,881.54,677.48
2016,3,23,14,0,914.0,108.0,2.6,16.0,770.0,869.54,670.12
2016,3,23,14,15,904.0,106.5,2.55,16.0,738.0,852.83,659.21
2016,3,23,14,30,894.0,105.0,2.5,16.0,706.0,833.26,646.42
2016,3,23,14,45,877.5,104.0,2.5,16.0,666.5,810.6,631.88
2016,3,23,15,0,861.0,103.0,2.5,16.0,627.0,781.49,612.75
2016,3,23,15,15,653.5,148.0,2.4,15.5,530.0,661.36,525.98
2016,3,23,15,30,446.0,193.0,2.3,15.0,433.0,543.02,435.4
2016,3,23,15,45,443.0,174.0,2.2,15.0,394.0,509.17,410.99
2016,3,23,16,0,440.0,155.0,2.1,15.0,355.0,473.91,384.5
2016,3,23,16,15,361.0,146.5,1.85,14.5,298.0,401.69,327.62
2016,3,23,16,30,282.0,138.0,1.6,14.0,241.0,326.51,267.53
2016,3,23,16,45,253.0,121.0,1.4,13.5,202.5,282.24,231.75
2016,3,23,17,0,224.0,104.0,1.2,13.0,164.0,239.69,196.32
2016,3,23,17,15,193.5,83.0,1.2,12.0,127.0,193.33,157.35
2016,3,23,17,30,163.0,62.0,1.2,11.0,90.0,148.94,118.85
2016,3,23,17,45,107.0,42.5,1.2,10.0,58.5,99.09,75.11
2016,3,23,18,0,51.0,23.0,1.2,9.0,27.0,45.61,22.54
2016,3,23,18,15,25.5,11.5,1.15,8.5,13.5,18.45,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,107.5,13.0,1.25,7.0,21.0,12.78,0.0
2016,3,24,6,30,215.0,26.0,1.5,8.0,42.0,20.27,10.26
2016,3,24,6,45,326.0,39.0,1.75,9.0,86.0,29.56,20.56
2016,3,24,7,0,437.0,52.0,2.0,10.0,130.0,38.26,28.82
2016,3,24,7,15,510.0,61.0,2.05,10.5,180.5,42.81,33.18
2016,3,24,7,30,583.0,70.0,2.1,11.0,231.0,66.88,39.92
