Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,45,616.0,74.5,2.2,11.5,276.0,105.67,60.44
2016,3,24,8,0,649.0,79.0,2.3,12.0,321.0,147.86,91.3
2016,3,24,8,15,693.0,88.0,2.35,12.5,379.0,199.13,133.4
2016,3,24,8,30,737.0,97.0,2.4,13.0,437.0,254.56,180.87
2016,3,24,8,45,745.5,107.5,2.45,13.5,482.5,304.94,225.82
2016,3,24,9,0,754.0,118.0,2.5,14.0,528.0,355.48,270.28
2016,3,24,9,15,773.5,121.5,2.55,14.0,571.5,404.0,312.65
2016,3,24,9,30,793.0,125.0,2.6,14.0,615.0,456.04,356.83
2016,3,24,9,45,796.0,134.0,2.65,14.5,650.5,502.63,395.12
2016,3,24,10,0,799.0,143.0,2.7,15.0,686.0,548.07,431.39
2016,3,24,10,15,810.5,145.0,2.7,15.0,717.0,590.42,465.19
2016,3,24,10,30,822.0,147.0,2.7,15.0,748.0,631.89,497.59
2016,3,24,10,45,840.0,143.0,2.7,15.5,774.0,670.73,526.61
2016,3,24,11,0,858.0,139.0,2.7,16.0,800.0,708.61,554.31
2016,3,24,11,15,863.0,140.5,2.7,16.0,817.0,741.43,578.64
2016,3,24,11,30,868.0,142.0,2.7,16.0,834.0,772.1,600.4
2016,3,24,11,45,865.5,145.5,2.75,16.5,841.0,796.8,616.59
2016,3,24,12,0,863.0,149.0,2.8,17.0,848.0,818.76,630.87
2016,3,24,12,15,863.5,149.0,2.8,17.0,848.0,836.84,643.32
2016,3,24,12,30,864.0,149.0,2.8,17.0,848.0,852.1,653.91
2016,3,24,12,45,883.5,136.5,2.85,17.0,845.0,867.37,664.98
2016,3,24,13,0,903.0,124.0,2.9,17.0,842.0,876.79,672.09
2016,3,24,13,15,899.0,123.0,2.9,17.0,825.5,878.09,673.38
2016,3,24,13,30,895.0,122.0,2.9,17.0,809.0,876.24,672.71
2016,3,24,13,45,891.0,119.0,2.9,17.0,785.5,869.21,668.58
2016,3,24,14,0,887.0,116.0,2.9,17.0,762.0,859.07,662.45
2016,3,24,14,15,877.0,114.0,2.9,17.0,730.0,846.17,654.52
2016,3,24,14,30,867.0,112.0,2.9,17.0,698.0,826.49,641.9
2016,3,24,14,45,852.0,110.0,2.9,17.0,659.5,800.18,624.65
2016,3,24,15,0,837.0,108.0,2.9,17.0,621.0,771.52,605.7
2016,3,24,15,15,819.0,105.0,2.85,16.5,577.5,737.38,583.51
2016,3,24,15,30,801.0,102.0,2.8,16.0,534.0,701.45,559.77
2016,3,24,15,45,759.5,103.5,2.75,16.0,483.0,655.26,526.37
2016,3,24,16,0,718.0,105.0,2.7,16.0,432.0,607.04,490.01
2016,3,24,16,15,682.0,98.5,2.5,15.5,380.5,553.81,449.66
2016,3,24,16,30,646.0,92.0,2.3,15.0,329.0,501.2,408.74
2016,3,24,16,45,603.5,83.0,2.15,14.5,277.5,443.18,362.52
2016,3,24,17,0,561.0,74.0,2.0,14.0,226.0,387.06,316.25
2016,3,24,17,15,487.5,64.0,1.9,13.0,175.0,317.58,258.18
2016,3,24,17,30,414.0,54.0,1.8,12.0,124.0,253.45,202.64
2016,3,24,17,45,319.5,39.0,1.7,11.5,81.5,182.38,139.81
2016,3,24,18,0,225.0,24.0,1.6,11.0,39.0,116.63,68.12
2016,3,24,18,15,112.5,12.0,1.6,10.5,19.5,43.63,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.5,14.0,1.0,7.5,24.5,13.76,0.0
2016,3,25,6,30,257.0,28.0,1.1,8.0,49.0,21.92,12.18
2016,3,25,6,45,359.0,41.5,1.25,8.5,94.0,31.62,22.53
2016,3,25,7,0,461.0,55.0,1.4,9.0,139.0,40.69,31.2
2016,3,25,7,15,531.5,63.5,1.5,9.0,190.5,44.67,35.1
2016,3,25,7,30,602.0,72.0,1.6,9.0,242.0,72.35,42.92
2016,3,25,7,45,373.5,114.5,1.7,9.5,227.0,121.6,83.79
2016,3,25,8,0,145.0,157.0,1.8,10.0,212.0,154.64,119.89
2016,3,25,8,15,165.5,179.5,1.9,10.5,250.5,187.22,145.96
2016,3,25,8,30,186.0,202.0,2.0,11.0,289.0,222.01,174.13
2016,3,25,8,45,262.0,213.5,2.15,11.5,350.0,262.16,205.34
2016,3,25,9,0,338.0,225.0,2.3,12.0,411.0,313.72,246.32
2016,3,25,9,15,596.5,163.0,2.3,12.5,522.0,375.76,294.17
2016,3,25,9,30,855.0,101.0,2.3,13.0,633.0,465.1,364.93
2016,3,25,9,45,870.5,102.0,2.35,14.0,671.0,512.97,403.52
2016,3,25,10,0,886.0,103.0,2.4,15.0,709.0,563.08,442.67
2016,3,25,10,15,895.0,105.0,2.4,15.0,740.5,606.95,477.54
2016,3,25,10,30,904.0,107.0,2.4,15.0,772.0,649.47,510.61
2016,3,25,10,45,908.0,109.5,2.4,15.5,795.5,687.72,538.78
2016,3,25,11,0,912.0,112.0,2.4,16.0,819.0,723.91,564.79
2016,3,25,11,15,916.5,112.5,2.4,16.0,835.0,756.33,587.68
2016,3,25,11,30,921.0,113.0,2.4,16.0,851.0,786.39,608.35
2016,3,25,11,45,923.5,113.5,2.45,16.5,859.0,812.42,625.34
2016,3,25,12,0,926.0,114.0,2.5,17.0,867.0,835.73,640.4
2016,3,25,12,15,926.0,113.5,2.5,17.0,867.0,853.22,652.29
2016,3,25,12,30,926.0,113.0,2.5,17.0,867.0,867.68,662.21
2016,3,25,12,45,934.0,107.0,2.55,17.5,860.5,880.08,669.98
2016,3,25,13,0,942.0,101.0,2.6,18.0,854.0,889.34,675.7
2016,3,25,13,15,938.5,100.5,2.6,18.0,837.5,891.43,677.53
2016,3,25,13,30,935.0,100.0,2.6,18.0,821.0,890.27,677.33
2016,3,25,13,45,931.0,97.5,2.65,18.0,797.0,883.34,673.74
2016,3,25,14,0,927.0,95.0,2.7,18.0,773.0,873.19,668.07
2016,3,25,14,15,918.5,93.5,2.7,17.5,741.5,857.26,659.39
2016,3,25,14,30,910.0,92.0,2.7,17.0,710.0,838.39,648.73
2016,3,25,14,45,899.5,89.0,2.7,17.0,672.0,813.47,632.61
2016,3,25,15,0,889.0,86.0,2.7,17.0,634.0,785.94,614.63
2016,3,25,15,15,872.5,83.5,2.65,16.5,589.5,752.04,592.8
2016,3,25,15,30,856.0,81.0,2.6,16.0,545.0,716.21,569.36
2016,3,25,15,45,831.0,79.0,2.6,16.0,496.0,677.47,542.67
2016,3,25,16,0,806.0,77.0,2.6,16.0,447.0,633.64,511.24
2016,3,25,16,15,774.5,73.0,2.45,15.5,395.5,582.78,473.0
2016,3,25,16,30,743.0,69.0,2.3,15.0,344.0,532.05,433.8
2016,3,25,16,45,690.5,65.0,2.2,14.5,290.0,470.1,384.61
2016,3,25,17,0,638.0,61.0,2.1,14.0,236.0,413.45,337.89
2016,3,25,17,15,567.0,53.5,1.95,13.0,184.0,344.64,280.2
2016,3,25,17,30,496.0,46.0,1.8,12.0,132.0,281.01,224.74
2016,3,25,17,45,370.0,35.5,1.7,11.0,87.0,198.83,153.17
2016,3,25,18,0,244.0,25.0,1.6,10.0,42.0,125.49,77.58
2016,3,25,18,15,122.0,12.5,1.6,9.5,21.0,47.13,0.0
2016,3,25,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,171.5,12.5,1.55,7.5,27.5,12.29,0.0
2016,3,26,6,30,343.0,25.0,1.8,8.0,55.0,18.78,9.99
2016,3,26,6,45,450.0,34.5,2.05,9.0,101.5,24.87,16.54
2016,3,26,7,0,557.0,44.0,2.3,10.0,148.0,30.58,21.99
2016,3,26,7,15,620.5,50.0,2.4,10.5,200.0,36.2,27.23
2016,3,26,7,30,684.0,56.0,2.5,11.0,252.0,68.64,35.74
2016,3,26,7,45,725.5,60.5,2.6,11.5,305.0,113.65,61.57
2016,3,26,8,0,767.0,65.0,2.7,12.0,358.0,162.89,98.77
2016,3,26,8,15,795.5,68.0,2.8,12.5,409.5,212.24,140.92
2016,3,26,8,30,824.0,71.0,2.9,13.0,461.0,263.99,186.95
2016,3,26,8,45,844.0,74.5,3.0,13.5,508.5,319.75,236.8
2016,3,26,9,0,864.0,78.0,3.1,14.0,556.0,372.41,283.58
2016,3,26,9,15,879.0,80.0,3.1,14.5,599.0,422.5,327.32
2016,3,26,9,30,894.0,82.0,3.1,15.0,642.0,472.59,369.84
2016,3,26,9,45,901.5,85.5,3.15,15.5,678.5,520.17,409.29
2016,3,26,10,0,909.0,89.0,3.2,16.0,715.0,566.66,446.72
2016,3,26,10,15,917.0,90.5,3.15,16.0,745.5,610.29,481.58
2016,3,26,10,30,925.0,92.0,3.1,16.0,776.0,652.45,514.47
2016,3,26,10,45,928.5,94.0,3.1,16.5,799.0,690.5,542.75
2016,3,26,11,0,932.0,96.0,3.1,17.0,822.0,726.39,568.39
2016,3,26,11,15,935.5,96.5,3.05,17.0,837.5,758.52,590.58
2016,3,26,11,30,939.0,97.0,3.0,17.0,853.0,788.18,610.88
2016,3,26,11,45,942.5,96.0,3.0,17.5,860.5,813.74,627.32
2016,3,26,12,0,946.0,95.0,3.0,18.0,868.0,836.53,641.77
2016,3,26,12,15,945.0,95.0,3.0,18.0,867.0,853.83,653.62
2016,3,26,12,30,944.0,95.0,3.0,18.0,866.0,868.01,663.42
2016,3,26,12,45,935.5,98.0,3.0,18.5,855.5,875.88,667.71
2016,3,26,13,0,927.0,101.0,3.0,19.0,845.0,880.47,669.89
2016,3,26,13,15,922.0,100.5,2.95,19.0,828.0,881.16,670.46
2016,3,26,13,30,917.0,100.0,2.9,19.0,811.0,878.63,668.98
2016,3,26,13,45,761.5,168.0,2.9,19.0,746.5,824.75,632.27
2016,3,26,14,0,606.0,236.0,2.9,19.0,682.0,763.35,587.65
2016,3,26,14,15,735.0,170.0,2.9,18.5,688.0,797.82,617.25
2016,3,26,14,30,864.0,104.0,2.9,18.0,694.0,817.27,633.08
2016,3,26,14,45,716.5,147.5,2.9,18.0,619.0,741.64,580.09
2016,3,26,15,0,569.0,191.0,2.9,18.0,544.0,658.49,518.52
2016,3,26,15,15,676.0,146.0,2.85,17.5,536.0,682.82,541.17
2016,3,26,15,30,783.0,101.0,2.8,17.0,528.0,692.51,551.22
2016,3,26,15,45,609.0,131.0,2.8,17.0,445.0,585.63,470.16
2016,3,26,16,0,435.0,161.0,2.8,17.0,362.0,481.44,388.72
2016,3,26,16,15,517.5,125.0,2.7,16.5,337.5,479.91,390.5
2016,3,26,16,30,600.0,89.0,2.6,16.0,313.0,474.32,387.65
2016,3,26,16,45,545.0,84.5,2.55,15.5,264.5,415.88,340.77
2016,3,26,17,0,490.0,80.0,2.5,15.0,216.0,360.29,294.97
2016,3,26,17,15,426.0,68.5,2.4,14.0,168.5,294.24,239.76
2016,3,26,17,30,362.0,57.0,2.3,13.0,121.0,235.85,189.1
2016,3,26,17,45,261.5,42.0,2.2,12.5,80.0,164.6,126.81
2016,3,26,18,0,161.0,27.0,2.1,12.0,39.0,100.74,63.87
2016,3,26,18,15,80.5,13.5,2.05,11.5,19.5,36.47,0.0
2016,3,26,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,150.5,14.5,2.35,9.0,28.0,11.02,0.0
2016,3,27,6,30,301.0,29.0,2.5,9.0,56.0,22.27,13.14
2016,3,27,6,45,409.0,39.5,2.65,9.5,103.0,29.07,20.28
2016,3,27,7,0,517.0,50.0,2.8,10.0,150.0,35.45,26.4
2016,3,27,7,15,258.5,62.5,2.8,10.5,112.5,44.22,34.48
2016,3,27,7,30,0.0,75.0,2.8,11.0,75.0,71.29,55.9
2016,3,27,7,45,0.0,91.0,2.85,11.5,91.0,86.24,68.45
2016,3,27,8,0,0.0,107.0,2.9,12.0,107.0,101.28,80.83
2016,3,27,8,15,13.0,144.5,2.95,12.0,151.0,137.87,110.7
2016,3,27,8,30,26.0,182.0,3.0,12.0,195.0,175.87,141.41
2016,3,27,8,45,139.5,214.0,3.05,12.5,291.0,232.5,184.4
2016,3,27,9,0,253.0,246.0,3.1,13.0,387.0,305.08,240.95
2016,3,27,9,15,170.5,266.5,3.2,13.0,365.0,308.17,245.06
2016,3,27,9,30,88.0,287.0,3.3,13.0,343.0,302.94,241.49
2016,3,27,9,45,122.5,310.5,3.4,13.5,393.0,343.65,273.25
2016,3,27,10,0,157.0,334.0,3.5,14.0,443.0,390.87,309.72
2016,3,27,10,15,533.0,222.0,3.55,14.0,615.0,511.22,407.74
2016,3,27,10,30,909.0,110.0,3.6,14.0,787.0,663.61,528.59
2016,3,27,10,45,708.5,202.5,3.7,14.0,740.0,651.33,516.6
2016,3,27,11,0,508.0,295.0,3.8,14.0,693.0,626.99,495.28
2016,3,27,11,15,396.0,343.0,3.8,14.0,657.0,610.79,481.08
2016,3,27,11,30,284.0,391.0,3.8,14.0,621.0,587.37,460.92
2016,3,27,11,45,287.5,392.5,3.85,14.5,627.0,602.09,471.48
2016,3,27,12,0,291.0,394.0,3.9,15.0,633.0,616.09,481.25
2016,3,27,12,15,612.0,255.5,3.85,15.0,758.0,750.98,589.6
2016,3,27,12,30,933.0,117.0,3.8,15.0,883.0,884.8,688.24
2016,3,27,12,45,936.5,114.0,3.8,15.0,876.0,896.55,695.76
2016,3,27,13,0,940.0,111.0,3.8,15.0,869.0,905.13,702.09
2016,3,27,13,15,936.5,110.0,3.8,14.5,852.5,906.64,704.91
2016,3,27,13,30,933.0,109.0,3.8,14.0,836.0,904.89,705.61
2016,3,27,13,45,924.0,109.5,3.8,14.0,811.0,896.85,700.7
2016,3,27,14,0,915.0,110.0,3.8,14.0,786.0,885.71,693.76
2016,3,27,14,15,792.0,148.5,3.8,14.0,716.0,821.92,648.94
2016,3,27,14,30,669.0,187.0,3.8,14.0,646.0,757.3,602.59
2016,3,27,14,45,770.5,145.0,3.8,14.0,645.5,784.46,624.94
2016,3,27,15,0,872.0,103.0,3.8,14.0,645.0,801.73,638.92
2016,3,27,15,15,702.0,138.0,3.75,13.5,555.0,695.99,562.41
2016,3,27,15,30,532.0,173.0,3.7,13.0,465.0,589.83,480.54
2016,3,27,15,45,466.0,171.0,3.7,13.0,410.5,527.74,432.61
2016,3,27,16,0,400.0,169.0,3.7,13.0,356.0,468.17,385.53
2016,3,27,16,15,281.0,162.0,3.5,12.5,286.0,364.71,302.11
2016,3,27,16,30,162.0,155.0,3.3,12.0,216.0,270.11,223.97
2016,3,27,16,45,139.0,135.0,3.15,11.5,182.0,230.48,191.44
2016,3,27,17,0,116.0,115.0,3.0,11.0,148.0,192.3,159.27
2016,3,27,17,15,98.0,92.0,2.85,10.5,115.5,154.22,126.54
2016,3,27,17,30,80.0,69.0,2.7,10.0,83.0,117.07,93.93
2016,3,27,17,45,46.0,47.5,2.55,9.5,55.0,76.6,58.24
2016,3,27,18,0,12.0,26.0,2.4,9.0,27.0,32.71,18.61
2016,3,27,18,15,6.0,13.0,2.45,8.5,13.5,14.52,0.0
2016,3,27,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.15,5.5,32.5,11.29,0.0
2016,3,28,6,30,368.0,30.0,3.4,6.0,65.0,22.94,14.15
2016,3,28,6,45,485.0,38.5,3.7,6.5,115.5,27.91,19.55
2016,3,28,7,0,602.0,47.0,4.0,7.0,166.0,35.74,27.02
2016,3,28,7,15,664.5,53.0,4.15,7.5,220.5,38.38,29.58
2016,3,28,7,30,727.0,59.0,4.3,8.0,275.0,80.55,42.15
2016,3,28,7,45,770.5,62.5,4.45,8.5,330.5,127.53,71.33
2016,3,28,8,0,814.0,66.0,4.6,9.0,386.0,178.94,111.86
2016,3,28,8,15,841.0,69.5,4.6,9.0,438.5,231.09,158.07
2016,3,28,8,30,868.0,73.0,4.6,9.0,491.0,289.53,211.33
2016,3,28,8,45,888.5,75.5,4.6,9.5,540.0,342.82,260.39
2016,3,28,9,0,909.0,78.0,4.6,10.0,589.0,397.07,309.57
2016,3,28,9,15,923.0,80.0,4.6,10.0,633.5,448.94,356.5
2016,3,28,9,30,937.0,82.0,4.6,10.0,678.0,500.65,402.17
2016,3,28,9,45,947.5,83.5,4.6,10.5,716.0,549.76,443.86
2016,3,28,10,0,958.0,85.0,4.6,11.0,754.0,597.92,483.57
2016,3,28,10,15,965.5,86.5,4.6,11.0,785.5,643.16,520.87
2016,3,28,10,30,973.0,88.0,4.6,11.0,817.0,686.77,556.07
2016,3,28,10,45,977.5,89.5,4.65,11.0,840.5,726.58,587.9
2016,3,28,11,0,982.0,91.0,4.7,11.0,864.0,764.16,616.25
2016,3,28,11,15,984.5,91.5,4.65,11.0,879.5,796.94,639.76
2016,3,28,11,30,987.0,92.0,4.6,11.0,895.0,827.04,661.17
2016,3,28,11,45,987.0,92.5,4.6,11.0,902.0,852.39,679.35
2016,3,28,12,0,987.0,93.0,4.6,11.0,909.0,874.7,695.36
2016,3,28,12,15,986.5,93.0,4.55,11.0,908.0,892.97,708.12
2016,3,28,12,30,986.0,93.0,4.5,11.0,907.0,908.0,718.61
2016,3,28,12,45,530.0,238.5,4.5,11.0,676.0,690.54,554.44
2016,3,28,13,0,74.0,384.0,4.5,11.0,445.0,444.75,353.57
2016,3,28,13,15,209.0,371.5,4.4,11.0,537.0,554.2,443.33
2016,3,28,13,30,344.0,359.0,4.3,11.0,629.0,664.6,530.31
2016,3,28,13,45,201.0,346.0,4.25,11.0,503.0,526.05,421.37
2016,3,28,14,0,58.0,333.0,4.2,11.0,377.0,386.84,309.68
2016,3,28,14,15,305.5,281.5,4.1,11.0,494.0,553.68,448.5
2016,3,28,14,30,553.0,230.0,4.0,11.0,611.0,707.31,571.24
2016,3,28,14,45,523.0,225.5,3.9,11.0,570.5,671.7,543.46
2016,3,28,15,0,493.0,221.0,3.8,11.0,530.0,635.3,516.04
2016,3,28,15,15,246.5,117.0,3.65,11.0,271.5,323.95,269.43
2016,3,28,15,30,0.0,13.0,3.5,11.0,13.0,12.55,5.04
2016,3,28,15,45,185.0,95.0,3.4,11.0,181.5,236.62,199.09
2016,3,28,16,0,370.0,177.0,3.3,11.0,350.0,449.93,374.06
2016,3,28,16,15,553.5,126.5,3.0,10.5,352.5,507.77,422.65
2016,3,28,16,30,737.0,76.0,2.7,10.0,355.0,543.08,452.47
2016,3,28,16,45,696.0,69.5,2.4,10.0,302.0,487.05,405.34
2016,3,28,17,0,655.0,63.0,2.1,10.0,249.0,430.31,356.97
2016,3,28,17,15,585.0,56.0,1.95,9.0,196.0,361.13,298.5
2016,3,28,17,30,515.0,49.0,1.8,8.0,143.0,296.99,242.09
2016,3,28,17,45,403.0,38.0,1.65,7.5,96.5,217.58,171.51
2016,3,28,18,0,291.0,27.0,1.5,7.0,50.0,148.41,102.38
2016,3,28,18,15,145.5,13.5,1.5,6.5,25.0,55.99,0.0
2016,3,28,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,181.5,15.5,0.95,5.5,33.5,11.56,0.0
2016,3,29,6,30,363.0,31.0,1.0,6.0,67.0,23.59,14.97
2016,3,29,6,45,476.0,39.5,1.1,6.5,117.0,28.51,20.21
2016,3,29,7,0,589.0,48.0,1.2,7.0,167.0,33.18,24.78
2016,3,29,7,15,650.5,54.0,1.35,7.5,221.0,40.34,31.43
2016,3,29,7,30,712.0,60.0,1.5,8.0,275.0,84.34,44.51
2016,3,29,7,45,758.5,63.0,1.65,8.5,330.5,130.61,73.9
2016,3,29,8,0,805.0,66.0,1.8,9.0,386.0,181.63,114.17
2016,3,29,8,15,833.0,69.5,1.8,9.5,438.5,233.62,159.59
2016,3,29,8,30,861.0,73.0,1.8,10.0,491.0,292.02,211.5
2016,3,29,8,45,882.5,75.0,1.85,10.5,540.5,344.88,259.04
2016,3,29,9,0,904.0,77.0,1.9,11.0,590.0,398.79,306.64
2016,3,29,9,15,918.5,79.0,1.9,11.5,634.5,450.63,351.38
2016,3,29,9,30,933.0,81.0,1.9,12.0,679.0,502.36,394.63
2016,3,29,9,45,944.0,82.5,1.9,12.5,717.0,551.52,434.55
2016,3,29,10,0,955.0,84.0,1.9,13.0,755.0,599.78,472.5
2016,3,29,10,15,962.5,85.5,1.9,13.0,786.5,644.86,507.85
2016,3,29,10,30,970.0,87.0,1.9,13.0,818.0,688.31,541.13
2016,3,29,10,45,975.0,88.5,1.95,13.0,841.5,728.28,571.49
2016,3,29,11,0,980.0,90.0,2.0,13.0,865.0,766.06,598.26
2016,3,29,11,15,737.0,205.0,2.05,13.0,794.5,730.47,569.82
2016,3,29,11,30,494.0,320.0,2.1,13.0,724.0,680.57,528.99
2016,3,29,11,45,465.0,333.5,2.2,13.5,716.5,686.57,532.86
2016,3,29,12,0,436.0,347.0,2.3,14.0,709.0,690.02,534.31
2016,3,29,12,15,499.5,327.0,2.35,14.0,741.5,733.83,567.84
2016,3,29,12,30,563.0,307.0,2.4,14.0,774.0,777.6,600.8
2016,3,29,12,45,447.5,344.5,2.45,14.0,713.0,727.58,562.47
2016,3,29,13,0,332.0,382.0,2.5,14.0,652.0,670.78,519.42
2016,3,29,13,15,650.0,237.5,2.5,14.0,752.5,805.92,626.75
2016,3,29,13,30,968.0,93.0,2.5,14.0,853.0,924.7,710.85
2016,3,29,13,45,959.0,93.0,2.55,14.0,827.0,915.7,704.68
2016,3,29,14,0,950.0,93.0,2.6,14.0,801.0,903.48,697.66
2016,3,29,14,15,777.0,152.5,2.55,14.0,716.0,821.81,640.98
2016,3,29,14,30,604.0,212.0,2.5,14.0,631.0,734.53,577.62
2016,3,29,14,45,602.0,198.5,2.5,14.0,596.5,710.96,562.37
2016,3,29,15,0,600.0,185.0,2.5,14.0,562.0,685.17,544.82
2016,3,29,15,15,478.5,204.5,2.45,13.5,492.5,598.78,479.86
2016,3,29,15,30,357.0,224.0,2.4,13.0,423.0,512.09,413.49
2016,3,29,15,45,489.5,170.0,2.35,13.0,416.5,546.16,443.94
2016,3,29,16,0,622.0,116.0,2.3,13.0,410.0,565.57,461.85
2016,3,29,16,15,690.0,93.5,2.1,12.5,385.5,563.71,461.55
2016,3,29,16,30,758.0,71.0,1.9,12.0,361.0,552.36,453.3
2016,3,29,16,45,714.0,66.0,1.7,11.5,307.0,492.8,405.48
2016,3,29,17,0,670.0,61.0,1.5,11.0,253.0,437.66,359.86
2016,3,29,17,15,602.0,54.0,1.4,10.0,200.0,368.6,302.36
2016,3,29,17,30,534.0,47.0,1.3,9.0,147.0,304.44,246.65
2016,3,29,17,45,420.0,37.0,1.25,8.5,100.0,224.2,176.15
2016,3,29,18,0,306.0,27.0,1.2,8.0,53.0,154.68,108.35
2016,3,29,18,15,153.0,13.5,1.2,7.5,26.5,58.6,0.0
2016,3,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,6,15,151.5,18.0,1.6,6.5,33.5,13.65,1.16
2016,3,30,6,30,303.0,36.0,1.8,7.0,67.0,28.09,18.96
2016,3,30,6,45,400.0,47.5,2.05,7.5,114.5,35.51,26.44
2016,3,30,7,0,497.0,59.0,2.3,8.0,162.0,42.46,33.1
2016,3,30,7,15,562.0,67.0,2.3,8.5,214.5,50.42,40.46
2016,3,30,7,30,627.0,75.0,2.3,9.0,267.0,92.15,52.73
2016,3,30,7,45,408.0,121.0,2.3,9.5,255.0,141.18,97.67
2016,3,30,8,0,189.0,167.0,2.3,10.0,243.0,174.96,135.01
2016,3,30,8,15,484.0,131.0,2.3,10.0,360.5,212.91,155.97
2016,3,30,8,30,779.0,95.0,2.3,10.0,478.0,289.72,213.16
2016,3,30,8,45,598.0,157.0,2.3,10.5,468.0,324.38,249.73
2016,3,30,9,0,417.0,219.0,2.3,11.0,458.0,343.2,270.25
2016,3,30,9,15,640.0,162.0,2.35,11.5,560.0,407.53,321.36
2016,3,30,9,30,863.0,105.0,2.4,12.0,662.0,492.94,389.69
2016,3,30,9,45,877.0,106.5,2.45,12.5,700.0,543.77,430.83
2016,3,30,10,0,891.0,108.0,2.5,13.0,738.0,591.02,468.36
2016,3,30,10,15,900.0,109.5,2.55,13.0,768.5,634.56,503.04
2016,3,30,10,30,909.0,111.0,2.6,13.0,799.0,676.73,535.98
2016,3,30,10,45,915.0,112.0,2.65,13.5,822.5,714.87,564.29
2016,3,30,11,0,921.0,113.0,2.7,14.0,846.0,751.04,589.94
2016,3,30,11,15,925.0,113.5,2.7,14.0,861.5,783.13,612.26
2016,3,30,11,30,929.0,114.0,2.7,14.0,877.0,812.8,632.79
2016,3,30,11,45,930.0,115.0,2.75,14.5,884.5,838.06,649.29
2016,3,30,12,0,931.0,116.0,2.8,15.0,892.0,860.51,663.83
2016,3,30,12,15,931.0,115.5,2.8,15.0,891.0,877.76,675.65
2016,3,30,12,30,931.0,115.0,2.8,15.0,890.0,891.98,685.49
2016,3,30,12,45,932.0,112.5,2.8,15.0,881.5,901.91,692.48
2016,3,30,13,0,933.0,110.0,2.8,15.0,873.0,908.66,697.43
2016,3,30,13,15,929.0,109.5,2.8,15.0,856.0,909.98,698.78
2016,3,30,13,30,925.0,109.0,2.8,15.0,839.0,908.08,698.08
2016,3,30,13,45,919.0,107.5,2.85,15.0,814.0,900.23,693.81
2016,3,30,14,0,913.0,106.0,2.9,15.0,789.0,889.24,687.51
2016,3,30,14,15,903.5,104.0,2.9,15.0,756.5,871.74,676.39
2016,3,30,14,30,894.0,102.0,2.9,15.0,724.0,851.37,663.36
2016,3,30,14,45,881.5,100.0,2.9,15.0,685.5,825.85,646.7
2016,3,30,15,0,869.0,98.0,2.9,15.0,647.0,802.24,631.44
2016,3,30,15,15,851.5,95.0,2.9,14.5,602.5,767.08,608.86
2016,3,30,15,30,834.0,92.0,2.9,14.0,558.0,730.07,584.7
2016,3,30,15,45,811.0,88.5,2.95,14.0,509.0,686.97,554.79
2016,3,30,16,0,788.0,85.0,3.0,14.0,460.0,642.85,523.4
2016,3,30,16,15,756.5,81.0,3.0,13.0,408.0,591.96,486.39
2016,3,30,16,30,725.0,77.0,3.0,12.0,356.0,541.22,448.2
2016,3,30,16,45,679.5,71.5,3.0,11.5,302.5,484.0,402.47
2016,3,30,17,0,634.0,66.0,3.0,11.0,249.0,426.46,354.88
2016,3,30,17,15,565.5,58.5,2.8,10.5,197.0,357.87,296.21
2016,3,30,17,30,497.0,51.0,2.6,10.0,145.0,294.22,239.86
2016,3,30,17,45,383.0,40.0,2.4,9.5,99.0,214.14,169.1
2016,3,30,18,0,269.0,29.0,2.2,9.0,53.0,144.74,102.98
2016,3,30,18,15,134.5,14.5,2.1,8.5,26.5,54.45,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,6,15,156.0,19.0,1.75,8.0,36.0,14.36,3.11
2016,3,31,6,30,312.0,38.0,1.8,8.0,72.0,29.71,20.44
2016,3,31,6,45,398.5,50.5,1.9,8.5,119.5,37.98,28.61
2016,3,31,7,0,485.0,63.0,2.0,9.0,167.0,45.74,35.96
2016,3,31,7,15,242.5,80.5,1.95,9.0,132.5,66.67,50.02
2016,3,31,7,30,0.0,98.0,1.9,9.0,98.0,91.38,73.56
2016,3,31,7,45,1.0,116.5,1.9,9.0,117.0,108.82,88.21
2016,3,31,8,0,2.0,135.0,1.9,9.0,136.0,126.46,102.81
2016,3,31,8,15,2.0,146.0,1.9,9.5,147.5,137.52,111.54
2016,3,31,8,30,2.0,157.0,1.9,10.0,159.0,148.5,120.08
2016,3,31,8,45,20.5,195.5,1.9,10.5,207.5,189.9,153.13
2016,3,31,9,0,39.0,234.0,1.9,11.0,256.0,228.65,183.6
2016,3,31,9,15,67.0,266.5,1.95,11.5,308.5,272.4,217.76
2016,3,31,9,30,95.0,299.0,2.0,12.0,361.0,319.04,253.86
2016,3,31,9,45,168.5,318.0,2.05,12.5,435.0,376.74,298.52
2016,3,31,10,0,242.0,337.0,2.1,13.0,509.0,444.18,350.21
2016,3,31,10,15,421.5,293.5,2.15,13.5,608.5,519.9,409.44
2016,3,31,10,30,601.0,250.0,2.2,14.0,708.0,612.57,480.51
2016,3,31,10,45,771.5,176.5,2.3,14.5,782.5,681.58,534.03
2016,3,31,11,0,942.0,103.0,2.4,15.0,857.0,760.16,592.64
2016,3,31,11,15,945.5,103.5,2.45,15.0,872.5,792.39,614.74
2016,3,31,11,30,949.0,104.0,2.5,15.0,888.0,822.09,635.4
2016,3,31,11,45,951.5,104.0,2.6,15.0,895.5,847.88,653.7
2016,3,31,12,0,954.0,104.0,2.7,15.0,903.0,870.84,670.09
2016,3,31,12,15,954.0,103.5,2.8,15.0,901.5,888.31,682.77
2016,3,31,12,30,954.0,103.0,2.9,15.0,900.0,902.66,693.43
2016,3,31,12,45,957.0,99.5,3.05,15.5,892.0,913.33,700.74
2016,3,31,13,0,960.0,96.0,3.2,16.0,884.0,920.74,705.9
2016,3,31,13,15,956.0,95.5,3.25,16.0,867.0,921.95,707.53
2016,3,31,13,30,952.0,95.0,3.3,16.0,850.0,919.85,707.04
2016,3,31,13,45,945.5,94.0,3.4,16.0,824.5,911.8,702.9
2016,3,31,14,0,939.0,93.0,3.5,16.0,799.0,900.54,696.64
2016,3,31,14,15,930.5,91.5,3.55,15.5,767.0,883.94,687.7
2016,3,31,14,30,922.0,90.0,3.6,15.0,735.0,864.37,676.69
2016,3,31,14,45,909.5,88.5,3.65,15.0,696.0,838.72,660.06
2016,3,31,15,0,897.0,87.0,3.7,15.0,657.0,810.55,641.58
2016,3,31,15,15,881.5,85.0,3.7,14.5,613.0,777.2,620.12
2016,3,31,15,30,866.0,83.0,3.7,14.0,569.0,741.88,596.97
2016,3,31,15,45,843.0,80.5,3.7,13.5,519.5,703.13,570.91
2016,3,31,16,0,820.0,78.0,3.7,13.0,470.0,659.05,540.31
2016,3,31,16,15,413.5,106.0,3.55,12.5,303.5,398.0,331.41
2016,3,31,16,30,7.0,134.0,3.4,12.0,137.0,139.2,112.48
2016,3,31,16,45,3.5,115.0,3.3,11.5,116.5,117.96,95.36
2016,3,31,17,0,0.0,96.0,3.2,11.0,96.0,96.91,77.71
2016,3,31,17,15,273.5,72.0,2.85,10.5,124.5,229.57,191.27
2016,3,31,17,30,547.0,48.0,2.5,10.0,153.0,314.3,256.84
2016,3,31,17,45,437.5,38.5,2.15,9.5,105.5,235.13,185.91
2016,3,31,18,0,328.0,29.0,1.8,9.0,58.0,166.09,119.82
2016,3,31,18,15,164.0,14.5,1.7,8.5,29.0,74.86,0.0
2016,3,31,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,185.5,17.5,2.45,8.0,39.0,12.81,3.17
2016,4,1,6,30,371.0,35.0,2.5,8.0,78.0,26.46,17.69
2016,4,1,6,45,461.5,45.0,2.55,8.5,127.0,32.55,23.76
2016,4,1,7,0,552.0,55.0,2.6,9.0,176.0,38.26,29.21
2016,4,1,7,15,276.0,70.0,2.6,9.0,130.5,55.05,38.6
2016,4,1,7,30,0.0,85.0,2.6,9.0,85.0,80.48,64.23
2016,4,1,7,45,0.0,101.5,2.65,9.5,101.5,95.94,77.16
2016,4,1,8,0,0.0,118.0,2.7,10.0,118.0,111.46,89.93
2016,4,1,8,15,7.0,148.0,2.65,10.5,151.5,140.55,113.57
2016,4,1,8,30,14.0,178.0,2.6,11.0,185.0,170.48,137.58
2016,4,1,8,45,17.0,196.5,2.6,11.5,206.0,189.86,152.75
2016,4,1,9,0,20.0,215.0,2.6,12.0,227.0,209.58,168.07
2016,4,1,9,15,27.0,239.0,2.6,12.0,256.5,236.27,189.17
2016,4,1,9,30,34.0,263.0,2.6,12.0,286.0,259.58,207.43
2016,4,1,9,45,32.0,274.0,2.6,12.5,296.5,271.67,216.25
2016,4,1,10,0,30.0,285.0,2.6,13.0,307.0,283.54,224.85
2016,4,1,10,15,54.0,322.0,2.55,13.0,363.0,334.36,264.56
2016,4,1,10,30,78.0,359.0,2.5,13.0,419.0,387.4,305.35
2016,4,1,10,45,113.0,380.0,2.5,13.5,469.5,435.22,341.48
2016,4,1,11,0,148.0,401.0,2.5,14.0,520.0,484.56,378.3
2016,4,1,11,15,542.0,254.5,2.45,14.0,702.0,643.56,505.94
2016,4,1,11,30,936.0,108.0,2.4,14.0,884.0,819.86,636.71
2016,4,1,11,45,937.5,108.0,2.35,14.5,891.0,844.53,650.52
2016,4,1,12,0,939.0,108.0,2.3,15.0,898.0,866.36,663.66
2016,4,1,12,15,939.0,108.0,2.25,15.0,897.0,884.03,675.16
2016,4,1,12,30,939.0,108.0,2.2,15.0,896.0,898.64,684.64
2016,4,1,12,45,940.5,105.5,2.2,15.5,888.0,908.88,690.42
2016,4,1,13,0,942.0,103.0,2.2,16.0,880.0,915.92,694.17
2016,4,1,13,15,938.0,102.0,2.2,16.0,862.5,916.53,695.01
2016,4,1,13,30,934.0,101.0,2.2,16.0,845.0,913.88,693.83
2016,4,1,13,45,928.5,99.5,2.25,16.0,820.5,906.18,689.88
2016,4,1,14,0,923.0,98.0,2.3,16.0,796.0,895.32,683.9
2016,4,1,14,15,914.5,96.5,2.3,15.5,764.0,878.84,674.97
2016,4,1,14,30,906.0,95.0,2.3,15.0,732.0,859.45,664.1
2016,4,1,14,45,895.0,93.0,2.35,15.0,693.5,834.7,648.67
2016,4,1,15,0,884.0,91.0,2.4,15.0,655.0,807.41,631.42
2016,4,1,15,15,868.5,88.5,2.4,14.5,611.0,773.74,610.24
2016,4,1,15,30,853.0,86.0,2.4,14.0,567.0,742.45,590.59
2016,4,1,15,45,832.0,82.5,2.45,14.0,518.5,700.01,561.63
2016,4,1,16,0,811.0,79.0,2.5,14.0,470.0,656.4,531.35
2016,4,1,16,15,782.0,75.5,2.45,13.5,418.0,606.7,495.04
2016,4,1,16,30,753.0,72.0,2.4,13.0,366.0,556.96,457.21
2016,4,1,16,45,711.0,67.0,2.4,12.5,312.5,498.32,411.22
2016,4,1,17,0,669.0,62.0,2.4,12.0,259.0,443.9,366.8
2016,4,1,17,15,606.0,55.0,2.15,11.0,206.5,376.71,310.38
2016,4,1,17,30,543.0,48.0,1.9,10.0,154.0,313.99,255.6
2016,4,1,17,45,438.5,38.5,1.65,9.5,107.0,236.69,187.21
2016,4,1,18,0,334.0,29.0,1.4,9.0,60.0,169.05,123.2
2016,4,1,18,15,167.0,14.5,1.3,8.5,30.0,76.71,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,6,15,181.0,19.0,0.8,7.5,40.5,13.96,4.78
2016,4,2,6,30,362.0,38.0,0.8,8.0,81.0,28.99,20.09
2016,4,2,6,45,446.5,49.0,0.85,8.5,129.5,35.86,26.84
2016,4,2,7,0,531.0,60.0,0.9,9.0,178.0,42.3,32.94
2016,4,2,7,15,274.0,89.0,0.85,9.0,150.5,71.29,51.77
2016,4,2,7,30,17.0,118.0,0.8,9.0,123.0,109.5,88.24
2016,4,2,7,45,22.0,138.0,0.75,9.5,146.0,129.88,104.58
2016,4,2,8,0,27.0,158.0,0.7,10.0,169.0,146.61,117.73
2016,4,2,8,15,176.0,180.5,0.7,10.5,268.0,199.28,155.14
2016,4,2,8,30,325.0,203.0,0.7,11.0,367.0,267.17,205.86
2016,4,2,8,45,566.5,157.0,0.7,12.0,476.0,322.55,245.74
2016,4,2,9,0,808.0,111.0,0.7,13.0,585.0,406.15,309.4
2016,4,2,9,15,824.0,114.5,0.7,13.5,628.0,455.88,349.81
2016,4,2,9,30,840.0,118.0,0.7,14.0,671.0,505.87,389.36
2016,4,2,9,45,842.0,125.5,0.7,14.5,705.5,552.27,424.92
2016,4,2,10,0,844.0,133.0,0.7,15.0,740.0,597.31,458.26
2016,4,2,10,15,853.0,135.5,0.75,15.5,770.5,640.37,489.82
2016,4,2,10,30,862.0,138.0,0.8,16.0,801.0,682.23,519.73
2016,4,2,10,45,863.0,142.5,0.85,17.0,822.5,719.17,544.44
2016,4,2,11,0,864.0,147.0,0.9,18.0,844.0,754.01,567.1
2016,4,2,11,15,867.5,148.0,0.95,18.0,859.5,785.11,588.14
2016,4,2,11,30,871.0,149.0,1.0,18.0,875.0,813.96,607.45
2016,4,2,11,45,874.0,148.5,1.1,18.5,882.0,838.55,623.48
2016,4,2,12,0,877.0,148.0,1.2,19.0,889.0,860.58,637.85
2016,4,2,12,15,876.0,148.0,1.25,19.0,887.5,877.1,649.16
2016,4,2,12,30,875.0,148.0,1.3,19.0,886.0,890.73,658.72
2016,4,2,12,45,886.5,138.5,1.4,19.5,879.5,899.26,664.51
2016,4,2,13,0,898.0,129.0,1.5,20.0,873.0,907.77,670.42
2016,4,2,13,15,893.5,128.0,1.55,20.0,855.5,907.95,671.57
2016,4,2,13,30,889.0,127.0,1.6,20.0,838.0,905.02,670.88
2016,4,2,13,45,879.5,126.5,1.7,20.0,812.0,895.23,666.38
2016,4,2,14,0,870.0,126.0,1.8,20.0,786.0,886.9,662.96
2016,4,2,14,15,721.0,177.5,1.85,19.5,709.5,811.47,614.64
2016,4,2,14,30,572.0,229.0,1.9,19.0,633.0,731.24,559.49
2016,4,2,14,45,595.0,206.0,1.95,19.0,606.0,720.89,555.05
2016,4,2,15,0,618.0,183.0,2.0,19.0,579.0,705.13,546.14
2016,4,2,15,15,572.5,182.0,2.0,18.5,529.5,652.95,510.09
2016,4,2,15,30,527.0,181.0,2.0,18.0,480.0,604.68,476.32
2016,4,2,15,45,622.0,145.0,2.05,18.0,468.0,623.31,493.47
2016,4,2,16,0,717.0,109.0,2.1,18.0,456.0,630.49,501.39
2016,4,2,16,15,683.5,103.5,2.1,17.0,405.0,578.83,464.6
2016,4,2,16,30,650.0,98.0,2.1,16.0,354.0,527.66,427.33
2016,4,2,16,45,597.0,91.5,2.1,15.5,301.0,464.9,378.75
2016,4,2,17,0,544.0,85.0,2.1,15.0,248.0,404.82,330.66
2016,4,2,17,15,476.5,75.0,2.0,14.0,197.0,336.89,274.91
2016,4,2,17,30,409.0,65.0,1.9,13.0,146.0,273.09,220.64
2016,4,2,17,45,302.0,51.0,1.8,12.5,100.5,196.26,154.3
2016,4,2,18,0,195.0,37.0,1.7,12.0,55.0,129.72,94.51
2016,4,2,18,15,97.5,18.5,1.65,11.5,27.5,60.13,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,1.1,7.0,12.0,10.81,0.0
2016,4,3,6,15,202.0,26.0,1.15,7.0,48.0,20.1,10.14
2016,4,3,6,30,342.0,41.0,1.2,7.0,84.0,31.54,22.52
2016,4,3,6,45,436.0,51.5,1.3,7.5,133.5,37.82,28.75
2016,4,3,7,0,530.0,62.0,1.4,8.0,183.0,43.72,34.36
2016,4,3,7,15,265.0,74.5,1.4,8.5,135.0,61.36,42.64
2016,4,3,7,30,0.0,87.0,1.4,9.0,87.0,82.44,65.86
2016,4,3,7,45,0.0,103.0,1.4,9.5,103.0,97.46,78.35
2016,4,3,8,0,0.0,119.0,1.4,10.0,119.0,112.54,90.66
2016,4,3,8,15,1.5,139.5,1.4,10.5,140.5,132.04,106.38
2016,4,3,8,30,3.0,160.0,1.4,11.0,162.0,151.79,122.07
2016,4,3,8,45,22.0,201.0,1.4,12.0,214.5,195.94,156.78
2016,4,3,9,0,41.0,242.0,1.4,13.0,267.0,237.36,188.64
2016,4,3,9,15,136.5,275.0,1.4,13.5,364.5,307.71,242.85
2016,4,3,9,30,232.0,308.0,1.4,14.0,462.0,391.02,306.36
2016,4,3,9,45,557.5,212.0,1.45,14.5,608.0,483.56,378.48
2016,4,3,10,0,883.0,116.0,1.5,15.0,754.0,609.63,474.91
2016,4,3,10,15,891.5,117.5,1.5,15.0,785.0,652.5,506.78
2016,4,3,10,30,900.0,119.0,1.5,15.0,816.0,693.96,537.61
2016,4,3,10,45,903.5,122.0,1.55,15.5,838.5,731.82,564.56
2016,4,3,11,0,907.0,125.0,1.6,16.0,861.0,767.6,588.58
