Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,15,910.5,126.0,1.65,16.0,876.5,799.25,610.18
2016,4,3,11,30,914.0,127.0,1.7,16.0,892.0,828.5,630.13
2016,4,3,11,45,706.0,232.0,1.75,16.5,825.5,790.16,600.93
2016,4,3,12,0,498.0,337.0,1.8,17.0,759.0,739.83,560.26
2016,4,3,12,15,426.0,365.0,1.85,17.0,726.0,719.56,545.26
2016,4,3,12,30,354.0,393.0,1.9,17.0,693.0,693.56,525.78
2016,4,3,12,45,422.5,360.0,1.95,17.0,714.0,730.15,554.4
2016,4,3,13,0,491.0,327.0,2.0,17.0,735.0,763.39,580.11
2016,4,3,13,15,514.5,311.5,2.1,17.0,731.5,773.52,588.87
2016,4,3,13,30,538.0,296.0,2.2,17.0,728.0,781.58,596.47
2016,4,3,13,45,700.0,216.5,2.3,17.0,761.0,843.41,645.61
2016,4,3,14,0,862.0,137.0,2.4,17.0,794.0,894.5,682.04
2016,4,3,14,15,852.0,135.0,2.45,16.5,761.5,877.14,672.32
2016,4,3,14,30,842.0,133.0,2.5,16.0,729.0,857.04,661.35
2016,4,3,14,45,829.5,129.5,2.55,16.0,690.5,830.67,644.72
2016,4,3,15,0,817.0,126.0,2.6,16.0,652.0,801.95,626.37
2016,4,3,15,15,799.0,122.0,2.6,15.5,608.0,766.22,603.66
2016,4,3,15,30,781.0,118.0,2.6,15.0,564.0,731.61,581.52
2016,4,3,15,45,769.0,109.5,2.65,15.0,517.0,692.14,554.63
2016,4,3,16,0,757.0,101.0,2.7,15.0,470.0,651.06,525.5
2016,4,3,16,15,725.0,96.0,2.6,14.5,418.0,599.48,487.28
2016,4,3,16,30,693.0,91.0,2.5,14.0,366.0,548.23,448.3
2016,4,3,16,45,658.5,82.5,2.45,13.5,314.0,492.17,404.57
2016,4,3,17,0,624.0,74.0,2.4,13.0,262.0,437.33,360.21
2016,4,3,17,15,559.0,66.0,2.15,12.0,209.5,369.44,303.73
2016,4,3,17,30,494.0,58.0,1.9,11.0,157.0,306.11,249.05
2016,4,3,17,45,393.0,46.0,1.65,10.0,110.0,228.91,181.77
2016,4,3,18,0,292.0,34.0,1.4,9.0,63.0,160.93,119.59
2016,4,3,18,15,146.0,17.0,1.3,8.5,31.5,75.11,4.55
2016,4,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,9.0,5.0,4.91,0.0
2016,4,4,6,15,0.0,19.0,2.15,9.5,19.0,18.34,9.11
2016,4,4,6,30,0.0,33.0,2.3,10.0,33.0,31.84,22.54
2016,4,4,6,45,0.0,51.5,2.45,10.5,51.5,48.75,38.18
2016,4,4,7,0,0.0,70.0,2.6,11.0,70.0,65.43,53.43
2016,4,4,7,15,0.0,90.0,2.55,11.5,90.0,83.57,66.24
2016,4,4,7,30,0.0,110.0,2.5,12.0,110.0,102.11,81.76
2016,4,4,7,45,4.0,128.5,2.5,12.5,130.0,120.08,96.3
2016,4,4,8,0,8.0,147.0,2.5,13.0,150.0,138.55,111.01
2016,4,4,8,15,21.0,174.5,2.55,13.0,185.0,167.46,134.06
2016,4,4,8,30,34.0,202.0,2.6,13.0,220.0,193.25,154.47
2016,4,4,8,45,84.0,237.5,2.65,13.5,286.5,244.2,194.15
2016,4,4,9,0,134.0,273.0,2.7,14.0,353.0,296.39,234.7
2016,4,4,9,15,512.0,188.5,2.8,14.5,525.0,390.63,307.61
2016,4,4,9,30,890.0,104.0,2.9,15.0,697.0,527.97,414.98
2016,4,4,9,45,900.0,106.5,3.0,15.5,734.0,575.69,452.91
2016,4,4,10,0,910.0,109.0,3.1,16.0,771.0,622.51,489.59
2016,4,4,10,15,918.5,110.5,3.05,16.0,802.0,666.36,523.57
2016,4,4,10,30,927.0,112.0,3.0,16.0,833.0,708.75,555.68
2016,4,4,10,45,931.5,113.5,3.0,16.5,856.0,746.74,582.94
2016,4,4,11,0,936.0,115.0,3.0,17.0,879.0,782.61,606.66
2016,4,4,11,15,939.5,116.0,3.0,17.0,894.0,814.99,628.86
2016,4,4,11,30,943.0,117.0,3.0,17.0,909.0,844.88,649.24
2016,4,4,11,45,943.0,118.0,3.0,17.0,915.5,869.36,665.82
2016,4,4,12,0,943.0,119.0,3.0,17.0,922.0,890.94,680.45
2016,4,4,12,15,942.5,119.0,3.0,17.0,921.0,908.16,692.12
2016,4,4,12,30,942.0,119.0,3.0,17.0,920.0,922.29,701.8
2016,4,4,12,45,945.0,115.5,3.0,17.5,911.5,932.78,707.77
2016,4,4,13,0,948.0,112.0,3.0,18.0,903.0,940.07,711.67
2016,4,4,13,15,944.0,111.0,3.0,18.0,885.0,940.56,712.45
2016,4,4,13,30,940.0,110.0,3.0,18.0,867.0,937.77,711.2
2016,4,4,13,45,932.0,109.5,3.0,18.0,841.5,928.8,705.87
2016,4,4,14,0,924.0,109.0,3.0,18.0,816.0,916.69,698.57
2016,4,4,14,15,915.0,107.0,3.05,17.5,783.0,899.11,689.28
2016,4,4,14,30,906.0,105.0,3.1,17.0,750.0,878.62,677.99
2016,4,4,14,45,891.0,104.0,3.2,17.0,710.0,851.53,661.07
2016,4,4,15,0,876.0,103.0,3.3,17.0,670.0,826.62,645.64
2016,4,4,15,15,734.0,132.0,3.4,16.5,585.5,731.65,580.13
2016,4,4,15,30,592.0,161.0,3.5,16.0,501.0,638.35,512.03
2016,4,4,15,45,690.0,126.5,3.6,16.0,490.0,656.08,529.18
2016,4,4,16,0,788.0,92.0,3.7,16.0,479.0,662.02,536.4
2016,4,4,16,15,756.5,87.5,3.5,15.0,426.0,609.98,498.1
2016,4,4,16,30,725.0,83.0,3.3,14.0,373.0,560.78,461.0
2016,4,4,16,45,675.5,78.5,3.15,13.5,318.5,499.25,412.2
2016,4,4,17,0,626.0,74.0,3.0,13.0,264.0,440.09,363.82
2016,4,4,17,15,558.5,66.0,2.55,12.0,211.5,370.7,305.66
2016,4,4,17,30,491.0,58.0,2.1,11.0,159.0,306.1,249.65
2016,4,4,17,45,380.0,47.0,1.7,10.5,111.5,225.74,179.39
2016,4,4,18,0,269.0,36.0,1.3,10.0,64.0,155.42,115.89
2016,4,4,18,15,134.5,18.0,1.2,9.5,32.0,72.15,13.43
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,73.5,7.0,1.2,6.5,9.5,6.88,0.0
2016,4,5,6,0,147.0,14.0,1.2,7.0,19.0,13.76,0.0
2016,4,5,6,15,300.5,26.0,1.3,7.5,59.0,19.75,10.78
2016,4,5,6,30,454.0,38.0,1.4,8.0,99.0,28.08,19.49
2016,4,5,6,45,533.0,47.0,1.55,9.0,150.0,33.19,24.46
2016,4,5,7,0,612.0,56.0,1.7,10.0,201.0,37.98,28.91
2016,4,5,7,15,667.0,62.0,1.75,10.5,256.0,67.57,36.28
2016,4,5,7,30,722.0,68.0,1.8,11.0,311.0,117.44,65.36
2016,4,5,7,45,761.0,72.0,1.9,12.0,366.0,165.41,100.92
2016,4,5,8,0,800.0,76.0,2.0,13.0,421.0,217.3,144.01
2016,4,5,8,15,826.0,79.5,2.0,13.5,473.0,269.22,189.73
2016,4,5,8,30,852.0,83.0,2.0,14.0,525.0,323.21,237.45
2016,4,5,8,45,873.5,85.0,2.0,14.5,574.0,380.05,286.85
2016,4,5,9,0,895.0,87.0,2.0,15.0,623.0,433.9,332.8
2016,4,5,9,15,908.5,89.0,2.1,15.5,666.5,484.99,375.71
2016,4,5,9,30,922.0,91.0,2.2,16.0,710.0,535.86,417.22
2016,4,5,9,45,932.0,93.0,2.35,16.5,747.5,584.41,456.0
2016,4,5,10,0,942.0,95.0,2.5,17.0,785.0,631.98,493.02
2016,4,5,10,15,949.0,96.5,2.6,17.5,815.0,676.05,526.33
2016,4,5,10,30,956.0,98.0,2.7,18.0,845.0,718.45,557.66
2016,4,5,10,45,961.5,98.5,2.85,18.5,868.0,757.04,584.95
2016,4,5,11,0,967.0,99.0,3.0,19.0,891.0,793.49,609.57
2016,4,5,11,15,970.0,99.5,3.05,19.0,906.0,825.74,631.73
2016,4,5,11,30,973.0,100.0,3.1,19.0,921.0,855.37,652.05
2016,4,5,11,45,974.5,100.0,3.2,19.5,927.5,880.57,668.35
2016,4,5,12,0,976.0,100.0,3.3,20.0,934.0,902.82,682.65
2016,4,5,12,15,975.5,100.0,3.25,20.0,932.5,920.35,694.11
2016,4,5,12,30,975.0,100.0,3.2,20.0,931.0,934.7,703.49
2016,4,5,12,45,973.0,99.5,3.2,20.0,921.5,943.99,709.91
2016,4,5,13,0,971.0,99.0,3.2,20.0,912.0,949.97,714.25
2016,4,5,13,15,967.0,98.0,3.15,20.0,894.0,950.33,714.58
2016,4,5,13,30,963.0,97.0,3.1,20.0,876.0,947.35,712.84
2016,4,5,13,45,957.0,96.0,3.05,20.5,850.5,939.3,706.47
2016,4,5,14,0,951.0,95.0,3.0,21.0,825.0,928.02,698.11
2016,4,5,14,15,942.5,93.5,2.9,21.0,792.0,910.91,686.91
2016,4,5,14,30,934.0,92.0,2.8,21.0,759.0,890.81,673.81
2016,4,5,14,45,922.0,90.0,2.7,21.0,719.5,864.41,656.48
2016,4,5,15,0,910.0,88.0,2.6,21.0,680.0,835.44,637.44
2016,4,5,15,15,894.5,86.0,2.45,20.5,635.0,801.36,615.64
2016,4,5,15,30,879.0,84.0,2.3,20.0,590.0,765.29,592.3
2016,4,5,15,45,858.0,81.0,2.2,20.0,540.5,726.65,566.15
2016,4,5,16,0,837.0,78.0,2.1,20.0,491.0,682.44,535.71
2016,4,5,16,15,808.5,74.5,1.85,19.5,438.0,631.76,499.68
2016,4,5,16,30,780.0,71.0,1.6,19.0,385.0,580.99,461.6
2016,4,5,16,45,739.0,66.5,1.4,18.5,330.5,521.95,416.45
2016,4,5,17,0,698.0,62.0,1.2,18.0,276.0,464.46,371.06
2016,4,5,17,15,637.0,55.5,1.15,17.0,222.5,399.27,319.26
2016,4,5,17,30,576.0,49.0,1.1,16.0,169.0,335.95,266.71
2016,4,5,17,45,474.0,40.0,1.1,15.0,119.5,257.53,200.51
2016,4,5,18,0,372.0,31.0,1.1,14.0,70.0,188.41,139.0
2016,4,5,18,15,186.0,15.5,1.1,13.5,35.0,87.67,25.63
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,67.0,7.5,1.1,11.5,10.0,7.37,0.0
2016,4,6,6,0,134.0,15.0,1.1,12.0,20.0,11.52,0.0
2016,4,6,6,15,280.0,28.0,1.15,13.0,60.0,21.37,12.09
2016,4,6,6,30,426.0,41.0,1.2,14.0,100.0,30.55,21.18
2016,4,6,6,45,513.0,49.5,1.25,15.0,151.5,35.08,25.53
2016,4,6,7,0,600.0,58.0,1.3,16.0,203.0,39.35,29.42
2016,4,6,7,15,655.0,64.0,1.35,16.5,257.5,72.05,37.95
2016,4,6,7,30,710.0,70.0,1.4,17.0,312.0,121.61,67.2
2016,4,6,7,45,747.5,74.5,1.5,17.5,366.5,169.32,102.51
2016,4,6,8,0,785.0,79.0,1.6,18.0,421.0,220.79,144.81
2016,4,6,8,15,811.0,83.0,1.65,18.5,473.0,272.45,189.36
2016,4,6,8,30,837.0,87.0,1.7,19.0,525.0,326.2,235.79
2016,4,6,8,45,856.0,90.0,1.8,20.0,573.5,378.45,280.15
2016,4,6,9,0,875.0,93.0,1.9,21.0,622.0,435.25,326.71
2016,4,6,9,15,889.0,95.5,1.95,21.0,665.0,486.11,368.76
2016,4,6,9,30,903.0,98.0,2.0,21.0,708.0,536.82,409.62
2016,4,6,9,45,912.0,101.0,2.05,21.5,744.5,584.94,446.66
2016,4,6,10,0,921.0,104.0,2.1,22.0,781.0,632.04,481.87
2016,4,6,10,15,928.0,105.5,2.05,22.5,811.0,675.28,512.84
2016,4,6,10,30,935.0,107.0,2.0,23.0,841.0,716.93,541.75
2016,4,6,10,45,937.5,109.5,1.95,23.5,863.0,754.6,566.41
2016,4,6,11,0,940.0,112.0,1.9,24.0,885.0,790.01,588.12
2016,4,6,11,15,942.5,112.5,1.8,24.0,899.5,821.13,607.36
2016,4,6,11,30,945.0,113.0,1.7,24.0,914.0,849.68,624.69
2016,4,6,11,45,944.0,114.5,1.65,24.5,920.0,873.71,638.16
2016,4,6,12,0,943.0,116.0,1.6,25.0,926.0,894.8,649.67
2016,4,6,12,15,942.0,116.0,1.55,25.0,924.0,911.42,659.53
2016,4,6,12,30,941.0,116.0,1.5,25.0,922.0,924.95,667.48
2016,4,6,12,45,932.0,119.0,1.45,25.5,910.0,931.42,669.7
2016,4,6,13,0,923.0,122.0,1.4,26.0,898.0,934.64,670.01
2016,4,6,13,15,918.0,121.0,1.3,26.0,879.5,934.11,668.67
2016,4,6,13,30,913.0,120.0,1.2,26.0,861.0,930.39,665.43
2016,4,6,13,45,905.5,118.5,1.15,26.0,835.0,920.82,659.39
2016,4,6,14,0,898.0,117.0,1.1,26.0,809.0,908.19,651.6
2016,4,6,14,15,888.0,115.5,1.05,26.0,776.0,890.46,640.71
2016,4,6,14,30,878.0,114.0,1.0,26.0,743.0,869.96,628.17
2016,4,6,14,45,864.5,111.5,0.95,26.5,704.0,847.5,613.27
2016,4,6,15,0,851.0,109.0,0.9,27.0,665.0,818.05,593.95
2016,4,6,15,15,677.0,151.5,0.85,27.0,575.0,712.46,525.4
2016,4,6,15,30,503.0,194.0,0.8,27.0,485.0,606.7,451.68
2016,4,6,15,45,436.5,191.5,0.8,27.0,428.5,542.36,407.82
2016,4,6,16,0,370.0,189.0,0.8,27.0,372.0,472.49,358.64
2016,4,6,16,15,380.0,165.0,0.75,26.0,335.5,449.57,344.6
2016,4,6,16,30,390.0,141.0,0.7,25.0,299.0,416.37,322.2
2016,4,6,16,45,356.0,127.5,0.7,24.5,256.5,367.13,285.99
2016,4,6,17,0,322.0,114.0,0.7,24.0,214.0,312.18,244.46
2016,4,6,17,15,288.5,95.0,0.75,23.0,171.5,261.15,205.02
2016,4,6,17,30,255.0,76.0,0.8,22.0,129.0,212.41,165.69
2016,4,6,17,45,200.0,57.0,0.85,21.5,91.5,157.23,119.73
2016,4,6,18,0,145.0,38.0,0.9,21.0,54.0,106.57,76.29
2016,4,6,18,15,72.5,19.0,0.85,20.5,27.0,50.01,16.04
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,2.35,11.5,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,4,7,6,15,35.0,33.5,2.7,12.5,38.5,29.35,19.03
2016,4,7,6,30,70.0,53.0,2.9,13.0,63.0,45.3,34.24
2016,4,7,6,45,93.0,75.5,3.1,13.5,95.0,62.93,50.39
2016,4,7,7,0,116.0,98.0,3.3,14.0,127.0,80.0,65.77
2016,4,7,7,15,137.5,118.5,3.4,14.0,160.5,104.94,79.65
2016,4,7,7,30,159.0,139.0,3.5,14.0,194.0,133.43,100.65
2016,4,7,7,45,280.0,147.0,3.6,14.5,263.0,164.96,120.78
2016,4,7,8,0,401.0,155.0,3.7,15.0,332.0,208.66,152.47
2016,4,7,8,15,497.0,149.0,3.65,15.0,394.0,250.93,186.04
2016,4,7,8,30,593.0,143.0,3.6,15.0,456.0,301.65,227.81
2016,4,7,8,45,502.5,190.0,3.6,15.0,472.0,342.21,265.03
2016,4,7,9,0,412.0,237.0,3.6,15.0,488.0,373.19,292.65
2016,4,7,9,15,450.0,241.0,3.55,15.0,532.5,415.86,327.53
2016,4,7,9,30,488.0,245.0,3.5,15.0,577.0,461.41,364.22
2016,4,7,9,45,436.0,282.0,3.45,15.5,590.5,490.28,386.07
2016,4,7,10,0,384.0,319.0,3.4,16.0,604.0,516.59,404.98
2016,4,7,10,15,629.5,223.5,3.35,16.0,711.0,598.61,471.12
2016,4,7,10,30,875.0,128.0,3.3,16.0,818.0,700.43,550.92
2016,4,7,10,45,877.0,131.0,3.3,16.5,839.0,736.19,576.24
2016,4,7,11,0,879.0,134.0,3.3,17.0,860.0,769.84,598.76
2016,4,7,11,15,716.5,228.0,3.25,17.0,826.5,763.68,591.21
2016,4,7,11,30,554.0,322.0,3.2,17.0,793.0,747.75,575.27
2016,4,7,11,45,564.5,314.0,3.15,17.0,797.5,765.21,588.22
2016,4,7,12,0,575.0,306.0,3.1,17.0,802.0,781.23,599.83
2016,4,7,12,15,520.0,329.0,3.05,17.0,777.0,770.55,590.63
2016,4,7,12,30,465.0,352.0,3.0,17.0,752.0,756.72,579.33
2016,4,7,12,45,433.5,360.0,3.0,17.0,729.5,745.88,571.23
2016,4,7,13,0,402.0,368.0,3.0,17.0,707.0,728.96,558.86
2016,4,7,13,15,410.5,356.0,3.0,16.5,696.5,733.69,564.17
2016,4,7,13,30,419.0,344.0,3.0,16.0,686.0,732.64,565.38
2016,4,7,13,45,611.0,251.0,3.0,16.0,732.5,809.37,626.76
2016,4,7,14,0,803.0,158.0,3.0,16.0,779.0,875.73,675.98
2016,4,7,14,15,533.5,248.0,3.0,16.0,653.5,732.35,570.81
2016,4,7,14,30,264.0,338.0,3.0,16.0,528.0,587.19,458.56
2016,4,7,14,45,181.0,320.5,3.0,16.0,447.5,489.61,385.36
2016,4,7,15,0,98.0,303.0,3.0,16.0,367.0,394.01,311.39
2016,4,7,15,15,59.0,258.5,2.95,15.5,296.5,314.48,250.18
2016,4,7,15,30,20.0,214.0,2.9,15.0,226.0,229.13,182.63
2016,4,7,15,45,93.5,216.5,2.85,15.0,264.0,294.6,238.0
2016,4,7,16,0,167.0,219.0,2.8,15.0,302.0,356.86,289.46
2016,4,7,16,15,170.5,194.5,2.65,14.5,272.0,328.2,267.66
2016,4,7,16,30,174.0,170.0,2.5,14.0,242.0,298.61,245.0
2016,4,7,16,45,154.5,150.0,2.4,14.0,207.0,259.88,213.52
2016,4,7,17,0,135.0,130.0,2.3,14.0,172.0,222.31,182.45
2016,4,7,17,15,115.5,107.0,2.15,13.5,138.0,182.25,148.95
2016,4,7,17,30,96.0,84.0,2.0,13.0,104.0,143.35,115.67
2016,4,7,17,45,68.0,61.5,1.85,13.0,74.0,102.68,80.19
2016,4,7,18,0,40.0,39.0,1.7,13.0,44.0,63.56,45.83
2016,4,7,18,15,20.0,19.5,1.6,12.5,22.0,26.85,8.45
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.95,10.5,6.5,6.39,0.0
2016,4,8,6,0,0.0,13.0,1.0,11.0,13.0,12.54,0.0
2016,4,8,6,15,19.0,33.5,1.2,11.0,36.5,30.85,20.73
2016,4,8,6,30,38.0,54.0,1.4,11.0,60.0,48.34,37.33
2016,4,8,6,45,54.5,76.5,1.6,11.5,88.5,66.87,54.36
2016,4,8,7,0,71.0,99.0,1.8,12.0,117.0,84.97,70.7
2016,4,8,7,15,88.5,120.5,1.8,12.5,148.0,104.89,81.23
2016,4,8,7,30,106.0,142.0,1.8,13.0,179.0,131.24,101.17
2016,4,8,7,45,53.0,107.5,1.8,13.5,126.0,107.62,83.17
2016,4,8,8,0,0.0,73.0,1.8,14.0,73.0,70.58,54.13
2016,4,8,8,15,44.0,152.5,1.8,14.0,176.5,151.82,119.92
2016,4,8,8,30,88.0,232.0,1.8,14.0,280.0,236.34,186.93
2016,4,8,8,45,78.5,250.5,1.85,14.0,295.5,255.49,202.13
2016,4,8,9,0,69.0,269.0,1.9,14.0,311.0,273.68,216.5
2016,4,8,9,15,42.5,254.0,1.9,14.0,280.5,254.16,200.98
2016,4,8,9,30,16.0,239.0,1.9,14.0,250.0,234.59,185.21
2016,4,8,9,45,21.5,264.0,1.9,14.5,280.0,262.15,206.29
2016,4,8,10,0,27.0,289.0,1.9,15.0,310.0,287.04,224.91
2016,4,8,10,15,34.0,314.0,1.95,15.0,341.5,316.92,247.73
2016,4,8,10,30,41.0,339.0,2.0,15.0,373.0,347.57,270.97
2016,4,8,10,45,53.5,363.5,2.05,15.0,408.0,382.35,297.32
2016,4,8,11,0,66.0,388.0,2.1,15.0,443.0,418.17,324.26
2016,4,8,11,15,54.0,380.0,2.15,15.0,426.0,405.63,314.33
2016,4,8,11,30,42.0,372.0,2.2,15.0,409.0,392.03,303.83
2016,4,8,11,45,42.0,374.5,2.25,15.0,411.5,397.38,307.94
2016,4,8,12,0,42.0,377.0,2.3,15.0,414.0,402.62,311.92
2016,4,8,12,15,43.5,375.5,2.3,15.0,413.5,405.09,313.85
2016,4,8,12,30,45.0,374.0,2.3,15.0,413.0,407.43,315.74
2016,4,8,12,45,36.0,354.0,2.3,15.5,385.5,381.93,295.85
2016,4,8,13,0,27.0,334.0,2.3,16.0,358.0,355.82,275.6
2016,4,8,13,15,33.5,342.5,2.35,16.0,371.0,371.93,288.42
2016,4,8,13,30,40.0,351.0,2.4,16.0,384.0,388.16,301.17
2016,4,8,13,45,35.0,330.5,2.45,16.0,359.0,364.23,283.29
2016,4,8,14,0,30.0,310.0,2.5,16.0,334.0,339.98,265.22
2016,4,8,14,15,18.5,253.5,2.5,15.5,268.0,265.98,208.7
2016,4,8,14,30,7.0,197.0,2.5,15.0,202.0,199.36,156.73
2016,4,8,14,45,3.5,169.0,2.5,15.0,171.5,168.48,132.39
2016,4,8,15,0,0.0,141.0,2.5,15.0,141.0,137.69,107.76
2016,4,8,15,15,8.0,174.0,2.5,14.5,179.0,177.76,141.11
2016,4,8,15,30,16.0,207.0,2.5,14.0,217.0,218.69,174.95
2016,4,8,15,45,12.5,190.5,2.5,14.0,197.5,199.49,159.76
2016,4,8,16,0,9.0,174.0,2.5,14.0,178.0,180.45,144.73
2016,4,8,16,15,22.5,166.5,2.45,13.5,176.0,182.74,147.79
2016,4,8,16,30,36.0,159.0,2.4,13.0,174.0,191.05,155.66
2016,4,8,16,45,26.5,138.0,2.35,13.0,148.5,162.48,132.13
2016,4,8,17,0,17.0,117.0,2.3,13.0,123.0,128.97,104.21
2016,4,8,17,15,8.5,95.0,2.15,12.5,98.5,101.56,81.18
2016,4,8,17,30,0.0,73.0,2.0,12.0,74.0,74.62,58.15
2016,4,8,17,45,0.0,51.5,1.9,12.0,52.0,52.21,38.62
2016,4,8,18,0,0.0,30.0,1.8,12.0,30.0,29.22,18.49
2016,4,8,18,15,0.0,15.0,1.75,12.0,15.0,14.47,2.9
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,10.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,1.6,11.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,12.0,1.75,11.0,12.0,11.57,4.33
2016,4,9,6,30,0.0,19.0,1.9,11.0,19.0,18.32,10.73
2016,4,9,6,45,0.0,28.5,2.05,11.5,28.5,27.5,19.18
2016,4,9,7,0,0.0,38.0,2.2,12.0,38.0,36.69,27.54
2016,4,9,7,15,0.0,47.5,2.2,12.0,47.5,45.88,33.94
2016,4,9,7,30,0.0,57.0,2.2,12.0,57.0,55.08,41.75
2016,4,9,7,45,0.0,75.0,2.25,12.5,75.0,72.52,56.33
2016,4,9,8,0,0.0,93.0,2.3,13.0,93.0,89.44,70.24
2016,4,9,8,15,0.0,92.5,2.25,13.0,92.5,89.24,69.8
2016,4,9,8,30,0.0,92.0,2.2,13.0,92.0,88.92,69.29
2016,4,9,8,45,0.0,103.5,2.2,13.0,103.5,99.85,78.13
2016,4,9,9,0,0.0,115.0,2.2,13.0,115.0,110.8,86.91
2016,4,9,9,15,0.0,114.5,2.15,13.0,114.5,110.45,86.37
2016,4,9,9,30,0.0,114.0,2.1,13.0,114.0,110.06,85.83
2016,4,9,9,45,2.0,144.0,2.1,13.5,146.0,139.71,109.63
2016,4,9,10,0,4.0,174.0,2.1,14.0,178.0,169.54,133.2
2016,4,9,10,15,7.5,205.0,2.1,14.0,211.5,201.48,158.44
2016,4,9,10,30,11.0,236.0,2.1,14.0,245.0,233.79,183.73
2016,4,9,10,45,10.0,224.5,2.1,14.0,233.0,223.01,174.95
2016,4,9,11,0,9.0,213.0,2.1,14.0,221.0,211.98,166.13
2016,4,9,11,15,52.5,317.5,2.05,14.0,363.0,345.51,270.96
2016,4,9,11,30,96.0,422.0,2.0,14.0,505.0,482.71,374.05
2016,4,9,11,45,56.0,353.5,1.95,14.5,402.5,388.71,301.49
2016,4,9,12,0,16.0,285.0,1.9,15.0,300.0,289.71,224.94
2016,4,9,12,15,21.0,310.5,1.85,14.5,329.5,319.65,248.82
2016,4,9,12,30,26.0,336.0,1.8,14.0,359.0,353.44,274.97
2016,4,9,12,45,41.0,362.5,1.8,14.0,398.0,394.96,306.75
2016,4,9,13,0,56.0,389.0,1.8,14.0,437.0,437.15,338.69
2016,4,9,13,15,32.5,301.5,1.8,14.0,329.5,329.47,257.02
2016,4,9,13,30,9.0,214.0,1.8,14.0,222.0,217.07,169.85
2016,4,9,13,45,9.0,215.0,1.8,14.0,222.5,218.34,171.41
2016,4,9,14,0,9.0,216.0,1.8,14.0,223.0,219.61,172.64
2016,4,9,14,15,15.5,243.5,1.8,14.0,255.5,253.29,199.62
2016,4,9,14,30,22.0,271.0,1.8,14.0,288.0,287.4,226.69
2016,4,9,14,45,24.0,262.5,1.85,14.0,279.5,280.95,222.13
2016,4,9,15,0,26.0,254.0,1.9,14.0,271.0,274.41,217.68
2016,4,9,15,15,13.0,202.5,1.9,14.0,211.0,211.02,167.61
2016,4,9,15,30,0.0,151.0,1.9,14.0,151.0,148.4,117.27
2016,4,9,15,45,0.0,128.5,1.9,14.0,128.5,125.87,99.35
2016,4,9,16,0,0.0,106.0,1.9,14.0,106.0,103.32,81.1
2016,4,9,16,15,0.0,78.0,1.7,13.5,78.0,75.43,58.25
2016,4,9,16,30,0.0,50.0,1.5,13.0,50.0,48.3,35.65
2016,4,9,16,45,0.0,43.0,1.35,13.0,43.0,41.53,30.01
2016,4,9,17,0,0.0,36.0,1.2,13.0,36.0,34.75,24.29
2016,4,9,17,15,0.0,29.0,1.05,12.5,29.0,27.98,18.53
2016,4,9,17,30,0.0,22.0,0.9,12.0,22.0,21.22,12.67
2016,4,9,17,45,0.0,15.5,0.8,12.0,15.5,14.94,7.12
2016,4,9,18,0,0.0,9.0,0.7,12.0,9.0,8.67,1.57
2016,4,9,18,15,0.0,4.5,0.65,11.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,10.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,10.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.65,10.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.7,10.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.0,1.8,10.5,7.0,6.75,0.47
2016,4,10,7,0,0.0,9.0,1.9,11.0,9.0,8.68,2.25
2016,4,10,7,15,0.0,11.5,1.9,11.0,11.5,11.09,3.99
2016,4,10,7,30,0.0,14.0,1.9,11.0,14.0,13.5,6.07
2016,4,10,7,45,0.0,20.0,1.95,11.5,20.0,19.3,11.02
2016,4,10,8,0,0.0,26.0,2.0,12.0,26.0,25.1,15.9
2016,4,10,8,15,0.0,31.0,2.0,12.0,31.0,29.94,19.96
2016,4,10,8,30,0.0,36.0,2.0,12.0,36.0,34.78,23.98
2016,4,10,8,45,0.0,49.5,2.05,12.0,49.5,47.85,34.93
2016,4,10,9,0,0.0,63.0,2.1,12.0,63.0,60.93,45.78
2016,4,10,9,15,0.0,64.5,2.15,12.0,64.5,62.4,46.86
2016,4,10,9,30,0.0,66.0,2.2,12.0,66.0,63.87,47.96
2016,4,10,9,45,0.0,105.5,2.25,12.0,106.0,102.02,79.42
2016,4,10,10,0,0.0,145.0,2.3,12.0,146.0,139.72,110.05
2016,4,10,10,15,0.0,102.0,2.35,12.0,102.5,98.72,76.33
2016,4,10,10,30,0.0,59.0,2.4,12.0,59.0,57.13,41.99
2016,4,10,10,45,0.0,73.5,2.45,12.5,73.5,71.2,53.5
2016,4,10,11,0,0.0,88.0,2.5,13.0,88.0,85.27,64.86
2016,4,10,11,15,0.0,101.5,2.55,13.0,101.5,98.32,75.45
2016,4,10,11,30,0.0,115.0,2.6,13.0,115.0,111.4,86.02
2016,4,10,11,45,2.0,136.5,2.7,13.0,138.5,133.89,104.28
2016,4,10,12,0,4.0,158.0,2.8,13.0,162.0,156.53,122.55
2016,4,10,12,15,5.5,169.5,2.85,13.0,174.5,169.17,132.73
2016,4,10,12,30,7.0,181.0,2.9,13.0,187.0,181.9,142.99
2016,4,10,12,45,6.5,177.0,2.95,13.0,182.5,177.79,139.72
2016,4,10,13,0,6.0,173.0,3.0,13.0,178.0,173.62,136.46
2016,4,10,13,15,10.5,219.5,3.05,13.0,228.5,223.58,176.61
2016,4,10,13,30,15.0,266.0,3.1,13.0,279.0,274.12,216.72
2016,4,10,13,45,15.5,265.0,3.15,13.0,278.0,274.07,216.82
2016,4,10,14,0,16.0,264.0,3.2,13.0,277.0,274.0,217.11
2016,4,10,14,15,26.0,282.0,3.15,12.5,302.0,308.56,245.41
2016,4,10,14,30,36.0,300.0,3.1,12.0,327.0,337.42,269.14
2016,4,10,14,45,23.0,256.0,3.1,12.0,273.0,273.42,218.68
2016,4,10,15,0,10.0,212.0,3.1,12.0,219.0,217.87,174.39
2016,4,10,15,15,5.0,174.0,3.0,12.0,177.5,175.36,140.26
2016,4,10,15,30,0.0,136.0,2.9,12.0,136.0,133.12,105.85
2016,4,10,15,45,1.0,147.5,2.85,12.0,148.0,146.05,116.96
2016,4,10,16,0,2.0,159.0,2.8,12.0,160.0,159.5,128.48
2016,4,10,16,15,1.0,142.0,2.65,11.5,142.5,141.89,114.45
2016,4,10,16,30,0.0,125.0,2.5,11.0,125.0,124.31,100.3
2016,4,10,16,45,0.0,107.5,2.45,11.0,107.5,106.83,85.87
2016,4,10,17,0,0.0,90.0,2.4,11.0,90.0,89.27,71.16
2016,4,10,17,15,189.5,83.0,2.15,10.5,125.0,197.56,164.84
2016,4,10,17,30,379.0,76.0,1.9,10.0,160.0,280.01,231.27
2016,4,10,17,45,292.0,61.0,1.7,10.0,115.5,209.54,168.92
2016,4,10,18,0,205.0,46.0,1.5,10.0,71.0,147.21,113.41
2016,4,10,18,15,102.5,23.0,1.4,9.5,35.5,73.32,42.01
2016,4,10,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,51.0,12.0,0.85,8.5,15.5,11.8,0.0
2016,4,11,6,0,102.0,24.0,0.9,9.0,31.0,20.13,7.51
2016,4,11,6,15,207.5,41.5,1.05,9.5,70.5,31.86,22.27
2016,4,11,6,30,313.0,59.0,1.2,10.0,110.0,44.4,34.2
2016,4,11,6,45,395.5,70.0,1.35,10.5,159.0,51.15,40.63
2016,4,11,7,0,478.0,81.0,1.5,11.0,208.0,65.13,45.73
2016,4,11,7,15,348.5,112.5,1.55,11.0,216.0,108.71,75.24
2016,4,11,7,30,219.0,144.0,1.6,11.0,224.0,143.91,107.38
2016,4,11,7,45,229.5,167.0,1.65,11.5,261.5,178.34,135.1
2016,4,11,8,0,240.0,190.0,1.7,12.0,299.0,214.04,164.43
2016,4,11,8,15,150.5,210.0,1.7,12.0,281.5,225.65,177.55
2016,4,11,8,30,61.0,230.0,1.7,12.0,264.0,227.82,181.69
2016,4,11,8,45,64.0,252.0,1.75,12.5,290.0,253.0,201.36
2016,4,11,9,0,67.0,274.0,1.8,13.0,316.0,278.56,221.0
2016,4,11,9,15,71.5,295.0,1.8,13.0,342.5,304.34,240.93
2016,4,11,9,30,76.0,316.0,1.8,13.0,369.0,330.6,261.05
2016,4,11,9,45,45.0,281.5,1.85,13.5,313.5,288.16,227.16
2016,4,11,10,0,14.0,247.0,1.9,14.0,258.0,244.09,191.82
2016,4,11,10,15,15.0,255.5,1.9,14.0,267.5,253.88,199.4
2016,4,11,10,30,16.0,264.0,1.9,14.0,277.0,263.73,206.84
2016,4,11,10,45,125.0,340.5,1.9,14.5,446.0,411.65,322.16
2016,4,11,11,0,234.0,417.0,1.9,15.0,615.0,570.21,439.59
2016,4,11,11,15,133.5,387.5,1.9,15.0,501.0,474.97,366.6
2016,4,11,11,30,33.0,358.0,1.9,15.0,387.0,372.08,287.48
2016,4,11,11,45,29.0,346.5,1.95,15.0,372.0,360.24,279.02
2016,4,11,12,0,25.0,335.0,2.0,15.0,357.0,347.92,269.71
2016,4,11,12,15,25.5,333.5,2.0,15.0,356.5,348.86,270.53
2016,4,11,12,30,26.0,332.0,2.0,15.0,356.0,349.69,271.25
2016,4,11,12,45,40.5,361.0,2.05,15.5,396.5,393.32,304.26
2016,4,11,13,0,55.0,390.0,2.1,16.0,437.0,437.65,337.19
2016,4,11,13,15,112.0,402.0,2.1,15.5,495.5,508.94,392.49
2016,4,11,13,30,169.0,414.0,2.1,15.0,554.0,575.16,443.26
2016,4,11,13,45,116.5,386.5,2.1,15.0,481.5,502.21,388.44
2016,4,11,14,0,64.0,359.0,2.1,15.0,409.0,421.56,327.71
2016,4,11,14,15,54.0,335.0,2.1,15.0,376.0,388.93,303.76
2016,4,11,14,30,44.0,311.0,2.1,15.0,343.0,356.08,279.16
2016,4,11,14,45,43.5,295.0,2.15,15.0,325.5,339.75,267.44
2016,4,11,15,0,43.0,279.0,2.2,15.0,308.0,323.21,255.41
2016,4,11,15,15,404.5,198.5,2.15,15.0,440.0,550.95,441.23
2016,4,11,15,30,766.0,118.0,2.1,15.0,572.0,734.18,581.2
2016,4,11,15,45,741.0,114.5,2.1,15.0,523.5,693.41,551.45
2016,4,11,16,0,716.0,111.0,2.1,15.0,475.0,649.26,520.38
2016,4,11,16,15,684.5,105.5,2.05,14.5,424.5,598.06,483.25
2016,4,11,16,30,653.0,100.0,2.0,14.0,374.0,547.26,445.43
2016,4,11,16,45,614.5,92.0,1.95,14.0,322.5,490.14,400.8
2016,4,11,17,0,576.0,84.0,1.9,14.0,271.0,434.65,356.16
2016,4,11,17,15,515.0,75.5,1.7,13.5,220.0,368.89,302.04
2016,4,11,17,30,454.0,67.0,1.5,13.0,169.0,307.37,249.76
2016,4,11,17,45,371.5,54.0,1.35,12.5,123.0,236.62,188.8
2016,4,11,18,0,289.0,41.0,1.2,12.0,77.0,172.7,132.3
2016,4,11,18,15,163.5,25.0,1.15,11.5,43.5,97.09,59.03
2016,4,11,18,30,38.0,9.0,1.1,11.0,10.0,19.57,0.0
2016,4,11,18,45,19.0,4.5,1.1,10.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,5,45,54.5,13.0,1.75,8.5,16.5,12.78,0.0
2016,4,12,6,0,109.0,26.0,2.0,9.0,33.0,21.73,9.85
2016,4,12,6,15,209.0,43.0,2.15,9.0,73.0,32.95,23.35
2016,4,12,6,30,309.0,60.0,2.3,9.0,113.0,45.02,34.92
2016,4,12,6,45,387.0,72.0,2.45,9.5,161.0,52.52,42.04
2016,4,12,7,0,465.0,84.0,2.6,10.0,209.0,69.43,48.1
2016,4,12,7,15,232.5,55.5,2.55,10.0,118.0,57.5,35.52
2016,4,12,7,30,0.0,27.0,2.5,10.0,27.0,26.06,16.99
2016,4,12,7,45,0.0,50.0,2.5,10.5,50.0,48.3,36.04
2016,4,12,8,0,0.0,73.0,2.5,11.0,73.0,70.58,54.78
2016,4,12,8,15,0.0,93.0,2.5,11.0,93.0,89.75,70.74
2016,4,12,8,30,0.0,113.0,2.5,11.0,113.0,108.59,86.24
2016,4,12,8,45,0.0,91.5,2.5,11.5,91.5,88.55,69.07
2016,4,12,9,0,0.0,70.0,2.5,12.0,70.0,67.72,51.39
2016,4,12,9,15,0.0,90.0,2.55,12.0,90.0,87.12,67.41
2016,4,12,9,30,0.0,110.0,2.6,12.0,110.0,106.28,83.05
2016,4,12,9,45,2.5,148.0,2.65,12.5,150.5,143.84,113.43
2016,4,12,10,0,5.0,186.0,2.7,13.0,191.0,181.58,143.45
2016,4,12,10,15,9.5,223.0,2.75,13.0,231.0,219.91,173.88
2016,4,12,10,30,14.0,260.0,2.8,13.0,271.0,258.7,204.35
2016,4,12,10,45,12.5,249.0,2.9,13.0,259.5,248.25,195.84
2016,4,12,11,0,11.0,238.0,3.0,13.0,248.0,237.5,187.26
2016,4,12,11,15,16.0,276.5,3.05,13.0,290.5,278.97,219.92
2016,4,12,11,30,21.0,315.0,3.1,13.0,333.0,320.93,252.53
2016,4,12,11,45,16.5,280.5,3.2,13.0,295.0,285.11,224.44
2016,4,12,12,0,12.0,246.0,3.3,13.0,257.0,248.69,195.89
2016,4,12,12,15,27.0,314.0,3.3,13.0,338.0,331.08,260.85
2016,4,12,12,30,42.0,382.0,3.3,13.0,419.0,413.45,324.25
2016,4,12,12,45,75.0,404.0,3.35,13.0,468.5,467.15,366.03
2016,4,12,13,0,108.0,426.0,3.4,13.0,518.0,521.66,408.13
2016,4,12,13,15,140.5,420.5,3.4,13.0,538.5,553.76,433.31
2016,4,12,13,30,173.0,415.0,3.4,13.0,559.0,580.27,454.42
2016,4,12,13,45,174.0,401.5,3.45,13.0,543.0,569.53,447.08
2016,4,12,14,0,175.0,388.0,3.5,13.0,527.0,557.97,439.35
2016,4,12,14,15,358.5,320.0,3.55,13.0,588.5,655.14,519.09
2016,4,12,14,30,542.0,252.0,3.6,13.0,650.0,746.55,592.43
2016,4,12,14,45,429.0,273.0,3.65,13.0,578.0,666.31,530.59
2016,4,12,15,0,316.0,294.0,3.7,13.0,506.0,581.69,465.42
2016,4,12,15,15,249.5,282.5,3.7,12.5,443.5,510.97,411.9
2016,4,12,15,30,183.0,271.0,3.7,12.0,381.0,434.21,352.46
2016,4,12,15,45,328.0,221.5,3.7,12.0,398.0,492.71,403.67
2016,4,12,16,0,473.0,172.0,3.7,12.0,415.0,541.29,445.64
2016,4,12,16,15,415.5,162.5,3.6,11.5,360.0,476.67,394.82
2016,4,12,16,30,358.0,153.0,3.5,11.0,305.0,406.62,339.21
2016,4,12,16,45,313.5,142.5,3.45,11.0,262.5,355.79,297.53
2016,4,12,17,0,269.0,132.0,3.4,11.0,220.0,308.12,257.56
2016,4,12,17,15,234.0,111.5,3.15,10.5,178.5,256.6,214.09
2016,4,12,17,30,199.0,91.0,2.9,10.0,137.0,207.6,171.73
2016,4,12,17,45,151.5,70.0,2.65,10.0,99.5,155.3,125.53
2016,4,12,18,0,104.0,49.0,2.4,10.0,62.0,106.88,82.37
2016,4,12,18,15,52.0,28.5,2.35,9.5,35.0,54.5,33.05
2016,4,12,18,30,0.0,8.0,2.3,9.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.0,1.75,7.5,18.5,13.76,0.0
2016,4,13,6,0,117.0,28.0,1.9,8.0,37.0,23.33,12.07
2016,4,13,6,15,227.0,45.0,2.1,8.5,78.5,34.46,24.84
2016,4,13,6,30,337.0,62.0,2.3,9.0,120.0,46.48,36.28
2016,4,13,6,45,435.0,70.0,2.55,9.5,172.0,50.81,40.51
2016,4,13,7,0,533.0,78.0,2.8,10.0,224.0,68.14,44.48
2016,4,13,7,15,585.5,85.5,2.8,10.5,277.5,107.34,64.37
2016,4,13,7,30,638.0,93.0,2.8,11.0,331.0,152.23,95.93
2016,4,13,7,45,679.0,98.0,2.85,11.5,384.5,198.39,133.41
2016,4,13,8,0,720.0,103.0,2.9,12.0,438.0,248.68,176.65
2016,4,13,8,15,508.5,167.5,2.9,12.0,417.5,283.89,215.77
2016,4,13,8,30,297.0,232.0,2.9,12.0,397.0,300.22,236.08
2016,4,13,8,45,554.5,176.5,2.9,12.5,515.5,364.07,285.2
2016,4,13,9,0,812.0,121.0,2.9,13.0,634.0,456.22,358.27
2016,4,13,9,15,827.0,123.5,2.85,13.5,676.0,504.89,398.29
2016,4,13,9,30,842.0,126.0,2.8,14.0,718.0,553.68,437.36
2016,4,13,9,45,867.0,121.0,2.8,14.5,757.5,601.1,474.59
2016,4,13,10,0,892.0,116.0,2.8,15.0,797.0,651.04,512.65
2016,4,13,10,15,899.5,118.0,2.8,15.0,826.0,693.67,545.2
2016,4,13,10,30,907.0,120.0,2.8,15.0,855.0,734.79,576.01
2016,4,13,10,45,910.0,122.0,2.85,15.0,876.5,771.0,601.64
2016,4,13,11,0,913.0,124.0,2.9,15.0,898.0,805.05,625.41
2016,4,13,11,15,916.0,125.0,2.9,15.0,912.0,835.86,646.5
2016,4,13,11,30,919.0,126.0,2.9,15.0,926.0,864.24,665.83
2016,4,13,11,45,919.5,126.0,2.95,15.5,931.5,887.02,680.33
2016,4,13,12,0,920.0,126.0,3.0,16.0,937.0,907.01,692.93
2016,4,13,12,15,919.5,126.0,3.05,16.0,935.5,923.26,704.32
2016,4,13,12,30,919.0,126.0,3.1,16.0,934.0,936.52,713.79
2016,4,13,12,45,914.5,127.0,3.15,16.0,923.0,944.2,719.57
2016,4,13,13,0,910.0,128.0,3.2,16.0,912.0,948.76,723.38
2016,4,13,13,15,906.0,127.0,3.2,16.0,894.5,948.62,723.76
2016,4,13,13,30,902.0,126.0,3.2,16.0,877.0,945.37,722.18
2016,4,13,13,45,890.0,127.5,3.25,16.0,850.0,934.47,715.84
2016,4,13,14,0,878.0,129.0,3.3,16.0,823.0,920.69,707.65
2016,4,13,14,15,869.0,127.0,3.3,15.5,791.0,908.0,701.3
2016,4,13,14,30,860.0,125.0,3.3,15.0,759.0,887.79,689.71
2016,4,13,14,45,699.0,173.5,3.3,15.0,671.0,793.63,623.88
2016,4,13,15,0,538.0,222.0,3.3,15.0,583.0,696.63,551.7
2016,4,13,15,15,443.5,234.0,3.2,14.5,519.0,622.88,496.93
2016,4,13,15,30,349.0,246.0,3.1,14.0,455.0,544.46,437.42
