Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,542.0,180.0,3.05,14.0,474.0,616.6,498.25
2016,4,13,16,0,735.0,114.0,3.0,14.0,493.0,669.81,542.74
2016,4,13,16,15,705.0,108.5,2.9,13.5,441.5,618.81,504.5
2016,4,13,16,30,675.0,103.0,2.8,13.0,390.0,568.06,466.2
2016,4,13,16,45,632.0,96.0,2.7,12.5,336.5,508.27,419.64
2016,4,13,17,0,589.0,89.0,2.6,12.0,283.0,450.39,373.19
2016,4,13,17,15,528.5,80.0,2.3,11.0,231.0,383.42,318.01
2016,4,13,17,30,468.0,71.0,2.0,10.0,179.0,320.58,264.45
2016,4,13,17,45,368.0,59.0,1.7,9.5,130.5,241.55,195.83
2016,4,13,18,0,268.0,47.0,1.4,9.0,82.0,173.51,135.55
2016,4,13,18,15,150.5,29.0,1.4,8.5,47.0,100.35,66.42
2016,4,13,18,30,33.0,11.0,1.4,8.0,12.0,20.28,0.0
2016,4,13,18,45,16.5,5.5,1.4,8.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,45,90.5,15.0,1.65,7.5,22.0,14.74,0.0
2016,4,14,6,0,181.0,30.0,1.8,8.0,44.0,23.39,12.85
2016,4,14,6,15,303.0,43.5,2.0,8.0,88.5,33.1,23.79
2016,4,14,6,30,425.0,57.0,2.2,8.0,133.0,42.97,33.32
2016,4,14,6,45,501.5,66.5,2.4,8.5,185.5,47.7,37.89
2016,4,14,7,0,578.0,76.0,2.6,9.0,238.0,70.08,44.0
2016,4,14,7,15,623.0,74.5,2.7,9.5,281.5,103.59,59.31
2016,4,14,7,30,668.0,73.0,2.8,10.0,325.0,142.16,86.39
2016,4,14,7,45,523.0,123.0,2.9,10.5,338.0,195.17,137.96
2016,4,14,8,0,378.0,173.0,3.0,11.0,351.0,232.03,175.88
2016,4,14,8,15,389.0,192.5,3.05,11.0,393.0,273.27,211.51
2016,4,14,8,30,400.0,212.0,3.1,11.0,435.0,315.53,247.76
2016,4,14,8,45,612.0,167.0,3.15,11.5,540.5,379.73,298.54
2016,4,14,9,0,824.0,122.0,3.2,12.0,646.0,465.66,367.63
2016,4,14,9,15,838.0,125.0,3.25,12.0,688.0,514.86,409.25
2016,4,14,9,30,852.0,128.0,3.3,12.0,730.0,564.07,450.03
2016,4,14,9,45,869.5,126.5,3.4,12.5,767.0,610.91,487.42
2016,4,14,10,0,887.0,125.0,3.5,13.0,804.0,659.49,525.16
2016,4,14,10,15,894.0,126.5,3.55,13.0,833.0,701.15,557.68
2016,4,14,10,30,901.0,128.0,3.6,13.0,862.0,741.28,588.48
2016,4,14,10,45,896.5,135.0,3.7,13.5,881.0,776.48,613.03
2016,4,14,11,0,892.0,142.0,3.8,14.0,900.0,809.12,635.22
2016,4,14,11,15,895.0,143.0,3.85,14.0,914.0,839.4,656.59
2016,4,14,11,30,898.0,144.0,3.9,14.0,928.0,867.31,676.24
2016,4,14,11,45,884.0,153.5,3.95,14.0,930.0,888.72,691.3
2016,4,14,12,0,870.0,163.0,4.0,14.0,932.0,905.69,703.31
2016,4,14,12,15,869.0,163.0,4.1,14.0,930.0,921.42,714.84
2016,4,14,12,30,868.0,163.0,4.2,14.0,928.0,934.29,724.47
2016,4,14,12,45,888.0,148.5,4.35,14.0,923.0,944.53,732.97
2016,4,14,13,0,908.0,134.0,4.5,14.0,918.0,955.55,742.33
2016,4,14,13,15,556.5,275.5,4.55,14.0,753.0,792.89,622.96
2016,4,14,13,30,205.0,417.0,4.6,14.0,588.0,612.17,479.61
2016,4,14,13,45,134.0,389.5,4.65,14.0,500.5,522.02,411.26
2016,4,14,14,0,63.0,362.0,4.7,14.0,413.0,424.24,335.08
2016,4,14,14,15,213.0,342.5,4.7,13.5,502.5,544.98,434.75
2016,4,14,14,30,363.0,323.0,4.7,13.0,592.0,661.87,528.78
2016,4,14,14,45,202.0,301.5,4.7,13.0,450.0,489.89,393.83
2016,4,14,15,0,41.0,280.0,4.7,13.0,308.0,322.75,258.69
2016,4,14,15,15,233.0,254.0,4.65,13.0,396.0,467.34,380.29
2016,4,14,15,30,425.0,228.0,4.6,13.0,484.0,593.13,483.04
2016,4,14,15,45,590.5,168.5,4.6,13.0,492.0,641.58,525.04
2016,4,14,16,0,756.0,109.0,4.6,13.0,500.0,681.0,559.43
2016,4,14,16,15,725.5,104.0,4.5,12.5,448.0,629.43,520.3
2016,4,14,16,30,695.0,99.0,4.4,12.0,396.0,578.12,480.72
2016,4,14,16,45,659.5,91.0,4.3,11.5,343.0,520.91,435.4
2016,4,14,17,0,624.0,83.0,4.2,11.0,290.0,465.01,389.76
2016,4,14,17,15,564.0,75.0,3.9,10.5,237.0,397.88,333.02
2016,4,14,17,30,504.0,67.0,3.6,10.0,184.0,334.84,278.17
2016,4,14,17,45,412.0,56.0,3.35,9.5,135.5,259.18,211.6
2016,4,14,18,0,320.0,45.0,3.1,9.0,87.0,191.42,150.68
2016,4,14,18,15,160.0,30.0,2.95,8.5,51.0,105.9,72.12
2016,4,14,18,30,0.0,15.0,2.8,8.0,15.0,14.74,0.0
2016,4,14,18,45,0.0,7.5,2.65,8.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.6,5.5,24.5,13.76,0.0
2016,4,15,6,0,266.0,28.0,1.7,6.0,49.0,21.9,12.31
2016,4,15,6,15,384.0,39.0,2.05,6.5,95.5,29.25,20.59
2016,4,15,6,30,502.0,50.0,2.4,7.0,142.0,36.12,27.28
2016,4,15,6,45,572.0,58.0,2.8,8.0,195.0,39.92,30.89
2016,4,15,7,0,642.0,66.0,3.2,9.0,248.0,66.22,37.78
2016,4,15,7,15,689.5,72.0,3.4,9.0,303.5,109.95,61.64
2016,4,15,7,30,737.0,78.0,3.6,9.0,359.0,162.28,100.73
2016,4,15,7,45,765.0,84.0,3.8,9.5,412.5,212.09,143.0
2016,4,15,8,0,793.0,90.0,4.0,10.0,466.0,264.61,189.8
2016,4,15,8,15,817.5,94.0,4.0,10.5,518.0,316.82,237.02
2016,4,15,8,30,842.0,98.0,4.0,11.0,570.0,370.92,285.42
2016,4,15,8,45,856.5,102.5,4.0,11.5,617.0,423.22,331.63
2016,4,15,9,0,871.0,107.0,4.0,12.0,664.0,475.96,376.96
2016,4,15,9,15,884.5,109.5,3.95,12.5,706.5,526.6,419.31
2016,4,15,9,30,898.0,112.0,3.9,13.0,749.0,579.97,462.38
2016,4,15,9,45,911.5,112.5,3.9,13.5,786.5,627.93,500.32
2016,4,15,10,0,925.0,113.0,3.9,14.0,824.0,675.2,536.72
2016,4,15,10,15,932.5,114.0,3.9,14.0,854.0,718.07,569.94
2016,4,15,10,30,940.0,115.0,3.9,14.0,884.0,759.35,600.91
2016,4,15,10,45,946.5,115.5,3.95,14.5,906.5,797.66,626.98
2016,4,15,11,0,953.0,116.0,4.0,15.0,929.0,833.92,651.36
2016,4,15,11,15,955.5,116.5,4.05,15.0,943.0,864.83,672.99
2016,4,15,11,30,958.0,117.0,4.1,15.0,957.0,893.15,692.78
2016,4,15,11,45,962.0,115.0,4.2,15.5,963.5,917.6,708.8
2016,4,15,12,0,966.0,113.0,4.3,16.0,970.0,939.23,722.86
2016,4,15,12,15,965.0,113.0,4.35,16.0,967.5,955.55,734.52
2016,4,15,12,30,964.0,113.0,4.4,16.0,965.0,968.74,744.15
2016,4,15,12,45,965.5,110.0,4.45,16.5,955.0,977.94,749.7
2016,4,15,13,0,967.0,107.0,4.5,17.0,945.0,983.87,753.12
2016,4,15,13,15,962.0,106.0,4.55,17.0,926.0,982.68,753.23
2016,4,15,13,30,957.0,105.0,4.6,17.0,907.0,978.18,751.22
2016,4,15,13,45,953.0,102.5,4.65,17.0,881.0,969.75,746.61
2016,4,15,14,0,949.0,100.0,4.7,17.0,855.0,958.08,739.87
2016,4,15,14,15,940.0,98.5,4.7,17.0,821.0,939.9,728.25
2016,4,15,14,30,931.0,97.0,4.7,17.0,787.0,918.79,714.66
2016,4,15,14,45,918.5,95.0,4.7,17.0,747.0,891.36,696.62
2016,4,15,15,0,906.0,93.0,4.7,17.0,707.0,861.43,676.78
2016,4,15,15,15,891.0,90.5,4.55,16.5,661.5,826.62,653.64
2016,4,15,15,30,876.0,88.0,4.4,16.0,616.0,789.85,628.93
2016,4,15,15,45,855.5,85.0,4.25,16.0,566.5,751.15,601.43
2016,4,15,16,0,835.0,82.0,4.1,16.0,517.0,706.7,569.71
2016,4,15,16,15,808.5,78.5,3.8,15.5,464.5,656.64,533.9
2016,4,15,16,30,782.0,75.0,3.5,15.0,412.0,606.38,496.09
2016,4,15,16,45,747.5,70.0,3.25,15.0,358.0,549.61,450.97
2016,4,15,17,0,713.0,65.0,3.0,15.0,304.0,493.91,405.52
2016,4,15,17,15,659.5,59.0,2.75,14.0,250.0,428.45,352.24
2016,4,15,17,30,606.0,53.0,2.5,13.0,196.0,369.27,301.96
2016,4,15,17,45,525.5,45.0,2.25,12.5,146.0,297.39,239.21
2016,4,15,18,0,445.0,37.0,2.0,12.0,96.0,232.52,180.71
2016,4,15,18,15,299.0,25.0,1.9,11.5,57.0,148.58,102.34
2016,4,15,18,30,153.0,13.0,1.8,11.0,18.0,57.41,0.0
2016,4,15,18,45,76.5,6.5,1.7,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,45,143.5,14.0,1.25,7.0,26.5,13.76,0.0
2016,4,16,6,0,287.0,28.0,1.3,8.0,53.0,21.63,12.35
2016,4,16,6,15,396.5,39.0,1.4,8.5,99.0,28.97,20.24
2016,4,16,6,30,506.0,50.0,1.5,9.0,145.0,35.84,26.85
2016,4,16,6,45,573.0,58.0,1.6,9.5,197.5,39.65,30.49
2016,4,16,7,0,640.0,66.0,1.7,10.0,250.0,69.11,38.68
2016,4,16,7,15,685.5,72.0,1.7,10.5,305.0,112.72,63.17
2016,4,16,7,30,731.0,78.0,1.7,11.0,360.0,164.67,101.95
2016,4,16,7,45,763.0,82.5,1.7,12.0,414.0,213.68,142.68
2016,4,16,8,0,795.0,87.0,1.7,13.0,468.0,265.8,187.74
2016,4,16,8,15,818.5,91.0,1.75,13.5,519.0,317.85,233.74
2016,4,16,8,30,842.0,95.0,1.8,14.0,570.0,371.69,280.65
2016,4,16,8,45,860.0,97.5,1.85,15.0,617.5,423.56,324.53
2016,4,16,9,0,878.0,100.0,1.9,16.0,665.0,479.72,370.21
2016,4,16,9,15,891.0,102.5,1.95,16.5,707.5,530.13,410.89
2016,4,16,9,30,904.0,105.0,2.0,17.0,750.0,580.27,450.17
2016,4,16,9,45,916.5,105.5,2.1,17.5,787.0,627.83,486.7
2016,4,16,10,0,929.0,106.0,2.2,18.0,824.0,674.6,521.72
2016,4,16,10,15,935.5,107.5,2.25,18.5,853.0,717.33,552.67
2016,4,16,10,30,942.0,109.0,2.3,19.0,882.0,758.39,580.92
2016,4,16,10,45,947.0,110.0,2.35,19.5,904.0,796.04,605.42
2016,4,16,11,0,952.0,111.0,2.4,20.0,926.0,831.55,628.23
2016,4,16,11,15,955.0,111.5,2.45,20.0,940.0,862.71,649.15
2016,4,16,11,30,958.0,112.0,2.5,20.0,954.0,891.32,668.33
2016,4,16,11,45,960.5,111.0,2.55,20.0,960.5,915.37,684.46
2016,4,16,12,0,963.0,110.0,2.6,20.0,967.0,936.57,698.77
2016,4,16,12,15,962.5,109.5,2.6,20.0,964.5,952.69,709.33
2016,4,16,12,30,962.0,109.0,2.6,20.0,962.0,965.68,717.95
2016,4,16,12,45,961.0,108.0,2.65,20.5,952.0,974.54,723.03
2016,4,16,13,0,960.0,107.0,2.7,21.0,942.0,980.15,726.11
2016,4,16,13,15,956.0,106.0,2.65,21.0,923.5,979.78,725.86
2016,4,16,13,30,952.0,105.0,2.6,21.0,905.0,976.13,723.64
2016,4,16,13,45,945.0,104.5,2.6,21.0,879.0,967.05,718.45
2016,4,16,14,0,938.0,104.0,2.6,21.0,853.0,954.85,711.35
2016,4,16,14,15,930.0,102.0,2.55,21.0,820.0,937.11,700.23
2016,4,16,14,30,922.0,100.0,2.5,21.0,787.0,916.44,687.27
2016,4,16,14,45,911.5,98.0,2.45,21.0,747.5,890.84,671.06
2016,4,16,15,0,901.0,96.0,2.4,21.0,708.0,862.7,653.17
2016,4,16,15,15,886.5,93.5,2.3,20.5,663.5,828.39,631.81
2016,4,16,15,30,872.0,91.0,2.2,20.0,619.0,792.11,608.94
2016,4,16,15,45,854.5,87.0,2.1,20.0,570.0,754.66,583.91
2016,4,16,16,0,837.0,83.0,2.0,20.0,521.0,711.23,554.37
2016,4,16,16,15,811.0,79.5,1.8,19.5,468.5,661.38,520.17
2016,4,16,16,30,785.0,76.0,1.6,19.0,416.0,611.29,484.09
2016,4,16,16,45,748.5,71.5,1.45,18.5,361.5,553.67,441.07
2016,4,16,17,0,712.0,67.0,1.3,18.0,307.0,497.27,397.63
2016,4,16,17,15,659.5,61.0,1.25,17.0,253.5,434.86,349.04
2016,4,16,17,30,607.0,55.0,1.2,16.0,200.0,373.55,299.19
2016,4,16,17,45,511.0,47.5,1.15,15.5,148.5,295.2,233.44
2016,4,16,18,0,415.0,40.0,1.1,15.0,97.0,225.2,172.78
2016,4,16,18,15,207.5,29.5,1.1,14.5,58.0,121.86,83.9
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,18.68,0.0
2016,4,16,18,45,0.0,9.5,1.1,13.5,9.5,9.34,0.0
2016,4,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,45,125.5,15.5,0.8,11.5,27.0,12.07,0.0
2016,4,17,6,0,251.0,31.0,0.8,12.0,54.0,24.28,14.6
2016,4,17,6,15,355.0,43.5,0.85,12.5,99.0,32.91,23.41
2016,4,17,6,30,459.0,56.0,0.9,13.0,144.0,40.98,31.02
2016,4,17,6,45,521.5,66.0,0.95,13.5,195.0,46.25,35.9
2016,4,17,7,0,584.0,76.0,1.0,14.0,246.0,78.24,45.9
2016,4,17,7,15,630.5,83.0,1.0,14.5,299.5,119.99,69.93
2016,4,17,7,30,677.0,90.0,1.0,15.0,353.0,166.72,104.19
2016,4,17,7,45,709.0,95.5,1.05,15.5,406.0,214.12,143.14
2016,4,17,8,0,741.0,101.0,1.1,16.0,459.0,264.65,186.19
2016,4,17,8,15,766.0,105.5,1.15,16.5,509.5,315.14,229.72
2016,4,17,8,30,791.0,110.0,1.2,17.0,560.0,370.79,276.66
2016,4,17,8,45,808.0,114.5,1.3,18.0,606.5,421.59,318.58
2016,4,17,9,0,825.0,119.0,1.4,19.0,653.0,473.13,359.82
2016,4,17,9,15,839.5,121.5,1.45,19.5,694.5,522.12,398.43
2016,4,17,9,30,854.0,124.0,1.5,20.0,736.0,571.15,435.93
2016,4,17,9,45,870.5,123.0,1.6,20.5,773.5,617.91,471.12
2016,4,17,10,0,887.0,122.0,1.7,21.0,811.0,666.35,506.58
2016,4,17,10,15,895.0,123.5,1.75,21.5,840.0,708.49,536.41
2016,4,17,10,30,903.0,125.0,1.8,22.0,869.0,749.17,564.31
2016,4,17,10,45,911.5,124.0,1.85,22.5,891.5,786.24,587.96
2016,4,17,11,0,920.0,123.0,1.9,23.0,914.0,821.47,610.16
2016,4,17,11,15,923.0,123.5,1.9,23.0,928.0,851.75,629.63
2016,4,17,11,30,926.0,124.0,1.9,23.0,942.0,879.56,647.44
2016,4,17,11,45,929.5,123.0,1.9,23.5,948.5,903.77,661.58
2016,4,17,12,0,933.0,122.0,1.9,24.0,955.0,925.27,673.94
2016,4,17,12,15,932.5,122.0,1.85,24.0,953.0,941.43,683.6
2016,4,17,12,30,932.0,122.0,1.8,24.0,951.0,954.58,691.42
2016,4,17,12,45,930.5,120.5,1.75,24.0,940.5,962.26,695.82
2016,4,17,13,0,929.0,119.0,1.7,24.0,930.0,966.79,698.35
2016,4,17,13,15,925.0,118.0,1.6,24.0,912.0,966.38,697.2
2016,4,17,13,30,921.0,117.0,1.5,24.0,894.0,962.8,694.16
2016,4,17,13,45,917.0,115.0,1.4,24.5,868.5,955.05,687.24
2016,4,17,14,0,913.0,113.0,1.3,25.0,843.0,944.19,678.51
2016,4,17,14,15,904.5,111.0,1.25,25.0,810.5,926.31,667.54
2016,4,17,14,30,896.0,109.0,1.2,25.0,778.0,905.59,654.93
2016,4,17,14,45,889.0,104.5,1.15,25.0,740.0,880.76,639.75
2016,4,17,15,0,882.0,100.0,1.1,25.0,702.0,853.27,622.91
2016,4,17,15,15,867.0,97.5,1.1,24.5,657.5,818.99,603.46
2016,4,17,15,30,852.0,95.0,1.1,24.0,613.0,787.5,585.7
2016,4,17,15,45,837.0,90.0,1.1,24.0,565.0,746.75,560.26
2016,4,17,16,0,822.0,85.0,1.1,24.0,517.0,704.51,533.5
2016,4,17,16,15,796.0,81.0,1.1,23.5,465.0,654.54,501.8
2016,4,17,16,30,770.0,77.0,1.1,23.0,413.0,604.38,468.09
2016,4,17,16,45,736.0,72.0,1.1,22.5,359.5,548.24,428.22
2016,4,17,17,0,702.0,67.0,1.1,22.0,306.0,493.15,387.58
2016,4,17,17,15,650.5,61.0,1.1,20.5,252.5,431.55,341.46
2016,4,17,17,30,599.0,55.0,1.1,19.0,199.0,371.03,293.82
2016,4,17,17,45,518.0,46.5,1.1,18.0,149.0,298.27,233.85
2016,4,17,18,0,437.0,38.0,1.1,17.0,99.0,232.57,177.45
2016,4,17,18,15,303.5,26.0,1.1,16.5,60.0,152.49,105.86
2016,4,17,18,30,170.0,14.0,1.1,16.0,21.0,74.98,0.0
2016,4,17,18,45,85.0,7.0,1.15,15.5,10.5,28.19,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,156.0,15.0,0.65,12.5,30.0,11.32,0.0
2016,4,18,6,0,312.0,30.0,0.6,13.0,60.0,23.04,13.74
2016,4,18,6,15,416.5,41.0,0.6,13.5,107.0,30.3,21.09
2016,4,18,6,30,521.0,52.0,0.6,14.0,154.0,37.08,27.47
2016,4,18,6,45,589.5,59.0,0.65,14.5,207.5,39.98,30.21
2016,4,18,7,0,658.0,66.0,0.7,15.0,261.0,75.71,40.39
2016,4,18,7,15,702.0,71.5,0.7,15.5,316.0,120.01,66.28
2016,4,18,7,30,746.0,77.0,0.7,16.0,371.0,172.3,105.26
2016,4,18,7,45,776.5,81.5,0.7,16.5,424.5,221.96,146.17
2016,4,18,8,0,807.0,86.0,0.7,17.0,478.0,274.55,190.87
2016,4,18,8,15,829.5,89.5,0.8,17.5,529.5,326.54,235.7
2016,4,18,8,30,852.0,93.0,0.9,18.0,581.0,380.19,281.22
2016,4,18,8,45,868.5,96.0,1.0,19.0,628.0,432.39,324.11
2016,4,18,9,0,885.0,99.0,1.1,20.0,675.0,488.73,368.6
2016,4,18,9,15,897.0,101.5,1.2,20.5,716.5,538.91,408.0
2016,4,18,9,30,909.0,104.0,1.3,21.0,758.0,588.71,446.03
2016,4,18,9,45,921.0,104.0,1.45,22.0,794.5,635.66,480.47
2016,4,18,10,0,933.0,104.0,1.6,23.0,831.0,681.75,513.33
2016,4,18,10,15,939.0,105.5,1.65,23.0,860.0,724.18,544.03
2016,4,18,10,30,945.0,107.0,1.7,23.0,889.0,764.89,571.8
2016,4,18,10,45,949.5,107.5,1.75,23.5,910.0,801.66,594.97
2016,4,18,11,0,954.0,108.0,1.8,24.0,931.0,836.26,616.49
2016,4,18,11,15,956.0,109.0,1.8,24.0,944.5,867.0,636.05
2016,4,18,11,30,958.0,110.0,1.8,24.0,958.0,895.15,653.86
2016,4,18,11,45,958.5,110.0,1.8,24.5,963.5,918.34,667.13
2016,4,18,12,0,959.0,110.0,1.8,25.0,969.0,938.62,678.53
2016,4,18,12,15,958.0,110.0,1.75,25.0,966.0,954.59,687.94
2016,4,18,12,30,957.0,110.0,1.7,25.0,963.0,967.46,695.44
2016,4,18,12,45,951.5,111.0,1.65,25.0,951.5,974.11,699.1
2016,4,18,13,0,946.0,112.0,1.6,25.0,940.0,977.52,700.87
2016,4,18,13,15,941.0,111.5,1.55,25.0,921.0,976.64,700.07
2016,4,18,13,30,936.0,111.0,1.5,25.0,902.0,972.54,697.4
2016,4,18,13,45,927.0,111.0,1.45,25.0,875.0,962.17,690.93
2016,4,18,14,0,918.0,111.0,1.4,25.0,848.0,948.77,682.72
2016,4,18,14,15,909.0,109.5,1.4,25.0,815.0,930.84,672.48
2016,4,18,14,30,900.0,108.0,1.4,25.0,782.0,910.1,660.53
2016,4,18,14,45,881.5,109.0,1.4,25.0,741.5,881.23,643.36
2016,4,18,15,0,863.0,110.0,1.4,25.0,701.0,855.18,628.06
2016,4,18,15,15,847.5,107.0,1.35,25.0,656.5,820.38,606.27
2016,4,18,15,30,832.0,104.0,1.3,25.0,612.0,783.72,583.18
2016,4,18,15,45,801.0,104.0,1.3,25.0,561.0,736.96,553.57
2016,4,18,16,0,770.0,104.0,1.3,25.0,510.0,689.74,523.2
2016,4,18,16,15,741.0,99.5,1.3,24.0,458.5,641.64,493.03
2016,4,18,16,30,712.0,95.0,1.3,23.0,407.0,591.06,459.14
2016,4,18,16,45,666.0,90.0,1.35,22.5,352.5,529.83,415.46
2016,4,18,17,0,620.0,85.0,1.4,22.0,298.0,470.73,371.7
2016,4,18,17,15,564.0,77.0,1.3,20.5,245.5,405.39,322.08
2016,4,18,17,30,508.0,69.0,1.2,19.0,193.0,343.81,273.24
2016,4,18,17,45,421.5,58.0,1.2,18.0,144.0,269.59,212.25
2016,4,18,18,0,335.0,47.0,1.2,17.0,95.0,202.19,155.07
2016,4,18,18,15,167.5,33.5,1.2,16.0,57.5,113.95,80.07
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,21.06,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,5,45,128.5,17.0,0.55,11.5,30.0,13.17,0.0
2016,4,19,6,0,257.0,34.0,0.5,12.0,60.0,26.14,16.63
2016,4,19,6,15,357.5,46.5,0.5,12.5,105.5,35.16,25.53
2016,4,19,6,30,458.0,59.0,0.5,13.0,151.0,43.11,33.0
2016,4,19,6,45,535.5,66.0,0.55,14.0,204.0,45.64,35.33
2016,4,19,7,0,613.0,73.0,0.6,15.0,257.0,82.28,46.09
2016,4,19,7,15,658.0,79.0,0.55,15.0,311.0,124.89,71.87
2016,4,19,7,30,703.0,85.0,0.5,15.0,365.0,172.27,107.4
2016,4,19,7,45,743.5,87.5,0.5,15.5,419.5,223.79,149.47
2016,4,19,8,0,784.0,90.0,0.5,16.0,474.0,275.52,192.99
2016,4,19,8,15,807.0,93.5,0.4,16.5,524.5,326.52,236.13
2016,4,19,8,30,830.0,97.0,0.3,17.0,575.0,379.25,279.51
2016,4,19,8,45,849.0,99.5,0.25,18.0,622.0,430.95,320.43
2016,4,19,9,0,868.0,102.0,0.2,19.0,669.0,483.49,360.31
2016,4,19,9,15,880.5,104.5,0.3,20.0,711.0,536.62,400.24
2016,4,19,9,30,893.0,107.0,0.4,21.0,753.0,585.94,436.32
2016,4,19,9,45,897.0,112.0,0.55,22.0,787.5,632.02,469.61
2016,4,19,10,0,901.0,117.0,0.7,23.0,822.0,676.69,501.01
2016,4,19,10,15,908.0,118.5,0.8,23.0,851.0,718.57,531.25
2016,4,19,10,30,915.0,120.0,0.9,23.0,880.0,758.88,559.21
2016,4,19,10,45,911.5,126.0,1.0,23.5,899.5,793.88,581.49
2016,4,19,11,0,908.0,132.0,1.1,24.0,919.0,826.35,602.01
2016,4,19,11,15,911.0,133.0,1.2,24.0,932.5,856.7,622.28
2016,4,19,11,30,914.0,134.0,1.3,24.0,946.0,884.63,641.0
2016,4,19,11,45,717.5,249.0,1.4,24.0,889.0,854.56,621.56
2016,4,19,12,0,521.0,364.0,1.5,24.0,832.0,813.04,590.06
2016,4,19,12,15,510.5,366.0,1.55,24.0,823.5,818.23,594.4
2016,4,19,12,30,500.0,368.0,1.6,24.0,815.0,821.44,596.95
2016,4,19,12,45,456.5,372.5,1.65,24.5,777.5,795.3,578.4
2016,4,19,13,0,413.0,377.0,1.7,25.0,740.0,766.87,558.49
2016,4,19,13,15,431.0,361.5,1.75,24.5,733.5,772.76,565.32
2016,4,19,13,30,449.0,346.0,1.8,24.0,727.0,776.81,570.69
2016,4,19,13,45,350.0,368.5,1.9,24.0,660.5,705.45,521.14
2016,4,19,14,0,251.0,391.0,2.0,24.0,594.0,640.23,475.07
2016,4,19,14,15,284.0,366.5,2.0,23.5,587.5,644.26,481.23
2016,4,19,14,30,317.0,342.0,2.0,23.0,581.0,646.08,485.39
2016,4,19,14,45,194.0,325.5,2.05,23.0,469.5,511.13,387.69
2016,4,19,15,0,71.0,309.0,2.1,23.0,358.0,379.7,289.49
2016,4,19,15,15,64.5,285.5,2.15,22.0,328.0,349.35,269.17
2016,4,19,15,30,58.0,262.0,2.2,21.0,298.0,318.95,247.88
2016,4,19,15,45,62.5,243.0,2.3,20.5,279.0,302.01,236.47
2016,4,19,16,0,67.0,224.0,2.4,20.0,260.0,284.57,224.42
2016,4,19,16,15,70.0,203.0,2.45,19.0,237.0,263.27,209.42
2016,4,19,16,30,73.0,182.0,2.5,18.0,214.0,241.49,193.67
2016,4,19,16,45,65.0,160.5,2.6,17.5,186.0,211.8,170.53
2016,4,19,17,0,57.0,139.0,2.7,17.0,158.0,182.49,147.2
2016,4,19,17,15,48.0,116.0,2.6,16.0,130.5,151.21,121.87
2016,4,19,17,30,39.0,93.0,2.5,15.0,103.0,120.34,96.22
2016,4,19,17,45,27.5,71.5,2.45,14.5,77.5,90.63,70.79
2016,4,19,18,0,16.0,50.0,2.4,14.0,52.0,61.36,45.47
2016,4,19,18,15,8.0,30.5,2.15,13.5,31.5,33.88,21.21
2016,4,19,18,30,0.0,11.0,1.9,13.0,11.0,10.61,0.0
2016,4,19,18,45,0.0,5.5,1.7,13.0,5.5,5.41,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,45,169.0,16.5,0.95,9.5,33.5,12.37,0.0
2016,4,20,6,0,338.0,33.0,0.9,10.0,67.0,25.4,16.3
2016,4,20,6,15,439.0,43.0,1.0,10.5,115.0,31.62,22.62
2016,4,20,6,30,540.0,53.0,1.1,11.0,163.0,37.44,28.18
2016,4,20,6,45,607.5,59.5,1.25,12.0,217.5,40.85,31.31
2016,4,20,7,0,675.0,66.0,1.4,13.0,272.0,82.42,43.66
2016,4,20,7,15,717.0,71.5,1.35,13.5,326.5,131.12,74.85
2016,4,20,7,30,759.0,77.0,1.3,14.0,381.0,180.59,112.78
2016,4,20,7,45,789.5,80.5,1.3,15.0,435.0,230.18,154.36
2016,4,20,8,0,820.0,84.0,1.3,16.0,489.0,282.68,199.44
2016,4,20,8,15,841.0,87.5,1.35,16.5,539.5,334.91,244.97
2016,4,20,8,30,862.0,91.0,1.4,17.0,590.0,388.63,290.9
2016,4,20,8,45,878.0,93.5,1.5,17.5,636.5,444.45,337.47
2016,4,20,9,0,894.0,96.0,1.6,18.0,683.0,496.75,380.15
2016,4,20,9,15,905.0,98.0,1.65,18.5,724.0,546.29,419.38
2016,4,20,9,30,916.0,100.0,1.7,19.0,765.0,595.36,457.06
2016,4,20,9,45,927.5,100.0,1.8,19.5,801.0,642.2,492.38
2016,4,20,10,0,939.0,100.0,1.9,20.0,837.0,688.13,526.15
2016,4,20,10,15,944.5,101.5,1.95,20.0,865.5,730.31,557.13
2016,4,20,10,30,950.0,103.0,2.0,20.0,894.0,770.72,584.65
2016,4,20,10,45,947.0,108.0,2.05,20.5,913.0,806.17,607.31
2016,4,20,11,0,944.0,113.0,2.1,21.0,932.0,839.03,628.04
2016,4,20,11,15,946.0,114.0,2.15,21.0,945.5,869.39,648.21
2016,4,20,11,30,948.0,115.0,2.2,21.0,959.0,897.19,666.65
2016,4,20,11,45,937.0,122.5,2.3,21.0,961.5,917.54,680.64
2016,4,20,12,0,926.0,130.0,2.4,21.0,964.0,934.68,692.65
2016,4,20,12,15,925.0,129.5,2.45,21.0,961.0,949.68,702.9
2016,4,20,12,30,924.0,129.0,2.5,21.0,958.0,961.68,711.28
2016,4,20,12,45,922.5,127.5,2.55,21.0,947.5,969.18,716.84
2016,4,20,13,0,921.0,126.0,2.6,21.0,937.0,973.56,720.51
2016,4,20,13,15,916.5,125.0,2.65,21.0,918.0,972.57,720.78
2016,4,20,13,30,912.0,124.0,2.7,21.0,899.0,968.45,719.15
2016,4,20,13,45,904.0,123.0,2.75,21.0,873.0,958.04,713.47
2016,4,20,14,0,896.0,122.0,2.8,21.0,847.0,944.66,705.95
2016,4,20,14,15,887.0,120.0,2.85,20.5,814.0,926.44,696.59
2016,4,20,14,30,878.0,118.0,2.9,20.0,781.0,905.47,685.37
2016,4,20,14,45,864.0,116.5,2.95,20.0,741.0,883.13,671.89
2016,4,20,15,0,850.0,115.0,3.0,20.0,701.0,853.55,653.36
2016,4,20,15,15,834.0,112.0,3.0,19.5,656.5,818.57,631.86
2016,4,20,15,30,818.0,109.0,3.0,19.0,612.0,781.8,608.85
2016,4,20,15,45,797.5,105.0,3.0,18.5,563.5,738.9,581.06
2016,4,20,16,0,777.0,101.0,3.0,18.0,515.0,694.95,552.02
2016,4,20,16,15,749.0,96.5,2.9,17.5,463.5,646.98,518.81
2016,4,20,16,30,721.0,92.0,2.8,17.0,412.0,596.66,481.79
2016,4,20,16,45,685.5,85.5,2.7,16.5,359.0,539.72,438.63
2016,4,20,17,0,650.0,79.0,2.6,16.0,306.0,484.08,395.15
2016,4,20,17,15,596.5,72.0,2.3,15.0,253.0,419.79,343.45
2016,4,20,17,30,543.0,65.0,2.0,14.0,200.0,359.04,292.81
2016,4,20,17,45,464.5,55.0,1.7,13.5,151.0,287.63,231.5
2016,4,20,18,0,386.0,45.0,1.4,13.0,102.0,222.93,174.45
2016,4,20,18,15,193.0,34.5,1.3,12.5,63.0,124.46,90.46
2016,4,20,18,30,0.0,24.0,1.2,12.0,24.0,26.3,0.0
2016,4,20,18,45,0.0,12.0,1.1,11.5,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,23.5,18.5,0.3,11.5,21.5,16.76,3.3
2016,4,21,6,0,47.0,37.0,0.4,12.0,43.0,32.32,22.26
2016,4,21,6,15,76.5,59.0,0.5,12.0,73.0,49.99,38.79
2016,4,21,6,30,106.0,81.0,0.6,12.0,103.0,67.11,54.55
2016,4,21,6,45,124.5,104.0,0.75,12.5,137.0,85.46,70.97
2016,4,21,7,0,143.0,127.0,0.9,13.0,171.0,113.69,86.36
2016,4,21,7,15,163.5,147.0,1.0,13.5,206.0,142.14,107.26
2016,4,21,7,30,184.0,167.0,1.1,14.0,241.0,172.8,130.91
2016,4,21,7,45,223.5,187.0,1.25,14.5,289.5,205.05,155.74
2016,4,21,8,0,263.0,207.0,1.4,15.0,338.0,246.04,188.1
2016,4,21,8,15,231.5,234.5,1.5,15.0,358.5,279.44,216.53
2016,4,21,8,30,200.0,262.0,1.6,15.0,379.0,305.17,238.15
2016,4,21,8,45,193.0,285.5,1.75,15.5,405.5,334.68,261.4
2016,4,21,9,0,186.0,309.0,1.9,16.0,432.0,363.51,283.59
2016,4,21,9,15,157.5,329.5,2.0,16.0,438.5,378.2,294.95
2016,4,21,9,30,129.0,350.0,2.1,16.0,445.0,390.25,303.93
2016,4,21,9,45,84.5,342.0,2.25,16.5,405.5,368.43,286.36
2016,4,21,10,0,40.0,334.0,2.4,17.0,366.0,338.54,262.4
2016,4,21,10,15,183.0,362.5,2.45,17.0,515.0,462.07,358.45
2016,4,21,10,30,326.0,391.0,2.5,17.0,664.0,596.9,459.52
2016,4,21,10,45,255.0,416.0,2.55,17.0,632.5,581.6,446.01
2016,4,21,11,0,184.0,441.0,2.6,17.0,601.0,562.35,430.26
2016,4,21,11,15,277.5,424.0,2.65,17.0,670.0,629.89,481.96
2016,4,21,11,30,371.0,407.0,2.7,17.0,739.0,702.16,535.84
2016,4,21,11,45,386.5,397.0,2.75,17.5,744.5,717.8,546.27
2016,4,21,12,0,402.0,387.0,2.8,18.0,750.0,734.44,557.77
2016,4,21,12,15,360.5,410.0,2.85,18.0,735.0,728.54,552.51
2016,4,21,12,30,319.0,433.0,2.9,18.0,720.0,722.43,547.19
2016,4,21,12,45,184.0,414.0,3.0,18.0,579.0,583.08,445.05
2016,4,21,13,0,49.0,395.0,3.1,18.0,438.0,438.81,335.96
2016,4,21,13,15,67.0,403.0,3.2,18.0,461.0,465.76,357.66
2016,4,21,13,30,85.0,411.0,3.3,18.0,484.0,492.76,378.63
2016,4,21,13,45,100.0,404.0,3.4,18.0,487.5,501.22,385.98
2016,4,21,14,0,115.0,397.0,3.5,18.0,491.0,516.74,398.61
2016,4,21,14,15,265.0,354.5,3.55,18.0,558.5,615.72,477.37
2016,4,21,14,30,415.0,312.0,3.6,18.0,626.0,709.31,550.22
2016,4,21,14,45,207.5,189.0,3.65,18.0,346.0,384.38,305.75
2016,4,21,15,0,0.0,66.0,3.7,18.0,66.0,63.87,46.61
2016,4,21,15,15,0.0,109.0,3.7,17.5,109.0,105.83,81.26
2016,4,21,15,30,0.0,152.0,3.7,17.0,152.0,149.17,116.78
2016,4,21,15,45,0.0,148.0,3.7,17.0,148.0,145.52,114.12
2016,4,21,16,0,0.0,144.0,3.7,17.0,144.0,141.96,111.61
2016,4,21,16,15,66.0,166.5,3.6,16.5,196.0,219.15,177.01
2016,4,21,16,30,132.0,189.0,3.5,16.0,248.0,296.63,241.47
2016,4,21,16,45,124.5,166.5,3.4,15.5,216.5,263.47,215.21
2016,4,21,17,0,117.0,144.0,3.3,15.0,185.0,230.48,188.81
2016,4,21,17,15,107.0,121.0,3.0,14.5,153.5,195.71,160.2
2016,4,21,17,30,97.0,98.0,2.7,14.0,122.0,161.33,131.23
2016,4,21,17,45,80.5,76.0,2.4,13.5,93.0,125.69,100.5
2016,4,21,18,0,64.0,54.0,2.1,13.0,64.0,90.9,70.04
2016,4,21,18,15,32.0,35.0,1.95,12.5,40.0,50.55,34.74
2016,4,21,18,30,0.0,16.0,1.8,12.0,16.0,15.45,0.0
2016,4,21,18,45,0.0,8.0,1.7,11.5,8.0,7.86,0.0
2016,4,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,2.9,10.5,8.0,7.71,0.0
2016,4,22,6,0,0.0,16.0,3.2,11.0,16.0,15.43,7.75
2016,4,22,6,15,0.0,26.5,3.3,11.0,26.5,25.57,17.21
2016,4,22,6,30,0.0,37.0,3.4,11.0,37.0,35.72,26.63
2016,4,22,6,45,0.0,48.5,3.5,11.5,48.5,46.85,34.81
2016,4,22,7,0,0.0,60.0,3.6,12.0,60.0,57.98,44.29
2016,4,22,7,15,0.0,72.0,3.65,12.0,72.0,69.53,54.06
2016,4,22,7,30,0.0,84.0,3.7,12.0,84.0,80.87,63.5
2016,4,22,7,45,0.0,90.5,3.75,12.5,90.5,87.17,68.46
2016,4,22,8,0,0.0,97.0,3.8,13.0,97.0,93.44,73.32
2016,4,22,8,15,0.0,85.0,3.9,13.0,85.0,82.23,63.7
2016,4,22,8,30,0.0,73.0,4.0,13.0,73.0,70.61,53.79
2016,4,22,8,45,8.0,152.5,4.1,13.0,158.0,149.13,118.52
2016,4,22,9,0,16.0,232.0,4.2,13.0,243.0,226.69,181.06
2016,4,22,9,15,46.5,284.5,4.45,13.0,318.5,287.01,229.11
2016,4,22,9,30,77.0,337.0,4.7,13.0,394.0,354.28,282.3
2016,4,22,9,45,48.0,309.0,4.95,13.5,345.0,317.5,252.32
2016,4,22,10,0,19.0,281.0,5.2,14.0,296.0,279.98,221.66
2016,4,22,10,15,16.0,266.0,5.3,14.0,279.0,265.38,209.91
2016,4,22,10,30,13.0,251.0,5.4,14.0,262.0,250.24,197.7
2016,4,22,10,45,11.5,233.5,5.5,14.0,243.5,233.38,184.16
2016,4,22,11,0,10.0,216.0,5.6,14.0,225.0,216.2,170.36
2016,4,22,11,15,30.5,311.0,5.6,13.5,339.0,324.33,256.84
2016,4,22,11,30,51.0,406.0,5.6,13.0,453.0,434.73,343.39
2016,4,22,11,45,25.5,247.5,5.65,13.0,271.0,262.63,208.11
2016,4,22,12,0,0.0,89.0,5.7,13.0,89.0,86.3,65.39
2016,4,22,12,15,0.0,61.0,5.65,12.5,61.0,59.13,43.29
2016,4,22,12,30,0.0,33.0,5.6,12.0,33.0,31.97,20.93
2016,4,22,12,45,37.5,228.0,5.6,12.0,261.5,259.24,207.61
2016,4,22,13,0,75.0,423.0,5.6,12.0,490.0,491.24,389.83
2016,4,22,13,15,49.0,371.5,5.45,12.0,415.0,417.1,331.18
2016,4,22,13,30,23.0,320.0,5.3,12.0,340.0,335.89,267.07
2016,4,22,13,45,68.5,358.5,5.2,12.0,415.0,425.08,339.06
2016,4,22,14,0,114.0,397.0,5.1,12.0,490.0,516.07,410.77
2016,4,22,14,15,65.0,327.0,4.9,12.0,379.5,391.37,312.8
2016,4,22,14,30,16.0,257.0,4.7,12.0,269.0,268.1,214.18
2016,4,22,14,45,29.5,273.5,4.55,12.0,294.5,305.13,244.81
2016,4,22,15,0,43.0,290.0,4.4,12.0,320.0,335.48,269.68
2016,4,22,15,15,124.5,286.5,4.4,12.0,365.5,408.68,331.05
2016,4,22,15,30,206.0,283.0,4.4,12.0,411.0,469.24,381.63
2016,4,22,15,45,285.0,246.0,4.45,12.0,408.0,493.9,404.17
2016,4,22,16,0,364.0,209.0,4.5,12.0,405.0,503.71,415.1
2016,4,22,16,15,553.5,149.0,4.4,11.5,413.5,567.75,471.09
2016,4,22,16,30,743.0,89.0,4.3,11.0,422.0,610.89,509.27
2016,4,22,16,45,714.5,82.0,4.2,11.0,370.0,556.76,465.46
2016,4,22,17,0,686.0,75.0,4.1,11.0,318.0,503.32,421.57
2016,4,22,17,15,633.5,69.0,3.7,10.5,264.5,439.02,367.68
2016,4,22,17,30,581.0,63.0,3.3,10.0,211.0,378.15,315.08
2016,4,22,17,45,491.0,55.5,2.9,9.5,160.5,302.31,248.7
2016,4,22,18,0,401.0,48.0,2.5,9.0,110.0,234.01,187.45
2016,4,22,18,15,268.0,35.0,2.25,8.5,69.5,152.86,115.02
2016,4,22,18,30,135.0,22.0,2.0,8.0,29.0,77.49,22.37
2016,4,22,18,45,67.5,11.0,1.8,8.0,14.5,28.47,0.0
2016,4,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.7,8.5,37.0,14.96,4.6
2016,4,23,6,0,304.0,39.0,1.9,9.0,74.0,30.42,21.06
2016,4,23,6,15,401.0,49.5,2.0,9.0,121.0,36.81,27.52
2016,4,23,6,30,498.0,60.0,2.1,9.0,168.0,42.82,33.33
2016,4,23,6,45,557.0,68.5,2.25,9.5,220.0,55.58,36.6
2016,4,23,7,0,616.0,77.0,2.4,10.0,272.0,96.35,55.48
2016,4,23,7,15,659.0,83.0,2.4,10.5,325.5,139.42,84.66
2016,4,23,7,30,702.0,89.0,2.4,11.0,379.0,187.04,122.66
2016,4,23,7,45,737.0,92.5,2.4,11.5,432.0,235.15,164.11
2016,4,23,8,0,772.0,96.0,2.4,12.0,485.0,289.87,212.01
2016,4,23,8,15,794.0,99.5,2.45,12.0,535.0,340.04,257.08
2016,4,23,8,30,816.0,103.0,2.5,12.0,585.0,391.84,302.93
2016,4,23,8,45,834.5,105.5,2.6,12.5,631.0,442.66,346.65
2016,4,23,9,0,853.0,108.0,2.7,13.0,677.0,494.29,389.86
2016,4,23,9,15,865.5,110.0,2.75,13.5,717.5,546.07,431.81
2016,4,23,9,30,878.0,112.0,2.8,14.0,758.0,594.18,469.86
2016,4,23,9,45,610.5,235.5,2.85,14.5,695.0,580.1,456.46
2016,4,23,10,0,343.0,359.0,2.9,15.0,632.0,550.12,429.28
2016,4,23,10,15,308.5,382.5,2.95,15.0,634.5,564.23,439.47
2016,4,23,10,30,274.0,406.0,3.0,15.0,637.0,575.47,446.99
2016,4,23,10,45,602.5,259.5,3.1,15.5,783.0,697.19,544.27
2016,4,23,11,0,931.0,113.0,3.2,16.0,929.0,836.95,647.01
2016,4,23,11,15,696.0,243.0,3.2,16.0,858.5,798.88,617.03
2016,4,23,11,30,461.0,373.0,3.2,16.0,788.0,747.55,573.84
2016,4,23,11,45,698.5,244.0,3.2,16.0,876.5,841.3,648.17
2016,4,23,12,0,936.0,115.0,3.2,16.0,965.0,935.97,713.76
2016,4,23,12,15,935.0,115.0,3.2,16.0,962.5,951.3,723.47
2016,4,23,12,30,934.0,115.0,3.2,16.0,960.0,963.62,731.9
2016,4,23,12,45,635.0,266.5,3.25,16.0,838.0,858.52,658.23
2016,4,23,13,0,336.0,418.0,3.3,16.0,716.0,737.32,564.07
2016,4,23,13,15,274.0,423.0,3.35,16.0,663.0,689.73,529.65
2016,4,23,13,30,212.0,428.0,3.4,16.0,610.0,634.6,488.87
2016,4,23,13,45,551.5,273.5,3.5,16.0,727.5,802.12,622.53
2016,4,23,14,0,891.0,119.0,3.6,16.0,845.0,942.81,725.11
2016,4,23,14,15,882.0,117.5,3.65,16.0,812.5,925.01,712.93
2016,4,23,14,30,873.0,116.0,3.7,16.0,780.0,904.5,700.18
2016,4,23,14,45,697.0,176.5,3.8,16.0,690.0,811.27,635.69
2016,4,23,15,0,521.0,237.0,3.9,16.0,600.0,710.6,560.9
2016,4,23,15,15,664.5,173.5,3.85,15.5,606.5,753.88,599.35
