Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,808.0,110.0,3.8,15.0,613.0,780.04,620.9
2016,4,23,15,45,780.0,109.0,3.8,15.0,563.5,734.84,589.01
2016,4,23,16,0,752.0,108.0,3.8,15.0,514.0,691.83,558.83
2016,4,23,16,15,724.0,103.0,3.75,14.5,463.0,641.57,523.12
2016,4,23,16,30,696.0,98.0,3.7,14.0,412.0,591.44,485.67
2016,4,23,16,45,652.5,93.5,3.65,13.5,359.0,532.54,440.12
2016,4,23,17,0,609.0,89.0,3.6,13.0,306.0,475.58,394.78
2016,4,23,17,15,554.5,81.5,3.35,12.5,254.5,411.53,341.97
2016,4,23,17,30,500.0,74.0,3.1,12.0,203.0,351.07,290.56
2016,4,23,17,45,409.5,64.5,2.85,11.5,154.0,274.53,224.6
2016,4,23,18,0,319.0,55.0,2.6,11.0,105.0,208.87,166.59
2016,4,23,18,15,207.5,38.5,2.45,10.5,66.5,135.59,101.85
2016,4,23,18,30,96.0,22.0,2.3,10.0,28.0,66.06,23.59
2016,4,23,18,45,48.0,11.0,2.15,10.0,14.0,23.47,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.86,0.0
2016,4,24,5,45,91.0,28.0,2.55,9.5,39.0,23.3,11.3
2016,4,24,6,0,182.0,48.0,2.9,10.0,70.0,39.0,28.54
2016,4,24,6,15,271.0,64.5,2.9,10.0,115.0,48.67,38.03
2016,4,24,6,30,360.0,81.0,2.9,10.0,160.0,59.67,48.37
2016,4,24,6,45,430.0,92.0,2.95,10.0,211.5,75.21,53.47
2016,4,24,7,0,500.0,103.0,3.0,10.0,263.0,113.09,73.37
2016,4,24,7,15,559.5,99.0,2.95,10.0,307.5,143.9,92.89
2016,4,24,7,30,619.0,95.0,2.9,10.0,352.0,180.6,121.55
2016,4,24,7,45,426.0,155.5,2.9,10.5,343.0,223.03,166.56
2016,4,24,8,0,233.0,216.0,2.9,11.0,334.0,248.66,195.23
2016,4,24,8,15,352.0,212.0,2.9,11.5,411.0,298.49,233.88
2016,4,24,8,30,471.0,208.0,2.9,12.0,488.0,355.16,278.97
2016,4,24,8,45,648.0,166.5,2.95,12.5,583.0,417.97,329.35
2016,4,24,9,0,825.0,125.0,3.0,13.0,678.0,499.4,394.68
2016,4,24,9,15,839.0,127.5,3.0,13.5,719.0,548.03,433.9
2016,4,24,9,30,853.0,130.0,3.0,14.0,760.0,596.63,472.1
2016,4,24,9,45,648.0,224.5,3.05,14.5,716.0,594.63,468.49
2016,4,24,10,0,443.0,319.0,3.1,15.0,672.0,577.37,452.09
2016,4,24,10,15,362.0,363.0,3.1,15.0,658.5,584.13,455.68
2016,4,24,10,30,281.0,407.0,3.1,15.0,645.0,582.3,452.31
2016,4,24,10,45,407.0,375.0,3.1,15.5,728.5,660.58,511.83
2016,4,24,11,0,533.0,343.0,3.1,16.0,812.0,744.79,574.01
2016,4,24,11,15,402.0,394.5,3.25,16.0,751.5,705.61,542.67
2016,4,24,11,30,271.0,446.0,3.4,16.0,691.0,658.74,505.83
2016,4,24,11,45,361.5,415.0,3.6,16.5,743.5,716.84,550.54
2016,4,24,12,0,452.0,384.0,3.8,17.0,796.0,778.74,596.83
2016,4,24,12,15,374.0,413.5,3.95,17.0,753.5,746.89,572.14
2016,4,24,12,30,296.0,443.0,4.1,17.0,711.0,713.94,546.88
2016,4,24,12,45,596.0,294.0,4.35,17.0,826.5,851.27,656.65
2016,4,24,13,0,896.0,145.0,4.6,17.0,942.0,978.03,749.99
2016,4,24,13,15,659.5,253.0,4.7,16.5,833.5,881.11,682.91
2016,4,24,13,30,423.0,361.0,4.8,16.0,725.0,773.3,600.76
2016,4,24,13,45,312.5,382.5,4.95,16.0,647.0,689.48,538.15
2016,4,24,14,0,202.0,404.0,5.1,16.0,569.0,604.36,472.88
2016,4,24,14,15,343.5,344.0,5.15,15.5,612.0,677.18,534.45
2016,4,24,14,30,485.0,284.0,5.2,15.0,655.0,744.98,591.19
2016,4,24,14,45,491.5,265.5,5.3,14.5,625.0,724.96,578.92
2016,4,24,15,0,498.0,247.0,5.4,14.0,595.0,702.78,565.28
2016,4,24,15,15,548.0,212.5,5.35,13.5,573.5,697.15,564.83
2016,4,24,15,30,598.0,178.0,5.3,13.0,552.0,690.36,563.23
2016,4,24,15,45,516.0,186.5,5.3,12.5,491.0,616.68,506.62
2016,4,24,16,0,434.0,195.0,5.3,12.0,430.0,550.19,454.64
2016,4,24,16,15,492.5,174.0,5.2,11.5,416.5,554.82,461.21
2016,4,24,16,30,551.0,153.0,5.1,11.0,403.0,553.79,462.62
2016,4,24,16,45,529.0,137.5,5.0,11.0,353.0,502.12,420.95
2016,4,24,17,0,507.0,122.0,4.9,11.0,303.0,450.97,378.92
2016,4,24,17,15,450.0,110.0,4.65,10.5,251.5,385.44,324.04
2016,4,24,17,30,393.0,98.0,4.4,10.0,200.0,324.13,271.37
2016,4,24,17,45,332.5,80.5,4.2,9.5,153.0,259.44,214.76
2016,4,24,18,0,272.0,63.0,4.0,9.0,106.0,200.03,161.55
2016,4,24,18,15,172.5,43.5,3.9,8.5,67.0,123.68,94.05
2016,4,24,18,30,73.0,24.0,3.8,8.0,28.0,57.3,23.86
2016,4,24,18,45,36.5,12.0,3.75,8.0,14.0,21.5,0.0
2016,4,24,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.5,1.75,4.5,6.5,0.0,0.0
2016,4,25,5,30,110.0,11.0,2.0,5.0,13.0,10.81,0.0
2016,4,25,5,45,271.5,22.5,2.3,5.5,50.5,17.07,7.54
2016,4,25,6,0,433.0,34.0,2.6,6.0,88.0,25.17,16.83
2016,4,25,6,15,522.0,42.0,2.9,6.5,137.5,29.62,21.35
2016,4,25,6,30,611.0,50.0,3.2,7.0,187.0,33.8,25.39
2016,4,25,6,45,668.0,55.5,3.55,8.0,241.5,55.21,31.53
2016,4,25,7,0,725.0,61.0,3.9,9.0,296.0,99.18,52.69
2016,4,25,7,15,762.5,65.5,4.0,9.0,351.0,145.95,85.97
2016,4,25,7,30,800.0,70.0,4.1,9.0,406.0,196.67,128.2
2016,4,25,7,45,826.5,74.0,4.2,9.5,460.0,248.2,174.26
2016,4,25,8,0,853.0,78.0,4.3,10.0,514.0,302.16,223.35
2016,4,25,8,15,873.0,80.5,4.3,10.5,565.0,359.07,274.76
2016,4,25,8,30,893.0,83.0,4.3,11.0,616.0,412.95,322.86
2016,4,25,8,45,909.0,85.5,4.3,11.5,663.5,466.14,369.3
2016,4,25,9,0,925.0,88.0,4.3,12.0,711.0,519.73,414.72
2016,4,25,9,15,936.0,90.0,4.35,12.0,753.0,570.43,457.61
2016,4,25,9,30,947.0,92.0,4.4,12.0,795.0,620.6,499.06
2016,4,25,9,45,956.0,93.0,4.45,12.5,830.5,667.88,536.37
2016,4,25,10,0,965.0,94.0,4.5,13.0,866.0,714.01,571.87
2016,4,25,10,15,970.5,95.5,4.55,13.0,895.0,756.83,604.19
2016,4,25,10,30,976.0,97.0,4.6,13.0,924.0,797.83,633.8
2016,4,25,10,45,980.5,97.5,4.65,13.5,945.0,835.12,659.3
2016,4,25,11,0,985.0,98.0,4.7,14.0,966.0,870.16,682.97
2016,4,25,11,15,987.0,98.5,4.7,14.0,979.5,900.76,704.3
2016,4,25,11,30,989.0,99.0,4.7,14.0,993.0,928.67,723.69
2016,4,25,11,45,988.0,100.0,4.75,14.0,997.5,951.68,739.99
2016,4,25,12,0,987.0,101.0,4.8,14.0,1002.0,971.67,754.27
2016,4,25,12,15,986.0,101.0,4.7,14.0,999.0,987.58,764.52
2016,4,25,12,30,985.0,101.0,4.6,14.0,996.0,1000.31,772.59
2016,4,25,12,45,974.0,105.5,4.6,14.5,982.5,1005.17,774.68
2016,4,25,13,0,963.0,110.0,4.6,15.0,969.0,1006.72,774.64
2016,4,25,13,15,959.0,109.0,4.5,15.0,950.0,1005.89,773.68
2016,4,25,13,30,955.0,108.0,4.4,15.0,931.0,1001.82,770.59
2016,4,25,13,45,948.0,107.5,4.3,15.0,904.5,992.28,763.87
2016,4,25,14,0,941.0,107.0,4.2,15.0,878.0,979.64,755.49
2016,4,25,14,15,932.5,105.5,4.15,15.0,844.5,961.56,743.76
2016,4,25,14,30,924.0,104.0,4.1,15.0,811.0,940.62,730.14
2016,4,25,14,45,913.0,102.0,4.05,15.0,771.5,914.2,712.71
2016,4,25,15,0,902.0,100.0,4.0,15.0,732.0,885.3,693.55
2016,4,25,15,15,887.5,97.5,3.95,14.5,687.0,850.63,671.46
2016,4,25,15,30,873.0,95.0,3.9,14.0,642.0,814.02,647.78
2016,4,25,15,45,854.5,91.5,3.9,14.0,593.0,776.17,621.97
2016,4,25,16,0,836.0,88.0,3.9,14.0,544.0,732.27,591.34
2016,4,25,16,15,810.5,84.5,3.75,13.5,491.5,682.38,556.26
2016,4,25,16,30,785.0,81.0,3.6,13.0,439.0,632.24,519.94
2016,4,25,16,45,749.5,76.5,3.5,13.0,384.5,574.66,474.77
2016,4,25,17,0,714.0,72.0,3.4,13.0,330.0,518.22,429.32
2016,4,25,17,15,664.5,66.5,3.15,12.0,276.0,457.13,379.79
2016,4,25,17,30,615.0,61.0,2.9,11.0,222.0,396.75,329.06
2016,4,25,17,45,534.0,53.5,2.65,10.5,170.5,323.03,265.12
2016,4,25,18,0,453.0,46.0,2.4,10.0,119.0,256.11,205.34
2016,4,25,18,15,328.5,34.0,2.25,9.5,77.0,175.76,133.9
2016,4,25,18,30,204.0,22.0,2.1,9.0,35.0,102.48,50.97
2016,4,25,18,45,102.0,11.0,2.0,8.5,17.5,38.15,0.0
2016,4,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.0,6.0,1.1,5.5,7.0,0.0,0.0
2016,4,26,5,30,72.0,12.0,1.2,6.0,14.0,11.8,0.0
2016,4,26,5,45,212.5,26.0,1.3,7.0,49.5,20.19,10.41
2016,4,26,6,0,353.0,40.0,1.4,8.0,85.0,30.55,21.54
2016,4,26,6,15,442.5,50.0,1.45,8.5,133.0,36.48,27.41
2016,4,26,6,30,532.0,60.0,1.5,9.0,181.0,42.03,32.69
2016,4,26,6,45,511.0,79.0,1.55,9.5,219.5,70.42,45.85
2016,4,26,7,0,490.0,98.0,1.6,10.0,258.0,112.47,72.18
2016,4,26,7,15,544.5,99.5,1.65,10.5,306.5,146.76,95.43
2016,4,26,7,30,599.0,101.0,1.7,11.0,355.0,186.91,127.17
2016,4,26,7,45,682.5,100.0,1.75,11.5,424.0,237.29,168.4
2016,4,26,8,0,766.0,99.0,1.8,12.0,493.0,299.31,220.32
2016,4,26,8,15,589.5,164.0,1.8,12.5,484.5,334.46,256.1
2016,4,26,8,30,413.0,229.0,1.8,13.0,476.0,354.59,276.68
2016,4,26,8,45,505.5,215.0,1.8,13.5,541.0,404.45,316.33
2016,4,26,9,0,598.0,201.0,1.8,14.0,606.0,461.83,361.53
2016,4,26,9,15,585.0,223.0,1.8,14.0,638.5,504.49,395.12
2016,4,26,9,30,572.0,245.0,1.8,14.0,671.0,544.82,426.11
2016,4,26,9,45,573.5,261.0,1.8,14.5,705.0,586.79,456.86
2016,4,26,10,0,575.0,277.0,1.8,15.0,739.0,628.02,486.24
2016,4,26,10,15,562.0,296.5,1.9,15.0,761.0,661.62,510.78
2016,4,26,10,30,549.0,316.0,2.0,15.0,783.0,693.3,533.63
2016,4,26,10,45,521.5,337.0,2.1,15.5,789.0,713.47,546.76
2016,4,26,11,0,494.0,358.0,2.2,16.0,795.0,730.9,557.79
2016,4,26,11,15,674.0,262.0,2.3,16.0,867.0,804.36,615.24
2016,4,26,11,30,854.0,166.0,2.4,16.0,939.0,883.24,671.79
2016,4,26,11,45,589.5,305.5,2.55,16.0,840.5,811.8,618.76
2016,4,26,12,0,325.0,445.0,2.7,16.0,742.0,726.34,551.83
2016,4,26,12,15,319.5,442.5,2.8,16.0,734.0,728.21,554.38
2016,4,26,12,30,314.0,440.0,2.9,16.0,726.0,728.81,555.38
2016,4,26,12,45,371.5,409.0,3.05,16.0,743.5,757.59,578.85
2016,4,26,13,0,429.0,378.0,3.2,16.0,761.0,789.82,604.47
2016,4,26,13,15,624.0,275.5,3.3,16.0,821.0,873.48,670.59
2016,4,26,13,30,819.0,173.0,3.4,16.0,881.0,949.24,725.7
2016,4,26,13,45,823.0,164.0,3.5,16.0,858.0,942.37,721.75
2016,4,26,14,0,827.0,155.0,3.6,16.0,835.0,932.45,716.49
2016,4,26,14,15,817.5,153.0,3.65,15.5,803.0,914.62,706.79
2016,4,26,14,30,808.0,151.0,3.7,15.0,771.0,894.23,695.35
2016,4,26,14,45,802.0,144.5,3.75,15.0,734.5,869.71,679.66
2016,4,26,15,0,796.0,138.0,3.8,15.0,698.0,842.73,662.18
2016,4,26,15,15,779.5,134.5,3.8,14.5,654.5,807.88,639.88
2016,4,26,15,30,763.0,131.0,3.8,14.0,611.0,774.6,618.52
2016,4,26,15,45,747.5,124.5,3.8,14.0,564.5,734.31,590.55
2016,4,26,16,0,732.0,118.0,3.8,14.0,518.0,692.81,561.37
2016,4,26,16,15,703.5,113.0,3.75,13.5,467.5,642.76,525.37
2016,4,26,16,30,675.0,108.0,3.7,13.0,417.0,592.89,488.08
2016,4,26,16,45,644.0,99.5,3.65,12.5,365.5,537.96,445.85
2016,4,26,17,0,613.0,91.0,3.6,12.0,314.0,484.03,403.14
2016,4,26,17,15,560.5,83.5,3.4,11.5,262.5,420.62,350.94
2016,4,26,17,30,508.0,76.0,3.2,11.0,211.0,360.62,300.0
2016,4,26,17,45,429.5,65.5,3.0,10.5,162.0,289.13,238.14
2016,4,26,18,0,351.0,55.0,2.8,10.0,113.0,223.8,180.19
2016,4,26,18,15,241.0,40.0,2.65,9.5,73.5,150.49,115.27
2016,4,26,18,30,131.0,25.0,2.5,9.0,34.0,83.27,44.53
2016,4,26,18,45,65.5,12.5,2.4,9.0,17.0,29.98,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.0,6.5,1.9,8.0,7.5,0.0,0.0
2016,4,27,5,30,64.0,13.0,2.1,8.0,15.0,12.78,0.0
2016,4,27,5,45,203.5,26.5,2.35,8.5,50.0,20.39,10.86
2016,4,27,6,0,343.0,40.0,2.6,9.0,85.0,30.28,21.23
2016,4,27,6,15,431.5,50.0,2.65,9.5,132.5,36.22,27.06
2016,4,27,6,30,520.0,60.0,2.7,10.0,180.0,41.77,32.3
2016,4,27,6,45,260.0,71.0,2.75,10.5,131.0,59.3,40.24
2016,4,27,7,0,0.0,82.0,2.8,11.0,82.0,78.11,61.68
2016,4,27,7,15,0.0,88.0,2.85,11.0,88.0,84.18,66.68
2016,4,27,7,30,0.0,94.0,2.9,11.0,94.0,90.14,71.51
2016,4,27,7,45,3.5,132.0,3.0,11.5,134.0,125.83,100.95
2016,4,27,8,0,7.0,170.0,3.1,12.0,174.0,161.75,130.04
2016,4,27,8,15,11.5,190.5,3.3,12.0,197.5,182.96,146.95
2016,4,27,8,30,16.0,211.0,3.5,12.0,221.0,204.71,164.24
2016,4,27,8,45,16.0,223.5,3.7,12.5,234.5,217.81,174.18
2016,4,27,9,0,16.0,236.0,3.9,13.0,248.0,230.9,184.03
2016,4,27,9,15,15.0,241.5,4.0,13.0,253.0,237.03,188.58
2016,4,27,9,30,14.0,247.0,4.1,13.0,258.0,242.97,193.02
2016,4,27,9,45,15.0,257.5,4.25,13.0,270.0,254.64,202.08
2016,4,27,10,0,16.0,268.0,4.4,13.0,282.0,266.38,211.18
2016,4,27,10,15,16.5,276.5,4.5,12.5,290.5,275.97,218.97
2016,4,27,10,30,17.0,285.0,4.6,12.0,299.0,285.59,226.81
2016,4,27,10,45,14.0,255.0,4.7,12.0,267.0,256.0,203.15
2016,4,27,11,0,11.0,225.0,4.8,12.0,235.0,225.8,178.98
2016,4,27,11,15,10.0,210.0,4.85,12.0,219.0,211.18,167.23
2016,4,27,11,30,9.0,195.0,4.9,12.0,203.0,196.37,155.3
2016,4,27,11,45,249.0,290.5,4.95,12.0,519.0,501.56,403.82
2016,4,27,12,0,489.0,386.0,5.0,12.0,835.0,816.76,643.77
2016,4,27,12,15,695.5,267.5,5.0,12.0,903.5,899.16,709.36
2016,4,27,12,30,902.0,149.0,5.0,12.0,972.0,976.19,765.19
2016,4,27,12,45,568.0,299.5,5.0,12.0,816.0,834.58,658.9
2016,4,27,13,0,234.0,450.0,5.0,12.0,660.0,672.74,528.82
2016,4,27,13,15,284.5,427.5,4.95,12.0,678.0,706.55,556.76
2016,4,27,13,30,335.0,405.0,4.9,12.0,696.0,733.77,578.9
2016,4,27,13,45,305.5,400.0,4.9,12.0,659.5,703.16,555.84
2016,4,27,14,0,276.0,395.0,4.9,12.0,623.0,671.73,532.33
2016,4,27,14,15,191.5,382.0,4.85,12.0,537.5,573.26,456.29
2016,4,27,14,30,107.0,369.0,4.8,12.0,452.0,475.36,379.36
2016,4,27,14,45,129.0,352.5,4.8,12.0,447.0,486.07,389.51
2016,4,27,15,0,151.0,336.0,4.8,12.0,442.0,487.06,391.9
2016,4,27,15,15,286.5,290.5,4.7,12.0,477.0,558.13,452.21
2016,4,27,15,30,422.0,245.0,4.6,12.0,512.0,620.82,504.79
2016,4,27,15,45,211.0,147.5,4.55,12.0,281.0,328.53,272.07
2016,4,27,16,0,0.0,50.0,4.5,12.0,50.0,48.33,35.29
2016,4,27,16,15,0.0,30.5,4.35,11.5,30.5,29.46,19.54
2016,4,27,16,30,0.0,11.0,4.2,11.0,11.0,10.62,3.48
2016,4,27,16,45,40.5,79.0,4.05,11.0,94.0,105.14,85.57
2016,4,27,17,0,81.0,147.0,3.9,11.0,177.0,205.84,171.01
2016,4,27,17,15,65.5,125.5,3.7,10.5,147.5,171.65,142.13
2016,4,27,17,30,50.0,104.0,3.5,10.0,118.0,138.51,113.88
2016,4,27,17,45,182.5,82.5,3.3,10.0,116.0,187.34,154.67
2016,4,27,18,0,315.0,61.0,3.1,10.0,114.0,216.89,175.32
2016,4,27,18,15,210.5,44.0,3.0,9.5,74.0,144.82,111.49
2016,4,27,18,30,106.0,27.0,2.9,9.0,34.0,73.29,41.27
2016,4,27,18,45,53.0,13.5,2.8,9.0,17.0,27.71,0.0
2016,4,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.0,7.0,1.8,6.5,9.0,6.88,0.0
2016,4,28,5,30,100.0,14.0,2.1,7.0,18.0,13.76,0.0
2016,4,28,5,45,238.0,27.0,2.4,7.5,54.5,20.72,11.51
2016,4,28,6,0,376.0,40.0,2.7,8.0,91.0,30.04,21.18
2016,4,28,6,15,462.0,49.0,2.75,8.5,139.0,35.1,26.19
2016,4,28,6,30,548.0,58.0,2.8,9.0,187.0,39.84,30.69
2016,4,28,6,45,602.5,65.0,2.85,9.5,239.5,65.39,37.25
2016,4,28,7,0,657.0,72.0,2.9,10.0,292.0,107.77,60.73
2016,4,28,7,15,696.0,77.0,2.9,10.5,345.0,152.14,93.37
2016,4,28,7,30,735.0,82.0,2.9,11.0,398.0,203.85,136.34
2016,4,28,7,45,766.0,85.5,2.9,12.0,451.0,252.77,179.06
2016,4,28,8,0,797.0,89.0,2.9,13.0,504.0,304.62,224.67
2016,4,28,8,15,818.0,92.0,2.9,13.5,553.5,355.33,269.67
2016,4,28,8,30,839.0,95.0,2.9,14.0,603.0,407.5,314.96
2016,4,28,8,45,856.5,97.0,2.9,14.5,649.0,462.22,361.04
2016,4,28,9,0,874.0,99.0,2.9,15.0,695.0,513.62,403.31
2016,4,28,9,15,886.0,101.0,2.9,15.5,736.0,562.46,442.42
2016,4,28,9,30,898.0,103.0,2.9,16.0,777.0,610.94,480.08
2016,4,28,9,45,916.0,100.0,2.95,16.5,814.5,657.96,515.94
2016,4,28,10,0,934.0,97.0,3.0,17.0,852.0,704.57,550.62
2016,4,28,10,15,940.5,98.0,3.05,17.0,880.5,746.28,580.69
2016,4,28,10,30,947.0,99.0,3.1,17.0,909.0,786.3,608.55
2016,4,28,10,45,950.0,101.0,3.15,17.5,929.5,822.73,632.5
2016,4,28,11,0,953.0,103.0,3.2,18.0,950.0,856.91,654.7
2016,4,28,11,15,956.0,103.5,3.25,18.0,963.5,887.28,675.38
2016,4,28,11,30,959.0,104.0,3.3,18.0,977.0,915.12,694.32
2016,4,28,11,45,959.0,105.0,3.35,18.5,982.5,938.18,708.67
2016,4,28,12,0,959.0,106.0,3.4,19.0,988.0,958.37,721.09
2016,4,28,12,15,958.5,106.0,3.5,19.0,985.5,974.16,732.33
2016,4,28,12,30,958.0,106.0,3.6,19.0,983.0,986.9,741.65
2016,4,28,12,45,957.5,105.0,3.7,19.0,973.0,995.51,748.31
2016,4,28,13,0,957.0,104.0,3.8,19.0,963.0,1000.95,752.99
2016,4,28,13,15,953.5,103.0,3.85,19.0,945.0,1000.38,753.42
2016,4,28,13,30,950.0,102.0,3.9,19.0,927.0,996.6,751.85
2016,4,28,13,45,944.0,101.5,3.95,19.0,901.0,987.83,747.03
2016,4,28,14,0,938.0,101.0,4.0,19.0,875.0,975.97,740.24
2016,4,28,14,15,930.5,99.5,4.0,18.5,843.0,958.68,730.91
2016,4,28,14,30,923.0,98.0,4.0,18.0,811.0,938.51,719.66
2016,4,28,14,45,910.5,97.5,4.05,18.0,771.5,912.28,703.11
2016,4,28,15,0,898.0,97.0,4.1,18.0,732.0,883.67,684.86
2016,4,28,15,15,884.5,94.5,4.1,17.5,688.0,849.82,663.81
2016,4,28,15,30,871.0,92.0,4.1,17.0,644.0,814.0,641.14
2016,4,28,15,45,848.0,91.0,4.1,17.0,594.5,775.43,615.0
2016,4,28,16,0,825.0,90.0,4.1,17.0,545.0,731.14,584.35
2016,4,28,16,15,800.5,86.5,4.05,16.0,493.5,682.25,551.72
2016,4,28,16,30,776.0,83.0,4.0,15.0,442.0,633.06,517.81
2016,4,28,16,45,735.0,80.0,3.95,14.5,387.5,573.85,472.54
2016,4,28,17,0,694.0,77.0,3.9,14.0,333.0,518.91,429.22
2016,4,28,17,15,645.0,71.0,3.75,13.0,280.0,455.68,378.45
2016,4,28,17,30,596.0,65.0,3.6,12.0,227.0,395.55,328.32
2016,4,28,17,45,510.0,58.0,3.5,11.5,175.5,320.42,263.6
2016,4,28,18,0,424.0,51.0,3.4,11.0,124.0,252.41,203.33
2016,4,28,18,15,307.5,38.5,3.2,10.5,82.0,174.92,134.74
2016,4,28,18,30,191.0,26.0,3.0,10.0,40.0,105.5,63.79
2016,4,28,18,45,95.5,13.0,2.85,9.5,20.0,39.0,0.0
2016,4,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.4,8.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,2.4,8.0,16.0,15.3,0.0
2016,4,29,5,45,103.0,36.5,2.45,8.5,50.5,30.01,19.45
2016,4,29,6,0,206.0,57.0,2.5,9.0,85.0,45.85,35.16
2016,4,29,6,15,290.5,72.5,2.55,9.0,131.0,54.36,43.51
2016,4,29,6,30,375.0,88.0,2.6,9.0,177.0,64.31,52.86
2016,4,29,6,45,444.5,97.5,2.65,9.5,229.0,89.16,60.5
2016,4,29,7,0,514.0,107.0,2.7,10.0,281.0,127.64,83.04
2016,4,29,7,15,558.0,115.5,2.7,10.0,333.0,169.01,113.79
2016,4,29,7,30,602.0,124.0,2.7,10.0,385.0,214.32,151.06
2016,4,29,7,45,639.5,129.0,2.75,10.5,437.0,259.49,189.98
2016,4,29,8,0,677.0,134.0,2.8,11.0,489.0,308.41,232.61
2016,4,29,8,15,701.0,139.0,2.8,11.0,537.5,356.21,274.97
2016,4,29,8,30,725.0,144.0,2.8,11.0,586.0,405.94,318.3
2016,4,29,8,45,746.0,147.0,2.85,11.0,631.0,454.29,359.87
2016,4,29,9,0,767.0,150.0,2.9,11.0,676.0,503.8,401.49
2016,4,29,9,15,781.0,153.5,2.9,11.0,715.5,550.98,440.26
2016,4,29,9,30,795.0,157.0,2.9,11.0,755.0,600.75,480.0
2016,4,29,9,45,826.0,147.5,2.95,11.5,794.0,646.04,515.23
2016,4,29,10,0,857.0,138.0,3.0,12.0,833.0,692.24,550.41
2016,4,29,10,15,864.0,139.5,3.0,12.5,860.5,732.49,579.77
2016,4,29,10,30,871.0,141.0,3.0,13.0,888.0,771.88,606.75
2016,4,29,10,45,877.5,141.5,3.0,13.5,909.0,807.28,630.15
2016,4,29,11,0,884.0,142.0,3.0,14.0,930.0,840.84,652.03
2016,4,29,11,15,887.0,143.0,3.15,14.0,943.0,869.99,672.85
2016,4,29,11,30,890.0,144.0,3.3,14.0,956.0,896.83,692.1
2016,4,29,11,45,890.0,145.0,3.5,14.5,961.5,918.63,706.89
2016,4,29,12,0,890.0,146.0,3.7,15.0,967.0,937.79,719.88
2016,4,29,12,15,890.0,146.0,3.8,15.0,965.0,953.26,731.11
2016,4,29,12,30,890.0,146.0,3.9,15.0,963.0,965.92,740.54
2016,4,29,12,45,892.0,143.0,4.05,15.0,954.0,974.62,747.65
2016,4,29,13,0,894.0,140.0,4.2,15.0,945.0,980.36,752.85
2016,4,29,13,15,890.5,139.0,4.2,15.0,927.5,979.95,753.05
2016,4,29,13,30,887.0,138.0,4.2,15.0,910.0,976.54,751.34
2016,4,29,13,45,879.0,137.5,4.25,15.0,884.0,966.48,745.43
2016,4,29,14,0,871.0,137.0,4.3,15.0,858.0,953.57,737.72
2016,4,29,14,15,862.5,135.0,4.3,15.0,826.0,941.24,730.23
2016,4,29,14,30,854.0,133.0,4.3,15.0,794.0,920.96,717.19
2016,4,29,14,45,841.0,131.0,4.35,15.0,755.0,894.14,699.98
2016,4,29,15,0,828.0,129.0,4.4,15.0,716.0,865.08,681.12
2016,4,29,15,15,812.5,125.5,4.35,14.5,672.5,830.23,658.52
2016,4,29,15,30,797.0,122.0,4.3,14.0,629.0,793.64,634.45
2016,4,29,15,45,771.5,120.0,4.25,14.0,580.0,752.24,605.37
2016,4,29,16,0,746.0,118.0,4.2,14.0,531.0,707.5,573.5
2016,4,29,16,15,719.0,113.0,4.1,13.5,480.5,657.94,538.07
2016,4,29,16,30,692.0,108.0,4.0,13.0,430.0,608.42,501.0
2016,4,29,16,45,649.0,95.5,3.95,13.0,369.0,540.44,447.82
2016,4,29,17,0,606.0,83.0,3.9,13.0,308.0,474.36,394.84
2016,4,29,17,15,524.0,85.5,3.7,12.5,258.5,405.92,338.31
2016,4,29,17,30,442.0,88.0,3.5,12.0,209.0,341.38,283.65
2016,4,29,17,45,402.5,73.5,3.3,11.5,165.5,286.94,236.31
2016,4,29,18,0,363.0,59.0,3.1,11.0,122.0,235.72,190.18
2016,4,29,18,15,252.0,44.0,2.95,10.5,81.0,160.78,124.26
2016,4,29,18,30,141.0,29.0,2.8,10.0,40.0,94.4,59.23
2016,4,29,18,45,70.5,14.5,2.7,9.5,20.0,33.77,0.0
2016,4,29,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,8.0,2.4,8.5,11.0,7.86,0.0
2016,4,30,5,30,133.0,16.0,2.6,9.0,22.0,12.44,0.0
2016,4,30,5,45,263.0,29.5,2.8,9.5,60.5,22.71,13.5
2016,4,30,6,0,393.0,43.0,3.0,10.0,99.0,32.41,23.18
2016,4,30,6,15,477.5,52.0,3.25,10.5,148.0,37.34,28.02
2016,4,30,6,30,562.0,61.0,3.5,11.0,197.0,41.97,32.37
2016,4,30,6,45,618.0,67.5,3.75,11.5,250.5,72.65,40.62
2016,4,30,7,0,674.0,74.0,4.0,12.0,304.0,115.82,65.6
2016,4,30,7,15,712.0,79.5,4.15,12.5,358.0,161.51,99.91
2016,4,30,7,30,750.0,85.0,4.3,13.0,412.0,214.52,144.29
2016,4,30,7,45,778.0,89.0,4.5,14.0,464.5,264.0,187.74
2016,4,30,8,0,806.0,93.0,4.7,15.0,517.0,316.09,233.81
2016,4,30,8,15,826.5,96.0,4.7,15.0,567.0,367.08,279.66
2016,4,30,8,30,847.0,99.0,4.7,15.0,617.0,419.48,325.95
2016,4,30,8,45,863.0,101.5,4.7,15.5,663.0,470.62,369.67
2016,4,30,9,0,879.0,104.0,4.7,16.0,709.0,525.68,415.14
2016,4,30,9,15,890.0,106.0,4.7,16.0,749.0,574.17,455.26
2016,4,30,9,30,901.0,108.0,4.7,16.0,789.0,622.19,494.07
2016,4,30,9,45,916.5,106.0,4.75,16.5,825.5,668.69,530.16
2016,4,30,10,0,932.0,104.0,4.8,17.0,862.0,714.6,564.97
2016,4,30,10,15,937.5,105.5,4.8,17.0,889.5,755.92,595.22
2016,4,30,10,30,943.0,107.0,4.8,17.0,917.0,795.51,623.21
2016,4,30,10,45,947.5,107.5,4.8,17.5,938.0,831.47,647.14
2016,4,30,11,0,952.0,108.0,4.8,18.0,959.0,865.28,669.32
2016,4,30,11,15,954.0,108.5,4.75,18.0,971.5,894.72,689.23
2016,4,30,11,30,956.0,109.0,4.7,18.0,984.0,921.59,707.28
2016,4,30,11,45,957.0,109.0,4.7,18.5,989.0,944.42,721.44
2016,4,30,12,0,958.0,109.0,4.7,19.0,994.0,964.41,733.63
2016,4,30,12,15,957.0,108.5,4.65,19.0,991.0,979.17,743.29
2016,4,30,12,30,956.0,108.0,4.6,19.0,988.0,990.87,750.93
2016,4,30,12,45,953.5,108.0,4.55,19.5,976.5,998.56,754.46
2016,4,30,13,0,951.0,108.0,4.5,20.0,965.0,1003.08,755.95
2016,4,30,13,15,947.0,107.0,4.45,20.0,946.5,1002.0,755.24
2016,4,30,13,30,943.0,106.0,4.4,20.0,928.0,997.72,752.55
2016,4,30,13,45,938.5,104.0,4.35,20.0,902.5,988.79,747.05
2016,4,30,14,0,934.0,102.0,4.3,20.0,877.0,976.74,739.53
2016,4,30,14,15,926.0,100.5,4.2,20.0,844.0,958.99,727.93
2016,4,30,14,30,918.0,99.0,4.1,20.0,811.0,938.4,714.51
2016,4,30,14,45,908.5,96.5,4.05,20.5,772.5,912.69,696.55
2016,4,30,15,0,899.0,94.0,4.0,21.0,734.0,884.45,676.94
2016,4,30,15,15,885.5,91.5,3.9,20.5,690.0,850.51,655.64
2016,4,30,15,30,872.0,89.0,3.8,20.0,646.0,814.6,632.79
2016,4,30,15,45,856.0,86.0,3.7,20.0,598.0,774.43,605.49
2016,4,30,16,0,840.0,83.0,3.6,20.0,550.0,737.47,580.32
2016,4,30,16,15,817.0,79.5,3.4,19.5,498.5,689.08,547.1
2016,4,30,16,30,794.0,76.0,3.2,19.0,447.0,640.29,513.06
2016,4,30,16,45,764.0,71.5,3.0,19.0,394.0,585.69,471.56
2016,4,30,17,0,734.0,67.0,2.8,19.0,341.0,531.82,429.29
2016,4,30,17,15,689.0,62.0,2.6,18.0,288.0,469.98,381.03
2016,4,30,17,30,644.0,57.0,2.4,17.0,235.0,410.77,333.01
2016,4,30,17,45,577.0,50.0,2.2,16.5,184.0,344.64,277.05
2016,4,30,18,0,510.0,43.0,2.0,16.0,133.0,281.6,221.99
2016,4,30,18,15,397.0,33.5,1.95,15.5,89.5,204.31,154.87
2016,4,30,18,30,284.0,24.0,1.9,15.0,46.0,136.65,87.27
2016,4,30,18,45,142.0,12.0,1.85,14.5,23.0,51.4,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,81.5,8.5,0.55,9.5,12.0,8.36,0.0
2016,5,1,5,30,163.0,17.0,0.4,10.0,24.0,13.13,0.0
2016,5,1,5,45,296.0,28.5,0.3,11.0,63.0,21.56,12.69
2016,5,1,6,0,429.0,40.0,0.2,12.0,102.0,29.4,20.49
2016,5,1,6,15,510.0,48.0,0.3,12.5,151.5,33.62,24.6
2016,5,1,6,30,591.0,56.0,0.4,13.0,201.0,37.59,28.28
2016,5,1,6,45,642.5,62.0,0.5,13.5,253.5,71.45,37.63
2016,5,1,7,0,694.0,68.0,0.6,14.0,306.0,118.48,65.9
2016,5,1,7,15,730.0,72.5,0.65,14.5,359.5,163.89,99.62
2016,5,1,7,30,766.0,77.0,0.7,15.0,413.0,213.07,140.05
2016,5,1,7,45,792.0,80.5,0.8,16.0,465.0,262.48,182.39
2016,5,1,8,0,818.0,84.0,0.9,17.0,517.0,314.25,226.77
2016,5,1,8,15,837.5,87.0,0.85,17.5,566.5,365.47,270.24
2016,5,1,8,30,857.0,90.0,0.8,18.0,616.0,421.95,316.33
2016,5,1,8,45,871.5,92.5,0.8,19.0,661.5,472.62,356.29
2016,5,1,9,0,886.0,95.0,0.8,20.0,707.0,523.59,394.96
2016,5,1,9,15,897.0,97.0,0.75,20.5,747.0,572.29,430.91
2016,5,1,9,30,908.0,99.0,0.7,21.0,787.0,620.52,465.15
2016,5,1,9,45,915.0,101.5,0.7,21.5,821.0,666.02,496.81
2016,5,1,10,0,922.0,104.0,0.7,22.0,855.0,710.3,526.66
2016,5,1,10,15,928.0,105.0,0.8,22.0,883.0,751.07,554.64
2016,5,1,10,30,934.0,106.0,0.9,22.0,911.0,790.16,580.76
2016,5,1,10,45,937.0,107.5,1.0,22.5,931.0,825.55,603.2
2016,5,1,11,0,940.0,109.0,1.1,23.0,951.0,858.73,624.1
2016,5,1,11,15,942.5,109.5,1.25,23.0,964.0,888.21,644.46
2016,5,1,11,30,945.0,110.0,1.4,23.0,977.0,915.17,663.24
2016,5,1,11,45,944.0,111.0,1.55,23.0,981.5,936.93,678.71
2016,5,1,12,0,943.0,112.0,1.7,23.0,986.0,955.84,692.45
2016,5,1,12,15,942.5,112.0,1.8,23.0,983.0,971.3,703.43
2016,5,1,12,30,942.0,112.0,1.9,23.0,980.0,983.76,712.62
2016,5,1,12,45,939.5,112.0,2.05,23.0,969.0,991.32,719.39
2016,5,1,13,0,937.0,112.0,2.2,23.0,958.0,995.77,724.26
2016,5,1,13,15,933.0,111.0,2.3,23.0,940.0,994.65,725.09
2016,5,1,13,30,929.0,110.0,2.4,23.0,922.0,990.41,724.02
2016,5,1,13,45,921.0,110.0,2.55,23.0,896.0,980.37,719.76
2016,5,1,14,0,913.0,110.0,2.7,23.0,870.0,967.36,713.58
2016,5,1,14,15,905.5,108.5,2.75,22.5,837.5,950.35,705.27
2016,5,1,14,30,898.0,107.0,2.8,22.0,805.0,930.56,695.12
2016,5,1,14,45,885.0,106.0,2.85,22.0,766.0,903.78,678.9
2016,5,1,15,0,872.0,105.0,2.9,22.0,727.0,874.72,661.09
2016,5,1,15,15,858.0,102.5,2.9,21.5,683.5,841.07,640.91
2016,5,1,15,30,844.0,100.0,2.9,21.0,640.0,810.48,622.67
2016,5,1,15,45,822.0,98.0,2.95,21.0,591.5,767.52,594.53
2016,5,1,16,0,800.0,96.0,3.0,21.0,543.0,723.6,565.34
2016,5,1,16,15,775.5,92.0,2.9,20.5,492.0,674.92,532.54
2016,5,1,16,30,751.0,88.0,2.8,20.0,441.0,626.0,498.62
2016,5,1,16,45,712.5,84.5,2.75,19.5,387.5,571.17,458.11
2016,5,1,17,0,674.0,81.0,2.7,19.0,334.0,515.56,415.85
2016,5,1,17,15,625.5,74.5,2.45,18.0,281.5,452.64,366.72
2016,5,1,17,30,577.0,68.0,2.2,17.0,229.0,392.8,318.31
2016,5,1,17,45,500.5,60.0,1.95,16.5,178.5,321.38,258.47
2016,5,1,18,0,424.0,52.0,1.7,16.0,128.0,256.29,202.33
2016,5,1,18,15,314.5,40.0,1.6,15.0,86.0,181.23,138.04
2016,5,1,18,30,205.0,28.0,1.5,14.0,44.0,115.62,75.83
2016,5,1,18,45,102.5,14.0,1.45,13.5,22.0,42.58,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,1.05,8.5,12.0,9.34,0.0
2016,5,2,5,30,99.0,19.0,1.2,9.0,24.0,14.8,0.0
2016,5,2,5,45,218.0,34.0,1.35,10.0,61.5,26.13,16.73
2016,5,2,6,0,337.0,49.0,1.5,11.0,99.0,36.92,27.19
2016,5,2,6,15,418.5,59.5,1.5,11.5,146.5,43.71,33.68
2016,5,2,6,30,500.0,70.0,1.5,12.0,194.0,49.35,38.91
2016,5,2,6,45,552.5,78.0,1.55,12.5,245.0,82.94,49.26
2016,5,2,7,0,605.0,86.0,1.6,13.0,296.0,123.96,74.28
2016,5,2,7,15,644.5,92.5,1.5,13.5,348.5,167.32,106.93
2016,5,2,7,30,684.0,99.0,1.4,14.0,401.0,214.83,146.02
2016,5,2,7,45,711.0,104.5,1.35,14.5,452.0,262.31,186.93
2016,5,2,8,0,738.0,110.0,1.3,15.0,503.0,312.32,229.99
2016,5,2,8,15,759.5,114.0,1.25,15.5,551.5,361.43,271.88
2016,5,2,8,30,781.0,118.0,1.2,16.0,600.0,415.19,316.21
2016,5,2,8,45,797.0,122.0,1.2,16.5,644.5,464.51,356.15
2016,5,2,9,0,813.0,126.0,1.2,17.0,689.0,514.44,395.3
2016,5,2,9,15,825.5,128.5,1.2,17.5,728.5,561.5,431.15
2016,5,2,9,30,838.0,131.0,1.2,18.0,768.0,608.4,465.78
2016,5,2,9,45,858.5,127.0,1.25,18.5,804.5,656.07,500.45
2016,5,2,10,0,879.0,123.0,1.3,19.0,841.0,701.28,532.62
2016,5,2,10,15,885.5,124.5,1.25,19.5,868.5,741.31,558.77
2016,5,2,10,30,892.0,126.0,1.2,20.0,896.0,779.8,582.18
2016,5,2,10,45,895.0,127.5,1.15,20.5,916.0,813.86,602.2
2016,5,2,11,0,898.0,129.0,1.1,21.0,936.0,845.84,620.56
2016,5,2,11,15,901.0,130.0,1.1,21.0,948.5,875.13,638.85
2016,5,2,11,30,904.0,131.0,1.1,21.0,961.0,902.08,655.59
2016,5,2,11,45,901.5,133.0,1.1,21.5,965.0,922.7,666.99
2016,5,2,12,0,899.0,135.0,1.1,22.0,969.0,940.56,676.7
2016,5,2,12,15,898.0,135.0,1.2,22.0,966.0,955.04,687.3
2016,5,2,12,30,897.0,135.0,1.3,22.0,963.0,966.67,696.21
2016,5,2,12,45,890.5,137.0,1.4,22.5,951.0,972.25,700.05
2016,5,2,13,0,884.0,139.0,1.5,23.0,939.0,974.86,702.14
2016,5,2,13,15,879.5,138.0,1.6,22.5,921.0,973.38,704.44
2016,5,2,13,30,875.0,137.0,1.7,22.0,903.0,968.95,704.94
2016,5,2,13,45,863.5,137.5,1.85,22.0,876.0,956.59,699.65
2016,5,2,14,0,852.0,138.0,2.0,22.0,849.0,946.84,696.05
2016,5,2,14,15,843.0,136.5,2.1,22.0,817.0,929.46,686.81
2016,5,2,14,30,834.0,135.0,2.2,22.0,785.0,909.48,675.87
2016,5,2,14,45,708.5,180.0,2.35,22.0,713.5,837.02,629.73
2016,5,2,15,0,583.0,225.0,2.5,22.0,642.0,760.14,577.66
2016,5,2,15,15,672.5,177.5,2.55,21.5,630.5,776.2,594.26
2016,5,2,15,30,762.0,130.0,2.6,21.0,619.0,780.96,600.49
2016,5,2,15,45,729.0,130.5,2.7,20.5,570.0,734.68,570.93
2016,5,2,16,0,696.0,131.0,2.8,20.0,521.0,688.28,540.97
2016,5,2,16,15,607.5,135.5,2.8,19.0,453.0,606.27,482.35
2016,5,2,16,30,519.0,140.0,2.8,18.0,385.0,525.35,422.78
2016,5,2,16,45,539.0,117.5,2.85,17.5,346.0,497.34,403.39
2016,5,2,17,0,559.0,95.0,2.9,17.0,307.0,463.0,377.92
2016,5,2,17,15,480.0,95.5,2.85,16.0,258.0,392.29,321.75
2016,5,2,17,30,401.0,96.0,2.8,15.0,209.0,331.93,272.29
2016,5,2,17,45,331.0,82.5,2.75,14.0,162.5,265.98,217.09
2016,5,2,18,0,261.0,69.0,2.7,13.0,116.0,206.2,165.65
2016,5,2,18,15,179.5,50.5,2.55,12.5,78.0,136.37,105.19
2016,5,2,18,30,98.0,32.0,2.4,12.0,40.0,80.33,53.51
2016,5,2,18,45,49.0,16.0,2.25,12.0,20.0,29.61,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.55,9.5,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.6,10.0,15.0,14.48,0.43
2016,5,3,5,45,22.5,35.0,0.65,10.5,38.5,32.09,21.97
2016,5,3,6,0,45.0,55.0,0.7,11.0,62.0,49.11,38.05
2016,5,3,6,15,66.5,77.5,0.6,11.0,92.0,64.43,52.31
2016,5,3,6,30,88.0,100.0,0.5,11.0,122.0,81.5,67.83
2016,5,3,6,45,110.5,120.0,0.45,11.5,154.5,105.54,81.26
2016,5,3,7,0,133.0,140.0,0.4,12.0,187.0,132.03,100.68
2016,5,3,7,15,143.0,163.5,0.4,12.0,221.5,161.72,124.08
2016,5,3,7,30,153.0,187.0,0.4,12.0,256.0,192.67,148.85
2016,5,3,7,45,205.0,207.0,0.45,12.5,310.0,232.71,179.38
2016,5,3,8,0,257.0,227.0,0.5,13.0,364.0,273.39,210.68
2016,5,3,8,15,293.0,243.0,0.6,13.5,414.0,314.92,243.24
2016,5,3,8,30,329.0,259.0,0.7,14.0,464.0,359.87,278.23
2016,5,3,8,45,382.0,264.0,0.85,14.5,517.5,406.33,314.27
2016,5,3,9,0,435.0,269.0,1.0,15.0,571.0,453.63,350.78
2016,5,3,9,15,395.5,301.5,1.05,15.5,588.5,486.35,374.73
2016,5,3,9,30,356.0,334.0,1.1,16.0,606.0,511.72,392.59
2016,5,3,9,45,361.5,349.5,1.2,16.5,636.5,546.71,417.89
2016,5,3,10,0,367.0,365.0,1.3,17.0,667.0,581.67,442.66
2016,5,3,10,15,305.0,396.0,1.25,17.5,652.0,582.92,440.78
2016,5,3,10,30,243.0,427.0,1.2,18.0,637.0,581.53,436.97
2016,5,3,10,45,205.0,442.0,1.2,18.5,622.0,577.1,431.95
2016,5,3,11,0,167.0,457.0,1.2,19.0,607.0,569.99,424.98
2016,5,3,11,15,254.5,446.0,1.15,19.0,678.5,640.25,475.84
2016,5,3,11,30,342.0,435.0,1.1,19.0,750.0,715.11,527.96
2016,5,3,11,45,348.5,433.5,1.1,19.0,756.0,730.79,537.93
2016,5,3,12,0,355.0,432.0,1.1,19.0,762.0,745.65,548.0
2016,5,3,12,15,276.0,452.0,1.1,19.0,708.5,702.63,516.72
2016,5,3,12,30,197.0,472.0,1.1,19.0,655.0,653.16,481.27
2016,5,3,12,45,223.0,462.5,1.1,19.0,667.5,673.18,496.55
2016,5,3,13,0,249.0,453.0,1.1,19.0,680.0,697.89,514.18
2016,5,3,13,15,327.0,415.0,1.2,19.0,706.5,737.1,544.6
2016,5,3,13,30,405.0,377.0,1.3,19.0,733.0,780.08,577.17
2016,5,3,13,45,412.5,362.0,1.4,19.0,715.5,773.46,574.36
2016,5,3,14,0,420.0,347.0,1.5,19.0,698.0,764.99,570.81
2016,5,3,14,15,437.5,325.0,1.6,19.0,678.5,756.58,567.69
2016,5,3,14,30,455.0,303.0,1.7,19.0,659.0,745.82,562.91
2016,5,3,14,45,466.0,282.5,1.8,19.0,632.0,728.41,553.31
2016,5,3,15,0,477.0,262.0,1.9,19.0,605.0,708.74,542.04
2016,5,3,15,15,596.0,205.5,2.0,18.5,607.5,742.24,572.08
2016,5,3,15,30,715.0,149.0,2.1,18.0,610.0,764.9,592.73
