Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,45,482.0,196.0,2.25,17.5,496.5,608.7,479.19
2016,5,3,16,0,249.0,243.0,2.4,17.0,383.0,461.61,366.63
2016,5,3,16,15,307.5,209.0,2.45,16.5,366.0,459.27,369.03
2016,5,3,16,30,366.0,175.0,2.5,16.0,349.0,451.56,366.14
2016,5,3,16,45,328.0,163.5,2.55,15.5,306.0,401.55,327.62
2016,5,3,17,0,290.0,152.0,2.6,15.0,263.0,353.98,290.28
2016,5,3,17,15,262.5,132.0,2.5,14.5,221.0,304.92,250.85
2016,5,3,17,30,235.0,112.0,2.4,14.0,179.0,257.67,211.83
2016,5,3,17,45,199.0,91.5,2.3,14.0,140.0,207.7,169.17
2016,5,3,18,0,163.0,71.0,2.2,14.0,101.0,160.59,128.15
2016,5,3,18,15,109.5,50.5,2.0,13.5,68.0,109.64,83.92
2016,5,3,18,30,56.0,30.0,1.8,13.0,35.0,57.3,37.38
2016,5,3,18,45,28.0,15.0,1.6,12.5,17.5,22.74,0.0
2016,5,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,10.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.0,10.0,14.0,13.51,1.29
2016,5,4,5,45,12.5,34.5,2.1,10.5,36.5,31.81,21.8
2016,5,4,6,0,25.0,55.0,2.2,11.0,59.0,49.23,38.16
2016,5,4,6,15,43.0,78.0,2.2,11.0,87.5,68.04,55.54
2016,5,4,6,30,61.0,101.0,2.2,11.0,116.0,86.81,72.63
2016,5,4,6,45,83.0,121.0,2.2,11.0,147.5,109.63,85.84
2016,5,4,7,0,105.0,141.0,2.2,11.0,179.0,130.5,101.39
2016,5,4,7,15,91.5,163.0,2.15,11.0,199.5,158.39,124.87
2016,5,4,7,30,78.0,185.0,2.1,11.0,220.0,180.75,143.83
2016,5,4,7,45,153.5,208.5,2.1,11.5,287.5,221.47,174.49
2016,5,4,8,0,229.0,232.0,2.1,12.0,355.0,274.4,215.55
2016,5,4,8,15,293.5,243.0,2.0,12.0,416.0,316.06,248.51
2016,5,4,8,30,358.0,254.0,1.9,12.0,477.0,368.41,290.1
2016,5,4,8,45,370.0,272.0,1.8,12.5,517.0,408.87,321.74
2016,5,4,9,0,382.0,290.0,1.7,13.0,557.0,450.19,353.28
2016,5,4,9,15,315.0,326.5,1.6,13.0,554.5,465.36,364.31
2016,5,4,9,30,248.0,363.0,1.5,13.0,552.0,474.56,370.11
2016,5,4,9,45,235.0,382.5,1.4,13.5,569.0,500.51,387.89
2016,5,4,10,0,222.0,402.0,1.3,14.0,586.0,521.5,401.46
2016,5,4,10,15,280.0,402.5,1.3,14.0,641.5,571.84,438.92
2016,5,4,10,30,338.0,403.0,1.3,14.0,697.0,628.76,480.33
2016,5,4,10,45,312.5,421.5,1.3,14.5,698.0,640.63,486.51
2016,5,4,11,0,287.0,440.0,1.3,15.0,699.0,650.45,491.53
2016,5,4,11,15,339.0,424.5,1.4,15.5,734.5,691.04,521.14
2016,5,4,11,30,391.0,409.0,1.5,16.0,770.0,733.1,551.21
2016,5,4,11,45,356.5,429.0,1.65,16.5,759.5,734.19,550.69
2016,5,4,12,0,322.0,449.0,1.8,17.0,749.0,733.19,549.03
2016,5,4,12,15,338.0,440.0,1.85,17.0,754.0,748.1,560.41
2016,5,4,12,30,354.0,431.0,1.9,17.0,759.0,762.15,571.09
2016,5,4,12,45,324.5,437.0,2.0,17.5,735.0,747.59,560.02
2016,5,4,13,0,295.0,443.0,2.1,18.0,711.0,731.55,548.12
2016,5,4,13,15,338.0,416.5,2.15,18.0,718.0,749.59,563.12
2016,5,4,13,30,381.0,390.0,2.2,18.0,725.0,765.96,576.72
2016,5,4,13,45,425.5,360.0,2.3,18.0,724.5,784.35,592.12
2016,5,4,14,0,470.0,330.0,2.4,18.0,724.0,794.84,602.25
2016,5,4,14,15,441.5,326.5,2.5,18.0,685.5,762.54,580.49
2016,5,4,14,30,413.0,323.0,2.6,18.0,647.0,729.3,558.14
2016,5,4,14,45,432.0,298.0,2.75,18.0,623.0,715.21,551.01
2016,5,4,15,0,451.0,273.0,2.9,18.0,599.0,698.59,541.8
2016,5,4,15,15,453.5,255.0,2.95,17.5,565.0,672.82,525.86
2016,5,4,15,30,456.0,237.0,3.0,17.0,531.0,645.29,508.44
2016,5,4,15,45,321.0,244.0,3.05,17.0,444.0,525.8,417.69
2016,5,4,16,0,186.0,251.0,3.1,17.0,357.0,414.35,330.69
2016,5,4,16,15,214.5,224.0,3.15,16.5,335.0,400.68,323.0
2016,5,4,16,30,243.0,197.0,3.2,16.0,313.0,392.5,318.75
2016,5,4,16,45,242.5,173.0,3.3,15.5,277.5,357.36,292.31
2016,5,4,17,0,242.0,149.0,3.4,15.0,242.0,321.48,264.6
2016,5,4,17,15,205.5,133.0,3.3,14.5,203.5,274.04,225.87
2016,5,4,17,30,169.0,117.0,3.2,14.0,165.0,222.71,183.19
2016,5,4,17,45,141.0,95.0,3.15,13.5,129.5,178.19,145.35
2016,5,4,18,0,113.0,73.0,3.1,13.0,94.0,135.71,108.48
2016,5,4,18,15,72.5,51.5,2.9,12.5,63.5,91.03,69.53
2016,5,4,18,30,32.0,30.0,2.7,12.0,33.0,48.93,31.98
2016,5,4,18,45,16.0,15.0,2.55,11.5,16.5,20.06,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,32.0,11.0,1.4,10.0,13.0,10.81,0.0
2016,5,5,5,30,64.0,22.0,1.6,10.0,26.0,18.51,5.2
2016,5,5,5,45,151.5,40.5,1.85,10.5,61.5,33.23,23.15
2016,5,5,6,0,239.0,59.0,2.1,11.0,97.0,44.66,34.16
2016,5,5,6,15,305.5,74.5,2.15,11.0,141.5,55.04,43.95
2016,5,5,6,30,372.0,90.0,2.2,11.0,186.0,68.17,55.98
2016,5,5,6,45,453.0,91.0,2.3,11.5,234.0,94.39,60.46
2016,5,5,7,0,534.0,92.0,2.4,12.0,282.0,127.5,80.01
2016,5,5,7,15,521.5,113.0,2.4,12.0,322.5,172.6,117.66
2016,5,5,7,30,509.0,134.0,2.4,12.0,363.0,215.59,155.54
2016,5,5,7,45,260.0,158.5,2.45,12.5,276.0,203.98,156.53
2016,5,5,8,0,11.0,183.0,2.5,13.0,189.0,175.24,140.01
2016,5,5,8,15,54.5,232.0,2.5,13.0,265.5,230.88,184.06
2016,5,5,8,30,98.0,281.0,2.5,13.0,342.0,294.98,234.4
2016,5,5,8,45,62.5,275.0,2.55,13.5,315.0,280.84,222.68
2016,5,5,9,0,27.0,269.0,2.6,14.0,288.0,262.63,207.6
2016,5,5,9,15,110.0,320.0,2.6,14.5,404.0,352.29,277.67
2016,5,5,9,30,193.0,371.0,2.6,15.0,520.0,453.38,354.57
2016,5,5,9,45,158.0,387.5,2.6,15.5,513.0,456.8,355.29
2016,5,5,10,0,123.0,404.0,2.6,16.0,506.0,457.25,354.01
2016,5,5,10,15,73.5,365.5,2.6,16.0,427.0,397.04,307.75
2016,5,5,10,30,24.0,327.0,2.6,16.0,348.0,330.94,256.42
2016,5,5,10,45,92.0,393.0,2.6,16.0,476.0,445.92,345.05
2016,5,5,11,0,160.0,459.0,2.6,16.0,604.0,566.97,434.83
2016,5,5,11,15,85.5,337.0,2.6,16.0,414.5,397.01,307.4
2016,5,5,11,30,11.0,215.0,2.6,16.0,225.0,217.61,168.43
2016,5,5,11,45,7.5,184.5,2.6,16.5,192.0,185.48,143.3
2016,5,5,12,0,4.0,154.0,2.6,17.0,159.0,153.02,117.43
2016,5,5,12,15,2.0,128.5,2.6,17.0,131.0,126.56,96.45
2016,5,5,12,30,0.0,103.0,2.6,17.0,103.0,99.96,75.22
2016,5,5,12,45,4.5,152.5,2.65,17.0,157.0,152.47,117.27
2016,5,5,13,0,9.0,202.0,2.7,17.0,211.0,205.35,158.99
2016,5,5,13,15,10.5,221.0,2.7,17.0,231.0,225.71,174.9
2016,5,5,13,30,12.0,240.0,2.7,17.0,251.0,246.2,190.96
2016,5,5,13,45,6.0,154.5,2.7,17.0,160.0,156.15,120.39
2016,5,5,14,0,0.0,69.0,2.7,17.0,69.0,66.85,48.87
2016,5,5,14,15,8.5,168.5,2.65,16.5,175.0,172.38,134.29
2016,5,5,14,30,17.0,268.0,2.6,16.0,281.0,280.31,219.57
2016,5,5,14,45,8.5,188.0,2.6,16.0,194.5,191.98,150.1
2016,5,5,15,0,0.0,108.0,2.6,16.0,108.0,104.81,80.33
2016,5,5,15,15,43.5,199.5,2.6,15.5,228.0,239.81,190.99
2016,5,5,15,30,87.0,291.0,2.6,15.0,348.0,375.18,298.52
2016,5,5,15,45,53.5,248.0,2.65,15.0,282.5,300.69,239.72
2016,5,5,16,0,20.0,205.0,2.7,15.0,217.0,220.49,175.9
2016,5,5,16,15,10.0,175.5,2.6,14.5,181.5,182.53,145.94
2016,5,5,16,30,0.0,146.0,2.5,14.0,146.0,145.15,115.82
2016,5,5,16,45,62.0,151.5,2.45,14.0,175.5,199.13,162.39
2016,5,5,17,0,124.0,157.0,2.4,14.0,205.0,251.23,206.26
2016,5,5,17,15,108.5,136.0,2.15,13.5,173.5,215.24,176.67
2016,5,5,17,30,93.0,115.0,1.9,13.0,142.0,180.26,147.6
2016,5,5,17,45,77.5,92.5,1.65,13.0,112.0,144.41,116.96
2016,5,5,18,0,62.0,70.0,1.4,13.0,82.0,109.45,86.62
2016,5,5,18,15,37.5,50.0,1.25,12.5,56.5,70.07,52.57
2016,5,5,18,30,13.0,30.0,1.1,12.0,31.0,37.49,23.72
2016,5,5,18,45,6.5,15.0,1.0,11.5,15.5,17.2,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.35,9.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,1.5,9.0,11.0,10.61,1.19
2016,5,6,5,45,0.0,25.0,1.65,9.5,25.0,24.13,15.45
2016,5,6,6,0,0.0,39.0,1.8,10.0,39.0,37.6,28.07
2016,5,6,6,15,0.0,57.0,1.75,10.0,57.0,54.04,43.27
2016,5,6,6,30,0.0,75.0,1.7,10.0,75.0,70.36,55.27
2016,5,6,6,45,0.0,93.5,1.7,10.5,93.5,87.46,69.79
2016,5,6,7,0,0.0,112.0,1.7,11.0,112.0,104.7,84.12
2016,5,6,7,15,41.5,150.0,1.7,11.0,169.0,141.07,112.54
2016,5,6,7,30,83.0,188.0,1.7,11.0,226.0,185.0,147.04
2016,5,6,7,45,41.5,141.0,1.7,11.0,160.0,141.39,112.38
2016,5,6,8,0,0.0,94.0,1.7,11.0,94.0,90.81,71.28
2016,5,6,8,15,5.5,150.0,1.75,11.0,154.0,144.98,115.98
2016,5,6,8,30,11.0,206.0,1.8,11.0,214.0,199.13,159.64
2016,5,6,8,45,5.5,137.5,1.85,11.5,141.5,134.6,106.46
2016,5,6,9,0,0.0,69.0,1.9,12.0,69.0,66.78,50.27
2016,5,6,9,15,5.0,147.0,1.95,12.0,151.5,144.15,113.86
2016,5,6,9,30,10.0,225.0,2.0,12.0,234.0,220.79,175.13
2016,5,6,9,45,10.0,221.5,2.05,12.5,230.5,218.42,172.44
2016,5,6,10,0,10.0,218.0,2.1,13.0,227.0,215.93,169.96
2016,5,6,10,15,5.0,172.0,2.1,13.0,176.5,169.36,132.64
2016,5,6,10,30,0.0,126.0,2.1,13.0,126.0,121.86,94.29
2016,5,6,10,45,2.5,143.0,2.15,13.5,145.5,140.23,108.97
2016,5,6,11,0,5.0,160.0,2.2,14.0,165.0,158.79,123.59
2016,5,6,11,15,10.0,217.0,2.15,14.0,226.5,218.18,170.58
2016,5,6,11,30,15.0,274.0,2.1,14.0,288.0,278.02,217.01
2016,5,6,11,45,18.0,304.0,2.1,14.5,321.0,310.51,241.34
2016,5,6,12,0,21.0,334.0,2.1,15.0,354.0,343.31,265.72
2016,5,6,12,15,22.0,339.5,2.05,15.0,360.0,350.63,271.08
2016,5,6,12,30,23.0,345.0,2.0,15.0,366.0,357.96,276.59
2016,5,6,12,45,11.5,223.5,2.0,15.0,234.0,228.54,177.39
2016,5,6,13,0,0.0,102.0,2.0,15.0,102.0,99.02,74.93
2016,5,6,13,15,0.0,102.0,1.95,14.5,102.0,99.02,75.32
2016,5,6,13,30,0.0,102.0,1.9,14.0,102.0,99.01,75.53
2016,5,6,13,45,1.5,127.0,1.85,14.0,128.5,124.89,96.59
2016,5,6,14,0,3.0,152.0,1.8,14.0,155.0,150.92,117.62
2016,5,6,14,15,1.5,113.5,1.8,14.0,115.0,111.63,86.04
2016,5,6,14,30,0.0,75.0,1.8,14.0,75.0,72.64,54.4
2016,5,6,14,45,0.0,70.5,1.8,14.0,70.5,68.26,50.96
2016,5,6,15,0,0.0,66.0,1.8,14.0,66.0,63.88,47.48
2016,5,6,15,15,0.0,57.5,1.7,14.0,57.5,55.63,40.78
2016,5,6,15,30,0.0,49.0,1.6,14.0,49.0,47.39,34.05
2016,5,6,15,45,0.0,45.5,1.55,14.0,45.5,43.99,31.33
2016,5,6,16,0,0.0,42.0,1.5,14.0,42.0,40.59,28.6
2016,5,6,16,15,0.0,37.5,1.35,13.5,37.5,36.23,25.09
2016,5,6,16,30,0.0,33.0,1.2,13.0,33.0,31.87,21.56
2016,5,6,16,45,0.0,23.5,1.1,13.0,23.5,22.68,13.81
2016,5,6,17,0,0.0,14.0,1.0,13.0,14.0,13.51,5.98
2016,5,6,17,15,0.0,11.5,0.85,12.5,11.5,11.09,3.95
2016,5,6,17,30,0.0,9.0,0.7,12.0,9.0,8.68,1.88
2016,5,6,17,45,0.0,7.0,0.55,12.0,7.0,6.75,0.2
2016,5,6,18,0,0.0,5.0,0.4,12.0,5.0,4.82,0.0
2016,5,6,18,15,0.0,3.5,0.45,11.5,3.5,3.37,0.0
2016,5,6,18,30,0.0,2.0,0.5,11.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.55,11.0,1.0,0.96,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.15,8.5,3.0,2.95,0.0
2016,5,7,5,30,0.0,6.0,1.4,9.0,6.0,5.78,0.0
2016,5,7,5,45,0.0,14.5,1.65,9.5,14.5,13.98,6.62
2016,5,7,6,0,0.0,23.0,1.9,10.0,23.0,22.19,14.3
2016,5,7,6,15,0.0,33.0,1.95,10.0,33.0,31.85,23.28
2016,5,7,6,30,0.0,43.0,2.0,10.0,43.0,41.53,30.45
2016,5,7,6,45,0.0,54.0,2.1,10.5,54.0,52.17,39.58
2016,5,7,7,0,0.0,65.0,2.2,11.0,65.0,62.82,48.54
2016,5,7,7,15,26.5,123.5,2.25,11.0,135.5,117.33,93.43
2016,5,7,7,30,53.0,182.0,2.3,11.0,206.0,174.2,139.52
2016,5,7,7,45,189.5,200.5,2.35,11.5,301.5,226.36,177.66
2016,5,7,8,0,326.0,219.0,2.4,12.0,397.0,291.92,227.94
2016,5,7,8,15,304.5,246.5,2.4,12.5,424.5,325.7,256.14
2016,5,7,8,30,283.0,274.0,2.4,13.0,452.0,357.44,281.92
2016,5,7,8,45,279.0,297.0,2.4,13.5,483.0,391.39,308.53
2016,5,7,9,0,275.0,320.0,2.4,14.0,514.0,424.89,334.12
2016,5,7,9,15,144.0,280.5,2.35,14.0,382.5,337.16,266.12
2016,5,7,9,30,13.0,241.0,2.3,14.0,251.0,237.51,186.61
2016,5,7,9,45,27.5,297.0,2.3,14.5,319.5,296.52,232.55
2016,5,7,10,0,42.0,353.0,2.3,15.0,388.0,360.01,280.47
2016,5,7,10,15,24.0,264.5,2.25,15.0,285.0,268.71,209.62
2016,5,7,10,30,6.0,176.0,2.2,15.0,182.0,174.29,135.33
2016,5,7,10,45,6.0,173.5,2.2,15.5,179.5,172.27,133.58
2016,5,7,11,0,6.0,171.0,2.2,16.0,177.0,170.2,131.61
2016,5,7,11,15,11.0,234.0,2.15,16.0,244.5,235.4,182.66
2016,5,7,11,30,16.0,297.0,2.1,16.0,312.0,301.09,232.94
2016,5,7,11,45,8.5,216.5,2.05,16.5,224.5,217.4,167.72
2016,5,7,12,0,1.0,136.0,2.0,17.0,137.0,132.85,101.16
2016,5,7,12,15,2.5,144.0,1.95,17.0,146.5,142.1,108.7
2016,5,7,12,30,4.0,152.0,1.9,17.0,156.0,151.41,116.11
2016,5,7,12,45,5.5,166.5,1.9,17.0,172.0,167.11,128.55
2016,5,7,13,0,7.0,181.0,1.9,17.0,188.0,182.88,141.0
2016,5,7,13,15,3.5,137.0,1.9,17.0,140.5,136.54,104.45
2016,5,7,13,30,0.0,93.0,1.9,17.0,93.0,90.23,67.54
2016,5,7,13,45,6.5,172.0,1.95,17.0,178.0,173.9,134.52
2016,5,7,14,0,13.0,251.0,2.0,17.0,263.0,258.74,200.82
2016,5,7,14,15,11.5,238.0,2.0,17.0,248.5,244.59,189.82
2016,5,7,14,30,10.0,225.0,2.0,17.0,234.0,230.39,179.1
2016,5,7,14,45,17.0,248.0,2.05,17.0,261.5,260.33,203.06
2016,5,7,15,0,24.0,271.0,2.1,17.0,289.0,290.57,227.04
2016,5,7,15,15,12.0,203.0,2.1,16.5,212.0,210.61,165.05
2016,5,7,15,30,0.0,135.0,2.1,16.0,135.0,131.81,102.52
2016,5,7,15,45,0.0,129.0,2.1,16.0,129.0,125.98,98.23
2016,5,7,16,0,0.0,123.0,2.1,16.0,123.0,120.16,93.82
2016,5,7,16,15,0.0,115.5,2.05,15.5,115.5,112.84,88.33
2016,5,7,16,30,0.0,108.0,2.0,15.0,108.0,105.55,82.81
2016,5,7,16,45,0.0,98.0,1.95,15.0,98.0,95.73,74.95
2016,5,7,17,0,0.0,88.0,1.9,15.0,88.0,85.91,67.01
2016,5,7,17,15,0.0,74.5,1.8,14.5,74.5,72.46,56.01
2016,5,7,17,30,0.0,61.0,1.7,14.0,61.0,58.98,44.78
2016,5,7,17,45,184.0,62.0,1.65,13.5,98.0,164.36,134.52
2016,5,7,18,0,368.0,63.0,1.6,13.0,135.0,247.89,200.03
2016,5,7,18,15,274.0,49.0,1.45,12.5,94.0,178.56,139.39
2016,5,7,18,30,180.0,35.0,1.3,12.0,53.0,118.45,85.4
2016,5,7,18,45,90.0,17.5,1.2,11.5,26.5,54.81,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,9.5,5.5,5.41,0.0
2016,5,8,5,30,0.0,11.0,1.0,10.0,11.0,10.61,2.0
2016,5,8,5,45,0.0,23.0,1.15,10.5,23.0,22.2,13.82
2016,5,8,6,0,0.0,35.0,1.3,11.0,35.0,33.8,24.64
2016,5,8,6,15,0.0,49.5,1.35,11.5,49.5,47.72,37.4
2016,5,8,6,30,0.0,64.0,1.4,12.0,64.0,61.19,47.03
2016,5,8,6,45,0.0,79.5,1.45,12.5,79.5,75.63,59.22
2016,5,8,7,0,0.0,95.0,1.5,13.0,95.0,90.15,71.23
2016,5,8,7,15,0.0,107.0,1.45,13.0,107.0,101.63,80.6
2016,5,8,7,30,0.0,119.0,1.4,13.0,119.0,113.11,89.85
2016,5,8,7,45,0.0,132.5,1.4,13.5,132.5,125.96,99.93
2016,5,8,8,0,0.0,146.0,1.4,14.0,146.0,138.83,109.89
2016,5,8,8,15,31.0,209.0,1.4,14.0,228.5,203.4,161.18
2016,5,8,8,30,62.0,272.0,1.4,14.0,311.0,273.54,215.87
2016,5,8,8,45,36.5,248.0,1.45,14.5,271.5,246.08,193.57
2016,5,8,9,0,11.0,224.0,1.5,15.0,232.0,218.35,171.17
2016,5,8,9,15,9.0,208.0,1.55,15.0,214.5,203.56,159.33
2016,5,8,9,30,7.0,192.0,1.6,15.0,197.0,188.21,147.0
2016,5,8,9,45,19.5,263.5,1.7,15.5,280.0,263.84,205.89
2016,5,8,10,0,32.0,335.0,1.8,16.0,363.0,336.97,261.13
2016,5,8,10,15,35.5,353.5,1.9,16.0,384.5,359.39,277.66
2016,5,8,10,30,39.0,372.0,2.0,16.0,406.0,382.21,294.67
2016,5,8,10,45,27.5,332.5,2.1,16.5,357.0,339.3,261.52
2016,5,8,11,0,16.0,293.0,2.2,17.0,308.0,295.3,227.55
2016,5,8,11,15,28.5,348.5,2.3,17.0,375.0,359.98,276.97
2016,5,8,11,30,41.0,404.0,2.4,17.0,442.0,426.49,326.58
2016,5,8,11,45,43.0,404.0,2.5,17.5,444.5,431.2,329.34
2016,5,8,12,0,45.0,404.0,2.6,18.0,447.0,435.85,332.39
2016,5,8,12,15,45.0,403.0,2.65,18.0,445.5,437.58,333.79
2016,5,8,12,30,45.0,402.0,2.7,18.0,444.0,439.13,335.11
2016,5,8,12,45,195.5,406.5,2.8,18.0,586.0,592.86,453.18
2016,5,8,13,0,346.0,411.0,2.9,18.0,728.0,749.38,568.28
2016,5,8,13,15,330.5,416.0,2.9,18.0,714.5,744.04,563.2
2016,5,8,13,30,315.0,421.0,2.9,18.0,701.0,737.58,558.6
2016,5,8,13,45,325.5,399.0,2.95,18.0,681.0,726.64,552.44
2016,5,8,14,0,336.0,377.0,3.0,18.0,661.0,714.05,545.17
2016,5,8,14,15,582.0,256.5,3.0,17.5,726.0,824.48,633.29
2016,5,8,14,30,828.0,136.0,3.0,17.0,791.0,912.87,698.46
2016,5,8,14,45,822.5,130.5,3.0,17.0,755.0,889.31,682.62
2016,5,8,15,0,817.0,125.0,3.0,17.0,719.0,863.28,666.03
2016,5,8,15,15,802.5,122.0,2.95,16.5,676.5,829.96,645.15
2016,5,8,15,30,788.0,119.0,2.9,16.0,634.0,794.92,622.89
2016,5,8,15,45,769.5,115.0,2.9,16.0,587.5,754.08,595.33
2016,5,8,16,0,751.0,111.0,2.9,16.0,541.0,712.17,566.69
2016,5,8,16,15,726.0,106.5,2.85,15.5,491.5,666.93,535.94
2016,5,8,16,30,701.0,102.0,2.8,15.0,442.0,618.95,501.75
2016,5,8,16,45,673.0,95.5,2.8,15.0,391.5,566.9,462.29
2016,5,8,17,0,645.0,89.0,2.8,15.0,341.0,515.57,422.34
2016,5,8,17,15,600.0,82.0,2.75,14.5,290.0,454.87,374.28
2016,5,8,17,30,555.0,75.0,2.7,14.0,239.0,396.93,326.85
2016,5,8,17,45,499.0,65.5,2.65,13.5,191.0,333.88,273.68
2016,5,8,18,0,443.0,56.0,2.6,13.0,143.0,275.26,222.48
2016,5,8,18,15,346.0,44.5,2.45,12.5,100.5,203.16,159.4
2016,5,8,18,30,249.0,33.0,2.3,12.0,58.0,139.56,101.72
2016,5,8,18,45,124.5,16.5,2.2,12.0,29.0,64.06,7.96
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,70.5,14.0,1.9,9.0,19.0,13.76,0.0
2016,5,9,5,30,141.0,28.0,2.0,9.0,38.0,21.85,10.72
2016,5,9,5,45,255.0,41.5,2.1,9.0,78.0,31.68,22.28
2016,5,9,6,0,369.0,55.0,2.2,9.0,118.0,41.03,31.34
2016,5,9,6,15,443.0,65.0,2.2,9.0,166.5,47.14,37.26
2016,5,9,6,30,517.0,75.0,2.2,9.0,215.0,63.83,42.21
2016,5,9,6,45,258.5,67.5,2.25,9.5,137.5,68.35,44.07
2016,5,9,7,0,0.0,60.0,2.3,10.0,60.0,57.98,44.54
2016,5,9,7,15,0.0,73.5,2.3,10.5,73.5,71.06,55.5
2016,5,9,7,30,0.0,87.0,2.3,11.0,87.0,83.96,66.1
2016,5,9,7,45,0.0,99.5,2.3,11.5,99.5,95.78,75.65
2016,5,9,8,0,0.0,112.0,2.3,12.0,112.0,107.63,85.09
2016,5,9,8,15,0.0,133.5,2.3,12.0,134.0,127.86,101.52
2016,5,9,8,30,0.0,155.0,2.3,12.0,156.0,148.11,117.79
2016,5,9,8,45,6.0,190.5,2.35,12.5,195.5,184.13,146.44
2016,5,9,9,0,12.0,226.0,2.4,13.0,235.0,220.75,175.13
2016,5,9,9,15,11.5,228.0,2.4,13.5,237.0,223.54,176.57
2016,5,9,9,30,11.0,230.0,2.4,14.0,239.0,226.18,178.01
2016,5,9,9,45,17.5,271.0,2.45,14.5,285.5,269.6,211.56
2016,5,9,10,0,24.0,312.0,2.5,15.0,332.0,313.69,244.97
2016,5,9,10,15,51.5,365.5,2.55,15.0,410.0,382.02,297.4
2016,5,9,10,30,79.0,419.0,2.6,15.0,488.0,455.89,352.99
2016,5,9,10,45,74.0,425.0,2.65,15.5,491.0,462.47,356.58
2016,5,9,11,0,69.0,431.0,2.7,16.0,494.0,468.59,360.15
2016,5,9,11,15,172.5,446.0,2.75,16.0,606.0,574.37,440.94
2016,5,9,11,30,276.0,461.0,2.8,16.0,718.0,686.4,523.72
2016,5,9,11,45,602.5,290.0,2.85,16.5,855.5,823.01,629.44
2016,5,9,12,0,929.0,119.0,2.9,17.0,993.0,962.86,726.2
2016,5,9,12,15,928.5,119.0,2.95,17.0,990.0,977.88,735.46
2016,5,9,12,30,928.0,119.0,3.0,17.0,987.0,989.99,744.03
2016,5,9,12,45,924.5,119.0,3.05,17.5,976.0,996.3,747.44
2016,5,9,13,0,921.0,119.0,3.1,18.0,965.0,999.58,748.96
2016,5,9,13,15,917.5,118.5,3.15,18.0,947.0,999.3,749.66
2016,5,9,13,30,914.0,118.0,3.2,18.0,929.0,995.99,748.48
2016,5,9,13,45,908.0,117.0,3.25,18.0,904.0,986.77,743.46
2016,5,9,14,0,902.0,116.0,3.3,18.0,879.0,974.62,736.59
2016,5,9,14,15,894.5,114.5,3.3,17.5,847.0,957.7,727.58
2016,5,9,14,30,887.0,113.0,3.3,17.0,815.0,938.06,716.76
2016,5,9,14,45,877.0,110.5,3.35,17.0,777.5,912.5,700.86
2016,5,9,15,0,867.0,108.0,3.4,17.0,740.0,884.57,683.27
2016,5,9,15,15,854.0,105.5,3.35,16.5,697.5,851.87,662.9
2016,5,9,15,30,841.0,103.0,3.3,16.0,655.0,822.32,644.64
2016,5,9,15,45,824.0,99.5,3.3,16.0,608.0,781.66,617.23
2016,5,9,16,0,807.0,96.0,3.3,16.0,561.0,739.75,588.65
2016,5,9,16,15,784.5,92.5,3.2,15.5,510.5,692.78,556.53
2016,5,9,16,30,762.0,89.0,3.1,15.0,460.0,645.42,523.56
2016,5,9,16,45,730.5,84.5,3.05,15.0,408.0,590.86,482.27
2016,5,9,17,0,699.0,80.0,3.0,15.0,356.0,539.72,442.22
2016,5,9,17,15,655.5,74.5,2.85,14.5,303.5,479.35,394.25
2016,5,9,17,30,612.0,69.0,2.7,14.0,251.0,421.55,346.82
2016,5,9,17,45,543.0,62.0,2.55,13.5,200.5,352.4,288.63
2016,5,9,18,0,474.0,55.0,2.4,13.0,150.0,288.79,233.33
2016,5,9,18,15,374.5,44.5,2.1,12.0,106.0,215.15,169.25
2016,5,9,18,30,275.0,34.0,1.8,11.0,62.0,150.93,111.2
2016,5,9,18,45,137.5,17.0,1.55,10.5,31.0,69.19,16.11
2016,5,9,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.5,14.0,1.8,9.0,20.0,13.76,0.0
2016,5,10,5,30,157.0,28.0,1.9,9.0,40.0,21.78,11.14
2016,5,10,5,45,274.0,41.0,2.0,9.5,81.0,31.2,21.86
2016,5,10,6,0,391.0,54.0,2.1,10.0,122.0,40.6,30.86
2016,5,10,6,15,195.5,68.5,2.05,10.0,102.5,54.4,43.66
2016,5,10,6,30,0.0,83.0,2.0,10.0,83.0,77.36,61.3
2016,5,10,6,45,1.0,102.0,1.95,10.5,102.5,95.02,76.18
2016,5,10,7,0,2.0,121.0,1.9,11.0,122.0,112.93,90.93
2016,5,10,7,15,10.0,143.5,1.85,11.5,148.5,135.23,108.77
2016,5,10,7,30,18.0,166.0,1.8,12.0,175.0,158.48,127.13
2016,5,10,7,45,24.5,189.0,1.75,12.5,202.0,182.68,146.11
2016,5,10,8,0,31.0,212.0,1.7,13.0,229.0,202.81,161.58
2016,5,10,8,15,29.5,227.5,1.55,13.5,245.0,218.96,173.77
2016,5,10,8,30,28.0,243.0,1.4,14.0,261.0,234.98,185.63
2016,5,10,8,45,39.0,273.0,1.3,15.0,300.0,269.31,211.23
2016,5,10,9,0,50.0,303.0,1.2,16.0,339.0,304.9,237.18
2016,5,10,9,15,115.0,340.0,1.2,16.5,428.0,374.14,289.25
2016,5,10,9,30,180.0,377.0,1.2,17.0,517.0,453.33,347.44
2016,5,10,9,45,514.5,261.5,1.25,17.5,685.5,569.3,436.92
2016,5,10,10,0,849.0,146.0,1.3,18.0,854.0,715.14,544.78
2016,5,10,10,15,856.0,147.5,1.35,18.5,881.0,754.64,570.48
2016,5,10,10,30,863.0,149.0,1.4,19.0,908.0,792.77,594.82
2016,5,10,10,45,869.5,149.0,1.45,19.5,928.5,827.21,616.46
2016,5,10,11,0,876.0,149.0,1.5,20.0,949.0,859.66,636.61
2016,5,10,11,15,879.0,150.0,1.55,20.5,961.5,888.13,654.02
2016,5,10,11,30,882.0,151.0,1.6,21.0,974.0,914.35,669.92
2016,5,10,11,45,886.0,149.5,1.7,21.5,979.5,936.75,683.94
2016,5,10,12,0,890.0,148.0,1.8,22.0,985.0,956.69,696.41
2016,5,10,12,15,889.0,147.5,1.9,22.0,982.5,970.39,706.27
2016,5,10,12,30,888.0,147.0,2.0,22.0,980.0,981.31,714.48
2016,5,10,12,45,894.5,140.5,2.15,22.0,971.5,990.57,722.32
2016,5,10,13,0,901.0,134.0,2.3,22.0,963.0,996.88,728.33
2016,5,10,13,15,897.0,133.0,2.4,22.0,945.0,995.71,729.06
2016,5,10,13,30,893.0,132.0,2.5,22.0,927.0,991.56,728.0
2016,5,10,13,45,887.5,130.5,2.6,22.5,901.5,982.52,722.44
2016,5,10,14,0,882.0,129.0,2.7,23.0,876.0,970.6,715.08
2016,5,10,14,15,874.0,127.0,2.75,22.5,844.5,953.02,706.38
2016,5,10,14,30,866.0,125.0,2.8,22.0,813.0,932.8,695.93
2016,5,10,14,45,857.0,122.0,2.9,22.0,775.5,913.45,685.11
2016,5,10,15,0,848.0,119.0,3.0,22.0,738.0,886.34,668.94
2016,5,10,15,15,834.0,116.0,3.05,21.5,695.5,852.71,649.11
2016,5,10,15,30,820.0,113.0,3.1,21.0,653.0,817.27,627.78
2016,5,10,15,45,805.0,108.5,3.2,21.0,606.5,777.74,602.3
2016,5,10,16,0,790.0,104.0,3.3,21.0,560.0,736.87,575.48
2016,5,10,16,15,766.0,100.0,3.35,20.5,509.5,688.79,543.75
2016,5,10,16,30,742.0,96.0,3.4,20.0,459.0,643.04,512.92
2016,5,10,16,45,714.0,90.0,3.45,19.5,407.5,589.95,474.34
2016,5,10,17,0,686.0,84.0,3.5,19.0,356.0,537.53,435.04
2016,5,10,17,15,642.5,78.0,3.45,18.0,304.0,477.06,388.51
2016,5,10,17,30,599.0,72.0,3.4,17.0,252.0,419.17,342.26
2016,5,10,17,45,537.5,64.0,3.35,16.0,202.0,353.01,287.55
2016,5,10,18,0,476.0,56.0,3.3,15.0,152.0,291.72,234.93
2016,5,10,18,15,378.5,45.0,3.1,14.5,108.0,218.05,170.75
2016,5,10,18,30,281.0,34.0,2.9,14.0,64.0,153.62,112.84
2016,5,10,18,45,140.5,17.0,2.7,13.5,32.0,72.68,22.77
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.0,1.65,8.5,22.5,12.78,0.0
2016,5,11,5,30,238.0,26.0,1.9,9.0,45.0,20.2,10.29
2016,5,11,5,45,348.0,37.0,2.15,10.0,87.0,27.77,18.85
2016,5,11,6,0,458.0,48.0,2.4,11.0,129.0,34.83,25.6
2016,5,11,6,15,235.0,72.0,2.35,11.5,114.5,57.02,45.75
2016,5,11,6,30,12.0,96.0,2.3,12.0,100.0,88.25,69.86
2016,5,11,6,45,18.5,116.0,2.25,12.5,123.0,107.94,85.82
2016,5,11,7,0,25.0,136.0,2.2,13.0,146.0,124.42,98.84
2016,5,11,7,15,63.0,166.0,2.1,13.5,194.5,158.77,125.18
2016,5,11,7,30,101.0,196.0,2.0,14.0,243.0,197.3,154.83
2016,5,11,7,45,156.5,219.0,1.95,14.5,301.5,234.65,183.11
2016,5,11,8,0,212.0,242.0,1.9,15.0,360.0,282.14,219.74
2016,5,11,8,15,252.0,259.0,1.85,15.5,411.5,319.85,248.97
2016,5,11,8,30,292.0,276.0,1.8,16.0,463.0,365.95,284.52
2016,5,11,8,45,478.0,232.5,1.75,16.5,563.0,428.07,332.2
2016,5,11,9,0,664.0,189.0,1.7,17.0,663.0,508.72,393.95
2016,5,11,9,15,776.0,151.0,1.65,17.0,734.0,571.31,442.2
2016,5,11,9,30,888.0,113.0,1.6,17.0,805.0,641.47,495.31
2016,5,11,9,45,727.0,204.5,1.6,17.5,787.0,654.66,501.6
2016,5,11,10,0,566.0,296.0,1.6,18.0,769.0,659.58,501.2
2016,5,11,10,15,558.0,314.0,1.6,18.5,793.0,694.14,524.37
2016,5,11,10,30,550.0,332.0,1.6,19.0,817.0,727.17,545.69
2016,5,11,10,45,729.0,232.5,1.6,19.5,889.5,796.02,596.52
2016,5,11,11,0,908.0,133.0,1.6,20.0,962.0,872.37,646.52
2016,5,11,11,15,910.5,133.5,1.65,20.0,975.0,900.67,664.55
2016,5,11,11,30,913.0,134.0,1.7,20.0,988.0,926.61,681.55
2016,5,11,11,45,914.5,133.5,1.8,20.5,993.0,948.22,695.07
2016,5,11,12,0,916.0,133.0,1.9,21.0,998.0,967.19,706.93
2016,5,11,12,15,915.5,133.0,1.95,21.0,994.5,982.09,716.98
2016,5,11,12,30,915.0,133.0,2.0,21.0,991.0,994.13,725.34
2016,5,11,12,45,920.0,127.0,2.05,21.5,982.0,1002.52,730.07
2016,5,11,13,0,925.0,121.0,2.1,22.0,973.0,1007.87,732.98
2016,5,11,13,15,921.0,120.0,2.15,22.0,954.5,1006.61,733.2
2016,5,11,13,30,917.0,119.0,2.2,22.0,936.0,1002.3,731.62
2016,5,11,13,45,912.5,117.0,2.3,22.0,911.0,993.46,727.79
2016,5,11,14,0,908.0,115.0,2.4,22.0,886.0,981.63,722.09
2016,5,11,14,15,900.0,113.0,2.45,21.5,854.0,963.64,713.26
2016,5,11,14,30,892.0,111.0,2.5,21.0,822.0,942.92,702.65
2016,5,11,14,45,881.5,109.0,2.55,21.0,783.5,917.35,687.42
2016,5,11,15,0,871.0,107.0,2.6,21.0,745.0,889.43,670.56
2016,5,11,15,15,857.5,104.5,2.6,20.5,702.0,856.21,650.82
2016,5,11,15,30,844.0,102.0,2.6,20.0,659.0,826.16,633.12
2016,5,11,15,45,826.0,99.0,2.6,20.0,611.5,785.18,606.3
2016,5,11,16,0,808.0,96.0,2.6,20.0,564.0,743.01,578.39
2016,5,11,16,15,785.0,92.5,2.55,19.5,513.5,695.63,547.07
2016,5,11,16,30,762.0,89.0,2.5,19.0,463.0,647.9,514.89
2016,5,11,16,45,731.5,84.0,2.45,19.0,411.0,593.42,474.84
2016,5,11,17,0,701.0,79.0,2.4,19.0,359.0,542.16,435.72
2016,5,11,17,15,658.5,73.5,2.25,18.0,306.5,482.21,389.92
2016,5,11,17,30,616.0,68.0,2.1,17.0,254.0,424.75,344.41
2016,5,11,17,45,554.5,60.5,1.95,16.5,204.0,358.36,289.52
2016,5,11,18,0,493.0,53.0,1.8,16.0,154.0,296.87,236.89
2016,5,11,18,15,398.0,43.0,1.6,15.0,109.5,224.4,174.77
2016,5,11,18,30,303.0,33.0,1.4,14.0,65.0,160.91,118.39
2016,5,11,18,45,151.5,16.5,1.25,13.5,32.5,76.12,28.99
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.5,1.4,8.5,21.5,14.25,0.0
2016,5,12,5,30,173.0,29.0,1.7,9.0,43.0,22.48,12.4
2016,5,12,5,45,269.0,43.5,2.0,9.5,83.0,33.07,23.62
2016,5,12,6,0,365.0,58.0,2.3,10.0,123.0,43.15,33.19
2016,5,12,6,15,182.5,61.0,2.3,10.5,93.5,48.75,38.51
2016,5,12,6,30,0.0,64.0,2.3,11.0,64.0,61.37,47.39
2016,5,12,6,45,0.0,79.0,2.35,11.5,79.0,75.37,59.23
2016,5,12,7,0,0.0,94.0,2.4,12.0,94.0,89.44,70.9
2016,5,12,7,15,23.0,139.5,2.4,12.5,150.0,130.72,104.15
2016,5,12,7,30,46.0,185.0,2.4,13.0,206.0,176.4,140.5
2016,5,12,7,45,63.0,212.0,2.4,13.5,245.0,208.04,165.24
2016,5,12,8,0,80.0,239.0,2.4,14.0,284.0,241.6,191.4
2016,5,12,8,15,247.5,242.5,2.35,14.5,398.0,304.95,239.18
2016,5,12,8,30,415.0,246.0,2.3,15.0,512.0,389.35,304.17
2016,5,12,8,45,613.5,187.5,2.3,15.5,610.5,452.7,353.81
2016,5,12,9,0,812.0,129.0,2.3,16.0,709.0,535.55,418.62
2016,5,12,9,15,824.0,131.5,2.25,16.0,748.0,581.97,454.9
2016,5,12,9,30,836.0,134.0,2.2,16.0,787.0,628.18,490.28
2016,5,12,9,45,848.0,134.0,2.2,16.5,821.0,671.68,522.16
2016,5,12,10,0,860.0,134.0,2.2,17.0,855.0,716.01,553.76
2016,5,12,10,15,866.5,136.0,2.15,17.5,881.5,755.39,579.86
2016,5,12,10,30,873.0,138.0,2.1,18.0,908.0,793.29,603.81
2016,5,12,10,45,876.0,140.0,2.1,18.5,927.0,826.79,624.79
2016,5,12,11,0,879.0,142.0,2.1,19.0,946.0,858.28,644.22
2016,5,12,11,15,881.5,143.0,2.1,19.0,958.5,886.29,662.41
2016,5,12,11,30,884.0,144.0,2.1,19.0,971.0,912.02,679.05
2016,5,12,11,45,883.0,145.0,2.1,19.5,975.5,932.25,690.73
2016,5,12,12,0,882.0,146.0,2.1,20.0,980.0,949.88,700.73
2016,5,12,12,15,881.5,146.0,2.1,20.0,977.0,964.34,710.05
2016,5,12,12,30,881.0,146.0,2.1,20.0,974.0,976.08,717.7
2016,5,12,12,45,864.5,154.5,2.15,20.5,959.5,978.19,718.39
2016,5,12,13,0,848.0,163.0,2.2,21.0,945.0,982.67,720.83
2016,5,12,13,15,843.5,162.0,2.25,21.0,927.5,981.43,721.0
2016,5,12,13,30,839.0,161.0,2.3,21.0,910.0,977.33,719.47
2016,5,12,13,45,836.0,157.0,2.4,21.0,886.0,968.71,715.61
2016,5,12,14,0,833.0,153.0,2.5,21.0,862.0,957.27,709.96
2016,5,12,14,15,675.0,221.5,2.55,21.0,782.5,878.4,658.6
2016,5,12,14,30,517.0,290.0,2.6,21.0,703.0,795.16,599.33
2016,5,12,14,45,659.5,214.0,2.7,21.0,715.0,839.52,636.76
2016,5,12,15,0,802.0,138.0,2.8,21.0,727.0,868.72,658.51
2016,5,12,15,15,787.0,134.5,2.8,20.5,684.5,834.82,637.53
2016,5,12,15,30,772.0,131.0,2.8,20.0,642.0,799.26,615.67
2016,5,12,15,45,758.5,125.0,2.85,19.5,596.5,763.76,593.85
2016,5,12,16,0,745.0,119.0,2.9,19.0,551.0,723.94,568.51
2016,5,12,16,15,719.5,114.0,2.9,18.5,501.5,675.27,535.93
2016,5,12,16,30,694.0,109.0,2.9,18.0,452.0,626.57,501.82
2016,5,12,16,45,666.0,102.0,2.95,17.5,401.5,574.16,463.71
2016,5,12,17,0,638.0,95.0,3.0,17.0,351.0,522.48,424.91
2016,5,12,17,15,592.5,88.0,3.0,16.0,299.5,461.57,378.0
2016,5,12,17,30,547.0,81.0,3.0,15.0,248.0,403.41,331.54
2016,5,12,17,45,484.5,72.0,3.05,14.5,199.0,337.69,276.69
2016,5,12,18,0,422.0,63.0,3.1,14.0,150.0,276.87,224.21
2016,5,12,18,15,329.5,50.5,3.0,13.0,107.0,204.7,161.79
2016,5,12,18,30,237.0,38.0,2.9,12.0,64.0,143.18,107.1
2016,5,12,18,45,118.5,19.0,2.85,11.5,32.0,67.99,29.53
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,5,15,91.5,15.5,2.3,8.0,23.0,15.24,0.0
2016,5,13,5,30,183.0,31.0,2.4,8.0,46.0,24.08,14.02
2016,5,13,5,45,293.5,43.5,2.55,8.5,88.0,33.0,23.7
2016,5,13,6,0,404.0,56.0,2.7,9.0,130.0,41.9,32.22
2016,5,13,6,15,236.5,82.5,2.75,9.5,129.0,64.68,53.05
2016,5,13,6,30,69.0,109.0,2.8,10.0,128.0,96.53,76.24
2016,5,13,6,45,82.5,130.0,2.9,10.5,158.0,120.29,94.44
2016,5,13,7,0,96.0,151.0,3.0,11.0,188.0,141.26,110.65
2016,5,13,7,15,48.0,142.5,3.0,11.0,161.0,137.82,109.61
2016,5,13,7,30,0.0,134.0,3.0,11.0,134.0,126.7,101.96
2016,5,13,7,45,0.0,142.5,3.0,11.5,142.5,135.14,108.44
2016,5,13,8,0,0.0,151.0,3.0,12.0,151.0,143.52,114.77
2016,5,13,8,15,3.0,169.5,3.0,12.5,171.5,162.12,129.38
2016,5,13,8,30,6.0,188.0,3.0,13.0,192.0,181.08,144.13
2016,5,13,8,45,15.5,228.5,3.0,13.5,239.5,223.55,177.59
2016,5,13,9,0,25.0,269.0,3.0,14.0,287.0,266.98,211.27
2016,5,13,9,15,21.5,270.5,3.0,14.5,286.5,268.51,211.56
2016,5,13,9,30,18.0,272.0,3.0,15.0,286.0,269.57,211.6
2016,5,13,9,45,20.0,289.5,3.05,15.5,306.0,288.65,225.78
2016,5,13,10,0,22.0,307.0,3.1,16.0,326.0,307.93,239.96
2016,5,13,10,15,26.0,329.5,3.15,16.0,352.0,330.88,257.38
2016,5,13,10,30,30.0,352.0,3.2,16.0,378.0,357.3,277.34
2016,5,13,10,45,31.0,358.5,3.3,16.5,386.5,366.84,283.87
2016,5,13,11,0,32.0,365.0,3.4,17.0,395.0,376.42,290.51
2016,5,13,11,15,118.5,421.0,3.5,17.0,532.5,506.04,390.04
2016,5,13,11,30,205.0,477.0,3.6,17.0,670.0,640.87,490.09
2016,5,13,11,45,265.5,466.5,3.75,17.0,717.0,694.06,529.92
2016,5,13,12,0,326.0,456.0,3.9,17.0,764.0,748.25,570.68
2016,5,13,12,15,627.5,288.0,3.95,17.0,879.5,875.04,670.81
2016,5,13,12,30,929.0,120.0,4.0,17.0,995.0,996.79,756.55
2016,5,13,12,45,926.0,120.5,4.1,17.0,984.0,1004.03,761.42
2016,5,13,13,0,923.0,121.0,4.2,17.0,973.0,1008.25,765.26
2016,5,13,13,15,919.5,120.0,4.25,16.5,955.5,1007.45,766.94
2016,5,13,13,30,916.0,119.0,4.3,16.0,938.0,1003.62,766.7
2016,5,13,13,45,912.5,116.5,4.4,16.0,913.5,995.21,762.57
2016,5,13,14,0,909.0,114.0,4.5,16.0,889.0,983.81,756.54
2016,5,13,14,15,902.0,112.5,4.5,15.5,857.5,967.26,747.57
2016,5,13,14,30,895.0,111.0,4.5,15.0,826.0,947.98,736.73
2016,5,13,14,45,887.5,108.0,4.5,15.0,789.5,924.01,721.19
2016,5,13,15,0,880.0,105.0,4.5,15.0,753.0,897.54,703.89
2016,5,13,15,15,867.5,102.5,4.4,14.5,710.0,864.97,682.74
2016,5,13,15,30,855.0,100.0,4.3,14.0,667.0,830.48,660.1
2016,5,13,15,45,843.0,95.5,4.25,14.0,621.0,797.32,637.4
2016,5,13,16,0,831.0,91.0,4.2,14.0,575.0,757.58,609.63
2016,5,13,16,15,810.0,87.5,4.1,13.5,525.0,710.91,577.36
2016,5,13,16,30,789.0,84.0,4.0,13.0,475.0,663.71,544.16
2016,5,13,16,45,766.5,78.5,3.95,13.0,423.5,612.96,506.07
2016,5,13,17,0,744.0,73.0,3.9,13.0,372.0,562.32,466.12
2016,5,13,17,15,704.0,68.0,3.75,12.5,319.5,502.37,418.06
2016,5,13,17,30,664.0,63.0,3.6,12.0,267.0,446.99,372.08
2016,5,13,17,45,612.0,56.0,3.45,11.5,217.0,383.61,318.03
2016,5,13,18,0,560.0,49.0,3.3,11.0,167.0,324.23,265.48
