Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,468.0,40.5,3.0,10.5,120.5,251.27,200.54
2016,5,13,18,30,376.0,32.0,2.7,10.0,74.0,186.93,141.45
2016,5,13,18,45,188.0,16.0,2.45,9.5,37.0,88.13,43.57
2016,5,13,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,5,15,5.5,14.0,1.4,9.5,14.5,13.39,0.0
2016,5,14,5,30,11.0,28.0,1.6,10.0,29.0,26.04,15.73
2016,5,14,5,45,37.5,47.0,1.85,10.5,53.5,42.4,31.82
2016,5,14,6,0,64.0,66.0,2.1,11.0,78.0,55.72,44.31
2016,5,14,6,15,78.0,87.5,2.15,11.5,106.5,72.28,59.43
2016,5,14,6,30,92.0,109.0,2.2,12.0,135.0,93.52,72.47
2016,5,14,6,45,101.5,131.0,2.25,12.5,165.0,118.72,91.56
2016,5,14,7,0,111.0,153.0,2.3,13.0,195.0,145.15,112.28
2016,5,14,7,15,96.0,174.5,2.3,13.5,214.5,172.31,134.95
2016,5,14,7,30,81.0,196.0,2.3,14.0,234.0,193.78,152.78
2016,5,14,7,45,82.5,219.0,2.3,14.5,261.5,219.73,173.41
2016,5,14,8,0,84.0,242.0,2.3,15.0,289.0,245.96,193.98
2016,5,14,8,15,134.5,268.5,2.25,15.0,351.5,289.51,227.7
2016,5,14,8,30,185.0,295.0,2.2,15.0,414.0,342.62,268.87
2016,5,14,8,45,161.5,317.0,2.15,15.5,426.5,361.64,283.0
2016,5,14,9,0,138.0,339.0,2.1,16.0,439.0,378.48,295.04
2016,5,14,9,15,126.0,357.0,2.15,16.5,452.0,396.28,307.73
2016,5,14,9,30,114.0,375.0,2.2,17.0,465.0,413.0,319.32
2016,5,14,9,45,183.5,390.5,2.25,17.5,542.0,479.48,369.18
2016,5,14,10,0,253.0,406.0,2.3,18.0,619.0,548.3,419.76
2016,5,14,10,15,283.5,412.0,2.35,18.0,658.0,588.64,449.24
2016,5,14,10,30,314.0,418.0,2.4,18.0,697.0,630.65,479.85
2016,5,14,10,45,391.5,401.5,2.5,18.5,756.5,690.56,523.5
2016,5,14,11,0,469.0,385.0,2.6,19.0,816.0,753.26,568.39
2016,5,14,11,15,449.0,394.0,2.65,19.0,811.0,761.31,573.28
2016,5,14,11,30,429.0,403.0,2.7,19.0,806.0,767.32,577.13
2016,5,14,11,45,402.0,415.0,2.8,19.5,794.5,767.12,575.66
2016,5,14,12,0,375.0,427.0,2.9,20.0,783.0,765.24,573.03
2016,5,14,12,15,433.0,413.5,2.95,19.5,823.0,817.7,612.31
2016,5,14,12,30,491.0,400.0,3.0,19.0,863.0,868.76,650.08
2016,5,14,12,45,698.5,265.5,3.1,19.0,916.0,941.28,707.45
2016,5,14,13,0,906.0,131.0,3.2,19.0,969.0,1003.12,749.53
2016,5,14,13,15,902.0,130.0,3.25,19.0,951.0,1001.9,749.06
2016,5,14,13,30,898.0,129.0,3.3,19.0,933.0,997.7,747.27
2016,5,14,13,45,893.0,127.0,3.4,19.0,908.0,988.56,742.67
2016,5,14,14,0,888.0,125.0,3.5,19.0,883.0,976.53,736.21
2016,5,14,14,15,879.5,123.5,3.55,19.0,851.0,958.91,725.69
2016,5,14,14,30,871.0,122.0,3.6,19.0,819.0,938.67,713.43
2016,5,14,14,45,858.5,120.5,3.7,19.0,781.0,912.3,697.25
2016,5,14,15,0,846.0,119.0,3.8,19.0,743.0,889.11,683.24
2016,5,14,15,15,832.0,116.5,3.8,18.5,700.5,856.11,662.95
2016,5,14,15,30,818.0,114.0,3.8,18.0,658.0,821.31,641.22
2016,5,14,15,45,798.5,111.0,3.85,18.0,610.5,779.91,613.49
2016,5,14,16,0,779.0,108.0,3.9,18.0,563.0,737.46,584.66
2016,5,14,16,15,755.0,104.0,3.8,17.5,513.5,689.76,552.01
2016,5,14,16,30,731.0,100.0,3.7,17.0,464.0,644.55,520.59
2016,5,14,16,45,696.5,96.0,3.65,16.5,412.0,589.82,479.86
2016,5,14,17,0,662.0,92.0,3.6,16.0,360.0,536.27,438.92
2016,5,14,17,15,618.0,85.5,3.4,15.5,308.5,475.75,390.94
2016,5,14,17,30,574.0,79.0,3.2,15.0,257.0,417.82,343.63
2016,5,14,17,45,509.5,71.0,3.05,14.5,207.0,350.88,287.62
2016,5,14,18,0,445.0,63.0,2.9,14.0,157.0,288.97,234.2
2016,5,14,18,15,352.0,51.5,2.6,13.5,113.0,216.09,170.88
2016,5,14,18,30,259.0,40.0,2.3,13.0,69.0,154.2,115.9
2016,5,14,18,45,129.5,24.5,2.05,12.5,39.0,80.43,42.35
2016,5,14,19,0,0.0,9.0,1.8,12.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,1.85,11.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,16.5,2.0,10.0,24.5,12.9,0.0
2016,5,15,5,30,183.0,33.0,2.2,10.0,49.0,25.62,15.58
2016,5,15,5,45,294.0,45.0,2.4,10.5,90.5,34.08,24.52
2016,5,15,6,0,405.0,57.0,2.6,11.0,132.0,42.48,32.51
2016,5,15,6,15,226.0,82.5,2.55,11.5,126.5,64.65,52.63
2016,5,15,6,30,47.0,108.0,2.5,12.0,121.0,95.77,75.36
2016,5,15,6,45,57.5,129.0,2.45,12.5,148.5,118.17,92.82
2016,5,15,7,0,68.0,150.0,2.4,13.0,176.0,141.83,111.42
2016,5,15,7,15,62.0,170.5,2.35,13.5,197.0,163.27,128.93
2016,5,15,7,30,56.0,191.0,2.3,14.0,218.0,184.23,145.89
2016,5,15,7,45,154.0,216.0,2.25,14.5,300.0,233.4,182.52
2016,5,15,8,0,252.0,241.0,2.2,15.0,382.0,292.29,227.49
2016,5,15,8,15,175.0,266.0,2.15,15.5,368.5,303.29,237.37
2016,5,15,8,30,98.0,291.0,2.1,16.0,355.0,306.71,240.21
2016,5,15,8,45,129.0,316.0,2.1,16.5,406.0,345.66,269.72
2016,5,15,9,0,160.0,341.0,2.1,17.0,457.0,392.03,304.43
2016,5,15,9,15,221.0,353.5,2.1,17.5,522.0,447.47,345.85
2016,5,15,9,30,282.0,366.0,2.1,18.0,587.0,504.2,387.72
2016,5,15,9,45,600.5,234.5,2.15,18.5,731.5,604.45,466.44
2016,5,15,10,0,919.0,103.0,2.2,19.0,876.0,732.48,562.41
2016,5,15,10,15,925.0,104.0,2.3,19.0,903.0,772.47,589.27
2016,5,15,10,30,931.0,105.0,2.4,19.0,930.0,810.8,615.59
2016,5,15,10,45,934.0,107.0,2.5,19.5,950.0,845.87,638.34
2016,5,15,11,0,937.0,109.0,2.6,20.0,970.0,878.79,659.49
2016,5,15,11,15,939.5,109.5,2.75,20.0,982.5,907.57,679.44
2016,5,15,11,30,942.0,110.0,2.9,20.0,995.0,933.91,697.79
2016,5,15,11,45,941.0,111.5,3.1,20.5,999.5,955.52,712.04
2016,5,15,12,0,940.0,113.0,3.3,21.0,1004.0,974.36,724.47
2016,5,15,12,15,939.5,113.0,3.45,21.0,1001.5,989.36,735.43
2016,5,15,12,30,939.0,113.0,3.6,21.0,999.0,1001.44,744.58
2016,5,15,12,45,942.0,109.0,3.75,21.0,990.0,1009.88,751.41
2016,5,15,13,0,945.0,105.0,3.9,21.0,981.0,1015.24,756.32
2016,5,15,13,15,942.0,104.5,4.0,20.5,963.5,1015.32,758.94
2016,5,15,13,30,939.0,104.0,4.1,20.0,946.0,1012.3,759.64
2016,5,15,13,45,933.5,103.0,4.2,20.0,921.0,1003.3,754.95
2016,5,15,14,0,928.0,102.0,4.3,20.0,896.0,991.3,748.35
2016,5,15,14,15,921.5,101.0,4.3,19.5,865.0,975.45,740.04
2016,5,15,14,30,915.0,100.0,4.3,19.0,834.0,956.81,729.88
2016,5,15,14,45,906.0,98.0,4.3,19.0,796.5,932.14,714.17
2016,5,15,15,0,897.0,96.0,4.3,19.0,759.0,905.0,696.77
2016,5,15,15,15,885.0,94.0,4.3,18.5,716.5,872.96,677.16
2016,5,15,15,30,873.0,92.0,4.3,18.0,674.0,838.95,655.92
2016,5,15,15,45,856.5,89.5,4.35,18.0,626.5,798.95,629.29
2016,5,15,16,0,840.0,87.0,4.4,18.0,579.0,762.37,604.88
2016,5,15,16,15,600.0,137.0,4.35,17.5,473.0,615.16,495.8
2016,5,15,16,30,360.0,187.0,4.3,17.0,367.0,467.41,379.13
2016,5,15,16,45,546.5,131.0,4.25,16.5,370.5,525.76,430.07
2016,5,15,17,0,733.0,75.0,4.2,16.0,374.0,560.09,460.26
2016,5,15,17,15,693.0,70.0,4.0,15.0,321.5,500.54,413.25
2016,5,15,17,30,653.0,65.0,3.8,14.0,269.0,445.66,368.74
2016,5,15,17,45,588.0,59.5,3.65,13.5,217.5,377.95,311.61
2016,5,15,18,0,523.0,54.0,3.5,13.0,166.0,315.33,257.02
2016,5,15,18,15,431.0,45.0,3.2,12.5,120.5,243.14,193.46
2016,5,15,18,30,339.0,36.0,2.9,12.0,75.0,179.45,136.0
2016,5,15,18,45,194.5,23.0,2.65,11.5,43.0,100.52,56.94
2016,5,15,19,0,50.0,10.0,2.4,11.0,11.0,23.04,0.0
2016,5,15,19,15,25.0,5.0,2.4,11.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.7,9.5,25.5,12.04,0.0
2016,5,16,5,30,214.0,31.0,1.8,10.0,51.0,23.9,14.33
2016,5,16,5,45,310.5,43.5,1.95,10.5,91.5,32.8,23.43
2016,5,16,6,0,407.0,56.0,2.1,11.0,132.0,41.35,31.54
2016,5,16,6,15,475.0,64.5,2.05,11.5,180.5,45.4,35.38
2016,5,16,6,30,543.0,73.0,2.0,12.0,229.0,72.7,43.39
2016,5,16,6,45,590.0,80.0,2.0,12.5,279.5,110.41,64.77
2016,5,16,7,0,637.0,87.0,2.0,13.0,330.0,153.11,95.76
2016,5,16,7,15,671.5,92.0,2.05,13.5,381.5,196.69,131.47
2016,5,16,7,30,706.0,97.0,2.1,14.0,433.0,243.79,171.91
2016,5,16,7,45,734.5,100.5,2.15,15.0,484.0,291.26,213.09
2016,5,16,8,0,763.0,104.0,2.2,16.0,535.0,344.41,258.4
2016,5,16,8,15,782.5,107.5,2.25,16.5,582.0,393.19,300.12
2016,5,16,8,30,802.0,111.0,2.3,17.0,629.0,443.28,341.88
2016,5,16,8,45,819.5,112.5,2.4,17.5,673.5,491.71,381.47
2016,5,16,9,0,837.0,114.0,2.5,18.0,718.0,540.82,420.52
2016,5,16,9,15,848.5,116.0,2.55,18.5,756.5,590.3,458.53
2016,5,16,9,30,860.0,118.0,2.6,19.0,795.0,636.24,493.02
2016,5,16,9,45,879.0,114.0,2.65,19.5,831.0,681.09,526.05
2016,5,16,10,0,898.0,110.0,2.7,20.0,867.0,725.67,557.64
2016,5,16,10,15,904.0,111.5,2.75,20.0,894.0,765.35,584.85
2016,5,16,10,30,910.0,113.0,2.8,20.0,921.0,803.43,610.79
2016,5,16,10,45,914.5,113.5,2.9,20.5,941.0,837.62,633.0
2016,5,16,11,0,919.0,114.0,3.0,21.0,961.0,869.78,653.7
2016,5,16,11,15,922.0,114.5,3.05,21.5,973.5,898.51,671.63
2016,5,16,11,30,925.0,115.0,3.1,22.0,986.0,924.88,687.9
2016,5,16,11,45,926.5,115.0,3.2,22.5,991.5,946.93,701.62
2016,5,16,12,0,928.0,115.0,3.3,23.0,997.0,966.35,713.61
2016,5,16,12,15,928.0,115.0,3.4,23.0,994.5,981.63,724.32
2016,5,16,12,30,928.0,115.0,3.5,23.0,992.0,994.06,733.27
2016,5,16,12,45,927.5,113.5,3.6,23.0,982.5,1001.59,739.11
2016,5,16,13,0,927.0,112.0,3.7,23.0,973.0,1006.11,743.11
2016,5,16,13,15,924.0,111.5,3.75,23.0,955.5,1006.21,743.97
2016,5,16,13,30,921.0,111.0,3.8,23.0,938.0,1003.28,742.98
2016,5,16,13,45,919.0,108.0,3.85,23.0,914.0,995.69,739.02
2016,5,16,14,0,917.0,105.0,3.9,23.0,890.0,985.07,733.16
2016,5,16,14,15,910.0,103.5,3.9,22.5,859.0,968.38,724.42
2016,5,16,14,30,903.0,102.0,3.9,22.0,828.0,948.93,713.89
2016,5,16,14,45,892.5,100.5,3.95,22.0,790.5,923.68,698.31
2016,5,16,15,0,882.0,99.0,4.0,22.0,753.0,896.07,681.09
2016,5,16,15,15,870.0,97.0,3.95,21.5,710.5,864.42,661.78
2016,5,16,15,30,858.0,95.0,3.9,21.0,668.0,830.83,640.96
2016,5,16,15,45,838.0,93.5,3.9,21.0,620.5,794.45,616.96
2016,5,16,16,0,818.0,92.0,3.9,21.0,573.0,752.1,588.43
2016,5,16,16,15,796.5,88.5,3.8,20.5,523.5,705.52,557.17
2016,5,16,16,30,775.0,85.0,3.7,20.0,474.0,658.48,525.02
2016,5,16,16,45,742.5,82.0,3.65,19.5,422.0,604.4,486.38
2016,5,16,17,0,710.0,79.0,3.6,19.0,370.0,553.55,448.02
2016,5,16,17,15,669.5,73.5,3.45,18.0,318.0,494.23,402.48
2016,5,16,17,30,629.0,68.0,3.3,17.0,266.0,437.19,357.14
2016,5,16,17,45,569.0,61.5,3.2,16.5,215.5,371.77,302.83
2016,5,16,18,0,509.0,55.0,3.1,16.0,165.0,311.03,250.65
2016,5,16,18,15,418.5,46.0,2.9,15.0,120.5,239.95,189.32
2016,5,16,18,30,328.0,37.0,2.7,14.0,76.0,177.19,133.71
2016,5,16,18,45,188.5,23.5,2.5,13.5,44.0,98.71,57.84
2016,5,16,19,0,49.0,10.0,2.3,13.0,12.0,22.87,0.0
2016,5,16,19,15,24.5,5.0,2.25,12.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,15.0,1.2,10.5,28.0,11.33,0.0
2016,5,17,5,30,283.0,30.0,1.4,11.0,56.0,23.22,13.84
2016,5,17,5,45,389.5,39.5,1.65,12.0,99.5,29.24,20.18
2016,5,17,6,0,496.0,49.0,1.9,13.0,143.0,34.87,25.52
2016,5,17,6,15,561.5,56.0,1.95,13.5,193.0,37.99,28.48
2016,5,17,6,30,627.0,63.0,2.0,14.0,243.0,68.84,37.04
2016,5,17,6,45,676.5,67.0,2.1,15.0,296.5,108.52,58.85
2016,5,17,7,0,726.0,71.0,2.2,16.0,350.0,156.47,93.6
2016,5,17,7,15,758.0,75.5,2.35,16.5,403.0,203.41,132.18
2016,5,17,7,30,790.0,80.0,2.5,17.0,456.0,253.62,175.4
2016,5,17,7,45,816.0,82.5,2.7,18.0,508.5,303.43,218.8
2016,5,17,8,0,842.0,85.0,2.9,19.0,561.0,355.54,263.67
2016,5,17,8,15,859.5,87.5,2.95,19.5,609.5,410.51,310.34
2016,5,17,8,30,877.0,90.0,3.0,20.0,658.0,462.27,353.44
2016,5,17,8,45,891.0,92.0,3.1,21.0,703.0,512.66,393.72
2016,5,17,9,0,905.0,94.0,3.2,22.0,748.0,563.25,432.84
2016,5,17,9,15,915.5,96.0,3.25,22.5,787.5,611.83,470.0
2016,5,17,9,30,926.0,98.0,3.3,23.0,827.0,659.88,505.73
2016,5,17,9,45,933.0,99.5,3.35,23.5,861.0,704.42,538.03
2016,5,17,10,0,940.0,101.0,3.4,24.0,895.0,747.73,567.62
2016,5,17,10,15,945.5,102.5,3.35,24.0,922.0,788.5,594.83
2016,5,17,10,30,951.0,104.0,3.3,24.0,949.0,827.55,620.58
2016,5,17,10,45,954.0,105.0,3.25,24.5,968.5,862.25,641.87
2016,5,17,11,0,957.0,106.0,3.2,25.0,988.0,894.74,661.43
2016,5,17,11,15,959.0,106.5,3.15,25.0,1000.5,923.56,679.68
2016,5,17,11,30,961.0,107.0,3.1,25.0,1013.0,949.86,696.2
2016,5,17,11,45,961.0,107.5,3.05,25.5,1017.5,971.73,708.38
2016,5,17,12,0,961.0,108.0,3.0,26.0,1022.0,990.81,718.72
2016,5,17,12,15,960.0,107.5,2.95,26.0,1018.5,1005.09,727.4
2016,5,17,12,30,959.0,107.0,2.9,26.0,1015.0,1016.38,734.24
2016,5,17,12,45,958.5,105.5,2.85,26.0,1004.5,1024.1,738.9
2016,5,17,13,0,958.0,104.0,2.8,26.0,994.0,1028.71,741.69
2016,5,17,13,15,954.5,103.5,2.75,26.0,976.0,1028.33,741.42
2016,5,17,13,30,951.0,103.0,2.7,26.0,958.0,1024.81,739.31
2016,5,17,13,45,944.5,102.0,2.7,26.0,932.0,1014.81,733.67
2016,5,17,14,0,938.0,101.0,2.7,26.0,906.0,1001.79,726.26
2016,5,17,14,15,930.5,100.0,2.7,26.0,874.0,984.91,716.45
2016,5,17,14,30,923.0,99.0,2.7,26.0,842.0,965.24,704.93
2016,5,17,14,45,913.0,97.0,2.7,26.0,804.0,939.55,689.51
2016,5,17,15,0,903.0,95.0,2.7,26.0,766.0,911.41,672.49
2016,5,17,15,15,890.5,93.0,2.7,25.5,723.0,878.83,653.73
2016,5,17,15,30,878.0,91.0,2.7,25.0,680.0,844.28,633.46
2016,5,17,15,45,862.5,88.0,2.7,25.0,632.5,804.41,608.06
2016,5,17,16,0,847.0,85.0,2.7,25.0,585.0,763.16,581.45
2016,5,17,16,15,826.0,82.0,2.65,24.5,535.0,721.24,554.82
2016,5,17,16,30,805.0,79.0,2.6,24.0,485.0,674.08,523.92
2016,5,17,16,45,777.0,75.5,2.55,23.5,432.5,621.34,488.13
2016,5,17,17,0,749.0,72.0,2.5,23.0,380.0,569.14,450.15
2016,5,17,17,15,710.0,67.0,2.35,22.0,327.5,509.49,405.71
2016,5,17,17,30,671.0,62.0,2.2,21.0,275.0,451.89,361.19
2016,5,17,17,45,612.0,56.5,2.1,20.5,223.5,388.46,309.8
2016,5,17,18,0,553.0,51.0,2.0,20.0,172.0,327.41,258.6
2016,5,17,18,15,466.0,42.5,1.85,19.0,126.5,256.21,198.46
2016,5,17,18,30,379.0,34.0,1.7,18.0,81.0,193.05,143.41
2016,5,17,18,45,236.0,22.5,1.6,17.0,47.0,114.99,69.16
2016,5,17,19,0,93.0,11.0,1.5,16.0,13.0,35.74,0.0
2016,5,17,19,15,46.5,5.5,1.4,15.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,16.0,1.95,11.5,27.5,12.39,0.0
2016,5,18,5,30,248.0,32.0,2.2,12.0,55.0,24.63,15.04
2016,5,18,5,45,349.5,42.5,2.45,13.0,97.5,31.89,22.43
2016,5,18,6,0,451.0,53.0,2.7,14.0,140.0,38.3,28.45
2016,5,18,6,15,517.0,61.0,2.6,14.5,189.0,42.08,32.0
2016,5,18,6,30,583.0,69.0,2.5,15.0,238.0,73.41,41.3
2016,5,18,6,45,630.0,75.0,2.45,15.5,290.0,112.38,63.64
2016,5,18,7,0,677.0,81.0,2.4,16.0,342.0,156.33,95.63
2016,5,18,7,15,709.5,85.5,2.3,16.5,394.0,201.14,132.38
2016,5,18,7,30,742.0,90.0,2.2,17.0,446.0,252.47,176.09
2016,5,18,7,45,767.0,93.5,2.1,18.0,496.5,300.47,217.38
2016,5,18,8,0,792.0,97.0,2.0,19.0,547.0,350.71,259.88
2016,5,18,8,15,810.5,100.5,1.95,19.5,594.5,400.47,301.7
2016,5,18,8,30,829.0,104.0,1.9,20.0,642.0,451.41,343.24
2016,5,18,8,45,843.0,106.5,1.9,21.0,685.5,500.25,381.42
2016,5,18,9,0,857.0,109.0,1.9,22.0,729.0,552.67,420.76
2016,5,18,9,15,867.5,111.0,1.95,22.5,767.5,599.18,455.67
2016,5,18,9,30,878.0,113.0,2.0,23.0,806.0,645.23,489.3
2016,5,18,9,45,890.0,112.0,2.1,24.0,840.0,688.86,519.74
2016,5,18,10,0,902.0,111.0,2.2,25.0,874.0,731.7,548.21
2016,5,18,10,15,907.5,112.5,2.3,25.0,900.5,771.1,574.78
2016,5,18,10,30,913.0,114.0,2.4,25.0,927.0,808.85,600.11
2016,5,18,10,45,915.0,116.0,2.5,25.5,945.5,842.49,621.36
2016,5,18,11,0,917.0,118.0,2.6,26.0,964.0,873.97,641.06
2016,5,18,11,15,919.0,118.5,2.65,26.0,976.5,901.77,659.16
2016,5,18,11,30,921.0,119.0,2.7,26.0,989.0,927.16,675.7
2016,5,18,11,45,919.5,121.0,2.8,26.5,992.5,948.35,688.58
2016,5,18,12,0,918.0,123.0,2.9,27.0,996.0,966.83,699.74
2016,5,18,12,15,917.0,122.5,2.95,27.0,993.5,980.59,708.91
2016,5,18,12,30,916.0,122.0,3.0,27.0,991.0,991.5,716.38
2016,5,18,12,45,913.5,122.0,3.05,27.0,980.5,998.58,721.5
2016,5,18,13,0,911.0,122.0,3.1,27.0,970.0,1002.71,724.86
2016,5,18,13,15,907.5,121.0,3.15,27.0,952.0,1001.89,725.17
2016,5,18,13,30,904.0,120.0,3.2,27.0,934.0,998.09,723.71
2016,5,18,13,45,901.5,117.0,3.25,27.0,910.5,990.21,719.73
2016,5,18,14,0,899.0,114.0,3.3,27.0,887.0,979.38,713.94
2016,5,18,14,15,891.5,112.5,3.3,26.5,855.5,962.52,705.34
2016,5,18,14,30,884.0,111.0,3.3,26.0,824.0,942.99,695.03
2016,5,18,14,45,876.0,108.5,3.35,26.0,787.5,919.36,680.97
2016,5,18,15,0,868.0,106.0,3.4,26.0,751.0,893.32,665.28
2016,5,18,15,15,855.5,103.5,3.4,25.5,709.0,861.11,646.31
2016,5,18,15,30,843.0,101.0,3.4,25.0,667.0,827.02,625.88
2016,5,18,15,45,823.5,99.5,3.4,24.5,620.0,791.64,604.3
2016,5,18,16,0,804.0,98.0,3.4,24.0,573.0,750.15,578.07
2016,5,18,16,15,782.0,94.5,3.3,23.0,523.5,703.7,548.48
2016,5,18,16,30,760.0,91.0,3.2,22.0,474.0,656.83,517.94
2016,5,18,16,45,730.5,86.5,3.1,21.0,423.0,603.62,481.12
2016,5,18,17,0,701.0,82.0,3.0,20.0,372.0,553.57,444.66
2016,5,18,17,15,661.0,76.5,2.9,19.0,320.0,494.87,400.22
2016,5,18,17,30,621.0,71.0,2.8,18.0,268.0,438.4,355.93
2016,5,18,17,45,570.5,63.0,2.75,17.5,219.0,376.24,304.89
2016,5,18,18,0,520.0,55.0,2.7,17.0,170.0,317.9,255.19
2016,5,18,18,15,433.5,46.0,2.65,16.0,125.0,247.68,195.06
2016,5,18,18,30,347.0,37.0,2.6,15.0,80.0,185.4,140.21
2016,5,18,18,45,214.5,24.5,2.6,14.5,47.0,111.48,69.88
2016,5,18,19,0,82.0,12.0,2.6,14.0,14.0,33.94,0.0
2016,5,18,19,15,41.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,111.5,18.0,4.25,9.0,29.0,14.0,0.0
2016,5,19,5,30,223.0,36.0,4.4,9.0,58.0,27.88,18.1
2016,5,19,5,45,326.5,48.0,4.55,9.5,100.5,36.25,26.65
2016,5,19,6,0,430.0,60.0,4.7,10.0,143.0,44.67,34.66
2016,5,19,6,15,497.0,68.5,4.75,10.0,192.0,48.55,38.44
2016,5,19,6,30,564.0,77.0,4.8,10.0,241.0,80.74,48.46
2016,5,19,6,45,477.0,103.0,4.9,10.5,260.5,123.83,80.92
2016,5,19,7,0,390.0,129.0,5.0,11.0,280.0,158.1,111.95
2016,5,19,7,15,366.0,155.0,4.85,11.5,313.0,196.32,145.51
2016,5,19,7,30,342.0,181.0,4.7,12.0,346.0,236.86,181.26
2016,5,19,7,45,493.0,158.5,4.55,12.5,424.0,276.16,211.06
2016,5,19,8,0,644.0,136.0,4.4,13.0,502.0,332.73,256.69
2016,5,19,8,15,489.5,204.5,4.35,13.5,497.0,366.02,287.83
2016,5,19,8,30,335.0,273.0,4.3,14.0,492.0,387.04,306.35
2016,5,19,8,45,602.0,192.5,4.3,14.5,617.0,459.12,364.16
2016,5,19,9,0,869.0,112.0,4.3,15.0,742.0,562.91,446.87
2016,5,19,9,15,881.5,114.0,4.3,15.0,782.5,611.08,485.54
2016,5,19,9,30,894.0,116.0,4.3,15.0,823.0,658.94,523.33
2016,5,19,9,45,898.0,121.5,4.3,15.5,856.5,703.85,556.91
2016,5,19,10,0,902.0,127.0,4.3,16.0,890.0,747.39,588.47
2016,5,19,10,15,909.0,128.5,4.25,16.0,918.0,787.93,616.67
2016,5,19,10,30,916.0,130.0,4.2,16.0,946.0,826.95,643.65
2016,5,19,10,45,924.5,128.5,4.2,16.5,968.0,862.7,667.05
2016,5,19,11,0,933.0,127.0,4.2,17.0,990.0,896.63,688.95
2016,5,19,11,15,935.5,128.0,4.2,17.0,1002.5,925.79,708.69
2016,5,19,11,30,938.0,129.0,4.2,17.0,1015.0,952.55,726.75
2016,5,19,11,45,938.0,129.5,4.25,17.5,1019.5,974.06,740.09
2016,5,19,12,0,938.0,130.0,4.3,18.0,1024.0,992.87,751.61
2016,5,19,12,15,937.5,130.0,4.3,18.0,1021.0,1007.94,761.78
2016,5,19,12,30,937.0,130.0,4.3,18.0,1018.0,1020.14,770.11
2016,5,19,12,45,941.5,125.0,4.35,18.0,1009.5,1029.21,776.75
2016,5,19,13,0,946.0,120.0,4.4,18.0,1001.0,1035.23,781.53
2016,5,19,13,15,735.0,239.0,4.45,18.0,915.5,965.24,734.58
2016,5,19,13,30,524.0,358.0,4.5,18.0,830.0,884.08,673.68
2016,5,19,13,45,505.5,349.0,4.55,18.0,794.5,858.11,656.75
2016,5,19,14,0,487.0,340.0,4.6,18.0,759.0,830.4,638.13
2016,5,19,14,15,702.0,225.5,4.7,17.5,805.5,913.4,706.32
2016,5,19,14,30,917.0,111.0,4.8,17.0,852.0,974.57,752.14
2016,5,19,14,45,905.0,110.5,4.9,17.0,813.5,948.92,735.76
2016,5,19,15,0,893.0,110.0,5.0,17.0,775.0,920.96,718.21
2016,5,19,15,15,880.0,107.5,4.9,16.5,732.0,887.8,696.83
2016,5,19,15,30,867.0,105.0,4.8,16.0,689.0,857.83,677.68
2016,5,19,15,45,843.5,104.5,4.75,15.5,640.0,814.62,648.95
2016,5,19,16,0,820.0,104.0,4.7,15.0,591.0,770.51,619.22
2016,5,19,16,15,763.5,100.5,4.7,14.0,523.0,697.61,568.44
2016,5,19,16,30,707.0,97.0,4.7,13.0,455.0,629.18,519.72
2016,5,19,16,45,498.5,127.5,4.75,12.5,366.5,492.37,410.16
2016,5,19,17,0,290.0,158.0,4.8,12.0,278.0,367.19,306.58
2016,5,19,17,15,262.0,142.0,4.7,11.5,240.0,321.91,269.77
2016,5,19,17,30,234.0,126.0,4.6,11.0,202.0,278.57,233.52
2016,5,19,17,45,206.0,106.0,4.6,11.0,164.0,232.44,193.84
2016,5,19,18,0,178.0,86.0,4.6,11.0,126.0,188.42,155.16
2016,5,19,18,15,140.5,66.0,4.55,10.5,92.5,142.62,114.68
2016,5,19,18,30,103.0,46.0,4.5,10.0,59.0,99.8,76.44
2016,5,19,18,45,51.5,28.5,4.45,10.0,35.0,52.97,32.78
2016,5,19,19,0,0.0,11.0,4.4,10.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,4.45,9.5,5.5,5.41,0.0
2016,5,19,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,4.2,8.0,29.5,14.38,0.0
2016,5,20,5,30,215.0,37.0,4.3,8.0,59.0,28.65,18.95
2016,5,20,5,45,329.0,48.0,4.4,8.5,102.5,36.19,26.74
2016,5,20,6,0,443.0,59.0,4.5,9.0,146.0,43.58,33.83
2016,5,20,6,15,511.0,67.0,4.5,9.5,195.5,47.07,37.19
2016,5,20,6,30,579.0,75.0,4.5,10.0,245.0,80.82,47.62
2016,5,20,6,45,327.0,115.0,4.5,10.5,215.0,120.32,84.06
2016,5,20,7,0,75.0,155.0,4.5,11.0,185.0,148.01,117.34
2016,5,20,7,15,85.5,179.0,4.5,11.0,217.5,175.69,139.91
2016,5,20,7,30,96.0,203.0,4.5,11.0,250.0,204.63,163.59
2016,5,20,7,45,138.0,228.0,4.5,11.5,303.0,240.32,191.62
2016,5,20,8,0,180.0,253.0,4.5,12.0,356.0,284.79,226.98
2016,5,20,8,15,166.5,277.0,4.5,12.0,378.5,311.0,248.7
2016,5,20,8,30,153.0,301.0,4.5,12.0,401.0,335.99,268.99
2016,5,20,8,45,158.5,323.0,4.5,12.5,432.5,367.3,293.36
2016,5,20,9,0,164.0,345.0,4.5,13.0,464.0,399.14,317.75
2016,5,20,9,15,211.5,359.5,4.55,13.0,522.0,449.11,357.15
2016,5,20,9,30,259.0,374.0,4.6,13.0,580.0,499.24,396.48
2016,5,20,9,45,148.0,363.5,4.7,13.5,482.0,433.93,343.76
2016,5,20,10,0,37.0,353.0,4.8,14.0,384.0,357.91,281.8
2016,5,20,10,15,32.5,352.0,4.8,14.0,380.5,356.82,280.76
2016,5,20,10,30,28.0,351.0,4.8,14.0,377.0,355.25,279.15
2016,5,20,10,45,67.0,405.5,4.85,14.0,468.0,440.07,345.4
2016,5,20,11,0,106.0,460.0,4.9,14.0,559.0,527.86,412.56
2016,5,20,11,15,102.5,465.5,4.9,14.0,562.0,535.5,417.71
2016,5,20,11,30,99.0,471.0,4.9,14.0,565.0,542.75,422.89
2016,5,20,11,45,165.5,477.0,4.95,14.0,635.0,614.79,478.99
2016,5,20,12,0,232.0,483.0,5.0,14.0,705.0,688.41,535.36
2016,5,20,12,15,161.5,476.0,4.95,14.0,630.5,622.6,484.18
2016,5,20,12,30,91.0,469.0,4.9,14.0,556.0,550.16,427.98
2016,5,20,12,45,81.5,457.0,4.9,14.0,534.5,532.31,414.78
2016,5,20,13,0,72.0,445.0,4.9,14.0,513.0,513.83,400.87
2016,5,20,13,15,45.0,375.5,4.9,14.0,418.0,419.22,328.65
2016,5,20,13,30,18.0,306.0,4.9,14.0,323.0,317.83,249.88
2016,5,20,13,45,157.5,357.5,4.9,14.0,494.0,519.18,411.01
2016,5,20,14,0,297.0,409.0,4.9,14.0,665.0,714.95,560.78
2016,5,20,14,15,168.0,373.5,4.9,14.0,517.5,547.47,432.01
2016,5,20,14,30,39.0,338.0,4.9,14.0,370.0,381.37,301.13
2016,5,20,14,45,42.5,327.0,4.9,14.0,360.5,373.99,296.55
2016,5,20,15,0,46.0,316.0,4.9,14.0,351.0,366.33,291.35
2016,5,20,15,15,70.5,311.5,4.85,13.5,361.0,383.78,307.16
2016,5,20,15,30,95.0,307.0,4.8,13.0,371.0,400.08,322.05
2016,5,20,15,45,96.5,285.0,4.75,13.0,346.5,376.73,304.47
2016,5,20,16,0,98.0,263.0,4.7,13.0,322.0,352.92,286.5
2016,5,20,16,15,93.0,239.5,4.6,12.5,291.5,322.05,262.95
2016,5,20,16,30,88.0,216.0,4.5,12.0,261.0,291.17,239.06
2016,5,20,16,45,78.5,192.0,4.4,12.0,229.0,256.68,211.31
2016,5,20,17,0,69.0,168.0,4.3,12.0,197.0,222.59,183.52
2016,5,20,17,15,341.0,123.0,4.15,11.5,236.0,355.46,298.5
2016,5,20,17,30,613.0,78.0,4.0,11.0,275.0,444.1,372.41
2016,5,20,17,45,553.5,70.5,3.85,10.5,224.5,378.11,315.88
2016,5,20,18,0,494.0,63.0,3.7,10.0,174.0,316.67,262.1
2016,5,20,18,15,404.0,53.0,3.45,9.5,129.0,244.64,198.4
2016,5,20,18,30,314.0,43.0,3.2,9.0,84.0,180.26,140.48
2016,5,20,18,45,182.5,29.0,3.0,9.0,50.5,107.67,72.26
2016,5,20,19,0,51.0,15.0,2.8,9.0,17.0,28.71,0.0
2016,5,20,19,15,25.5,7.5,2.8,9.0,8.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,9.0,10.5,10.13,0.0
2016,5,21,5,30,0.0,21.0,1.8,9.0,21.0,20.27,11.79
2016,5,21,5,45,0.0,36.0,2.0,9.5,36.0,34.75,25.41
2016,5,21,6,0,0.0,51.0,2.2,10.0,51.0,48.63,38.29
2016,5,21,6,15,0.0,68.0,2.25,10.0,68.0,64.08,52.49
2016,5,21,6,30,0.0,85.0,2.3,10.0,85.0,79.83,63.43
2016,5,21,6,45,0.0,103.0,2.4,10.5,103.0,96.56,77.49
2016,5,21,7,0,0.0,121.0,2.5,11.0,121.0,113.4,91.36
2016,5,21,7,15,0.0,101.5,2.55,11.0,101.5,97.06,77.26
2016,5,21,7,30,0.0,82.0,2.6,11.0,82.0,79.31,62.03
2016,5,21,7,45,0.5,120.5,2.7,11.5,121.0,115.46,91.98
2016,5,21,8,0,1.0,159.0,2.8,12.0,160.0,151.31,121.07
2016,5,21,8,15,21.5,213.0,2.85,12.0,227.5,208.9,167.39
2016,5,21,8,30,42.0,267.0,2.9,12.0,295.0,263.05,210.34
2016,5,21,8,45,65.5,300.5,3.0,12.5,347.5,307.44,244.75
2016,5,21,9,0,89.0,334.0,3.1,13.0,400.0,354.23,280.73
2016,5,21,9,15,47.5,258.5,3.15,13.0,294.5,269.3,213.6
2016,5,21,9,30,6.0,183.0,3.2,13.0,189.0,179.39,141.31
2016,5,21,9,45,35.5,286.0,3.25,13.0,316.5,292.83,231.9
2016,5,21,10,0,65.0,389.0,3.3,13.0,444.0,410.25,322.6
2016,5,21,10,15,84.0,413.5,3.3,12.5,487.5,451.17,354.04
2016,5,21,10,30,103.0,438.0,3.3,12.0,531.0,493.59,386.78
2016,5,21,10,45,77.5,428.0,3.3,12.0,498.5,469.58,367.57
2016,5,21,11,0,52.0,418.0,3.3,12.0,466.0,443.53,346.99
2016,5,21,11,15,130.5,449.5,3.25,12.0,572.5,544.44,425.24
2016,5,21,11,30,209.0,481.0,3.2,12.0,679.0,650.09,504.47
2016,5,21,11,45,114.5,408.0,3.2,12.5,516.5,502.29,391.7
2016,5,21,12,0,20.0,335.0,3.2,13.0,354.0,343.83,268.41
2016,5,21,12,15,31.0,374.5,3.2,13.0,404.0,397.04,310.03
2016,5,21,12,30,42.0,414.0,3.2,13.0,454.0,448.88,349.38
2016,5,21,12,45,43.0,407.5,3.2,13.0,448.5,445.7,346.97
2016,5,21,13,0,44.0,401.0,3.2,13.0,443.0,442.28,344.66
2016,5,21,13,15,131.0,426.5,3.2,12.5,546.0,560.72,437.58
2016,5,21,13,30,218.0,452.0,3.2,12.0,649.0,673.71,523.86
2016,5,21,13,45,279.0,423.5,3.2,12.0,669.0,712.03,553.73
2016,5,21,14,0,340.0,395.0,3.2,12.0,689.0,741.53,577.7
2016,5,21,14,15,357.5,373.0,3.15,12.0,672.5,734.13,573.51
2016,5,21,14,30,375.0,351.0,3.1,12.0,656.0,724.78,568.21
2016,5,21,14,45,302.5,351.5,3.1,12.0,590.0,655.33,516.2
2016,5,21,15,0,230.0,352.0,3.1,12.0,524.0,578.74,458.46
2016,5,21,15,15,310.5,312.0,3.05,12.0,530.0,611.46,486.98
2016,5,21,15,30,391.0,272.0,3.0,12.0,536.0,629.91,504.15
2016,5,21,15,45,267.5,270.0,2.95,12.0,445.5,517.74,416.74
2016,5,21,16,0,144.0,268.0,2.9,12.0,355.0,403.45,326.11
2016,5,21,16,15,254.5,229.5,2.85,12.0,366.5,449.64,366.87
2016,5,21,16,30,365.0,191.0,2.8,12.0,378.0,478.24,392.6
2016,5,21,16,45,303.0,178.5,2.75,12.0,322.5,409.92,337.94
2016,5,21,17,0,241.0,166.0,2.7,12.0,267.0,345.82,286.11
2016,5,21,17,15,410.5,123.5,2.55,11.5,268.0,398.17,331.61
2016,5,21,17,30,580.0,81.0,2.4,11.0,269.0,430.13,358.15
2016,5,21,17,45,532.0,71.5,2.3,11.0,220.5,369.16,306.06
2016,5,21,18,0,484.0,62.0,2.2,11.0,172.0,311.77,255.94
2016,5,21,18,15,400.5,52.0,1.95,10.5,127.5,242.85,195.56
2016,5,21,18,30,317.0,42.0,1.7,10.0,83.0,181.46,140.7
2016,5,21,18,45,197.5,28.0,1.45,9.5,50.0,111.65,75.86
2016,5,21,19,0,78.0,14.0,1.2,9.0,17.0,35.27,0.0
2016,5,21,19,15,39.0,7.0,1.15,8.5,8.5,15.91,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.5,18.5,1.35,8.5,31.0,14.32,0.83
2016,5,22,5,30,243.0,37.0,1.6,9.0,62.0,28.55,18.99
2016,5,22,5,45,341.5,48.5,1.85,9.5,105.0,36.49,26.98
2016,5,22,6,0,440.0,60.0,2.1,10.0,148.0,44.24,34.35
2016,5,22,6,15,220.0,49.5,2.1,10.0,93.5,34.74,25.98
2016,5,22,6,30,0.0,39.0,2.1,10.0,39.0,37.65,27.11
2016,5,22,6,45,0.0,47.5,2.1,10.5,47.5,45.88,34.12
2016,5,22,7,0,0.0,56.0,2.1,11.0,56.0,54.11,41.0
2016,5,22,7,15,0.0,82.5,2.05,11.5,82.5,79.67,62.48
2016,5,22,7,30,0.0,109.0,2.0,12.0,109.0,104.37,82.82
2016,5,22,7,45,7.0,152.5,1.95,12.5,157.0,146.45,116.96
2016,5,22,8,0,14.0,196.0,1.9,13.0,205.0,189.03,150.82
2016,5,22,8,15,56.5,245.5,1.9,13.0,282.5,246.39,195.9
2016,5,22,8,30,99.0,295.0,1.9,13.0,360.0,312.13,247.13
2016,5,22,8,45,76.5,304.5,1.95,13.5,357.0,316.38,249.59
2016,5,22,9,0,54.0,314.0,2.0,14.0,354.0,318.35,250.27
2016,5,22,9,15,45.5,320.0,2.05,14.0,355.0,323.15,253.61
2016,5,22,9,30,37.0,326.0,2.1,14.0,356.0,327.05,256.17
2016,5,22,9,45,466.0,223.0,2.15,14.5,618.0,511.67,404.86
2016,5,22,10,0,895.0,120.0,2.2,15.0,880.0,739.0,576.17
2016,5,22,10,15,500.0,279.5,2.25,15.0,706.5,628.13,487.59
2016,5,22,10,30,105.0,439.0,2.3,15.0,533.0,496.17,381.08
2016,5,22,10,45,180.5,449.0,2.4,15.5,614.5,570.44,437.67
2016,5,22,11,0,256.0,459.0,2.5,16.0,696.0,650.07,495.85
2016,5,22,11,15,367.0,432.0,2.6,16.0,777.5,730.84,556.22
2016,5,22,11,30,478.0,405.0,2.7,16.0,859.0,816.03,618.74
2016,5,22,11,45,696.0,267.5,2.85,16.5,931.5,895.01,680.02
2016,5,22,12,0,914.0,130.0,3.0,17.0,1004.0,973.12,732.71
2016,5,22,12,15,913.0,130.0,3.1,17.0,1001.0,987.35,742.41
2016,5,22,12,30,912.0,130.0,3.2,17.0,998.0,998.77,750.92
2016,5,22,12,45,907.0,131.0,3.3,17.0,987.0,1004.49,755.71
2016,5,22,13,0,902.0,132.0,3.4,17.0,976.0,1007.28,758.69
2016,5,22,13,15,679.5,253.0,3.5,16.5,882.0,927.68,706.91
2016,5,22,13,30,457.0,374.0,3.6,16.0,788.0,836.92,639.14
2016,5,22,13,45,668.0,252.0,3.7,16.0,839.0,917.8,705.14
2016,5,22,14,0,879.0,130.0,3.8,16.0,890.0,980.42,749.5
2016,5,22,14,15,871.0,128.5,3.85,15.5,859.0,963.53,740.03
2016,5,22,14,30,863.0,127.0,3.9,15.0,828.0,944.03,729.39
2016,5,22,14,45,561.0,237.0,3.95,15.0,685.0,780.94,612.48
2016,5,22,15,0,259.0,347.0,4.0,15.0,542.0,608.36,477.98
2016,5,22,15,15,287.5,320.0,3.95,14.5,524.5,600.42,475.83
2016,5,22,15,30,316.0,293.0,3.9,14.0,507.0,589.9,470.84
2016,5,22,15,45,293.5,275.0,3.9,14.0,463.0,544.85,437.28
2016,5,22,16,0,271.0,257.0,3.9,14.0,419.0,500.18,403.73
2016,5,22,16,15,346.0,218.0,3.8,13.5,407.0,506.0,412.26
2016,5,22,16,30,421.0,179.0,3.7,13.0,395.0,514.39,422.07
2016,5,22,16,45,361.0,168.5,3.6,13.0,340.0,438.3,361.66
2016,5,22,17,0,301.0,158.0,3.5,13.0,285.0,375.28,310.75
2016,5,22,17,15,276.5,141.5,3.35,12.5,246.5,330.92,275.15
2016,5,22,17,30,252.0,125.0,3.2,12.0,208.0,288.14,239.92
2016,5,22,17,45,231.5,105.0,3.1,11.5,170.5,244.88,203.48
2016,5,22,18,0,211.0,85.0,3.0,11.0,133.0,202.96,167.19
2016,5,22,18,15,174.0,66.0,2.65,10.5,99.0,156.81,126.45
2016,5,22,18,30,137.0,47.0,2.3,10.0,65.0,113.63,87.85
2016,5,22,18,45,68.5,30.5,2.0,10.0,39.5,66.7,44.79
2016,5,22,19,0,0.0,14.0,1.7,10.0,14.0,13.52,0.0
2016,5,22,19,15,0.0,7.0,1.6,9.5,7.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,12.5,2.15,9.0,12.5,12.06,0.37
2016,5,23,5,30,0.0,25.0,2.3,9.0,25.0,24.14,15.23
2016,5,23,5,45,0.0,42.0,2.5,9.5,42.0,39.97,30.09
2016,5,23,6,0,0.0,59.0,2.7,10.0,59.0,55.42,44.4
2016,5,23,6,15,0.5,79.0,2.75,10.5,79.0,73.18,60.56
2016,5,23,6,30,1.0,99.0,2.8,11.0,99.0,91.61,73.19
2016,5,23,6,45,6.5,118.0,2.85,11.5,120.5,109.93,88.23
2016,5,23,7,0,12.0,137.0,2.9,12.0,142.0,128.91,103.5
2016,5,23,7,15,92.5,172.0,2.9,12.0,216.5,172.24,136.0
2016,5,23,7,30,173.0,207.0,2.9,12.0,291.0,223.15,175.18
2016,5,23,7,45,171.0,231.0,2.9,12.5,321.5,253.41,200.01
2016,5,23,8,0,169.0,255.0,2.9,13.0,352.0,283.62,224.44
2016,5,23,8,15,137.0,276.5,2.9,13.5,359.5,299.85,237.62
2016,5,23,8,30,105.0,298.0,2.9,14.0,367.0,317.5,251.24
2016,5,23,8,45,148.5,321.5,2.95,14.5,426.0,361.93,285.44
2016,5,23,9,0,192.0,345.0,3.0,15.0,485.0,414.85,325.83
2016,5,23,9,15,511.0,240.5,3.0,15.0,640.5,510.82,403.36
2016,5,23,9,30,830.0,136.0,3.0,15.0,796.0,638.99,504.37
2016,5,23,9,45,845.5,134.0,3.05,15.5,830.0,682.41,536.27
2016,5,23,10,0,861.0,132.0,3.1,16.0,864.0,726.92,568.73
2016,5,23,10,15,867.0,133.5,3.15,16.0,890.5,765.14,595.49
2016,5,23,10,30,873.0,135.0,3.2,16.0,917.0,801.87,621.04
2016,5,23,10,45,877.5,136.0,3.25,16.0,936.5,835.28,644.12
2016,5,23,11,0,882.0,137.0,3.3,16.0,956.0,866.8,665.8
2016,5,23,11,15,884.5,137.5,3.3,16.0,968.0,894.11,684.2
2016,5,23,11,30,887.0,138.0,3.3,16.0,980.0,919.16,701.03
2016,5,23,11,45,891.5,136.0,3.35,16.0,985.5,941.31,716.22
2016,5,23,12,0,896.0,134.0,3.4,16.0,991.0,961.04,729.82
2016,5,23,12,15,895.0,134.0,3.45,16.0,988.5,975.02,739.58
2016,5,23,12,30,894.0,134.0,3.5,16.0,986.0,986.27,747.62
2016,5,23,12,45,865.5,151.0,3.55,16.0,969.0,985.05,747.3
2016,5,23,13,0,837.0,168.0,3.6,16.0,952.0,986.42,748.97
2016,5,23,13,15,833.0,167.0,3.55,16.0,934.5,985.69,748.59
2016,5,23,13,30,829.0,166.0,3.5,16.0,917.0,982.18,746.45
2016,5,23,13,45,823.5,163.5,3.5,16.0,893.0,972.91,740.86
2016,5,23,14,0,818.0,161.0,3.5,16.0,869.0,960.92,733.56
2016,5,23,14,15,809.5,158.5,3.45,15.5,838.5,943.47,723.61
2016,5,23,14,30,801.0,156.0,3.4,15.0,808.0,923.55,712.01
2016,5,23,14,45,630.5,218.5,3.35,15.0,717.5,825.89,643.71
2016,5,23,15,0,460.0,281.0,3.3,15.0,627.0,725.98,568.15
2016,5,23,15,15,609.0,210.0,3.2,15.0,640.5,774.49,609.26
2016,5,23,15,30,758.0,139.0,3.1,15.0,654.0,809.88,636.54
