Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,45,744.0,132.5,3.05,15.0,609.0,771.03,609.51
2016,5,23,16,0,730.0,126.0,3.0,15.0,564.0,730.93,581.9
2016,5,23,16,15,449.5,174.0,2.95,14.5,436.5,544.69,440.17
2016,5,23,16,30,169.0,222.0,2.9,14.0,309.0,364.67,295.75
2016,5,23,16,45,212.0,194.0,2.9,14.0,291.5,358.07,293.12
2016,5,23,17,0,255.0,166.0,2.9,14.0,274.0,355.34,292.33
2016,5,23,17,15,233.0,148.0,2.8,13.5,236.5,312.72,258.22
2016,5,23,17,30,211.0,130.0,2.7,13.0,199.0,271.5,224.6
2016,5,23,17,45,332.5,98.5,2.6,13.0,185.5,296.67,245.24
2016,5,23,18,0,454.0,67.0,2.5,13.0,172.0,304.79,249.34
2016,5,23,18,15,373.0,56.0,2.35,12.5,128.5,235.31,188.88
2016,5,23,18,30,292.0,45.0,2.2,12.0,85.0,175.82,136.18
2016,5,23,18,45,185.5,30.5,2.1,11.5,52.0,111.48,77.35
2016,5,23,19,0,79.0,16.0,2.0,11.0,19.0,47.21,0.0
2016,5,23,19,15,39.5,8.0,2.0,10.5,9.5,17.14,0.0
2016,5,23,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.5,18.0,2.35,9.0,31.5,13.86,1.83
2016,5,24,5,30,253.0,36.0,2.5,9.0,63.0,27.63,18.3
2016,5,24,5,45,353.5,46.5,2.7,9.5,106.0,34.95,25.63
2016,5,24,6,0,454.0,57.0,2.9,10.0,149.0,41.22,31.64
2016,5,24,6,15,227.0,48.5,2.9,10.5,94.5,34.93,26.1
2016,5,24,6,30,0.0,40.0,2.9,11.0,40.0,38.62,27.82
2016,5,24,6,45,0.0,48.5,2.95,11.5,48.5,46.85,34.79
2016,5,24,7,0,0.0,57.0,3.0,12.0,57.0,55.08,41.64
2016,5,24,7,15,0.0,77.5,3.0,12.0,77.5,74.94,58.35
2016,5,24,7,30,0.0,98.0,3.0,12.0,98.0,94.28,74.4
2016,5,24,7,45,0.0,123.5,3.05,12.5,123.5,118.1,93.81
2016,5,24,8,0,0.0,149.0,3.1,13.0,149.0,141.91,112.92
2016,5,24,8,15,0.0,145.5,3.1,13.5,145.5,139.15,110.04
2016,5,24,8,30,0.0,142.0,3.1,14.0,142.0,136.21,107.12
2016,5,24,8,45,4.0,173.0,3.15,14.5,176.0,167.35,131.86
2016,5,24,9,0,8.0,204.0,3.2,15.0,210.0,198.88,156.54
2016,5,24,9,15,15.0,248.0,3.2,15.0,260.0,244.61,192.46
2016,5,24,9,30,22.0,292.0,3.2,15.0,310.0,291.02,228.43
2016,5,24,9,45,15.5,249.5,3.25,15.5,262.5,248.82,194.63
2016,5,24,10,0,9.0,207.0,3.3,16.0,215.0,205.24,159.84
2016,5,24,10,15,24.5,294.5,3.35,16.0,317.0,297.86,232.36
2016,5,24,10,30,40.0,382.0,3.4,16.0,419.0,393.48,305.19
2016,5,24,10,45,241.5,387.5,3.45,16.0,612.0,561.2,436.18
2016,5,24,11,0,443.0,393.0,3.5,16.0,805.0,743.87,572.65
2016,5,24,11,15,379.5,425.0,3.5,16.0,781.0,735.54,563.48
2016,5,24,11,30,316.0,457.0,3.5,16.0,757.0,722.72,552.25
2016,5,24,11,45,349.0,442.5,3.55,16.5,775.5,749.46,571.66
2016,5,24,12,0,382.0,428.0,3.6,17.0,794.0,776.19,590.72
2016,5,24,12,15,644.5,281.0,3.6,16.5,896.5,890.76,681.3
2016,5,24,12,30,907.0,134.0,3.6,16.0,999.0,999.27,757.89
2016,5,24,12,45,901.0,136.0,3.65,16.0,988.0,1005.02,761.48
2016,5,24,13,0,895.0,138.0,3.7,16.0,977.0,1007.87,764.09
2016,5,24,13,15,661.5,259.0,3.7,16.0,873.5,917.34,702.03
2016,5,24,13,30,428.0,380.0,3.7,16.0,770.0,815.61,623.87
2016,5,24,13,45,652.5,256.5,3.7,16.0,831.5,908.54,698.4
2016,5,24,14,0,877.0,133.0,3.7,16.0,893.0,983.12,750.69
2016,5,24,14,15,559.0,262.0,3.7,16.0,740.5,816.72,632.08
2016,5,24,14,30,241.0,391.0,3.7,16.0,588.0,634.84,491.99
2016,5,24,14,45,544.0,256.0,3.7,16.0,673.0,783.91,612.46
2016,5,24,15,0,847.0,121.0,3.7,16.0,758.0,901.7,699.73
2016,5,24,15,15,625.5,196.0,3.65,15.5,652.5,774.79,609.93
2016,5,24,15,30,404.0,271.0,3.6,15.0,547.0,641.01,508.09
2016,5,24,15,45,598.5,188.5,3.6,15.0,565.0,713.35,569.2
2016,5,24,16,0,793.0,106.0,3.6,15.0,583.0,756.47,603.87
2016,5,24,16,15,424.5,158.0,3.55,14.5,411.0,508.33,413.66
2016,5,24,16,30,56.0,210.0,3.5,14.0,239.0,261.22,211.01
2016,5,24,16,45,28.0,161.0,3.45,14.0,175.5,186.72,150.94
2016,5,24,17,0,0.0,112.0,3.4,14.0,112.0,110.42,87.57
2016,5,24,17,15,0.0,97.0,3.3,13.5,97.0,95.47,75.54
2016,5,24,17,30,0.0,82.0,3.2,13.0,82.0,80.48,63.19
2016,5,24,17,45,256.0,71.5,3.15,12.5,131.5,225.42,187.82
2016,5,24,18,0,512.0,61.0,3.1,12.0,181.0,326.27,268.79
2016,5,24,18,15,430.0,52.0,2.95,11.5,136.0,257.47,207.93
2016,5,24,18,30,348.0,43.0,2.8,11.0,91.0,195.96,152.86
2016,5,24,18,45,222.0,30.0,2.65,11.0,56.0,122.84,86.44
2016,5,24,19,0,96.0,17.0,2.5,11.0,21.0,53.72,0.0
2016,5,24,19,15,48.0,8.5,2.45,10.5,10.5,19.7,0.0
2016,5,24,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,18.5,2.25,9.0,32.5,14.24,2.53
2016,5,25,5,30,258.0,37.0,2.4,9.0,65.0,28.41,19.03
2016,5,25,5,45,356.0,47.0,2.55,9.5,107.5,35.32,25.98
2016,5,25,6,0,454.0,57.0,2.7,10.0,150.0,41.12,31.56
2016,5,25,6,15,516.0,65.0,2.7,10.5,198.5,48.28,38.17
2016,5,25,6,30,578.0,73.0,2.7,11.0,247.0,84.09,48.34
2016,5,25,6,45,289.0,64.0,2.7,11.5,151.0,78.6,49.49
2016,5,25,7,0,0.0,55.0,2.7,12.0,55.0,53.14,39.97
2016,5,25,7,15,0.0,70.0,2.7,12.0,70.0,67.67,52.19
2016,5,25,7,30,0.0,85.0,2.7,12.0,85.0,82.21,64.24
2016,5,25,7,45,0.0,99.0,2.75,12.5,99.0,95.44,74.94
2016,5,25,8,0,0.0,113.0,2.8,13.0,113.0,108.7,85.51
2016,5,25,8,15,2.0,146.5,2.9,13.5,148.0,140.87,111.47
2016,5,25,8,30,4.0,180.0,3.0,14.0,183.0,173.19,137.11
2016,5,25,8,45,7.5,202.0,3.1,14.5,207.5,195.9,154.72
2016,5,25,9,0,11.0,224.0,3.2,15.0,232.0,219.0,172.5
2016,5,25,9,15,12.5,240.5,3.25,15.0,250.0,236.25,185.79
2016,5,25,9,30,14.0,257.0,3.3,15.0,268.0,253.67,199.18
2016,5,25,9,45,19.0,288.0,3.35,15.0,304.0,287.09,225.06
2016,5,25,10,0,24.0,319.0,3.4,15.0,340.0,321.04,251.09
2016,5,25,10,15,210.0,352.5,3.45,15.0,540.5,483.91,380.06
2016,5,25,10,30,396.0,386.0,3.5,15.0,741.0,668.53,519.78
2016,5,25,10,45,655.0,252.0,3.55,15.0,854.5,766.1,597.31
2016,5,25,11,0,914.0,118.0,3.6,15.0,968.0,877.04,677.73
2016,5,25,11,15,916.5,118.5,3.6,15.0,980.5,905.05,696.12
2016,5,25,11,30,919.0,119.0,3.6,15.0,993.0,930.73,713.49
2016,5,25,11,45,536.5,304.5,3.6,15.0,815.5,788.15,608.7
2016,5,25,12,0,154.0,490.0,3.6,15.0,638.0,623.92,477.9
2016,5,25,12,15,131.0,484.0,3.6,15.0,610.0,602.35,462.46
2016,5,25,12,30,108.0,478.0,3.6,15.0,582.0,575.61,442.41
2016,5,25,12,45,507.5,301.0,3.65,15.5,779.0,799.48,618.63
2016,5,25,13,0,907.0,124.0,3.7,16.0,976.0,1006.1,764.6
2016,5,25,13,15,903.5,123.5,3.75,16.0,958.5,1005.87,763.53
2016,5,25,13,30,900.0,123.0,3.8,16.0,941.0,1002.71,762.33
2016,5,25,13,45,898.5,119.0,3.85,16.0,917.5,994.95,758.12
2016,5,25,14,0,897.0,115.0,3.9,16.0,894.0,984.23,752.01
2016,5,25,14,15,889.5,113.5,3.95,16.0,863.0,967.54,741.87
2016,5,25,14,30,882.0,112.0,4.0,16.0,832.0,948.2,729.97
2016,5,25,14,45,554.5,233.5,4.05,16.0,679.0,772.93,604.71
2016,5,25,15,0,227.0,355.0,4.1,16.0,526.0,579.98,454.38
2016,5,25,15,15,243.0,331.0,4.1,15.5,505.0,565.16,446.72
2016,5,25,15,30,259.0,307.0,4.1,15.0,484.0,557.69,443.51
2016,5,25,15,45,317.0,271.5,4.1,15.0,473.0,561.11,449.17
2016,5,25,16,0,375.0,236.0,4.1,15.0,462.0,559.81,451.08
2016,5,25,16,15,200.0,214.0,4.05,14.5,333.5,383.0,311.38
2016,5,25,16,30,25.0,192.0,4.0,14.0,205.0,211.15,170.12
2016,5,25,16,45,126.5,181.0,3.95,14.0,236.5,284.73,233.67
2016,5,25,17,0,228.0,170.0,3.9,14.0,268.0,343.07,283.12
2016,5,25,17,15,214.5,150.0,3.8,13.5,232.5,304.36,251.96
2016,5,25,17,30,201.0,130.0,3.7,13.0,197.0,266.28,220.87
2016,5,25,17,45,370.5,93.5,3.6,12.5,191.0,311.45,259.04
2016,5,25,18,0,540.0,57.0,3.5,12.0,185.0,335.73,276.75
2016,5,25,18,15,459.0,49.0,3.35,11.5,139.5,267.18,216.17
2016,5,25,18,30,378.0,41.0,3.2,11.0,94.0,205.84,160.96
2016,5,25,18,45,189.0,32.0,3.05,11.0,58.5,114.89,81.59
2016,5,25,19,0,0.0,23.0,2.9,11.0,23.0,24.91,0.0
2016,5,25,19,15,0.0,11.5,2.9,10.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,15,112.5,19.5,2.75,10.0,32.0,15.03,3.37
2016,5,26,5,30,225.0,39.0,2.8,10.0,64.0,30.01,20.36
2016,5,26,5,45,320.0,51.0,2.9,10.5,106.0,38.3,28.53
2016,5,26,6,0,415.0,63.0,3.0,11.0,148.0,46.58,36.34
2016,5,26,6,15,478.5,71.5,3.0,11.0,196.0,54.52,43.71
2016,5,26,6,30,542.0,80.0,3.0,11.0,244.0,89.02,53.43
2016,5,26,6,45,589.0,86.5,3.0,11.5,295.0,126.65,77.37
2016,5,26,7,0,636.0,93.0,3.0,12.0,346.0,169.24,109.91
2016,5,26,7,15,669.5,98.5,2.95,12.5,397.0,213.1,146.83
2016,5,26,7,30,703.0,104.0,2.9,13.0,448.0,260.37,187.91
2016,5,26,7,45,730.0,107.5,2.9,14.0,498.0,307.21,228.81
2016,5,26,8,0,757.0,111.0,2.9,15.0,548.0,359.73,273.68
2016,5,26,8,15,776.0,114.5,2.85,15.0,595.0,407.82,315.36
2016,5,26,8,30,795.0,118.0,2.8,15.0,642.0,457.18,357.13
2016,5,26,8,45,811.0,120.5,2.8,15.5,685.0,505.23,396.3
2016,5,26,9,0,827.0,123.0,2.8,16.0,728.0,553.85,434.79
2016,5,26,9,15,838.5,125.0,2.75,16.5,767.0,599.75,469.99
2016,5,26,9,30,850.0,127.0,2.7,17.0,806.0,647.71,505.59
2016,5,26,9,45,852.0,133.5,2.7,17.5,837.0,690.21,536.35
2016,5,26,10,0,854.0,140.0,2.7,18.0,868.0,731.29,565.32
2016,5,26,10,15,860.5,141.5,2.7,18.0,894.5,769.6,591.68
2016,5,26,10,30,867.0,143.0,2.7,18.0,921.0,806.47,616.61
2016,5,26,10,45,872.0,144.0,2.7,18.5,941.0,840.09,637.9
2016,5,26,11,0,877.0,145.0,2.7,19.0,961.0,871.87,657.74
2016,5,26,11,15,880.0,145.5,2.7,19.0,974.0,899.49,675.87
2016,5,26,11,30,883.0,146.0,2.7,19.0,987.0,924.91,692.5
2016,5,26,11,45,885.0,146.0,2.75,19.5,992.0,946.65,705.75
2016,5,26,12,0,887.0,146.0,2.8,20.0,997.0,965.96,717.4
2016,5,26,12,15,886.5,145.5,2.85,20.0,995.0,979.91,726.93
2016,5,26,12,30,886.0,145.0,2.9,20.0,993.0,991.17,734.82
2016,5,26,12,45,894.5,138.0,2.95,20.5,986.0,1001.94,741.09
2016,5,26,13,0,903.0,131.0,3.0,21.0,979.0,1009.84,745.57
2016,5,26,13,15,899.5,130.0,3.05,21.0,962.0,1009.19,745.97
2016,5,26,13,30,896.0,129.0,3.1,21.0,945.0,1005.61,744.63
2016,5,26,13,45,892.0,127.0,3.15,21.0,921.0,997.61,740.49
2016,5,26,14,0,888.0,125.0,3.2,21.0,897.0,986.74,734.57
2016,5,26,14,15,880.5,123.5,3.25,21.0,866.5,970.27,724.99
2016,5,26,14,30,873.0,122.0,3.3,21.0,836.0,951.17,713.73
2016,5,26,14,45,862.5,120.5,3.4,21.0,799.0,926.81,699.24
2016,5,26,15,0,852.0,119.0,3.5,21.0,762.0,905.61,686.88
2016,5,26,15,15,839.0,116.5,3.5,20.5,720.5,873.58,667.63
2016,5,26,15,30,826.0,114.0,3.5,20.0,679.0,839.7,646.96
2016,5,26,15,45,808.5,111.0,3.55,20.0,633.0,799.9,620.89
2016,5,26,16,0,791.0,108.0,3.6,20.0,587.0,758.93,593.66
2016,5,26,16,15,769.0,104.5,3.55,19.0,538.0,713.02,564.2
2016,5,26,16,30,747.0,101.0,3.5,18.0,489.0,669.29,535.7
2016,5,26,16,45,717.0,96.5,3.5,17.5,438.0,616.37,497.85
2016,5,26,17,0,687.0,92.0,3.5,17.0,387.0,564.22,458.9
2016,5,26,17,15,648.0,86.0,3.4,16.0,335.5,505.93,414.47
2016,5,26,17,30,609.0,80.0,3.3,15.0,284.0,449.75,370.16
2016,5,26,17,45,549.0,73.5,3.25,14.5,234.0,384.45,316.29
2016,5,26,18,0,489.0,67.0,3.2,14.0,184.0,323.65,264.47
2016,5,26,18,15,406.5,57.0,3.05,13.0,138.5,254.24,204.71
2016,5,26,18,30,324.0,47.0,2.9,12.0,93.0,191.64,149.61
2016,5,26,18,45,202.5,33.0,2.75,11.5,58.0,120.86,86.46
2016,5,26,19,0,81.0,19.0,2.6,11.0,23.0,49.04,0.0
2016,5,26,19,15,40.5,9.5,2.6,10.5,11.5,19.05,0.0
2016,5,26,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,5,15,112.5,20.0,2.2,9.5,33.0,15.42,4.0
2016,5,27,5,30,225.0,40.0,2.2,10.0,66.0,30.8,21.1
2016,5,27,5,45,323.5,52.0,2.25,10.5,108.5,39.06,29.23
2016,5,27,6,0,422.0,64.0,2.3,11.0,151.0,47.43,37.12
2016,5,27,6,15,486.0,72.5,2.25,11.5,200.0,56.18,45.12
2016,5,27,6,30,550.0,81.0,2.2,12.0,249.0,91.1,54.47
2016,5,27,6,45,601.5,86.5,2.15,12.5,300.5,128.73,78.15
2016,5,27,7,0,653.0,92.0,2.1,13.0,352.0,171.78,110.72
2016,5,27,7,15,686.0,97.0,2.0,13.5,403.5,215.95,147.7
2016,5,27,7,30,719.0,102.0,1.9,14.0,455.0,263.47,188.66
2016,5,27,7,45,747.0,105.0,1.8,14.5,505.5,310.96,229.96
2016,5,27,8,0,775.0,108.0,1.7,15.0,556.0,364.09,275.12
2016,5,27,8,15,793.5,111.5,1.6,15.5,603.5,412.83,315.99
2016,5,27,8,30,812.0,115.0,1.5,16.0,651.0,462.77,356.52
2016,5,27,8,45,829.0,116.5,1.4,17.0,694.5,511.17,393.8
2016,5,27,9,0,846.0,118.0,1.3,18.0,738.0,560.2,430.01
2016,5,27,9,15,856.5,120.0,1.25,18.5,776.5,609.09,465.72
2016,5,27,9,30,867.0,122.0,1.2,19.0,815.0,654.45,497.8
2016,5,27,9,45,880.0,121.0,1.2,20.0,849.0,698.14,527.26
2016,5,27,10,0,893.0,120.0,1.2,21.0,883.0,741.15,554.68
2016,5,27,10,15,899.0,121.0,1.2,21.5,909.0,779.93,578.57
2016,5,27,10,30,905.0,122.0,1.2,22.0,935.0,817.16,601.11
2016,5,27,10,45,911.0,122.0,1.3,23.0,955.5,851.73,621.73
2016,5,27,11,0,917.0,122.0,1.4,24.0,976.0,884.42,640.91
2016,5,27,11,15,919.0,122.5,1.55,24.0,988.0,912.09,659.88
2016,5,27,11,30,921.0,123.0,1.7,24.0,1000.0,937.4,677.4
2016,5,27,11,45,923.5,122.5,1.85,24.5,1005.5,959.74,691.72
2016,5,27,12,0,926.0,122.0,2.0,25.0,1011.0,979.54,704.41
2016,5,27,12,15,925.0,121.5,2.15,25.0,1008.5,993.4,714.75
2016,5,27,12,30,924.0,121.0,2.3,25.0,1006.0,1004.43,723.4
2016,5,27,12,45,921.5,121.0,2.45,25.5,995.5,1011.62,728.27
2016,5,27,13,0,919.0,121.0,2.6,26.0,985.0,1015.88,731.32
2016,5,27,13,15,915.0,120.5,2.7,26.0,967.5,1015.21,732.28
2016,5,27,13,30,911.0,120.0,2.8,26.0,950.0,1011.57,731.46
2016,5,27,13,45,904.5,119.5,2.95,26.0,925.0,1002.58,727.72
2016,5,27,14,0,898.0,119.0,3.1,26.0,900.0,990.74,722.16
2016,5,27,14,15,891.0,117.0,3.15,25.5,869.5,974.08,714.11
2016,5,27,14,30,884.0,115.0,3.2,25.0,839.0,954.74,704.32
2016,5,27,14,45,873.0,114.0,3.3,25.0,802.0,930.24,690.05
2016,5,27,15,0,862.0,113.0,3.4,25.0,765.0,903.48,674.19
2016,5,27,15,15,849.5,110.5,3.4,24.5,723.5,871.69,655.48
2016,5,27,15,30,837.0,108.0,3.4,24.0,682.0,843.23,638.93
2016,5,27,15,45,820.0,105.5,3.45,24.0,636.0,804.11,613.78
2016,5,27,16,0,803.0,103.0,3.5,24.0,590.0,763.76,587.51
2016,5,27,16,15,782.0,99.0,3.45,23.5,541.0,717.68,557.43
2016,5,27,16,30,761.0,95.0,3.4,23.0,492.0,671.11,526.46
2016,5,27,16,45,731.0,91.5,3.35,22.5,441.0,621.08,491.78
2016,5,27,17,0,701.0,88.0,3.3,22.0,390.0,569.56,454.0
2016,5,27,17,15,663.0,82.5,3.15,21.0,339.0,511.88,410.93
2016,5,27,17,30,625.0,77.0,3.0,20.0,288.0,456.21,367.92
2016,5,27,17,45,570.0,70.5,2.85,19.5,238.0,392.81,316.6
2016,5,27,18,0,515.0,64.0,2.7,19.0,188.0,333.49,266.98
2016,5,27,18,15,435.0,54.5,2.35,18.0,142.0,264.48,208.64
2016,5,27,18,30,355.0,45.0,2.0,17.0,96.0,202.55,155.02
2016,5,27,18,45,237.0,32.0,1.7,16.0,60.5,131.11,92.67
2016,5,27,19,0,119.0,19.0,1.4,15.0,25.0,64.22,5.14
2016,5,27,19,15,59.5,9.5,1.3,14.5,12.5,23.69,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,10.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,11.0,9.0,8.85,0.0
2016,5,28,5,15,139.5,22.5,0.8,11.5,38.5,17.46,5.58
2016,5,28,5,30,279.0,36.0,0.9,12.0,68.0,27.85,18.45
2016,5,28,5,45,370.5,46.5,1.05,13.0,111.0,34.58,25.02
2016,5,28,6,0,462.0,57.0,1.2,14.0,154.0,40.86,30.86
2016,5,28,6,15,523.5,65.0,1.3,14.5,202.5,50.58,33.49
2016,5,28,6,30,585.0,73.0,1.4,15.0,251.0,86.86,48.86
2016,5,28,6,45,629.0,78.5,1.55,15.5,302.0,125.52,73.28
2016,5,28,7,0,673.0,84.0,1.7,16.0,353.0,168.81,106.1
2016,5,28,7,15,704.5,89.0,1.75,16.5,404.5,213.66,143.44
2016,5,28,7,30,736.0,94.0,1.8,17.0,456.0,264.99,187.24
2016,5,28,7,45,760.5,98.0,1.85,18.0,506.0,312.87,228.28
2016,5,28,8,0,785.0,102.0,1.9,19.0,556.0,362.92,270.44
2016,5,28,8,15,803.5,105.0,1.9,19.5,603.5,411.67,311.18
2016,5,28,8,30,822.0,108.0,1.9,20.0,651.0,461.6,351.74
2016,5,28,8,45,836.0,111.0,1.9,21.0,694.5,510.3,389.46
2016,5,28,9,0,850.0,114.0,1.9,22.0,738.0,562.5,428.29
2016,5,28,9,15,861.0,116.0,1.9,22.5,777.0,608.73,462.48
2016,5,28,9,30,872.0,118.0,1.9,23.0,816.0,654.55,495.41
2016,5,28,9,45,880.0,120.5,1.95,24.0,849.0,698.24,525.19
2016,5,28,10,0,888.0,123.0,2.0,25.0,882.0,740.9,552.86
2016,5,28,10,15,894.5,124.5,2.0,25.0,909.0,780.33,578.56
2016,5,28,10,30,901.0,126.0,2.0,25.0,936.0,818.25,603.02
2016,5,28,10,45,904.5,127.5,2.05,25.5,955.5,852.09,623.81
2016,5,28,11,0,908.0,129.0,2.1,26.0,975.0,883.92,643.13
2016,5,28,11,15,911.0,129.5,2.1,26.0,988.0,912.25,660.89
2016,5,28,11,30,914.0,130.0,2.1,26.0,1001.0,938.3,677.14
2016,5,28,11,45,914.0,131.0,2.15,26.5,1006.0,959.71,689.59
2016,5,28,12,0,914.0,132.0,2.2,27.0,1011.0,978.54,700.44
2016,5,28,12,15,913.5,132.0,2.25,27.0,1008.5,993.27,710.14
2016,5,28,12,30,913.0,132.0,2.3,27.0,1006.0,1005.25,718.22
2016,5,28,12,45,901.5,138.0,2.4,27.0,993.5,1009.72,722.22
2016,5,28,13,0,890.0,144.0,2.5,27.0,981.0,1011.29,724.53
2016,5,28,13,15,886.0,143.0,2.55,27.0,963.5,1010.29,724.83
2016,5,28,13,30,882.0,142.0,2.6,27.0,946.0,1006.41,723.43
2016,5,28,13,45,694.5,241.5,2.7,27.0,864.0,935.68,679.41
2016,5,28,14,0,507.0,341.0,2.8,27.0,782.0,854.19,622.32
2016,5,28,14,15,679.5,238.5,2.85,26.5,808.5,911.0,668.68
2016,5,28,14,30,852.0,136.0,2.9,26.0,835.0,953.41,698.93
2016,5,28,14,45,841.0,134.0,3.0,26.0,798.0,928.58,684.1
2016,5,28,15,0,830.0,132.0,3.1,26.0,761.0,901.52,668.26
2016,5,28,15,15,816.5,129.0,3.15,25.5,719.5,869.1,649.62
2016,5,28,15,30,803.0,126.0,3.2,25.0,678.0,834.9,629.55
2016,5,28,15,45,722.0,138.5,3.25,25.0,609.5,763.58,582.0
2016,5,28,16,0,641.0,151.0,3.3,25.0,541.0,692.06,533.3
2016,5,28,16,15,647.0,133.5,3.3,24.5,499.0,657.11,510.97
2016,5,28,16,30,653.0,116.0,3.3,24.0,457.0,619.9,486.18
2016,5,28,16,45,660.0,107.5,3.3,23.5,422.0,591.46,466.9
2016,5,28,17,0,667.0,99.0,3.3,23.0,387.0,561.04,445.41
2016,5,28,17,15,626.5,92.5,3.05,22.0,335.5,502.03,401.15
2016,5,28,17,30,586.0,86.0,2.8,21.0,284.0,445.23,357.33
2016,5,28,17,45,533.0,77.5,2.6,20.0,235.0,382.19,307.19
2016,5,28,18,0,480.0,69.0,2.4,19.0,186.0,323.06,258.5
2016,5,28,18,15,400.0,58.5,2.1,18.0,140.5,254.37,200.73
2016,5,28,18,30,320.0,48.0,1.8,17.0,95.0,192.19,147.3
2016,5,28,18,45,160.0,36.5,1.55,16.0,60.0,111.59,79.35
2016,5,28,19,0,0.0,25.0,1.3,15.0,25.0,27.22,1.64
2016,5,28,19,15,0.0,12.5,1.3,14.5,12.5,12.29,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,17.5,4.5,2.1,9.5,5.0,0.0,0.0
2016,5,29,5,0,35.0,9.0,2.2,10.0,10.0,8.85,0.0
2016,5,29,5,15,157.5,23.5,2.25,10.5,39.5,18.27,6.43
2016,5,29,5,30,280.0,38.0,2.3,11.0,69.0,29.1,19.6
2016,5,29,5,45,374.0,48.0,2.4,11.5,112.5,35.92,26.35
2016,5,29,6,0,468.0,58.0,2.5,12.0,156.0,41.7,31.85
2016,5,29,6,15,530.0,66.0,2.45,12.5,205.0,52.18,34.6
2016,5,29,6,30,592.0,74.0,2.4,13.0,254.0,88.83,50.49
2016,5,29,6,45,636.0,79.5,2.35,13.5,305.5,127.83,75.5
2016,5,29,7,0,680.0,85.0,2.3,14.0,357.0,171.46,108.97
2016,5,29,7,15,712.0,89.5,2.25,14.5,409.0,216.33,146.72
2016,5,29,7,30,744.0,94.0,2.2,15.0,461.0,267.71,190.99
2016,5,29,7,45,768.0,98.0,2.15,16.0,511.0,315.81,232.58
2016,5,29,8,0,792.0,102.0,2.1,17.0,561.0,366.04,275.19
2016,5,29,8,15,810.0,105.0,2.1,17.5,608.5,414.9,316.44
2016,5,29,8,30,828.0,108.0,2.1,18.0,656.0,464.9,357.46
2016,5,29,8,45,842.5,110.5,2.1,19.0,699.5,513.65,395.62
2016,5,29,9,0,857.0,113.0,2.1,20.0,743.0,565.95,434.97
2016,5,29,9,15,867.5,115.5,2.15,20.5,781.5,612.6,470.07
2016,5,29,9,30,878.0,118.0,2.2,21.0,820.0,658.82,503.93
2016,5,29,9,45,887.0,119.0,2.3,21.5,853.0,702.04,535.13
2016,5,29,10,0,896.0,120.0,2.4,22.0,886.0,744.28,564.24
2016,5,29,10,15,902.0,121.5,2.45,22.0,913.0,783.6,590.73
2016,5,29,10,30,908.0,123.0,2.5,22.0,940.0,821.37,615.99
2016,5,29,10,45,911.0,124.5,2.65,22.5,959.5,854.99,637.8
2016,5,29,11,0,914.0,126.0,2.8,23.0,979.0,886.57,658.13
2016,5,29,11,15,916.5,126.5,2.85,23.0,991.5,914.61,676.6
2016,5,29,11,30,919.0,127.0,2.9,23.0,1004.0,940.33,693.55
2016,5,29,11,45,918.0,128.5,2.95,23.5,1008.5,961.4,706.08
2016,5,29,12,0,917.0,130.0,3.0,24.0,1013.0,979.84,716.93
2016,5,29,12,15,916.5,130.0,3.0,24.0,1010.5,994.61,726.43
2016,5,29,12,30,916.0,130.0,3.0,24.0,1008.0,1006.61,734.24
2016,5,29,12,45,905.5,135.5,3.05,24.0,996.0,1011.59,738.03
2016,5,29,13,0,895.0,141.0,3.1,24.0,984.0,1013.64,740.09
2016,5,29,13,15,891.5,140.0,3.15,24.0,967.0,1013.14,740.62
2016,5,29,13,30,888.0,139.0,3.2,24.0,950.0,1009.74,739.39
2016,5,29,13,45,883.0,138.0,3.25,24.0,926.0,1002.01,735.46
2016,5,29,14,0,878.0,137.0,3.3,24.0,902.0,991.47,729.8
2016,5,29,14,15,870.5,135.0,3.3,24.0,871.5,974.78,719.81
2016,5,29,14,30,863.0,133.0,3.3,24.0,841.0,955.48,708.19
2016,5,29,14,45,854.0,130.0,3.3,24.0,805.0,936.9,697.12
2016,5,29,15,0,845.0,127.0,3.3,24.0,769.0,910.32,680.67
2016,5,29,15,15,832.0,124.0,3.25,23.5,727.0,878.01,661.32
2016,5,29,15,30,819.0,121.0,3.2,23.0,685.0,843.87,640.57
2016,5,29,15,45,804.5,117.0,3.15,23.0,639.5,805.74,615.62
2016,5,29,16,0,790.0,113.0,3.1,23.0,594.0,766.25,589.52
2016,5,29,16,15,768.0,109.0,3.05,22.5,545.0,719.88,559.3
2016,5,29,16,30,746.0,105.0,3.0,22.0,496.0,675.85,530.27
2016,5,29,16,45,719.5,99.5,2.95,21.5,445.5,624.24,494.22
2016,5,29,17,0,693.0,94.0,2.9,21.0,395.0,573.12,456.97
2016,5,29,17,15,653.5,88.0,2.75,20.0,343.0,514.23,413.09
2016,5,29,17,30,614.0,82.0,2.6,19.0,291.0,457.46,369.35
2016,5,29,17,45,561.5,74.5,2.5,18.5,241.0,394.56,318.68
2016,5,29,18,0,509.0,67.0,2.4,18.0,191.0,335.52,269.47
2016,5,29,18,15,427.5,57.5,2.25,17.0,145.0,265.87,210.83
2016,5,29,18,30,346.0,48.0,2.1,16.0,99.0,203.34,156.85
2016,5,29,18,45,229.0,34.5,2.0,15.0,63.0,132.24,95.12
2016,5,29,19,0,112.0,21.0,1.9,14.0,27.0,65.81,15.78
2016,5,29,19,15,56.0,10.5,2.0,13.5,13.5,24.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,4,45,24.0,5.0,1.4,8.5,5.5,0.0,0.0
2016,5,30,5,0,48.0,10.0,1.5,9.0,11.0,9.83,0.0
2016,5,30,5,15,180.0,23.5,1.65,9.5,41.5,18.25,6.75
2016,5,30,5,30,312.0,37.0,1.8,10.0,72.0,28.7,19.38
2016,5,30,5,45,405.5,46.0,1.95,11.0,116.5,33.99,24.71
2016,5,30,6,0,499.0,55.0,2.1,12.0,161.0,38.96,29.41
2016,5,30,6,15,560.0,62.0,2.05,12.5,210.5,49.75,31.8
2016,5,30,6,30,621.0,69.0,2.0,13.0,260.0,86.98,47.73
2016,5,30,6,45,664.0,74.5,2.0,14.0,311.5,127.3,73.63
2016,5,30,7,0,707.0,80.0,2.0,15.0,363.0,172.15,107.93
2016,5,30,7,15,737.5,84.0,2.0,15.5,415.0,220.8,148.77
2016,5,30,7,30,768.0,88.0,2.0,16.0,467.0,269.11,190.56
2016,5,30,7,45,791.5,91.5,2.0,17.0,517.5,317.78,232.62
2016,5,30,8,0,815.0,95.0,2.0,18.0,568.0,368.5,275.61
2016,5,30,8,15,832.5,98.0,2.0,18.5,615.5,418.23,317.44
2016,5,30,8,30,850.0,101.0,2.0,19.0,663.0,469.03,358.93
2016,5,30,8,45,863.0,103.5,2.05,19.5,706.5,521.54,400.55
2016,5,30,9,0,876.0,106.0,2.1,20.0,750.0,570.47,438.39
2016,5,30,9,15,886.5,108.0,2.1,20.5,789.0,617.44,473.54
2016,5,30,9,30,897.0,110.0,2.1,21.0,828.0,663.95,507.31
2016,5,30,9,45,904.0,112.0,2.15,22.0,860.5,707.45,537.27
2016,5,30,10,0,911.0,114.0,2.2,23.0,893.0,749.81,564.57
2016,5,30,10,15,916.5,115.0,2.25,23.5,920.0,788.8,589.45
2016,5,30,10,30,922.0,116.0,2.3,24.0,947.0,826.16,612.98
2016,5,30,10,45,926.0,117.0,2.35,24.5,966.5,860.53,634.27
2016,5,30,11,0,930.0,118.0,2.4,25.0,986.0,892.88,654.07
2016,5,30,11,15,932.0,118.5,2.4,25.0,998.5,920.86,671.76
2016,5,30,11,30,934.0,119.0,2.4,25.0,1011.0,946.45,687.88
2016,5,30,11,45,934.5,119.5,2.45,25.5,1015.5,968.19,700.62
2016,5,30,12,0,935.0,120.0,2.5,26.0,1020.0,987.3,711.7
2016,5,30,12,15,934.5,120.0,2.5,26.5,1017.5,1002.27,719.68
2016,5,30,12,30,934.0,120.0,2.5,27.0,1015.0,1014.41,725.95
2016,5,30,12,45,928.5,121.5,2.55,27.5,1004.0,1020.34,728.88
2016,5,30,13,0,923.0,123.0,2.6,28.0,993.0,1023.3,730.08
2016,5,30,13,15,919.5,122.5,2.65,28.0,975.5,1023.21,730.94
2016,5,30,13,30,916.0,122.0,2.7,28.0,958.0,1020.16,730.06
2016,5,30,13,45,911.5,120.0,2.8,28.0,934.0,1011.63,726.28
2016,5,30,14,0,907.0,118.0,2.9,28.0,910.0,1000.19,720.73
2016,5,30,14,15,900.0,116.5,2.95,27.5,879.0,984.05,713.2
2016,5,30,14,30,893.0,115.0,3.0,27.0,848.0,965.22,703.96
2016,5,30,14,45,884.5,112.0,3.1,27.0,812.0,940.82,690.03
2016,5,30,15,0,876.0,109.0,3.2,27.0,776.0,914.01,674.44
2016,5,30,15,15,864.0,107.0,3.25,26.5,734.0,882.94,656.85
2016,5,30,15,30,852.0,105.0,3.3,26.0,692.0,849.97,637.77
2016,5,30,15,45,837.5,101.5,3.4,26.0,646.5,816.58,617.19
2016,5,30,16,0,823.0,98.0,3.5,26.0,601.0,776.64,591.74
2016,5,30,16,15,802.5,94.5,3.45,25.0,551.5,730.91,563.4
2016,5,30,16,30,782.0,91.0,3.4,24.0,502.0,684.62,534.01
2016,5,30,16,45,756.5,86.5,3.4,23.5,451.5,633.41,499.43
2016,5,30,17,0,731.0,82.0,3.4,23.0,401.0,582.53,462.7
2016,5,30,17,15,694.5,77.0,3.15,22.0,349.0,527.33,421.49
2016,5,30,17,30,658.0,72.0,2.9,21.0,297.0,471.74,378.69
2016,5,30,17,45,607.0,66.0,2.7,20.0,247.0,409.49,329.21
2016,5,30,18,0,556.0,60.0,2.5,19.0,197.0,350.96,280.93
2016,5,30,18,15,478.5,51.5,2.2,18.0,150.5,282.07,222.8
2016,5,30,18,30,401.0,43.0,1.9,17.0,104.0,220.01,169.03
2016,5,30,18,45,280.5,31.5,1.6,16.5,66.5,147.42,105.83
2016,5,30,19,0,160.0,20.0,1.3,16.0,29.0,78.85,24.06
2016,5,30,19,15,80.0,10.0,1.3,15.5,14.5,29.5,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.0,1.5,9.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,10.0,1.6,10.0,12.0,9.83,0.0
2016,5,31,5,15,187.0,23.0,1.7,10.5,43.0,17.91,6.69
2016,5,31,5,30,322.0,36.0,1.8,11.0,74.0,27.65,18.41
2016,5,31,5,45,414.5,45.5,1.95,12.0,118.0,33.47,24.15
2016,5,31,6,0,507.0,55.0,2.1,13.0,162.0,38.91,29.24
2016,5,31,6,15,567.0,61.5,2.0,13.5,211.5,50.01,31.41
2016,5,31,6,30,627.0,68.0,1.9,14.0,261.0,87.12,47.26
2016,5,31,6,45,669.5,73.0,1.85,15.0,312.5,127.27,73.01
2016,5,31,7,0,712.0,78.0,1.8,16.0,364.0,175.19,109.76
2016,5,31,7,15,742.5,82.0,1.75,16.5,416.0,220.64,147.82
2016,5,31,7,30,773.0,86.0,1.7,17.0,468.0,269.19,189.57
2016,5,31,7,45,795.5,89.5,1.7,18.0,518.0,317.78,231.35
2016,5,31,8,0,818.0,93.0,1.7,19.0,568.0,368.33,273.92
2016,5,31,8,15,835.5,96.0,1.7,19.5,615.5,418.17,315.52
2016,5,31,8,30,853.0,99.0,1.7,20.0,663.0,472.86,359.46
2016,5,31,8,45,866.0,101.5,1.75,21.0,706.5,521.72,397.31
2016,5,31,9,0,879.0,104.0,1.8,22.0,750.0,570.75,434.01
2016,5,31,9,15,889.0,106.0,1.85,22.5,789.0,617.53,468.79
2016,5,31,9,30,899.0,108.0,1.9,23.0,828.0,663.81,502.25
2016,5,31,9,45,909.5,108.0,1.95,24.0,862.0,707.87,532.32
2016,5,31,10,0,920.0,108.0,2.0,25.0,896.0,751.04,559.65
2016,5,31,10,15,926.0,109.0,2.1,25.5,922.5,790.68,585.03
2016,5,31,10,30,932.0,110.0,2.2,26.0,949.0,828.72,609.11
2016,5,31,10,45,935.5,111.0,2.3,26.5,969.0,862.97,630.49
2016,5,31,11,0,939.0,112.0,2.4,27.0,989.0,895.13,650.38
2016,5,31,11,15,942.0,112.5,2.4,27.0,1002.0,924.18,668.61
2016,5,31,11,30,945.0,113.0,2.4,27.0,1015.0,950.86,685.28
2016,5,31,11,45,946.0,113.5,2.45,27.5,1020.5,973.26,698.29
2016,5,31,12,0,947.0,114.0,2.5,28.0,1026.0,993.0,709.64
2016,5,31,12,15,946.5,113.5,2.5,28.5,1023.5,1007.62,717.3
2016,5,31,12,30,946.0,113.0,2.5,29.0,1021.0,1019.37,723.24
2016,5,31,12,45,947.0,111.0,2.5,29.5,1012.0,1028.14,727.4
2016,5,31,13,0,948.0,109.0,2.5,30.0,1003.0,1033.91,729.8
2016,5,31,13,15,945.0,108.5,2.55,30.0,986.5,1034.26,730.93
2016,5,31,13,30,942.0,108.0,2.6,30.0,970.0,1031.57,730.31
2016,5,31,13,45,937.5,107.0,2.7,30.0,946.0,1023.87,727.17
2016,5,31,14,0,933.0,106.0,2.8,30.0,922.0,1013.2,722.23
2016,5,31,14,15,926.5,104.5,2.8,30.0,891.5,997.18,713.1
2016,5,31,14,30,920.0,103.0,2.8,30.0,861.0,978.39,702.3
2016,5,31,14,45,911.5,101.5,2.85,30.0,824.5,955.09,689.05
2016,5,31,15,0,903.0,100.0,2.9,30.0,788.0,929.32,674.2
2016,5,31,15,15,892.0,98.0,2.9,29.5,746.5,898.49,656.93
2016,5,31,15,30,881.0,96.0,2.9,29.0,705.0,865.63,638.16
2016,5,31,15,45,866.0,93.5,2.95,28.5,658.5,827.05,615.61
2016,5,31,16,0,851.0,91.0,3.0,28.0,612.0,787.06,591.72
2016,5,31,16,15,832.0,88.0,2.9,27.5,563.0,746.96,566.53
2016,5,31,16,30,813.0,85.0,2.8,27.0,514.0,701.32,537.04
2016,5,31,16,45,787.0,81.5,2.75,26.5,462.5,649.78,502.97
2016,5,31,17,0,761.0,78.0,2.7,26.0,411.0,598.55,467.14
2016,5,31,17,15,726.0,73.5,2.45,24.5,359.0,541.23,426.11
2016,5,31,17,30,691.0,69.0,2.2,23.0,307.0,487.89,386.43
2016,5,31,17,45,640.5,63.5,1.95,22.0,255.5,425.02,337.15
2016,5,31,18,0,590.0,58.0,1.7,21.0,204.0,365.81,288.97
2016,5,31,18,15,513.5,50.5,1.5,20.0,156.5,296.87,231.75
2016,5,31,18,30,437.0,43.0,1.3,19.0,109.0,234.61,178.46
2016,5,31,18,45,313.5,32.0,1.15,18.0,70.5,159.63,114.28
2016,5,31,19,0,190.0,21.0,1.0,17.0,32.0,90.4,32.51
2016,5,31,19,15,95.0,10.5,1.05,16.5,16.0,33.82,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,31.5,5.5,2.55,10.5,6.5,0.0,0.0
2016,6,1,5,0,63.0,11.0,2.8,11.0,13.0,10.81,0.0
2016,6,1,5,15,205.0,24.0,2.9,11.5,45.0,18.84,7.48
2016,6,1,5,30,347.0,37.0,3.0,12.0,77.0,28.58,19.13
2016,6,1,5,45,438.5,46.0,3.2,12.5,122.5,33.89,24.45
2016,6,1,6,0,530.0,55.0,3.4,13.0,168.0,38.88,29.2
2016,6,1,6,15,590.5,61.5,3.4,13.5,218.5,50.9,31.51
2016,6,1,6,30,651.0,68.0,3.4,14.0,269.0,89.17,48.03
2016,6,1,6,45,693.5,73.0,3.4,15.0,321.5,130.48,74.72
2016,6,1,7,0,736.0,78.0,3.4,16.0,374.0,179.56,112.65
2016,6,1,7,15,766.0,82.0,3.35,16.5,427.0,226.06,151.98
2016,6,1,7,30,796.0,86.0,3.3,17.0,480.0,275.62,195.09
2016,6,1,7,45,819.0,89.5,3.3,18.0,531.0,325.47,238.45
2016,6,1,8,0,842.0,93.0,3.3,19.0,582.0,377.31,282.71
2016,6,1,8,15,859.0,95.5,3.25,19.5,630.5,427.63,325.39
2016,6,1,8,30,876.0,98.0,3.2,20.0,679.0,482.74,370.44
2016,6,1,8,45,889.0,100.5,3.2,20.5,723.0,532.64,410.44
2016,6,1,9,0,902.0,103.0,3.2,21.0,767.0,582.68,449.37
2016,6,1,9,15,912.0,105.0,3.2,21.5,806.5,630.45,485.51
2016,6,1,9,30,922.0,107.0,3.2,22.0,846.0,677.67,520.21
2016,6,1,9,45,931.5,107.0,3.2,23.0,880.0,721.98,550.89
2016,6,1,10,0,941.0,107.0,3.2,24.0,914.0,765.27,578.52
2016,6,1,10,15,946.5,108.5,3.2,24.0,941.0,805.76,605.53
2016,6,1,10,30,952.0,110.0,3.2,24.0,968.0,844.57,631.17
2016,6,1,10,45,954.5,111.5,3.25,24.5,988.0,879.11,652.76
2016,6,1,11,0,957.0,113.0,3.3,25.0,1008.0,911.47,672.74
2016,6,1,11,15,959.5,113.5,3.35,25.0,1020.5,940.57,691.79
2016,6,1,11,30,962.0,114.0,3.4,25.0,1033.0,967.25,709.24
2016,6,1,11,45,961.0,115.5,3.5,25.5,1038.0,989.16,722.51
2016,6,1,12,0,960.0,117.0,3.6,26.0,1043.0,1008.32,734.03
2016,6,1,12,15,959.5,117.0,3.65,26.0,1040.5,1023.67,744.24
2016,6,1,12,30,959.0,117.0,3.7,26.0,1038.0,1036.13,752.69
2016,6,1,12,45,945.5,124.0,3.75,26.0,1024.5,1040.05,755.72
2016,6,1,13,0,932.0,131.0,3.8,26.0,1011.0,1040.91,756.96
2016,6,1,13,15,928.5,130.5,3.8,26.0,993.5,1040.99,757.47
2016,6,1,13,30,925.0,130.0,3.8,26.0,976.0,1038.06,756.16
2016,6,1,13,45,917.0,130.0,3.8,26.0,951.0,1028.32,750.54
2016,6,1,14,0,909.0,130.0,3.8,26.0,926.0,1015.72,743.21
2016,6,1,14,15,901.5,128.5,3.75,26.0,895.0,999.26,733.11
2016,6,1,14,30,894.0,127.0,3.7,26.0,864.0,980.12,721.36
2016,6,1,14,45,883.0,125.5,3.7,26.0,826.5,955.18,706.13
2016,6,1,15,0,872.0,124.0,3.7,26.0,789.0,933.5,693.13
2016,6,1,15,15,859.0,121.5,3.65,25.5,746.5,901.23,673.99
2016,6,1,15,30,846.0,119.0,3.6,25.0,704.0,867.05,653.45
2016,6,1,15,45,829.5,115.5,3.55,24.5,657.5,827.16,628.72
2016,6,1,16,0,813.0,112.0,3.5,24.0,611.0,785.95,602.78
2016,6,1,16,15,791.5,108.5,3.35,23.5,561.5,739.83,572.48
2016,6,1,16,30,770.0,105.0,3.2,23.0,512.0,693.18,541.36
2016,6,1,16,45,744.0,99.5,3.1,22.5,460.5,643.79,507.34
2016,6,1,17,0,718.0,94.0,3.0,22.0,409.0,592.06,469.79
2016,6,1,17,15,679.5,88.5,2.8,21.0,356.5,533.3,426.25
2016,6,1,17,30,641.0,83.0,2.6,20.0,304.0,476.52,382.8
2016,6,1,17,45,590.5,75.5,2.45,19.5,253.5,413.37,332.28
2016,6,1,18,0,540.0,68.0,2.3,19.0,203.0,353.84,283.01
2016,6,1,18,15,460.0,58.5,2.05,17.5,155.5,283.13,224.26
2016,6,1,18,30,380.0,49.0,1.8,16.0,108.0,219.36,169.7
2016,6,1,18,45,262.5,36.0,1.6,15.0,70.0,146.28,106.67
2016,6,1,19,0,145.0,23.0,1.4,14.0,32.0,79.56,32.1
2016,6,1,19,15,72.5,11.5,1.4,13.5,16.0,29.35,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,2,4,45,34.5,5.5,1.5,8.5,6.5,0.0,0.0
2016,6,2,5,0,69.0,11.0,1.6,9.0,13.0,10.81,0.0
2016,6,2,5,15,212.0,24.0,1.75,9.5,46.0,18.8,7.73
2016,6,2,5,30,355.0,37.0,1.9,10.0,79.0,28.53,19.3
2016,6,2,5,45,449.5,45.5,2.1,11.0,124.5,33.39,24.19
2016,6,2,6,0,544.0,54.0,2.3,12.0,170.0,37.96,28.53
2016,6,2,6,15,604.0,60.5,2.2,12.5,221.0,50.78,31.04
2016,6,2,6,30,664.0,67.0,2.1,13.0,272.0,89.68,48.03
2016,6,2,6,45,706.0,72.0,2.05,14.0,325.5,131.55,75.24
2016,6,2,7,0,748.0,77.0,2.0,15.0,379.0,181.08,113.57
2016,6,2,7,15,777.5,81.0,1.95,15.5,431.5,228.06,153.24
2016,6,2,7,30,807.0,85.0,1.9,16.0,484.0,278.04,196.55
2016,6,2,7,45,829.5,88.0,1.9,17.0,535.5,327.8,239.61
2016,6,2,8,0,852.0,91.0,1.9,18.0,587.0,379.51,283.42
2016,6,2,8,15,868.5,94.0,1.85,18.5,635.5,434.5,329.05
2016,6,2,8,30,885.0,97.0,1.8,19.0,684.0,486.29,370.94
2016,6,2,8,45,897.0,99.5,1.8,20.0,728.0,536.08,409.45
2016,6,2,9,0,909.0,102.0,1.8,21.0,772.0,585.91,446.57
2016,6,2,9,15,918.5,104.0,1.8,21.5,811.0,633.67,481.8
2016,6,2,9,30,928.0,106.0,1.8,22.0,850.0,680.83,515.53
2016,6,2,9,45,930.0,110.5,1.8,23.0,882.0,724.46,544.67
2016,6,2,10,0,932.0,115.0,1.8,24.0,914.0,766.53,570.67
2016,6,2,10,15,937.5,116.0,1.85,24.5,940.5,806.26,595.6
2016,6,2,10,30,943.0,117.0,1.9,25.0,967.0,844.34,619.15
2016,6,2,10,45,946.0,118.5,1.95,25.5,987.0,879.03,640.25
2016,6,2,11,0,949.0,120.0,2.0,26.0,1007.0,911.6,659.83
2016,6,2,11,15,951.0,120.5,2.0,26.5,1019.0,940.11,676.14
2016,6,2,11,30,953.0,121.0,2.0,27.0,1031.0,966.19,690.82
2016,6,2,11,45,952.5,121.5,2.05,27.5,1036.0,987.46,702.98
2016,6,2,12,0,952.0,122.0,2.1,28.0,1041.0,1006.03,713.48
2016,6,2,12,15,951.5,122.0,2.15,28.0,1038.0,1021.32,723.44
2016,6,2,12,30,951.0,122.0,2.2,28.0,1035.0,1033.75,731.73
