Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,45,954.5,117.5,2.3,28.5,1026.5,1042.64,737.05
2016,6,2,13,0,958.0,113.0,2.4,29.0,1018.0,1048.49,740.58
2016,6,2,13,15,954.0,112.5,2.4,29.0,1000.0,1048.0,740.67
2016,6,2,13,30,950.0,112.0,2.4,29.0,982.0,1044.43,739.03
2016,6,2,13,45,944.5,111.0,2.45,29.5,957.0,1035.85,733.46
2016,6,2,14,0,939.0,110.0,2.5,30.0,932.0,1024.28,726.17
2016,6,2,14,15,931.5,108.5,2.5,29.5,901.0,1007.36,718.03
2016,6,2,14,30,924.0,107.0,2.5,29.0,870.0,987.68,708.18
2016,6,2,14,45,914.5,105.5,2.55,29.0,832.5,963.5,694.53
2016,6,2,15,0,905.0,104.0,2.6,29.0,795.0,936.88,679.29
2016,6,2,15,15,893.0,102.0,2.6,28.5,753.0,905.23,661.59
2016,6,2,15,30,881.0,100.0,2.6,28.0,711.0,871.59,642.42
2016,6,2,15,45,865.5,97.5,2.65,28.0,664.0,832.7,618.58
2016,6,2,16,0,850.0,95.0,2.7,28.0,617.0,797.3,596.86
2016,6,2,16,15,830.0,91.5,2.7,27.5,567.5,751.14,568.19
2016,6,2,16,30,810.0,88.0,2.7,27.0,518.0,704.32,538.53
2016,6,2,16,45,783.5,84.5,2.7,26.5,466.0,652.56,504.63
2016,6,2,17,0,757.0,81.0,2.7,26.0,414.0,601.15,468.91
2016,6,2,17,15,721.0,76.0,2.55,25.0,361.5,542.79,426.7
2016,6,2,17,30,685.0,71.0,2.4,24.0,309.0,488.6,386.08
2016,6,2,17,45,634.5,65.5,2.3,23.0,258.0,425.92,337.51
2016,6,2,18,0,584.0,60.0,2.2,22.0,207.0,366.86,289.91
2016,6,2,18,15,508.0,52.0,1.9,20.5,159.0,297.65,232.88
2016,6,2,18,30,432.0,44.0,1.6,19.0,111.0,235.06,179.64
2016,6,2,18,45,313.5,33.0,1.35,18.0,72.5,161.64,116.76
2016,6,2,19,0,195.0,22.0,1.1,17.0,34.0,94.34,41.42
2016,6,2,19,15,97.5,11.0,1.05,16.5,17.0,35.22,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.8,13.0,13.0,10.81,0.0
2016,6,3,5,15,222.5,23.0,0.9,13.5,45.5,17.78,6.97
2016,6,3,5,30,362.0,35.0,1.0,14.0,78.0,26.56,17.29
2016,6,3,5,45,451.0,43.5,1.1,15.0,123.0,31.52,22.17
2016,6,3,6,0,540.0,52.0,1.2,16.0,168.0,36.19,26.49
2016,6,3,6,15,597.5,58.5,1.15,16.5,218.0,49.47,29.17
2016,6,3,6,30,655.0,65.0,1.1,17.0,268.0,87.91,45.93
2016,6,3,6,45,693.5,70.0,1.1,17.5,319.5,132.24,75.14
2016,6,3,7,0,732.0,75.0,1.1,18.0,371.0,177.18,109.48
2016,6,3,7,15,761.0,79.0,1.05,18.5,422.5,223.27,147.73
2016,6,3,7,30,790.0,83.0,1.0,19.0,474.0,272.29,189.35
2016,6,3,7,45,811.0,86.5,0.95,20.0,524.0,321.19,230.63
2016,6,3,8,0,832.0,90.0,0.9,21.0,574.0,371.89,272.35
2016,6,3,8,15,848.0,92.5,0.85,22.0,621.5,425.26,314.72
2016,6,3,8,30,864.0,95.0,0.8,23.0,669.0,475.39,353.15
2016,6,3,8,45,876.0,97.5,0.8,24.0,712.0,524.18,389.46
2016,6,3,9,0,888.0,100.0,0.8,25.0,755.0,573.03,424.42
2016,6,3,9,15,897.5,101.5,0.85,26.0,793.0,619.39,456.83
2016,6,3,9,30,907.0,103.0,0.9,27.0,831.0,665.18,487.78
2016,6,3,9,45,921.0,101.0,0.95,28.5,865.5,710.01,516.2
2016,6,3,10,0,935.0,99.0,1.0,30.0,900.0,754.18,541.6
2016,6,3,10,15,939.5,100.0,0.95,30.5,926.5,793.19,563.77
2016,6,3,10,30,944.0,101.0,0.9,31.0,953.0,830.46,584.43
2016,6,3,10,45,946.5,102.5,0.9,31.5,972.0,864.69,603.57
2016,6,3,11,0,949.0,104.0,0.9,32.0,991.0,896.77,621.19
2016,6,3,11,15,951.0,104.5,1.0,32.0,1003.5,925.18,639.36
2016,6,3,11,30,953.0,105.0,1.1,32.0,1016.0,951.16,656.11
2016,6,3,11,45,952.5,106.0,1.2,32.5,1020.5,972.82,668.94
2016,6,3,12,0,952.0,107.0,1.3,33.0,1025.0,991.76,680.18
2016,6,3,12,15,951.0,107.0,1.4,33.0,1023.0,1006.46,690.32
2016,6,3,12,30,950.0,107.0,1.5,33.0,1021.0,1018.29,698.86
2016,6,3,12,45,935.0,115.0,1.6,33.0,1007.0,1021.65,702.41
2016,6,3,13,0,920.0,123.0,1.7,33.0,993.0,1021.98,704.3
2016,6,3,13,15,916.0,122.5,1.8,33.0,975.5,1021.52,705.79
2016,6,3,13,30,912.0,122.0,1.9,33.0,958.0,1018.1,705.55
2016,6,3,13,45,906.0,121.0,2.0,33.0,933.5,1009.3,702.09
2016,6,3,14,0,900.0,120.0,2.1,33.0,909.0,997.64,696.94
2016,6,3,14,15,892.5,118.5,2.15,32.5,878.5,981.25,689.75
2016,6,3,14,30,885.0,117.0,2.2,32.0,848.0,962.21,680.92
2016,6,3,14,45,875.0,115.0,2.3,32.0,811.5,937.79,667.77
2016,6,3,15,0,865.0,113.0,2.4,32.0,775.0,911.05,653.03
2016,6,3,15,15,852.5,110.5,2.4,31.5,733.5,879.41,635.46
2016,6,3,15,30,840.0,108.0,2.4,31.0,692.0,851.11,619.93
2016,6,3,15,45,824.0,105.5,2.4,31.0,646.5,812.93,596.41
2016,6,3,16,0,808.0,103.0,2.4,31.0,601.0,773.46,571.84
2016,6,3,16,15,582.0,153.0,2.35,30.5,496.5,632.57,475.85
2016,6,3,16,30,356.0,203.0,2.3,30.0,392.0,490.19,372.23
2016,6,3,16,45,533.5,145.0,2.3,30.0,397.0,545.85,417.44
2016,6,3,17,0,711.0,87.0,2.3,30.0,402.0,580.93,445.61
2016,6,3,17,15,674.0,82.0,2.05,28.5,350.5,523.97,405.0
2016,6,3,17,30,637.0,77.0,1.8,27.0,299.0,468.9,364.87
2016,6,3,17,45,586.0,70.5,1.6,26.0,249.0,406.81,317.35
2016,6,3,18,0,535.0,64.0,1.4,25.0,199.0,348.42,271.0
2016,6,3,18,15,460.0,55.5,1.3,24.0,153.0,281.18,216.56
2016,6,3,18,30,385.0,47.0,1.2,23.0,107.0,220.44,165.86
2016,6,3,18,45,274.5,34.5,1.1,22.0,70.0,150.2,107.06
2016,6,3,19,0,164.0,22.0,1.0,21.0,33.0,84.72,38.66
2016,6,3,19,15,82.0,11.0,0.95,20.5,16.5,31.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,16.0,8.0,7.86,0.0
2016,6,4,5,15,39.0,24.5,0.85,16.5,29.0,21.79,9.77
2016,6,4,5,30,78.0,41.0,0.8,17.0,50.0,35.57,24.73
2016,6,4,5,45,105.5,60.5,0.75,18.0,79.5,51.25,38.96
2016,6,4,6,0,133.0,80.0,0.7,19.0,109.0,66.52,52.51
2016,6,4,6,15,152.0,101.0,0.95,19.5,142.0,85.92,64.13
2016,6,4,6,30,171.0,122.0,1.2,20.0,175.0,113.31,82.52
2016,6,4,6,45,188.5,141.5,1.45,20.5,209.5,141.56,102.98
2016,6,4,7,0,206.0,161.0,1.7,21.0,244.0,171.7,125.92
2016,6,4,7,15,103.0,145.5,1.7,21.0,187.0,150.29,113.1
2016,6,4,7,30,0.0,130.0,1.7,21.0,130.0,123.57,95.18
2016,6,4,7,45,51.0,193.0,1.7,21.5,222.5,191.86,147.67
2016,6,4,8,0,102.0,256.0,1.7,22.0,315.0,267.29,204.65
2016,6,4,8,15,91.0,275.0,1.7,22.0,331.5,286.24,218.96
2016,6,4,8,30,80.0,294.0,1.7,22.0,348.0,304.16,232.37
2016,6,4,8,45,194.0,311.0,1.7,22.5,451.5,377.15,286.72
2016,6,4,9,0,308.0,328.0,1.7,23.0,555.0,460.56,347.89
2016,6,4,9,15,302.0,349.0,1.75,23.0,581.0,491.54,370.15
2016,6,4,9,30,296.0,370.0,1.8,23.0,607.0,521.82,391.85
2016,6,4,9,45,357.0,361.5,1.9,23.5,659.5,569.85,426.63
2016,6,4,10,0,418.0,353.0,2.0,24.0,712.0,619.27,461.97
2016,6,4,10,15,271.0,401.0,2.05,24.0,636.0,574.29,427.09
2016,6,4,10,30,124.0,449.0,2.1,24.0,560.0,518.74,384.28
2016,6,4,10,45,78.5,416.5,2.15,24.5,487.5,460.25,341.35
2016,6,4,11,0,33.0,384.0,2.2,25.0,415.0,395.83,293.48
2016,6,4,11,15,57.5,424.5,2.25,25.0,479.5,458.32,339.19
2016,6,4,11,30,82.0,465.0,2.3,25.0,544.0,522.54,384.85
2016,6,4,11,45,206.5,461.5,2.4,25.5,661.5,638.31,468.44
2016,6,4,12,0,331.0,458.0,2.5,26.0,779.0,759.57,552.88
2016,6,4,12,15,335.5,454.5,2.5,26.5,778.5,769.6,557.84
2016,6,4,12,30,340.0,451.0,2.5,27.0,778.0,778.61,562.98
2016,6,4,12,45,295.0,461.0,2.5,27.5,743.0,752.18,543.07
2016,6,4,13,0,250.0,471.0,2.5,28.0,708.0,724.21,522.34
2016,6,4,13,15,134.5,394.0,2.45,28.5,521.5,531.66,388.15
2016,6,4,13,30,19.0,317.0,2.4,29.0,335.0,329.83,241.82
2016,6,4,13,45,234.0,336.0,2.4,29.5,542.5,579.35,426.45
2016,6,4,14,0,449.0,355.0,2.4,30.0,750.0,814.57,587.55
2016,6,4,14,15,469.5,334.0,2.35,30.0,734.0,810.69,584.27
2016,6,4,14,30,490.0,313.0,2.3,30.0,718.0,804.41,581.45
2016,6,4,14,45,666.5,215.5,2.3,30.0,741.0,861.99,625.46
2016,6,4,15,0,843.0,118.0,2.3,30.0,764.0,897.1,649.06
2016,6,4,15,15,831.0,115.5,2.3,29.5,723.5,871.83,634.87
2016,6,4,15,30,819.0,113.0,2.3,29.0,683.0,839.29,616.3
2016,6,4,15,45,805.5,109.0,2.3,29.0,638.5,802.15,593.28
2016,6,4,16,0,792.0,105.0,2.3,29.0,594.0,763.59,569.08
2016,6,4,16,15,771.5,101.5,2.3,28.5,546.0,718.99,541.49
2016,6,4,16,30,751.0,98.0,2.3,28.0,498.0,673.87,512.99
2016,6,4,16,45,725.5,93.0,2.3,27.5,448.0,625.71,481.46
2016,6,4,17,0,700.0,88.0,2.3,27.0,398.0,575.64,446.47
2016,6,4,17,15,664.0,83.0,2.25,26.0,347.5,519.74,406.57
2016,6,4,17,30,628.0,78.0,2.2,25.0,297.0,465.65,366.56
2016,6,4,17,45,579.0,71.0,2.15,24.0,248.0,404.4,319.47
2016,6,4,18,0,530.0,64.0,2.1,23.0,199.0,346.68,273.32
2016,6,4,18,15,458.0,55.0,2.0,21.5,153.5,280.37,219.19
2016,6,4,18,30,386.0,46.0,1.9,20.0,108.0,220.33,168.53
2016,6,4,18,45,279.5,34.0,1.85,19.0,70.5,151.82,110.12
2016,6,4,19,0,173.0,22.0,1.8,18.0,33.0,87.88,43.13
2016,6,4,19,15,86.5,11.0,1.95,17.5,16.5,32.72,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,5,4,45,40.0,5.5,1.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,80.0,11.0,1.6,11.0,13.0,10.81,0.0
2016,6,5,5,15,207.5,23.5,1.7,11.5,44.5,18.2,7.56
2016,6,5,5,30,335.0,36.0,1.8,12.0,76.0,27.43,18.21
2016,6,5,5,45,423.0,45.5,1.95,12.5,120.5,33.26,23.94
2016,6,5,6,0,511.0,55.0,2.1,13.0,165.0,38.72,29.09
2016,6,5,6,15,568.5,62.0,2.1,13.5,214.0,52.64,32.09
2016,6,5,6,30,626.0,69.0,2.1,14.0,263.0,90.13,49.19
2016,6,5,6,45,667.5,74.0,2.1,15.0,314.5,130.09,75.29
2016,6,5,7,0,709.0,79.0,2.1,16.0,366.0,174.41,109.41
2016,6,5,7,15,413.0,145.0,2.05,16.5,318.0,205.12,147.98
2016,6,5,7,30,117.0,211.0,2.0,17.0,270.0,214.43,166.32
2016,6,5,7,45,464.5,153.0,2.0,18.0,419.5,271.27,203.2
2016,6,5,8,0,812.0,95.0,2.0,19.0,569.0,369.74,276.09
2016,6,5,8,15,829.5,98.0,2.0,19.5,616.0,419.2,317.24
2016,6,5,8,30,847.0,101.0,2.0,20.0,663.0,469.73,358.3
2016,6,5,8,45,860.0,103.5,2.05,21.0,706.5,521.97,398.74
2016,6,5,9,0,873.0,106.0,2.1,22.0,750.0,570.65,435.3
2016,6,5,9,15,883.0,108.0,2.2,22.5,788.0,617.11,470.22
2016,6,5,9,30,893.0,110.0,2.3,23.0,826.0,663.07,503.89
2016,6,5,9,45,907.0,107.5,2.45,23.5,861.0,706.91,535.68
2016,6,5,10,0,921.0,105.0,2.6,24.0,896.0,750.12,564.97
2016,6,5,10,15,926.5,106.5,2.7,24.0,922.5,789.84,591.88
2016,6,5,10,30,932.0,108.0,2.8,24.0,949.0,827.95,617.55
2016,6,5,10,45,934.5,109.0,2.9,24.5,968.5,861.37,638.7
2016,6,5,11,0,937.0,110.0,3.0,25.0,988.0,892.68,658.33
2016,6,5,11,15,939.5,111.0,3.05,25.0,1000.5,921.73,677.35
2016,6,5,11,30,942.0,112.0,3.1,25.0,1013.0,948.42,694.81
2016,6,5,11,45,942.0,112.5,3.15,25.5,1018.0,969.9,707.47
2016,6,5,12,0,942.0,113.0,3.2,26.0,1023.0,988.71,718.44
2016,6,5,12,15,942.0,113.0,3.25,26.0,1021.5,1004.31,728.81
2016,6,5,12,30,942.0,113.0,3.3,26.0,1020.0,1017.09,737.46
2016,6,5,12,45,934.0,116.5,3.35,26.0,1008.5,1022.75,741.62
2016,6,5,13,0,926.0,120.0,3.4,26.0,997.0,1025.43,744.03
2016,6,5,13,15,923.0,119.5,3.4,26.0,980.5,1025.99,744.83
2016,6,5,13,30,920.0,119.0,3.4,26.0,964.0,1023.58,743.84
2016,6,5,13,45,916.5,117.5,3.4,26.0,941.0,1016.71,740.09
2016,6,5,14,0,913.0,116.0,3.4,26.0,918.0,1006.91,734.58
2016,6,5,14,15,906.5,114.5,3.4,26.0,887.5,991.38,725.44
2016,6,5,14,30,900.0,113.0,3.4,26.0,857.0,973.13,714.62
2016,6,5,14,45,892.0,110.5,3.4,26.0,821.5,949.82,700.51
2016,6,5,15,0,884.0,108.0,3.4,26.0,786.0,924.07,684.81
2016,6,5,15,15,872.5,106.0,3.35,25.5,745.0,893.47,666.83
2016,6,5,15,30,861.0,104.0,3.3,25.0,704.0,860.91,647.4
2016,6,5,15,45,847.0,100.5,3.3,24.5,658.5,827.87,627.74
2016,6,5,16,0,833.0,97.0,3.3,24.0,613.0,788.23,603.2
2016,6,5,16,15,813.5,94.0,3.25,23.5,564.0,743.65,574.54
2016,6,5,16,30,794.0,91.0,3.2,23.0,515.0,698.41,544.92
2016,6,5,16,45,769.0,87.0,3.15,22.5,464.5,647.77,510.72
2016,6,5,17,0,744.0,83.0,3.1,22.0,414.0,597.37,474.73
2016,6,5,17,15,709.5,78.0,2.95,21.0,362.0,542.8,434.49
2016,6,5,17,30,675.0,73.0,2.8,20.0,310.0,487.67,392.47
2016,6,5,17,45,627.0,67.0,2.7,19.5,259.5,426.07,343.24
2016,6,5,18,0,579.0,61.0,2.6,19.0,209.0,367.86,295.05
2016,6,5,18,15,506.5,53.0,2.5,18.0,162.0,300.18,238.32
2016,6,5,18,30,434.0,45.0,2.4,17.0,115.0,238.78,185.19
2016,6,5,18,45,322.0,34.0,2.3,16.0,76.0,167.02,123.11
2016,6,5,19,0,210.0,23.0,2.2,15.0,37.0,101.98,53.65
2016,6,5,19,15,105.0,11.5,2.3,14.5,18.5,38.04,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,6,4,45,43.0,5.5,2.7,10.5,6.5,0.0,0.0
2016,6,6,5,0,86.0,11.0,2.9,11.0,13.0,10.81,0.0
2016,6,6,5,15,212.5,23.0,2.95,11.5,44.5,17.69,7.25
2016,6,6,5,30,339.0,35.0,3.0,12.0,76.0,26.45,17.35
2016,6,6,5,45,423.5,44.0,3.05,12.5,119.0,31.87,22.7
2016,6,6,6,0,508.0,53.0,3.1,13.0,162.0,36.95,27.49
2016,6,6,6,15,281.5,85.5,3.05,13.5,148.5,67.68,48.49
2016,6,6,6,30,55.0,118.0,3.0,14.0,135.0,107.16,83.54
2016,6,6,6,45,60.5,139.0,3.0,15.0,161.0,129.63,101.06
2016,6,6,7,0,66.0,160.0,3.0,16.0,187.0,152.84,119.24
2016,6,6,7,15,119.5,185.5,2.95,16.5,242.0,186.02,143.87
2016,6,6,7,30,173.0,211.0,2.9,17.0,297.0,228.97,176.71
2016,6,6,7,45,480.5,152.0,2.9,17.5,425.0,275.46,207.14
2016,6,6,8,0,788.0,93.0,2.9,18.0,553.0,359.59,270.92
2016,6,6,8,15,804.5,96.0,2.95,18.5,598.5,407.47,311.59
2016,6,6,8,30,821.0,99.0,3.0,19.0,644.0,456.36,352.14
2016,6,6,8,45,834.5,101.0,3.05,19.5,686.0,507.2,393.03
2016,6,6,9,0,848.0,103.0,3.1,20.0,728.0,554.53,430.23
2016,6,6,9,15,858.0,105.0,3.1,20.5,765.5,599.86,464.82
2016,6,6,9,30,868.0,107.0,3.1,21.0,803.0,644.74,498.12
2016,6,6,9,45,875.5,108.5,3.15,21.5,835.5,686.85,528.75
2016,6,6,10,0,883.0,110.0,3.2,22.0,868.0,727.93,556.85
2016,6,6,10,15,888.5,111.0,3.25,22.5,894.0,765.83,581.69
2016,6,6,10,30,894.0,112.0,3.3,23.0,920.0,802.19,605.22
2016,6,6,10,45,898.5,113.0,3.35,23.5,939.5,836.05,626.79
2016,6,6,11,0,903.0,114.0,3.4,24.0,959.0,868.0,646.9
2016,6,6,11,15,905.5,114.5,3.4,24.0,971.5,895.7,665.02
2016,6,6,11,30,908.0,115.0,3.4,24.0,984.0,921.14,681.6
2016,6,6,11,45,909.0,115.0,3.45,24.0,989.5,942.35,695.69
2016,6,6,12,0,910.0,115.0,3.5,24.0,995.0,961.05,708.19
2016,6,6,12,15,910.0,115.0,3.5,24.0,993.5,976.19,718.08
2016,6,6,12,30,910.0,115.0,3.5,24.0,992.0,988.63,726.29
2016,6,6,12,45,902.0,119.0,3.55,24.5,981.0,994.53,729.22
2016,6,6,13,0,894.0,123.0,3.6,25.0,970.0,997.56,730.42
2016,6,6,13,15,891.0,122.0,3.6,24.5,953.5,997.59,732.29
2016,6,6,13,30,888.0,121.0,3.6,24.0,937.0,994.74,732.4
2016,6,6,13,45,882.5,120.0,3.65,24.0,914.0,986.61,728.06
2016,6,6,14,0,877.0,119.0,3.7,24.0,891.0,975.69,721.99
2016,6,6,14,15,870.5,117.5,3.7,24.0,861.5,960.58,712.9
2016,6,6,14,30,864.0,116.0,3.7,24.0,832.0,942.87,702.16
2016,6,6,14,45,854.5,114.5,3.75,24.0,797.0,919.88,688.21
2016,6,6,15,0,845.0,113.0,3.8,24.0,762.0,894.63,672.72
2016,6,6,15,15,833.5,110.5,3.8,23.5,722.0,864.42,654.78
2016,6,6,15,30,822.0,108.0,3.8,23.0,682.0,837.55,639.05
2016,6,6,15,45,806.5,105.0,3.8,22.5,637.5,799.82,615.46
2016,6,6,16,0,791.0,102.0,3.8,22.0,593.0,760.79,590.68
2016,6,6,16,15,771.5,99.0,3.75,21.0,546.0,717.61,563.38
2016,6,6,16,30,752.0,96.0,3.7,20.0,499.0,673.84,535.06
2016,6,6,16,45,726.5,91.5,3.65,19.5,449.5,623.83,500.39
2016,6,6,17,0,701.0,87.0,3.6,19.0,400.0,576.61,465.51
2016,6,6,17,15,666.0,82.0,3.55,18.0,350.0,521.28,424.1
2016,6,6,17,30,631.0,77.0,3.5,17.0,300.0,467.68,382.6
2016,6,6,17,45,584.0,70.5,3.45,16.5,251.0,407.9,333.94
2016,6,6,18,0,537.0,64.0,3.4,16.0,202.0,351.45,286.41
2016,6,6,18,15,465.0,55.5,3.3,15.5,156.5,285.24,229.55
2016,6,6,18,30,393.0,47.0,3.2,15.0,111.0,225.26,176.71
2016,6,6,18,45,288.5,35.5,3.1,14.5,73.5,157.33,117.13
2016,6,6,19,0,184.0,24.0,3.0,14.0,36.0,94.97,51.89
2016,6,6,19,15,92.0,12.0,3.0,13.5,18.0,35.35,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,34.0,5.5,2.15,11.0,6.5,0.0,0.0
2016,6,7,5,0,68.0,11.0,2.3,11.0,13.0,10.81,0.0
2016,6,7,5,15,189.0,24.5,2.35,11.5,44.0,18.97,8.25
2016,6,7,5,30,310.0,38.0,2.4,12.0,75.0,29.31,19.84
2016,6,7,5,45,400.0,47.0,2.45,12.5,118.0,34.59,25.11
2016,6,7,6,0,490.0,56.0,2.5,13.0,161.0,39.54,29.82
2016,6,7,6,15,548.0,63.0,2.45,13.5,209.5,53.62,32.84
2016,6,7,6,30,606.0,70.0,2.4,14.0,258.0,90.16,49.79
2016,6,7,6,45,303.0,95.0,2.4,14.5,189.0,108.29,72.94
2016,6,7,7,0,0.0,120.0,2.4,15.0,120.0,112.92,89.46
2016,6,7,7,15,0.0,129.0,2.4,15.5,129.0,121.88,96.38
2016,6,7,7,30,0.0,138.0,2.4,16.0,138.0,130.77,103.12
2016,6,7,7,45,14.5,179.5,2.4,16.5,188.5,173.14,136.55
2016,6,7,8,0,29.0,221.0,2.4,17.0,239.0,212.13,166.76
2016,6,7,8,15,62.0,260.0,2.4,17.5,301.0,261.98,204.99
2016,6,7,8,30,95.0,299.0,2.4,18.0,363.0,315.22,245.4
2016,6,7,8,45,475.0,203.0,2.4,19.0,550.0,414.53,322.05
2016,6,7,9,0,855.0,107.0,2.4,20.0,737.0,561.94,434.1
2016,6,7,9,15,865.0,109.0,2.45,20.5,775.5,607.59,468.04
2016,6,7,9,30,875.0,111.0,2.5,21.0,814.0,652.78,501.37
2016,6,7,9,45,888.0,109.5,2.6,21.5,847.5,696.14,532.92
2016,6,7,10,0,901.0,108.0,2.7,22.0,881.0,738.84,562.08
2016,6,7,10,15,906.5,109.5,2.8,22.5,907.5,777.85,587.68
2016,6,7,10,30,912.0,111.0,2.9,23.0,934.0,815.29,611.98
2016,6,7,10,45,913.5,113.5,3.0,23.5,953.5,848.7,633.32
2016,6,7,11,0,915.0,116.0,3.1,24.0,973.0,879.99,653.12
2016,6,7,11,15,917.5,116.5,3.2,24.0,986.0,908.05,671.96
2016,6,7,11,30,920.0,117.0,3.3,24.0,999.0,933.8,689.3
2016,6,7,11,45,921.5,117.0,3.4,24.0,1004.5,955.76,704.17
2016,6,7,12,0,923.0,117.0,3.5,24.0,1010.0,975.19,717.45
2016,6,7,12,15,923.0,117.0,3.55,24.0,1008.5,990.58,727.8
2016,6,7,12,30,923.0,117.0,3.6,24.0,1007.0,1003.22,736.47
2016,6,7,12,45,924.5,114.5,3.65,24.0,998.5,1012.01,742.72
2016,6,7,13,0,926.0,112.0,3.7,24.0,990.0,1017.89,747.2
2016,6,7,13,15,923.5,111.5,3.75,23.5,974.0,1018.93,750.1
2016,6,7,13,30,921.0,111.0,3.8,23.0,958.0,1017.0,751.19
2016,6,7,13,45,915.5,110.5,3.85,23.0,934.5,1009.21,747.07
2016,6,7,14,0,910.0,110.0,3.9,23.0,911.0,998.54,741.17
2016,6,7,14,15,903.5,109.0,3.9,22.5,881.5,983.58,733.6
2016,6,7,14,30,897.0,108.0,3.9,22.0,852.0,965.94,724.29
2016,6,7,14,45,885.5,107.5,3.95,22.0,816.0,941.61,709.37
2016,6,7,15,0,874.0,107.0,4.0,22.0,780.0,915.02,692.9
2016,6,7,15,15,862.5,105.0,3.95,21.5,739.0,884.7,674.58
2016,6,7,15,30,851.0,103.0,3.9,21.0,698.0,852.45,654.79
2016,6,7,15,45,834.0,101.5,3.9,20.5,652.5,819.47,634.54
2016,6,7,16,0,817.0,100.0,3.9,20.0,607.0,780.13,609.46
2016,6,7,16,15,797.5,96.5,3.8,19.5,558.5,735.56,579.81
2016,6,7,16,30,778.0,93.0,3.7,19.0,510.0,690.36,549.24
2016,6,7,16,45,748.5,90.0,3.65,18.5,459.5,638.3,513.1
2016,6,7,17,0,719.0,87.0,3.6,18.0,409.0,589.25,476.99
2016,6,7,17,15,683.5,82.0,3.5,17.5,358.0,532.88,433.85
2016,6,7,17,30,648.0,77.0,3.4,17.0,307.0,478.24,390.77
2016,6,7,17,45,593.0,71.5,3.3,16.5,256.5,414.55,339.05
2016,6,7,18,0,538.0,66.0,3.2,16.0,206.0,354.86,288.98
2016,6,7,18,15,464.5,57.5,3.05,15.0,159.5,287.83,232.0
2016,6,7,18,30,391.0,49.0,2.9,14.0,113.0,227.11,178.91
2016,6,7,18,45,277.5,37.5,2.75,13.5,75.0,154.93,116.0
2016,6,7,19,0,164.0,26.0,2.6,13.0,37.0,92.16,52.19
2016,6,7,19,15,82.0,13.0,2.55,12.5,18.5,33.88,0.0
2016,6,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,2.5,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,2.6,11.0,15.0,11.8,0.0
2016,6,8,5,15,240.0,24.0,2.65,11.0,48.0,18.63,8.07
2016,6,8,5,30,374.0,36.0,2.7,11.0,81.0,27.38,18.26
2016,6,8,5,45,462.5,43.5,2.75,11.5,125.5,31.42,22.4
2016,6,8,6,0,551.0,51.0,2.8,12.0,170.0,35.24,26.08
2016,6,8,6,15,275.5,53.0,2.8,12.5,112.5,42.85,27.42
2016,6,8,6,30,0.0,55.0,2.8,13.0,55.0,53.14,39.99
2016,6,8,6,45,0.0,65.5,2.85,13.5,65.5,63.31,48.48
2016,6,8,7,0,0.0,76.0,2.9,14.0,76.0,73.48,56.81
2016,6,8,7,15,0.0,104.0,2.95,14.0,104.0,99.47,78.38
2016,6,8,7,30,0.0,132.0,3.0,14.0,132.0,125.38,99.56
2016,6,8,7,45,79.5,195.5,3.05,14.5,242.5,202.81,160.38
2016,6,8,8,0,159.0,259.0,3.1,15.0,353.0,285.65,224.93
2016,6,8,8,15,165.5,282.0,3.15,15.0,386.5,317.76,250.39
2016,6,8,8,30,172.0,305.0,3.2,15.0,420.0,350.56,276.25
2016,6,8,8,45,190.0,326.0,3.3,15.5,460.0,388.03,304.96
2016,6,8,9,0,208.0,347.0,3.4,16.0,500.0,427.1,334.55
2016,6,8,9,15,227.5,364.0,3.45,16.5,539.5,465.11,362.94
2016,6,8,9,30,247.0,381.0,3.5,17.0,579.0,500.8,389.3
2016,6,8,9,45,270.5,392.5,3.55,17.5,618.0,539.73,417.83
2016,6,8,10,0,294.0,404.0,3.6,18.0,657.0,580.17,447.1
2016,6,8,10,15,262.0,425.5,3.65,18.0,656.0,589.79,453.13
2016,6,8,10,30,230.0,447.0,3.7,18.0,655.0,599.29,459.0
2016,6,8,10,45,573.0,284.5,3.8,18.5,817.5,732.57,564.89
2016,6,8,11,0,916.0,122.0,3.9,19.0,980.0,886.46,675.73
2016,6,8,11,15,918.5,122.5,3.95,19.0,992.5,914.59,693.95
2016,6,8,11,30,921.0,123.0,4.0,19.0,1005.0,940.43,711.49
2016,6,8,11,45,919.5,125.0,4.1,19.0,1010.0,961.65,726.2
2016,6,8,12,0,918.0,127.0,4.2,19.0,1015.0,980.27,739.22
2016,6,8,12,15,694.5,273.0,4.25,19.0,944.0,933.62,707.21
2016,6,8,12,30,471.0,419.0,4.3,19.0,873.0,875.23,659.34
2016,6,8,12,45,469.5,413.0,4.35,19.0,862.0,876.54,661.2
2016,6,8,13,0,468.0,407.0,4.4,19.0,851.0,876.08,661.64
2016,6,8,13,15,477.5,393.5,4.4,19.0,839.5,877.08,663.26
2016,6,8,13,30,487.0,380.0,4.4,19.0,828.0,876.17,663.62
2016,6,8,13,45,668.5,265.0,4.4,19.0,863.0,937.99,713.85
2016,6,8,14,0,850.0,150.0,4.4,19.0,898.0,988.27,749.23
2016,6,8,14,15,842.0,148.0,4.35,18.5,868.5,971.9,739.65
2016,6,8,14,30,834.0,146.0,4.3,18.0,839.0,952.98,728.88
2016,6,8,14,45,826.5,142.0,4.25,18.0,804.0,929.96,713.92
2016,6,8,15,0,819.0,138.0,4.2,18.0,769.0,904.61,697.37
2016,6,8,15,15,718.5,168.0,4.1,17.5,700.0,834.82,650.21
2016,6,8,15,30,618.0,198.0,4.0,17.0,631.0,763.93,600.87
2016,6,8,15,45,694.0,159.5,3.95,16.5,615.5,770.32,609.21
2016,6,8,16,0,770.0,121.0,3.9,16.0,600.0,766.18,608.77
2016,6,8,16,15,692.5,126.0,3.85,15.5,531.0,690.86,555.4
2016,6,8,16,30,615.0,131.0,3.8,15.0,462.0,616.01,500.31
2016,6,8,16,45,601.0,120.0,3.75,15.0,417.0,571.95,467.32
2016,6,8,17,0,587.0,109.0,3.7,15.0,372.0,527.59,433.2
2016,6,8,17,15,530.0,109.5,3.6,14.5,325.5,469.03,386.95
2016,6,8,17,30,473.0,110.0,3.5,14.0,279.0,411.58,340.58
2016,6,8,17,45,443.5,95.5,3.45,13.5,234.5,359.33,297.71
2016,6,8,18,0,414.0,81.0,3.4,13.0,190.0,309.04,255.04
2016,6,8,18,15,356.5,68.0,3.3,12.5,147.5,250.26,204.04
2016,6,8,18,30,299.0,55.0,3.2,12.0,105.0,196.59,156.38
2016,6,8,18,45,217.5,40.5,3.1,12.0,70.5,138.0,104.21
2016,6,8,19,0,136.0,26.0,3.0,12.0,36.0,84.06,48.84
2016,6,8,19,15,68.0,13.0,2.95,12.0,18.0,30.36,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,6.5,2.95,10.5,7.0,0.0,0.0
2016,6,9,5,0,61.0,13.0,3.1,11.0,14.0,12.78,0.0
2016,6,9,5,15,180.5,26.5,3.2,11.0,45.0,20.62,9.57
2016,6,9,5,30,300.0,40.0,3.3,11.0,76.0,31.26,21.63
2016,6,9,5,45,392.5,49.5,3.45,11.5,119.5,36.9,27.27
2016,6,9,6,0,485.0,59.0,3.6,12.0,163.0,42.2,32.32
2016,6,9,6,15,242.5,70.0,3.6,12.0,122.0,55.17,38.46
2016,6,9,6,30,0.0,81.0,3.6,12.0,81.0,76.82,60.39
2016,6,9,6,45,0.0,97.0,3.6,12.5,97.0,91.78,72.83
2016,6,9,7,0,0.0,113.0,3.6,13.0,113.0,106.8,85.11
2016,6,9,7,15,0.0,98.0,3.55,13.5,98.0,94.0,73.94
2016,6,9,7,30,0.0,83.0,3.5,14.0,83.0,80.28,62.08
2016,6,9,7,45,0.0,116.0,3.5,14.5,116.0,111.26,87.44
2016,6,9,8,0,0.0,149.0,3.5,15.0,149.0,142.01,112.13
2016,6,9,8,15,4.0,173.0,3.45,15.5,176.0,166.13,131.03
2016,6,9,8,30,8.0,197.0,3.4,16.0,203.0,190.69,150.08
2016,6,9,8,45,8.5,204.5,3.4,16.5,211.0,198.82,155.87
2016,6,9,9,0,9.0,212.0,3.4,17.0,219.0,206.96,161.68
2016,6,9,9,15,16.0,253.5,3.4,17.0,266.5,250.45,195.59
2016,6,9,9,30,23.0,295.0,3.4,17.0,314.0,294.63,229.56
2016,6,9,9,45,44.5,344.5,3.4,17.5,383.0,352.47,273.41
2016,6,9,10,0,66.0,394.0,3.4,18.0,452.0,416.17,320.83
2016,6,9,10,15,75.0,413.5,3.4,18.5,480.5,445.24,341.54
2016,6,9,10,30,84.0,433.0,3.4,19.0,509.0,475.02,362.7
2016,6,9,10,45,61.5,416.0,3.45,19.5,472.5,445.96,339.77
2016,6,9,11,0,39.0,399.0,3.5,20.0,436.0,414.97,315.55
2016,6,9,11,15,53.5,426.5,3.5,20.0,478.0,456.69,346.68
2016,6,9,11,30,68.0,454.0,3.5,20.0,520.0,499.44,378.03
2016,6,9,11,45,71.5,453.5,3.55,20.0,523.0,506.01,382.8
2016,6,9,12,0,75.0,453.0,3.6,20.0,526.0,512.5,387.71
2016,6,9,12,15,508.5,282.0,3.65,20.0,772.5,766.68,585.57
2016,6,9,12,30,942.0,111.0,3.7,20.0,1019.0,1015.77,758.89
2016,6,9,12,45,942.5,108.5,3.8,20.0,1010.0,1023.77,763.07
2016,6,9,13,0,943.0,106.0,3.9,20.0,1001.0,1028.79,767.39
2016,6,9,13,15,940.0,105.5,3.95,20.0,984.0,1029.4,768.56
2016,6,9,13,30,937.0,105.0,4.0,20.0,967.0,1026.99,767.87
2016,6,9,13,45,933.0,103.5,4.1,20.0,944.0,1019.58,764.26
2016,6,9,14,0,929.0,102.0,4.2,20.0,921.0,1009.21,758.77
2016,6,9,14,15,922.5,100.5,4.2,19.5,890.5,993.54,750.6
2016,6,9,14,30,916.0,99.0,4.2,19.0,860.0,975.12,740.62
2016,6,9,14,45,907.0,97.5,4.25,19.0,824.0,951.72,726.12
2016,6,9,15,0,898.0,96.0,4.3,19.0,788.0,925.9,709.94
2016,6,9,15,15,887.0,94.0,4.3,18.5,747.0,895.47,691.55
2016,6,9,15,30,876.0,92.0,4.3,18.0,706.0,863.02,671.59
2016,6,9,15,45,604.5,174.0,4.3,18.0,585.0,711.66,562.84
2016,6,9,16,0,333.0,256.0,4.3,18.0,464.0,552.9,438.86
2016,6,9,16,15,569.5,170.0,4.2,17.5,491.0,640.68,513.7
2016,6,9,16,30,806.0,84.0,4.1,17.0,518.0,702.18,564.1
2016,6,9,16,45,780.5,81.0,4.1,16.5,467.5,651.96,528.57
2016,6,9,17,0,755.0,78.0,4.1,16.0,417.0,602.01,492.3
2016,6,9,17,15,722.0,73.5,4.0,15.5,366.0,546.19,449.17
2016,6,9,17,30,689.0,69.0,3.9,15.0,315.0,491.78,405.85
2016,6,9,17,45,639.0,64.0,3.85,14.5,264.5,431.78,356.57
2016,6,9,18,0,589.0,59.0,3.8,14.0,214.0,373.15,306.84
2016,6,9,18,15,519.5,52.0,3.65,13.5,167.0,307.29,249.64
2016,6,9,18,30,450.0,45.0,3.5,13.0,120.0,247.38,196.13
2016,6,9,18,45,339.5,35.0,3.4,12.5,81.0,175.93,132.97
2016,6,9,19,0,229.0,25.0,3.3,12.0,42.0,112.47,67.58
2016,6,9,19,15,114.5,12.5,3.25,11.5,21.0,42.03,0.0
2016,6,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,4,45,65.0,6.0,2.6,9.5,8.0,0.0,0.0
2016,6,10,5,0,130.0,12.0,2.8,10.0,16.0,11.8,0.0
2016,6,10,5,15,263.5,22.5,3.05,10.5,48.5,17.18,7.07
2016,6,10,5,30,397.0,33.0,3.3,11.0,81.0,24.55,15.79
2016,6,10,5,45,479.5,40.5,3.55,11.5,125.5,28.76,20.03
2016,6,10,6,0,562.0,48.0,3.8,12.0,170.0,32.71,23.81
2016,6,10,6,15,373.0,84.0,3.85,12.5,173.5,68.57,47.98
2016,6,10,6,30,184.0,120.0,3.9,13.0,177.0,108.71,80.6
2016,6,10,6,45,194.0,140.5,4.0,14.0,210.5,141.83,105.93
2016,6,10,7,0,204.0,161.0,4.1,15.0,244.0,171.74,129.51
2016,6,10,7,15,498.5,118.0,4.1,15.5,356.5,200.94,142.57
2016,6,10,7,30,793.0,75.0,4.1,16.0,469.0,267.13,189.81
2016,6,10,7,45,811.0,79.0,4.15,16.5,517.5,315.52,233.01
2016,6,10,8,0,829.0,83.0,4.2,17.0,566.0,369.59,280.19
2016,6,10,8,15,844.5,85.5,4.2,17.0,612.5,418.35,322.9
2016,6,10,8,30,860.0,88.0,4.2,17.0,659.0,467.92,365.34
2016,6,10,8,45,870.0,91.0,4.2,17.5,701.0,515.83,404.75
2016,6,10,9,0,880.0,94.0,4.2,18.0,743.0,563.66,442.98
2016,6,10,9,15,889.5,96.0,4.2,18.5,781.0,610.02,479.04
2016,6,10,9,30,899.0,98.0,4.2,19.0,819.0,655.85,513.73
2016,6,10,9,45,907.5,98.5,4.2,19.5,852.0,698.91,545.54
2016,6,10,10,0,916.0,99.0,4.2,20.0,885.0,740.95,574.22
2016,6,10,10,15,921.5,100.0,4.2,20.0,912.0,780.02,601.26
2016,6,10,10,30,927.0,101.0,4.2,20.0,939.0,817.49,626.98
2016,6,10,10,45,931.0,102.0,4.25,20.0,959.0,851.98,650.65
2016,6,10,11,0,935.0,103.0,4.3,20.0,979.0,884.46,672.84
2016,6,10,11,15,938.0,103.5,4.3,20.0,992.5,913.45,692.32
2016,6,10,11,30,941.0,104.0,4.3,20.0,1006.0,940.12,710.18
2016,6,10,11,45,943.0,104.0,4.35,20.5,1012.5,962.96,724.29
2016,6,10,12,0,945.0,104.0,4.4,21.0,1019.0,983.22,736.66
2016,6,10,12,15,945.5,104.0,4.4,21.0,1018.0,999.39,747.46
2016,6,10,12,30,946.0,104.0,4.4,21.0,1017.0,1012.76,756.46
2016,6,10,12,45,929.5,114.0,4.45,21.0,1004.5,1016.8,759.6
2016,6,10,13,0,913.0,124.0,4.5,21.0,992.0,1017.83,761.07
2016,6,10,13,15,911.0,123.5,4.5,20.5,976.0,1019.55,764.19
2016,6,10,13,30,909.0,123.0,4.5,20.0,960.0,1018.35,765.46
2016,6,10,13,45,906.5,121.0,4.55,20.0,938.0,1012.21,762.46
2016,6,10,14,0,904.0,119.0,4.6,20.0,916.0,1003.16,757.63
2016,6,10,14,15,897.5,117.5,4.6,20.0,886.5,987.95,748.24
2016,6,10,14,30,891.0,116.0,4.6,20.0,857.0,970.04,737.13
2016,6,10,14,45,883.0,114.0,4.6,20.0,822.0,947.64,722.97
2016,6,10,15,0,875.0,112.0,4.6,20.0,787.0,922.82,707.17
2016,6,10,15,15,863.5,109.5,4.55,19.5,746.0,892.09,688.19
2016,6,10,15,30,852.0,107.0,4.5,19.0,705.0,859.41,667.73
2016,6,10,15,45,837.0,104.5,4.45,18.5,660.0,827.15,647.41
2016,6,10,16,0,822.0,102.0,4.4,18.0,615.0,788.3,622.08
2016,6,10,16,15,802.5,98.5,4.3,17.5,566.5,743.65,591.88
2016,6,10,16,30,783.0,95.0,4.2,17.0,518.0,698.34,560.87
2016,6,10,16,45,755.0,91.5,4.15,17.0,467.0,646.61,523.62
2016,6,10,17,0,727.0,88.0,4.1,17.0,416.0,597.79,486.61
2016,6,10,17,15,692.0,83.0,3.95,16.5,365.0,541.4,443.12
2016,6,10,17,30,657.0,78.0,3.8,16.0,314.0,486.66,399.7
2016,6,10,17,45,605.5,72.0,3.65,15.5,263.5,423.79,348.37
2016,6,10,18,0,554.0,66.0,3.5,15.0,213.0,364.59,298.47
2016,6,10,18,15,482.0,58.0,3.3,14.0,166.0,297.87,241.49
2016,6,10,18,30,410.0,50.0,3.1,13.0,119.0,237.26,188.21
2016,6,10,18,45,299.0,38.5,2.9,12.5,80.0,165.63,125.4
2016,6,10,19,0,188.0,27.0,2.7,12.0,41.0,102.21,62.43
2016,6,10,19,15,94.0,13.5,2.7,11.5,20.5,37.8,0.0
2016,6,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,57.0,12.0,0.7,9.0,14.0,11.8,0.0
2016,6,11,5,15,179.0,26.0,0.75,9.5,45.5,20.2,9.42
2016,6,11,5,30,301.0,40.0,0.8,10.0,77.0,31.25,21.79
2016,6,11,5,45,396.5,49.5,0.9,11.0,121.0,36.9,27.39
2016,6,11,6,0,492.0,59.0,1.0,12.0,165.0,42.21,32.38
2016,6,11,6,15,551.5,66.5,1.05,12.5,214.5,57.08,35.68
2016,6,11,6,30,611.0,74.0,1.1,13.0,264.0,94.22,53.13
2016,6,11,6,45,657.0,78.5,1.15,14.0,316.0,133.41,78.63
2016,6,11,7,0,703.0,83.0,1.2,15.0,368.0,177.42,112.29
2016,6,11,7,15,733.0,87.0,1.35,16.0,419.0,225.66,152.49
2016,6,11,7,30,763.0,91.0,1.5,17.0,470.0,273.4,193.27
2016,6,11,7,45,786.5,94.5,1.65,18.0,520.5,321.58,234.67
2016,6,11,8,0,810.0,98.0,1.8,19.0,571.0,371.83,277.11
2016,6,11,8,15,827.0,101.0,1.8,19.5,618.0,420.89,318.02
2016,6,11,8,30,844.0,104.0,1.8,20.0,665.0,471.0,358.59
2016,6,11,8,45,857.0,106.5,1.85,21.0,708.0,523.01,398.68
2016,6,11,9,0,870.0,109.0,1.9,22.0,751.0,571.51,434.96
2016,6,11,9,15,880.0,111.0,1.85,22.5,789.5,617.81,468.87
2016,6,11,9,30,890.0,113.0,1.8,23.0,828.0,663.63,501.35
2016,6,11,9,45,894.5,116.5,1.8,24.0,860.0,706.47,530.01
2016,6,11,10,0,899.0,120.0,1.8,25.0,892.0,748.03,556.06
2016,6,11,10,15,904.5,121.5,1.75,25.0,918.5,787.06,580.85
2016,6,11,10,30,910.0,123.0,1.7,25.0,945.0,824.54,604.3
2016,6,11,10,45,912.0,125.0,1.65,25.5,964.5,857.93,623.56
2016,6,11,11,0,914.0,127.0,1.6,26.0,984.0,889.25,641.22
2016,6,11,11,15,916.5,127.5,1.65,26.0,996.5,917.41,659.14
2016,6,11,11,30,919.0,128.0,1.7,26.0,1009.0,943.3,675.63
2016,6,11,11,45,918.5,129.0,1.8,26.5,1014.0,964.54,688.48
2016,6,11,12,0,918.0,130.0,1.9,27.0,1019.0,983.22,699.75
2016,6,11,12,15,917.5,130.0,2.05,27.0,1017.0,998.28,710.8
2016,6,11,12,30,917.0,130.0,2.2,27.0,1015.0,1010.63,720.22
2016,6,11,12,45,922.0,124.5,2.35,27.5,1007.5,1020.06,726.45
2016,6,11,13,0,927.0,119.0,2.5,28.0,1000.0,1026.59,730.91
2016,6,11,13,15,923.5,118.5,2.55,27.5,983.0,1026.87,733.43
2016,6,11,13,30,920.0,118.0,2.6,27.0,966.0,1024.2,734.24
2016,6,11,13,45,911.5,119.0,2.7,27.0,941.5,1015.26,730.21
2016,6,11,14,0,903.0,120.0,2.8,27.0,917.0,1003.52,724.48
2016,6,11,14,15,896.0,118.5,2.8,26.5,887.0,987.89,716.84
2016,6,11,14,30,889.0,117.0,2.8,26.0,857.0,969.58,707.52
2016,6,11,14,45,877.0,116.5,2.85,26.0,820.5,945.14,693.23
2016,6,11,15,0,865.0,116.0,2.9,26.0,784.0,918.47,677.45
2016,6,11,15,15,723.5,164.5,2.95,25.5,703.0,836.68,625.57
2016,6,11,15,30,582.0,213.0,3.0,25.0,622.0,749.69,567.26
2016,6,11,15,45,694.0,159.5,3.15,25.0,616.5,771.72,587.18
2016,6,11,16,0,806.0,106.0,3.3,25.0,611.0,780.42,595.5
2016,6,11,16,15,786.5,102.5,3.35,24.5,563.0,736.31,567.29
2016,6,11,16,30,767.0,99.0,3.4,24.0,515.0,691.57,538.41
2016,6,11,16,45,742.0,88.0,3.5,23.5,458.0,634.13,499.64
2016,6,11,17,0,717.0,77.0,3.6,23.0,401.0,576.88,459.16
2016,6,11,17,15,680.5,78.5,3.6,22.0,356.5,529.5,424.37
2016,6,11,17,30,644.0,80.0,3.6,21.0,312.0,482.01,388.24
2016,6,11,17,45,596.5,73.5,3.6,20.5,262.0,421.25,339.82
2016,6,11,18,0,549.0,67.0,3.6,20.0,212.0,363.81,292.45
2016,6,11,18,15,480.0,58.5,3.5,19.0,166.0,298.03,237.37
2016,6,11,18,30,411.0,50.0,3.4,18.0,120.0,238.12,185.66
2016,6,11,18,45,308.5,38.0,3.3,17.0,81.0,168.85,125.96
2016,6,11,19,0,206.0,26.0,3.2,16.0,42.0,106.75,65.21
2016,6,11,19,15,103.0,13.0,3.1,15.5,21.0,39.76,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,3.35,10.5,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,3.5,11.0,14.0,11.8,0.0
2016,6,12,5,15,166.5,26.5,3.65,11.5,45.0,20.61,9.55
2016,6,12,5,30,283.0,41.0,3.8,12.0,76.0,31.37,21.62
2016,6,12,5,45,382.0,50.5,3.95,12.5,120.0,37.85,27.99
2016,6,12,6,0,481.0,60.0,4.1,13.0,164.0,43.12,32.99
2016,6,12,6,15,540.5,67.0,4.05,13.5,212.5,57.28,35.85
2016,6,12,6,30,600.0,74.0,4.0,14.0,261.0,93.45,52.74
2016,6,12,6,45,650.0,78.0,4.0,14.5,313.5,132.12,77.98
2016,6,12,7,0,700.0,82.0,4.0,15.0,366.0,175.99,111.86
2016,6,12,7,15,729.5,86.5,3.9,15.5,417.0,224.36,152.91
2016,6,12,7,30,759.0,91.0,3.8,16.0,468.0,272.23,194.7
2016,6,12,7,45,785.5,93.0,3.7,16.5,518.5,319.78,236.58
2016,6,12,8,0,812.0,95.0,3.6,17.0,569.0,369.7,279.91
2016,6,12,8,15,828.5,98.0,3.5,17.5,615.5,418.64,321.73
2016,6,12,8,30,845.0,101.0,3.4,18.0,662.0,468.57,363.19
2016,6,12,8,45,859.5,102.5,3.3,19.0,705.5,520.5,404.09
2016,6,12,9,0,874.0,104.0,3.2,20.0,749.0,569.0,441.07
2016,6,12,9,15,884.0,106.0,3.2,20.5,787.5,615.44,476.43
2016,6,12,9,30,894.0,108.0,3.2,21.0,826.0,661.41,510.46
2016,6,12,9,45,907.5,106.0,3.2,21.5,860.5,705.39,542.29
2016,6,12,10,0,921.0,104.0,3.2,22.0,895.0,748.73,571.43
2016,6,12,10,15,926.5,105.5,3.25,22.0,921.5,788.49,598.53
2016,6,12,10,30,932.0,107.0,3.3,22.0,948.0,826.65,624.35
2016,6,12,10,45,936.0,107.0,3.35,22.5,968.5,860.43,645.76
2016,6,12,11,0,940.0,107.0,3.4,23.0,989.0,892.19,665.65
