Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,15,942.5,107.5,3.5,23.0,1001.5,920.95,685.04
2016,6,12,11,30,945.0,108.0,3.6,23.0,1014.0,947.36,702.87
2016,6,12,11,45,945.0,108.5,3.7,23.5,1019.0,969.02,716.19
2016,6,12,12,0,945.0,109.0,3.8,24.0,1024.0,988.04,727.78
2016,6,12,12,15,944.5,109.0,3.85,24.0,1022.0,1003.37,738.1
2016,6,12,12,30,944.0,109.0,3.9,24.0,1020.0,1015.89,746.68
2016,6,12,12,45,935.0,113.5,4.0,24.5,1008.5,1021.79,749.87
2016,6,12,13,0,926.0,118.0,4.1,25.0,997.0,1024.71,751.25
2016,6,12,13,15,922.5,117.0,4.1,24.5,980.5,1024.52,753.02
2016,6,12,13,30,919.0,116.0,4.1,24.0,964.0,1021.36,752.97
2016,6,12,13,45,914.0,115.0,4.15,24.0,940.5,1013.79,748.97
2016,6,12,14,0,909.0,114.0,4.2,24.0,917.0,1003.33,743.17
2016,6,12,14,15,902.0,112.5,4.2,24.0,887.0,987.62,733.67
2016,6,12,14,30,895.0,111.0,4.2,24.0,857.0,969.22,722.47
2016,6,12,14,45,886.0,109.0,4.2,24.0,821.0,945.85,707.96
2016,6,12,15,0,877.0,107.0,4.2,24.0,785.0,920.1,691.87
2016,6,12,15,15,865.5,105.0,4.15,23.5,744.5,889.9,673.75
2016,6,12,15,30,854.0,103.0,4.1,23.0,704.0,857.74,654.18
2016,6,12,15,45,839.0,100.0,4.05,23.0,659.0,824.82,632.67
2016,6,12,16,0,824.0,97.0,4.0,23.0,614.0,785.4,606.39
2016,6,12,16,15,805.0,94.0,3.95,22.5,565.5,741.67,577.92
2016,6,12,16,30,786.0,91.0,3.9,22.0,517.0,697.26,548.48
2016,6,12,16,45,760.5,87.0,3.85,21.5,467.0,646.66,513.87
2016,6,12,17,0,735.0,83.0,3.8,21.0,417.0,596.35,477.78
2016,6,12,17,15,701.0,78.5,3.65,20.0,365.5,542.96,438.12
2016,6,12,17,30,667.0,74.0,3.5,19.0,314.0,489.03,396.75
2016,6,12,17,45,617.0,68.5,3.4,18.5,264.0,427.1,346.95
2016,6,12,18,0,567.0,63.0,3.3,18.0,214.0,368.71,298.41
2016,6,12,18,15,498.5,55.0,3.1,17.0,167.5,302.92,242.9
2016,6,12,18,30,430.0,47.0,2.9,16.0,121.0,243.0,190.76
2016,6,12,18,45,323.5,36.5,2.7,15.5,82.0,172.98,129.81
2016,6,12,19,0,217.0,26.0,2.5,15.0,43.0,111.56,69.48
2016,6,12,19,15,108.5,13.0,2.55,14.5,21.5,41.32,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,2.85,10.0,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,3.0,10.0,14.0,11.8,0.0
2016,6,13,5,15,196.5,25.0,3.0,10.5,45.0,19.37,8.67
2016,6,13,5,30,316.0,38.0,3.0,11.0,76.0,29.29,19.92
2016,6,13,5,45,407.0,46.5,3.05,11.5,119.5,34.12,24.8
2016,6,13,6,0,498.0,55.0,3.1,12.0,163.0,38.67,29.16
2016,6,13,6,15,249.0,63.5,3.05,12.5,117.5,50.33,34.16
2016,6,13,6,30,0.0,72.0,3.0,13.0,72.0,68.94,53.45
2016,6,13,6,45,0.0,86.5,3.0,13.5,86.5,82.52,64.74
2016,6,13,7,0,0.0,101.0,3.0,14.0,101.0,96.16,75.87
2016,6,13,7,15,5.0,133.5,3.0,14.5,136.5,126.9,100.8
2016,6,13,7,30,10.0,166.0,3.0,15.0,172.0,158.14,125.73
2016,6,13,7,45,48.5,209.0,3.05,15.5,237.5,204.51,161.75
2016,6,13,8,0,87.0,252.0,3.1,16.0,303.0,258.65,203.77
2016,6,13,8,15,468.0,173.0,3.2,16.5,480.5,337.51,262.78
2016,6,13,8,30,849.0,94.0,3.3,17.0,658.0,467.68,364.08
2016,6,13,8,45,864.5,95.0,3.4,17.5,702.0,516.05,403.36
2016,6,13,9,0,880.0,96.0,3.5,18.0,746.0,564.82,442.26
2016,6,13,9,15,890.5,98.0,3.6,18.0,784.5,611.77,479.66
2016,6,13,9,30,901.0,100.0,3.7,18.0,823.0,658.28,515.96
2016,6,13,9,45,913.5,98.5,3.8,18.5,858.0,702.29,548.79
2016,6,13,10,0,926.0,97.0,3.9,19.0,893.0,745.57,578.67
2016,6,13,10,15,932.5,98.5,4.0,19.0,920.5,786.23,607.21
2016,6,13,10,30,939.0,100.0,4.1,19.0,948.0,825.36,634.49
2016,6,13,10,45,943.5,100.5,4.25,19.5,969.0,860.21,657.62
2016,6,13,11,0,948.0,101.0,4.4,20.0,990.0,893.06,679.27
2016,6,13,11,15,951.0,101.5,4.55,19.5,1004.0,922.46,701.51
2016,6,13,11,30,954.0,102.0,4.7,19.0,1018.0,949.5,722.28
2016,6,13,11,45,955.0,103.5,4.85,19.0,1024.0,973.23,739.44
2016,6,13,12,0,956.0,105.0,5.0,19.0,1030.0,994.32,754.9
2016,6,13,12,15,955.5,105.0,5.05,18.5,1028.5,1009.83,767.33
2016,6,13,12,30,955.0,105.0,5.1,18.0,1027.0,1022.48,777.97
2016,6,13,12,45,948.5,108.0,5.15,18.0,1017.0,1029.41,783.3
2016,6,13,13,0,942.0,111.0,5.2,18.0,1007.0,1033.34,786.71
2016,6,13,13,15,939.0,110.5,5.15,18.0,990.0,1034.17,787.31
2016,6,13,13,30,936.0,110.0,5.1,18.0,973.0,1031.98,785.97
2016,6,13,13,45,931.5,108.5,5.05,18.0,949.5,1024.3,780.99
2016,6,13,14,0,927.0,107.0,5.0,18.0,926.0,1013.67,774.13
2016,6,13,14,15,920.0,106.0,4.95,17.5,896.0,998.29,765.59
2016,6,13,14,30,913.0,105.0,4.9,17.0,866.0,980.18,755.22
2016,6,13,14,45,901.5,104.5,4.9,17.0,829.5,955.8,739.43
2016,6,13,15,0,890.0,104.0,4.9,17.0,793.0,929.11,722.04
2016,6,13,15,15,878.5,102.0,4.85,16.5,752.0,898.63,702.94
2016,6,13,15,30,867.0,100.0,4.8,16.0,711.0,866.17,682.3
2016,6,13,15,45,849.5,99.0,4.8,16.0,665.0,828.0,656.35
2016,6,13,16,0,832.0,98.0,4.8,16.0,619.0,793.54,632.95
2016,6,13,16,15,812.5,94.5,4.7,15.5,570.5,748.63,602.15
2016,6,13,16,30,793.0,91.0,4.6,15.0,522.0,703.04,570.45
2016,6,13,16,45,774.0,85.5,4.6,14.5,472.5,655.09,536.81
2016,6,13,17,0,755.0,80.0,4.6,14.0,423.0,606.92,501.52
2016,6,13,17,15,527.0,104.5,4.55,13.5,330.5,464.12,386.17
2016,6,13,17,30,299.0,129.0,4.5,13.0,238.0,325.57,271.35
2016,6,13,17,45,450.0,94.5,4.45,13.0,229.0,363.75,303.54
2016,6,13,18,0,601.0,60.0,4.4,13.0,220.0,382.66,317.03
2016,6,13,18,15,533.0,53.0,4.25,12.5,173.0,316.69,259.14
2016,6,13,18,30,465.0,46.0,4.1,12.0,126.0,256.51,205.06
2016,6,13,18,45,350.0,36.5,3.95,11.5,85.5,182.81,139.8
2016,6,13,19,0,235.0,27.0,3.8,11.0,45.0,118.7,76.3
2016,6,13,19,15,117.5,13.5,3.8,11.0,22.5,44.31,0.0
2016,6,13,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.5,3.4,9.5,7.5,0.0,0.0
2016,6,14,5,0,64.0,13.0,3.5,10.0,15.0,12.78,0.0
2016,6,14,5,15,187.5,26.0,3.55,10.0,46.0,20.21,9.27
2016,6,14,5,30,311.0,39.0,3.6,10.0,77.0,30.29,20.87
2016,6,14,5,45,413.0,46.5,3.65,10.5,121.5,34.14,24.92
2016,6,14,6,0,515.0,54.0,3.7,11.0,166.0,37.83,28.51
2016,6,14,6,15,348.0,87.5,3.7,11.5,171.5,70.74,50.46
2016,6,14,6,30,181.0,121.0,3.7,12.0,177.0,113.55,85.14
2016,6,14,6,45,199.5,140.5,3.75,12.5,212.5,137.8,102.9
2016,6,14,7,0,218.0,160.0,3.8,13.0,248.0,168.47,127.13
2016,6,14,7,15,222.0,183.0,3.85,13.5,283.0,200.89,153.98
2016,6,14,7,30,226.0,206.0,3.9,14.0,318.0,238.54,185.17
2016,6,14,7,45,457.5,165.0,3.95,14.5,421.5,279.1,213.36
2016,6,14,8,0,689.0,124.0,4.0,15.0,525.0,347.97,267.1
2016,6,14,8,15,775.0,106.5,4.0,15.5,593.0,404.16,313.94
2016,6,14,8,30,861.0,89.0,4.0,16.0,661.0,468.35,366.69
2016,6,14,8,45,873.0,91.5,4.05,16.5,703.5,516.83,406.69
2016,6,14,9,0,885.0,94.0,4.1,17.0,746.0,565.41,445.7
2016,6,14,9,15,894.5,95.5,4.1,17.0,784.5,611.53,482.62
2016,6,14,9,30,904.0,97.0,4.1,17.0,823.0,657.13,518.3
2016,6,14,9,45,910.5,99.0,4.15,17.5,855.5,700.45,550.62
2016,6,14,10,0,917.0,101.0,4.2,18.0,888.0,742.62,579.81
2016,6,14,10,15,922.5,102.0,4.25,18.0,915.0,781.78,607.3
2016,6,14,10,30,928.0,103.0,4.3,18.0,942.0,819.35,633.46
2016,6,14,10,45,932.0,104.0,4.35,18.5,962.0,853.96,656.23
2016,6,14,11,0,936.0,105.0,4.4,19.0,982.0,886.56,677.44
2016,6,14,11,15,938.0,105.5,4.45,19.0,995.0,914.82,696.86
2016,6,14,11,30,940.0,106.0,4.5,19.0,1008.0,940.71,714.68
2016,6,14,11,45,941.0,106.0,4.6,19.5,1013.5,962.75,728.85
2016,6,14,12,0,942.0,106.0,4.7,20.0,1019.0,982.18,741.28
2016,6,14,12,15,941.5,106.0,4.75,19.5,1017.0,997.5,753.51
2016,6,14,12,30,941.0,106.0,4.8,19.0,1015.0,1010.03,763.99
2016,6,14,12,45,939.0,106.0,4.85,19.0,1006.0,1018.23,770.16
2016,6,14,13,0,937.0,106.0,4.9,19.0,997.0,1023.48,774.45
2016,6,14,13,15,934.0,105.5,4.95,18.5,980.5,1024.27,777.36
2016,6,14,13,30,931.0,105.0,5.0,18.0,964.0,1022.08,778.37
2016,6,14,13,45,925.0,104.5,5.05,18.0,940.5,1013.98,773.91
2016,6,14,14,0,919.0,104.0,5.1,18.0,917.0,1003.0,767.57
2016,6,14,14,15,912.5,103.0,5.05,17.5,887.5,988.18,759.38
2016,6,14,14,30,906.0,102.0,5.0,17.0,858.0,970.65,749.35
2016,6,14,14,45,899.0,99.5,5.0,17.0,823.0,948.42,735.0
2016,6,14,15,0,892.0,97.0,5.0,17.0,788.0,923.69,718.91
2016,6,14,15,15,881.0,95.0,4.9,16.5,747.5,893.59,699.66
2016,6,14,15,30,870.0,93.0,4.8,16.0,707.0,861.47,678.89
2016,6,14,15,45,859.5,89.5,4.75,16.0,663.0,826.27,654.77
2016,6,14,16,0,849.0,86.0,4.7,16.0,619.0,789.38,629.29
2016,6,14,16,15,831.5,83.0,4.65,15.5,571.5,746.12,600.0
2016,6,14,16,30,814.0,80.0,4.6,15.0,524.0,706.58,573.11
2016,6,14,16,45,791.0,77.0,4.6,14.5,474.0,657.91,538.92
2016,6,14,17,0,768.0,74.0,4.6,14.0,424.0,609.29,503.69
2016,6,14,17,15,690.0,75.0,4.55,13.5,361.0,530.98,441.83
2016,6,14,17,30,612.0,76.0,4.5,13.0,298.0,460.25,384.43
2016,6,14,17,45,558.0,72.5,4.5,13.0,251.5,400.81,334.42
2016,6,14,18,0,504.0,69.0,4.5,13.0,205.0,345.2,286.26
2016,6,14,18,15,447.5,59.5,4.35,12.5,161.5,285.85,234.29
2016,6,14,18,30,391.0,50.0,4.2,12.0,118.0,231.29,185.21
2016,6,14,18,45,292.5,38.5,4.05,11.5,80.5,164.63,126.08
2016,6,14,19,0,194.0,27.0,3.9,11.0,43.0,105.63,68.34
2016,6,14,19,15,97.0,13.5,3.85,10.5,21.5,38.99,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.2,8.5,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.4,9.0,5.0,4.91,0.0
2016,6,15,5,15,0.0,15.0,3.55,9.5,15.0,14.47,5.02
2016,6,15,5,30,0.0,25.0,3.7,10.0,25.0,24.13,15.48
2016,6,15,5,45,0.0,40.0,3.9,10.5,40.0,38.53,28.83
2016,6,15,6,0,0.0,55.0,4.1,11.0,55.0,52.37,41.57
2016,6,15,6,15,0.0,71.0,4.15,11.5,71.0,67.05,52.11
2016,6,15,6,30,0.0,87.0,4.2,12.0,87.0,81.96,64.76
2016,6,15,6,45,0.0,104.0,4.3,12.5,104.0,97.82,77.97
2016,6,15,7,0,0.0,121.0,4.4,13.0,121.0,113.77,91.01
2016,6,15,7,15,32.0,161.5,4.45,13.5,177.5,152.7,121.69
2016,6,15,7,30,64.0,202.0,4.5,14.0,234.0,197.86,157.32
2016,6,15,7,45,225.0,211.5,4.6,14.5,340.0,251.45,196.74
2016,6,15,8,0,386.0,221.0,4.7,15.0,446.0,329.53,257.37
2016,6,15,8,15,624.5,155.0,4.75,15.0,553.5,383.14,300.07
2016,6,15,8,30,863.0,89.0,4.8,15.0,661.0,468.89,369.98
2016,6,15,8,45,877.0,90.0,4.9,15.5,704.5,517.11,410.35
2016,6,15,9,0,891.0,91.0,5.0,16.0,748.0,565.59,450.03
2016,6,15,9,15,900.0,92.5,5.0,16.0,786.0,611.67,487.51
2016,6,15,9,30,909.0,94.0,5.0,16.0,824.0,657.17,523.71
2016,6,15,9,45,915.5,96.0,5.05,16.5,856.5,700.69,556.78
2016,6,15,10,0,922.0,98.0,5.1,17.0,889.0,743.05,586.58
2016,6,15,10,15,927.5,99.0,5.1,17.0,916.0,782.4,614.55
2016,6,15,10,30,933.0,100.0,5.1,17.0,943.0,820.15,641.16
2016,6,15,10,45,936.0,101.0,5.2,17.0,963.0,854.11,665.44
2016,6,15,11,0,939.0,102.0,5.3,17.0,983.0,886.0,688.22
2016,6,15,11,15,942.0,102.5,5.3,17.0,996.5,915.22,708.48
2016,6,15,11,30,945.0,103.0,5.3,17.0,1010.0,942.11,727.06
2016,6,15,11,45,945.5,104.0,5.3,17.0,1016.0,964.76,742.66
2016,6,15,12,0,946.0,105.0,5.3,17.0,1022.0,984.8,756.48
2016,6,15,12,15,583.5,296.5,5.3,17.0,862.0,851.12,658.91
2016,6,15,12,30,221.0,488.0,5.3,17.0,702.0,697.65,535.57
2016,6,15,12,45,574.0,302.0,5.3,17.0,849.5,867.44,672.23
2016,6,15,13,0,927.0,116.0,5.3,17.0,997.0,1023.84,785.0
2016,6,15,13,15,924.0,115.0,5.25,17.0,981.0,1024.24,784.34
2016,6,15,13,30,921.0,114.0,5.2,17.0,965.0,1021.66,782.74
2016,6,15,13,45,919.5,111.5,5.2,17.0,943.0,1016.05,779.56
2016,6,15,14,0,918.0,109.0,5.2,17.0,921.0,1007.47,774.44
2016,6,15,14,15,911.5,107.5,5.15,17.0,891.5,992.23,764.41
2016,6,15,14,30,905.0,106.0,5.1,17.0,862.0,974.26,752.6
2016,6,15,14,45,900.0,102.5,5.05,17.0,827.5,952.91,738.49
2016,6,15,15,0,895.0,99.0,5.0,17.0,793.0,928.97,722.61
2016,6,15,15,15,884.5,97.0,4.9,16.5,752.0,899.3,703.7
2016,6,15,15,30,874.0,95.0,4.8,16.0,711.0,867.59,683.26
2016,6,15,15,45,863.5,91.0,4.75,16.0,667.0,831.77,658.73
2016,6,15,16,0,853.0,87.0,4.7,16.0,623.0,794.24,632.82
2016,6,15,16,15,835.0,84.0,4.6,15.5,575.0,750.5,602.96
2016,6,15,16,30,817.0,81.0,4.5,15.0,527.0,710.51,575.56
2016,6,15,16,45,797.5,76.5,4.4,15.0,477.0,662.48,540.52
2016,6,15,17,0,778.0,72.0,4.3,15.0,427.0,614.23,504.63
2016,6,15,17,15,747.0,68.5,4.1,14.5,376.0,559.92,462.2
2016,6,15,17,30,716.0,65.0,3.9,14.0,325.0,506.83,419.71
2016,6,15,17,45,675.5,59.5,3.75,13.5,275.0,447.75,371.13
2016,6,15,18,0,635.0,54.0,3.6,13.0,225.0,391.27,323.06
2016,6,15,18,15,570.5,48.0,3.2,12.5,177.5,328.68,268.16
2016,6,15,18,30,506.0,42.0,2.8,12.0,130.0,269.4,214.79
2016,6,15,18,45,408.0,33.0,2.4,11.5,89.5,200.35,153.03
2016,6,15,19,0,310.0,24.0,2.0,11.0,49.0,140.0,91.61
2016,6,15,19,15,155.0,12.0,1.8,10.5,24.5,53.03,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.65,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.6,10.0,15.0,14.74,0.0
2016,6,16,5,15,171.5,25.5,0.6,10.5,46.0,19.8,8.89
2016,6,16,5,30,343.0,36.0,0.6,11.0,77.0,27.43,18.35
2016,6,16,5,45,431.5,44.0,0.6,11.5,120.0,31.92,22.91
2016,6,16,6,0,520.0,52.0,0.6,12.0,163.0,36.15,26.97
2016,6,16,6,15,575.5,58.0,0.55,12.5,211.5,49.73,29.52
2016,6,16,6,30,631.0,64.0,0.5,13.0,260.0,86.38,46.0
2016,6,16,6,45,670.0,68.5,0.45,13.5,310.0,125.65,71.67
2016,6,16,7,0,709.0,73.0,0.4,14.0,360.0,172.0,107.5
2016,6,16,7,15,737.5,77.0,0.4,14.5,410.5,216.59,144.74
2016,6,16,7,30,766.0,81.0,0.4,15.0,461.0,264.07,185.29
2016,6,16,7,45,787.0,84.5,0.4,16.0,509.5,311.55,225.61
2016,6,16,8,0,808.0,88.0,0.4,17.0,558.0,360.84,266.48
2016,6,16,8,15,597.0,175.5,0.5,17.5,538.5,390.12,294.0
2016,6,16,8,30,386.0,263.0,0.6,18.0,519.0,405.91,308.21
2016,6,16,8,45,627.0,180.0,0.75,18.5,628.0,467.16,355.8
2016,6,16,9,0,868.0,97.0,0.9,19.0,737.0,558.16,425.1
2016,6,16,9,15,877.5,99.0,1.05,19.0,775.0,604.02,460.34
2016,6,16,9,30,887.0,101.0,1.2,19.0,813.0,649.39,494.97
2016,6,16,9,45,902.5,97.5,1.35,19.5,847.5,693.03,526.95
2016,6,16,10,0,918.0,94.0,1.5,20.0,882.0,736.17,556.29
2016,6,16,10,15,923.0,95.5,1.65,20.0,908.5,775.47,583.46
2016,6,16,10,30,928.0,97.0,1.8,20.0,935.0,813.14,609.44
2016,6,16,10,45,932.5,97.0,1.95,20.5,955.0,847.22,631.72
2016,6,16,11,0,937.0,97.0,2.1,21.0,975.0,879.32,652.57
2016,6,16,11,15,939.0,97.5,2.25,21.0,988.0,907.61,672.08
2016,6,16,11,30,941.0,98.0,2.4,21.0,1001.0,933.54,690.07
2016,6,16,11,45,942.5,98.0,2.55,21.5,1006.5,956.05,704.51
2016,6,16,12,0,944.0,98.0,2.7,22.0,1012.0,975.98,717.26
2016,6,16,12,15,943.5,97.5,2.85,22.0,1010.5,990.84,728.14
2016,6,16,12,30,943.0,97.0,3.0,22.0,1009.0,1002.89,737.28
2016,6,16,12,45,942.0,96.5,3.15,22.0,1000.0,1011.56,744.32
2016,6,16,13,0,941.0,96.0,3.3,22.0,991.0,1017.29,749.54
2016,6,16,13,15,938.0,95.5,3.35,22.0,975.0,1018.07,750.83
2016,6,16,13,30,935.0,95.0,3.4,22.0,959.0,1015.85,750.3
2016,6,16,13,45,931.5,93.5,3.5,22.0,936.5,1009.12,747.29
2016,6,16,14,0,928.0,92.0,3.6,22.0,914.0,999.43,742.42
2016,6,16,14,15,922.5,90.5,3.65,22.0,884.5,984.91,734.06
2016,6,16,14,30,917.0,89.0,3.7,22.0,855.0,967.62,723.93
2016,6,16,14,45,910.5,87.0,3.8,22.0,820.5,946.17,711.32
2016,6,16,15,0,904.0,85.0,3.9,22.0,786.0,922.18,696.96
2016,6,16,15,15,894.0,83.0,3.9,21.5,746.0,892.67,679.5
2016,6,16,15,30,884.0,81.0,3.9,21.0,706.0,861.06,660.46
2016,6,16,15,45,872.5,78.5,3.95,21.0,662.0,825.71,637.58
2016,6,16,16,0,861.0,76.0,4.0,21.0,618.0,788.7,613.31
2016,6,16,16,15,844.0,73.5,4.0,20.5,570.5,745.97,585.53
2016,6,16,16,30,827.0,71.0,4.0,20.0,523.0,702.37,556.64
2016,6,16,16,45,806.5,68.0,4.0,19.5,473.5,655.09,524.42
2016,6,16,17,0,786.0,65.0,4.0,19.0,424.0,611.86,494.58
2016,6,16,17,15,756.5,61.5,3.85,18.5,373.5,558.19,453.79
2016,6,16,17,30,727.0,58.0,3.7,18.0,323.0,505.63,412.48
2016,6,16,17,45,687.5,53.5,3.6,17.5,273.5,447.81,365.71
2016,6,16,18,0,648.0,49.0,3.5,17.0,224.0,392.52,319.34
2016,6,16,18,15,586.5,43.5,3.15,16.5,177.0,328.86,264.44
2016,6,16,18,30,525.0,38.0,2.8,16.0,130.0,270.29,212.36
2016,6,16,18,45,427.5,30.5,2.45,15.5,90.0,204.64,154.07
2016,6,16,19,0,330.0,23.0,2.1,15.0,50.0,145.55,94.49
2016,6,16,19,15,165.0,11.5,1.9,14.5,25.0,55.33,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,6,17,5,0,144.0,11.0,0.9,12.0,15.0,10.81,0.0
2016,6,17,5,15,274.0,21.0,1.1,12.5,47.0,15.84,5.82
2016,6,17,5,30,404.0,31.0,1.3,13.0,79.0,22.81,14.14
2016,6,17,5,45,483.0,37.5,1.5,13.5,122.0,26.27,17.66
2016,6,17,6,0,562.0,44.0,1.7,14.0,165.0,32.24,23.2
2016,6,17,6,15,613.0,49.0,1.7,14.5,212.5,45.66,25.48
2016,6,17,6,30,664.0,54.0,1.7,15.0,260.0,82.76,41.55
2016,6,17,6,45,421.0,108.0,1.75,15.5,247.0,131.56,86.94
2016,6,17,7,0,178.0,162.0,1.8,16.0,234.0,167.83,126.48
2016,6,17,7,15,230.0,179.5,1.85,16.5,285.0,199.38,150.09
2016,6,17,7,30,282.0,197.0,1.9,17.0,336.0,240.6,182.07
2016,6,17,7,45,553.5,135.5,1.95,17.5,445.0,281.38,209.28
2016,6,17,8,0,825.0,74.0,2.0,18.0,554.0,358.29,268.0
2016,6,17,8,15,840.5,76.5,2.05,18.5,600.0,406.71,309.03
2016,6,17,8,30,856.0,79.0,2.1,19.0,646.0,455.98,349.75
2016,6,17,8,45,868.0,80.5,2.2,19.5,688.0,503.26,388.02
2016,6,17,9,0,880.0,82.0,2.3,20.0,730.0,550.66,425.32
2016,6,17,9,15,889.0,83.5,2.4,20.5,767.5,596.22,460.25
2016,6,17,9,30,898.0,85.0,2.5,21.0,805.0,641.23,493.87
2016,6,17,9,45,617.0,237.5,2.65,21.5,741.5,626.42,478.24
2016,6,17,10,0,336.0,390.0,2.8,22.0,678.0,596.22,450.06
2016,6,17,10,15,331.0,405.5,2.9,22.0,696.5,621.93,468.65
2016,6,17,10,30,326.0,421.0,3.0,22.0,715.0,646.84,486.18
2016,6,17,10,45,189.0,421.5,3.15,22.5,593.5,552.37,415.2
2016,6,17,11,0,52.0,422.0,3.3,23.0,472.0,447.29,335.11
2016,6,17,11,15,32.5,337.0,3.4,23.0,368.5,352.97,266.1
2016,6,17,11,30,13.0,252.0,3.5,23.0,265.0,255.44,192.9
2016,6,17,11,45,19.5,313.0,3.65,23.5,332.5,321.05,242.11
2016,6,17,12,0,26.0,374.0,3.8,24.0,400.0,389.51,292.14
2016,6,17,12,15,42.0,410.5,3.9,24.0,452.0,442.69,331.36
2016,6,17,12,30,58.0,447.0,4.0,24.0,504.0,496.8,370.91
2016,6,17,12,45,128.5,464.0,4.1,24.0,587.5,589.55,439.83
2016,6,17,13,0,199.0,481.0,4.2,24.0,671.0,679.4,505.39
2016,6,17,13,15,233.0,466.0,4.25,23.5,685.0,701.27,522.99
2016,6,17,13,30,267.0,451.0,4.3,23.0,699.0,728.64,544.77
2016,6,17,13,45,332.5,413.0,4.35,23.0,714.0,755.81,566.83
2016,6,17,14,0,398.0,375.0,4.4,23.0,729.0,787.04,591.58
2016,6,17,14,15,315.5,389.0,4.4,22.5,663.5,715.09,540.23
2016,6,17,14,30,233.0,403.0,4.4,22.0,598.0,642.21,487.77
2016,6,17,14,45,269.5,376.5,4.4,22.0,592.5,655.5,499.76
2016,6,17,15,0,306.0,350.0,4.4,22.0,587.0,657.91,503.69
2016,6,17,15,15,328.0,324.0,4.35,21.5,566.0,645.18,497.15
2016,6,17,15,30,350.0,298.0,4.3,21.0,545.0,630.15,488.99
2016,6,17,15,45,263.5,291.5,4.3,21.0,470.5,542.92,423.41
2016,6,17,16,0,177.0,285.0,4.3,21.0,396.0,450.94,353.31
2016,6,17,16,15,248.5,251.0,4.2,20.5,394.0,474.16,374.86
2016,6,17,16,30,320.0,217.0,4.1,20.0,392.0,482.67,384.77
2016,6,17,16,45,160.0,178.5,4.05,19.5,266.5,307.17,246.6
2016,6,17,17,0,0.0,140.0,4.0,19.0,141.0,139.27,109.08
2016,6,17,17,15,0.5,129.0,3.9,18.0,130.0,129.06,101.72
2016,6,17,17,30,1.0,118.0,3.8,17.0,119.0,118.9,94.03
2016,6,17,17,45,0.5,100.0,3.7,16.5,100.5,100.52,79.09
2016,6,17,18,0,0.0,82.0,3.6,16.0,82.0,82.08,63.8
2016,6,17,18,15,0.0,64.5,3.4,15.5,64.5,64.33,48.79
2016,6,17,18,30,0.0,47.0,3.2,15.0,47.0,46.38,33.38
2016,6,17,18,45,0.0,32.5,3.05,14.5,32.5,31.59,20.48
2016,6,17,19,0,0.0,18.0,2.9,14.0,18.0,17.37,7.34
2016,6,17,19,15,0.0,9.0,2.75,13.5,9.0,8.85,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,129.0,11.0,1.3,11.0,15.0,10.81,0.0
2016,6,18,5,15,262.0,21.0,1.45,11.5,47.0,15.86,5.79
2016,6,18,5,30,395.0,31.0,1.6,12.0,79.0,22.84,14.21
2016,6,18,5,45,478.5,38.5,1.75,12.5,122.5,27.15,18.51
2016,6,18,6,0,562.0,46.0,1.9,13.0,166.0,31.18,22.35
2016,6,18,6,15,616.0,51.0,1.95,13.5,214.5,47.14,27.06
2016,6,18,6,30,670.0,56.0,2.0,14.0,263.0,84.51,43.11
2016,6,18,6,45,708.0,60.0,2.1,14.5,314.0,124.86,69.42
2016,6,18,7,0,746.0,64.0,2.2,15.0,365.0,169.25,104.0
2016,6,18,7,15,774.0,67.5,2.2,15.5,416.0,215.06,142.99
2016,6,18,7,30,802.0,71.0,2.2,16.0,467.0,263.7,185.53
2016,6,18,7,45,822.5,74.0,2.25,16.5,517.0,316.56,231.82
2016,6,18,8,0,843.0,77.0,2.3,17.0,567.0,366.79,275.48
2016,6,18,8,15,859.5,79.5,2.3,17.5,614.5,416.48,317.81
2016,6,18,8,30,876.0,82.0,2.3,18.0,662.0,467.11,359.68
2016,6,18,8,45,889.0,84.0,2.3,18.5,706.0,516.28,399.25
2016,6,18,9,0,902.0,86.0,2.3,19.0,750.0,565.64,437.73
2016,6,18,9,15,912.0,87.5,2.25,19.5,789.0,612.78,473.2
2016,6,18,9,30,922.0,89.0,2.2,20.0,828.0,659.41,507.19
2016,6,18,9,45,925.5,93.5,2.2,20.5,861.0,703.78,538.7
2016,6,18,10,0,929.0,98.0,2.2,21.0,894.0,746.76,566.81
2016,6,18,10,15,935.0,99.0,2.15,21.5,921.5,786.8,591.89
2016,6,18,10,30,941.0,100.0,2.1,22.0,949.0,825.26,615.49
2016,6,18,10,45,946.5,100.0,2.1,22.5,970.5,860.63,637.1
2016,6,18,11,0,952.0,100.0,2.1,23.0,992.0,894.06,657.18
2016,6,18,11,15,955.0,100.5,2.1,23.0,1006.0,923.71,675.91
2016,6,18,11,30,958.0,101.0,2.1,23.0,1020.0,951.0,693.07
2016,6,18,11,45,960.5,100.5,2.15,23.5,1026.5,974.4,706.87
2016,6,18,12,0,963.0,100.0,2.2,24.0,1033.0,995.2,719.03
2016,6,18,12,15,963.0,100.0,2.25,24.0,1032.0,1011.43,729.72
2016,6,18,12,30,963.0,100.0,2.3,24.0,1031.0,1024.81,738.72
2016,6,18,12,45,964.5,97.5,2.4,24.5,1023.0,1034.2,744.42
2016,6,18,13,0,966.0,95.0,2.5,25.0,1015.0,1040.57,748.3
2016,6,18,13,15,963.5,94.5,2.55,25.0,999.0,1042.0,750.11
2016,6,18,13,30,961.0,94.0,2.6,25.0,983.0,1040.36,750.12
2016,6,18,13,45,956.5,94.0,2.65,25.0,960.0,1034.22,747.39
2016,6,18,14,0,952.0,94.0,2.7,25.0,937.0,1025.08,742.88
2016,6,18,14,15,946.5,92.5,2.7,25.0,908.0,1010.45,734.46
2016,6,18,14,30,941.0,91.0,2.7,25.0,879.0,992.97,724.31
2016,6,18,14,45,933.0,90.5,2.7,25.0,843.5,971.48,711.63
2016,6,18,15,0,925.0,90.0,2.7,25.0,808.0,947.47,697.35
2016,6,18,15,15,915.0,88.0,2.7,24.5,767.5,917.63,680.52
2016,6,18,15,30,905.0,86.0,2.7,24.0,727.0,885.63,662.12
2016,6,18,15,45,890.5,84.5,2.7,24.0,681.5,848.42,638.73
2016,6,18,16,0,876.0,83.0,2.7,24.0,636.0,809.71,614.11
2016,6,18,16,15,858.5,80.5,2.7,23.5,587.5,766.22,587.0
2016,6,18,16,30,841.0,78.0,2.7,23.0,539.0,721.86,558.78
2016,6,18,16,45,816.5,75.5,2.7,23.0,488.0,676.28,528.05
2016,6,18,17,0,792.0,73.0,2.7,23.0,437.0,626.31,493.41
2016,6,18,17,15,761.0,69.0,2.55,22.5,385.0,570.87,452.47
2016,6,18,17,30,730.0,65.0,2.4,22.0,333.0,516.61,411.19
2016,6,18,17,45,686.5,60.5,2.3,21.5,282.0,456.4,364.05
2016,6,18,18,0,643.0,56.0,2.2,21.0,231.0,398.98,317.44
2016,6,18,18,15,578.5,49.5,1.95,19.5,182.5,335.44,265.17
2016,6,18,18,30,514.0,43.0,1.7,18.0,134.0,275.04,213.68
2016,6,18,18,45,415.0,34.0,1.5,17.0,93.0,205.0,153.35
2016,6,18,19,0,316.0,25.0,1.3,16.0,52.0,144.4,94.46
2016,6,18,19,15,158.0,12.5,1.25,15.5,26.0,54.68,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,0.8,13.0,15.0,11.8,0.0
2016,6,19,5,15,279.0,22.0,0.9,13.5,48.5,16.84,6.31
2016,6,19,5,30,417.0,32.0,1.0,14.0,82.0,23.79,14.9
2016,6,19,5,45,499.5,39.0,1.1,14.5,126.5,27.62,18.77
2016,6,19,6,0,582.0,46.0,1.2,15.0,171.0,34.16,24.81
2016,6,19,6,15,635.5,51.5,1.3,15.5,220.5,47.52,27.2
2016,6,19,6,30,689.0,57.0,1.4,16.0,270.0,86.15,43.6
2016,6,19,6,45,725.0,61.5,1.5,17.0,321.0,127.58,70.24
2016,6,19,7,0,761.0,66.0,1.6,18.0,372.0,172.87,104.93
2016,6,19,7,15,787.5,69.0,1.7,19.0,423.0,218.64,143.13
2016,6,19,7,30,814.0,72.0,1.8,20.0,474.0,267.09,184.61
2016,6,19,7,45,832.5,75.5,1.9,21.0,523.5,320.35,230.05
2016,6,19,8,0,851.0,79.0,2.0,22.0,573.0,370.8,272.6
2016,6,19,8,15,739.0,127.5,1.95,22.0,582.0,403.22,302.5
2016,6,19,8,30,627.0,176.0,1.9,22.0,591.0,432.18,327.53
2016,6,19,8,45,765.0,132.5,1.9,22.5,672.0,494.61,375.71
2016,6,19,9,0,903.0,89.0,1.9,23.0,753.0,568.33,431.45
2016,6,19,9,15,912.0,90.5,1.8,23.5,791.5,614.96,465.22
2016,6,19,9,30,921.0,92.0,1.7,24.0,830.0,661.0,497.52
2016,6,19,9,45,935.0,89.0,1.6,24.5,864.5,705.45,527.71
2016,6,19,10,0,949.0,86.0,1.5,25.0,899.0,749.24,554.41
2016,6,19,10,15,954.0,87.0,1.4,25.5,926.5,789.23,577.85
2016,6,19,10,30,959.0,88.0,1.3,26.0,954.0,827.54,599.61
2016,6,19,10,45,961.0,90.0,1.25,26.5,974.0,862.51,619.36
2016,6,19,11,0,963.0,92.0,1.2,27.0,994.0,895.32,637.4
2016,6,19,11,15,965.5,92.5,1.2,27.0,1007.5,924.81,655.14
2016,6,19,11,30,968.0,93.0,1.2,27.0,1021.0,951.9,671.33
2016,6,19,11,45,966.0,95.0,1.3,27.5,1026.0,973.82,684.57
2016,6,19,12,0,964.0,97.0,1.4,28.0,1031.0,992.97,696.15
2016,6,19,12,15,964.0,97.0,1.55,28.0,1030.0,1009.23,708.14
2016,6,19,12,30,964.0,97.0,1.7,28.0,1029.0,1022.63,718.43
2016,6,19,12,45,950.0,105.0,1.9,28.5,1017.0,1027.56,722.77
2016,6,19,13,0,936.0,113.0,2.1,29.0,1005.0,1029.45,725.23
2016,6,19,13,15,933.0,112.5,2.2,29.0,988.5,1030.53,727.47
2016,6,19,13,30,930.0,112.0,2.3,29.0,972.0,1028.61,727.92
2016,6,19,13,45,930.5,108.0,2.45,29.0,950.5,1023.51,727.0
2016,6,19,14,0,931.0,104.0,2.6,29.0,929.0,1015.36,724.19
2016,6,19,14,15,925.0,102.5,2.7,28.5,899.5,1000.59,718.16
2016,6,19,14,30,919.0,101.0,2.8,28.0,870.0,983.04,710.36
2016,6,19,14,45,913.5,98.0,2.9,28.0,835.5,961.65,698.63
2016,6,19,15,0,908.0,95.0,3.0,28.0,801.0,937.66,685.14
2016,6,19,15,15,898.0,93.0,3.05,27.5,760.5,908.26,668.98
2016,6,19,15,30,888.0,91.0,3.1,27.0,720.0,876.75,651.24
2016,6,19,15,45,875.5,88.0,3.2,27.0,675.5,840.08,628.79
2016,6,19,16,0,863.0,85.0,3.3,27.0,631.0,801.78,604.94
2016,6,19,16,15,725.5,114.0,3.3,26.5,548.0,707.86,542.05
2016,6,19,16,30,588.0,143.0,3.3,26.0,465.0,613.67,475.66
2016,6,19,16,45,683.5,109.0,3.3,25.5,449.0,622.98,486.49
2016,6,19,17,0,779.0,75.0,3.3,25.0,433.0,620.34,487.54
2016,6,19,17,15,748.0,71.0,3.15,24.0,382.0,565.42,447.62
2016,6,19,17,30,717.0,67.0,3.0,23.0,331.0,511.69,407.5
2016,6,19,17,45,672.0,62.5,2.95,22.5,280.0,451.18,360.1
2016,6,19,18,0,627.0,58.0,2.9,22.0,229.0,396.11,315.23
2016,6,19,18,15,562.5,51.5,2.6,21.0,181.0,330.91,261.13
2016,6,19,18,30,498.0,45.0,2.3,20.0,133.0,271.16,209.85
2016,6,19,18,45,400.0,35.5,2.0,19.0,92.5,201.56,150.13
2016,6,19,19,0,302.0,26.0,1.7,18.0,52.0,141.49,92.44
2016,6,19,19,15,151.0,13.0,1.6,17.5,26.0,53.39,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.0,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,154.0,12.0,1.5,11.0,16.0,11.8,0.0
2016,6,20,5,15,298.5,22.0,1.65,11.5,50.0,16.88,6.29
2016,6,20,5,30,443.0,32.0,1.8,12.0,84.0,23.84,15.05
2016,6,20,5,45,530.0,38.5,2.0,12.5,130.0,29.74,20.8
2016,6,20,6,0,617.0,45.0,2.2,13.0,176.0,33.3,24.23
2016,6,20,6,15,669.5,50.0,2.2,14.0,226.5,46.29,26.25
2016,6,20,6,30,722.0,55.0,2.2,15.0,277.0,85.98,42.67
2016,6,20,6,45,760.0,58.5,2.2,16.0,330.0,128.31,69.75
2016,6,20,7,0,798.0,62.0,2.2,17.0,383.0,174.71,105.4
2016,6,20,7,15,823.5,65.0,2.25,17.5,435.0,226.38,149.01
2016,6,20,7,30,849.0,68.0,2.3,18.0,487.0,276.31,192.52
2016,6,20,7,45,869.5,70.5,2.4,19.0,538.0,326.63,236.31
2016,6,20,8,0,890.0,73.0,2.5,20.0,589.0,378.64,280.74
2016,6,20,8,15,904.0,75.0,2.5,20.5,636.5,429.1,323.45
2016,6,20,8,30,918.0,77.0,2.5,21.0,684.0,480.22,365.45
2016,6,20,8,45,929.5,78.0,2.55,21.5,728.0,529.67,405.1
2016,6,20,9,0,941.0,79.0,2.6,22.0,772.0,579.12,443.56
2016,6,20,9,15,949.0,80.5,2.6,22.5,810.5,626.78,479.38
2016,6,20,9,30,957.0,82.0,2.6,23.0,849.0,673.72,513.61
2016,6,20,9,45,951.0,90.5,2.65,24.0,879.0,716.9,543.14
2016,6,20,10,0,945.0,99.0,2.7,25.0,909.0,757.91,568.69
2016,6,20,10,15,950.0,100.0,2.7,25.5,936.0,797.85,593.86
2016,6,20,10,30,955.0,101.0,2.7,26.0,963.0,836.12,617.56
2016,6,20,10,45,957.5,102.0,2.75,26.5,983.0,870.53,638.75
2016,6,20,11,0,960.0,103.0,2.8,27.0,1003.0,902.79,658.38
2016,6,20,11,15,962.0,104.0,2.8,27.0,1016.0,932.36,677.06
2016,6,20,11,30,964.0,105.0,2.8,27.0,1029.0,959.5,694.14
2016,6,20,11,45,965.0,104.5,2.85,27.5,1034.5,981.78,707.08
2016,6,20,12,0,966.0,104.0,2.9,28.0,1040.0,1001.38,718.33
2016,6,20,12,15,965.5,104.0,2.95,28.0,1038.5,1017.3,728.73
2016,6,20,12,30,965.0,104.0,3.0,28.0,1037.0,1030.35,737.42
2016,6,20,12,45,968.0,100.5,3.15,28.0,1029.5,1040.34,745.14
2016,6,20,13,0,971.0,97.0,3.3,28.0,1022.0,1047.31,751.04
2016,6,20,13,15,968.5,96.5,3.4,28.0,1006.0,1048.86,753.21
2016,6,20,13,30,966.0,96.0,3.5,28.0,990.0,1047.33,753.54
2016,6,20,13,45,962.0,95.0,3.6,28.0,967.0,1040.72,750.73
2016,6,20,14,0,958.0,94.0,3.7,28.0,944.0,1031.08,746.08
2016,6,20,14,15,953.0,93.0,3.75,27.5,915.0,1017.49,740.08
2016,6,20,14,30,948.0,92.0,3.8,27.0,886.0,1001.03,732.25
2016,6,20,14,45,939.5,91.5,3.85,27.0,850.5,979.06,719.38
2016,6,20,15,0,931.0,91.0,3.9,27.0,815.0,954.55,704.85
2016,6,20,15,15,921.0,89.0,3.9,26.5,774.5,924.66,687.76
2016,6,20,15,30,911.0,87.0,3.9,26.0,734.0,892.59,669.06
2016,6,20,15,45,898.0,85.5,3.9,25.5,688.5,856.56,647.45
2016,6,20,16,0,885.0,84.0,3.9,25.0,643.0,818.9,624.43
2016,6,20,16,15,565.0,157.5,3.8,24.5,504.5,631.16,490.76
2016,6,20,16,30,245.0,231.0,3.7,24.0,366.0,442.86,345.78
2016,6,20,16,45,337.0,191.5,3.6,23.5,357.5,456.47,360.53
2016,6,20,17,0,429.0,152.0,3.5,23.0,349.0,470.99,374.49
2016,6,20,17,15,246.5,147.5,3.35,22.0,257.5,325.79,260.75
2016,6,20,17,30,64.0,143.0,3.2,21.0,166.0,190.11,151.03
2016,6,20,17,45,57.0,122.5,3.05,20.0,141.0,162.32,129.25
2016,6,20,18,0,50.0,102.0,2.9,19.0,116.0,134.9,106.99
2016,6,20,18,15,41.0,82.0,2.6,18.0,92.0,107.53,84.18
2016,6,20,18,30,32.0,62.0,2.3,17.0,68.0,80.58,61.3
2016,6,20,18,45,16.0,44.0,2.0,16.5,47.0,54.0,38.46
2016,6,20,19,0,0.0,26.0,1.7,16.0,26.0,26.13,13.98
2016,6,20,19,15,0.0,13.0,1.7,15.5,13.0,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,6.0,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,130.0,12.0,1.6,12.0,15.0,11.8,0.0
2016,6,21,5,15,269.0,22.0,1.75,12.5,47.5,16.91,6.12
2016,6,21,5,30,408.0,32.0,1.9,13.0,80.0,23.87,14.98
2016,6,21,5,45,499.5,38.5,2.05,13.5,125.5,27.26,18.5
2016,6,21,6,0,591.0,45.0,2.2,14.0,171.0,33.32,24.14
2016,6,21,6,15,644.5,50.0,2.2,14.5,220.5,45.4,26.09
2016,6,21,6,30,698.0,55.0,2.2,15.0,270.0,83.94,41.93
2016,6,21,6,45,739.5,58.0,2.2,16.0,322.5,125.04,67.96
2016,6,21,7,0,781.0,61.0,2.2,17.0,375.0,170.55,102.7
2016,6,21,7,15,807.0,64.5,2.2,18.0,426.5,217.57,142.21
2016,6,21,7,30,833.0,68.0,2.2,19.0,478.0,271.57,188.42
2016,6,21,7,45,854.0,70.0,2.25,20.0,528.5,320.83,231.05
2016,6,21,8,0,875.0,72.0,2.3,21.0,579.0,371.81,274.38
2016,6,21,8,15,889.5,74.0,2.3,21.5,626.0,421.74,316.44
2016,6,21,8,30,904.0,76.0,2.3,22.0,673.0,472.4,357.85
2016,6,21,8,45,915.5,77.5,2.35,23.0,716.5,521.65,396.37
2016,6,21,9,0,927.0,79.0,2.4,24.0,760.0,570.93,433.57
2016,6,21,9,15,935.0,80.5,2.4,24.5,798.5,618.0,468.62
2016,6,21,9,30,943.0,82.0,2.4,25.0,837.0,664.37,502.12
2016,6,21,9,45,945.0,86.0,2.45,25.5,869.0,708.17,533.02
2016,6,21,10,0,947.0,90.0,2.5,26.0,901.0,750.44,560.28
2016,6,21,10,15,952.0,90.5,2.5,26.5,928.0,789.96,585.02
2016,6,21,10,30,957.0,91.0,2.5,27.0,955.0,827.81,608.3
2016,6,21,10,45,959.0,93.0,2.5,28.0,974.5,862.8,628.16
2016,6,21,11,0,961.0,95.0,2.5,29.0,994.0,895.62,646.3
2016,6,21,11,15,963.0,95.0,2.5,29.5,1007.5,924.25,662.8
2016,6,21,11,30,965.0,95.0,2.5,30.0,1021.0,950.44,677.65
2016,6,21,11,45,965.0,96.0,2.55,30.5,1026.5,973.24,690.74
2016,6,21,12,0,965.0,97.0,2.6,31.0,1032.0,993.34,702.14
2016,6,21,12,15,964.5,97.0,2.65,31.0,1031.0,1009.22,712.36
2016,6,21,12,30,964.0,97.0,2.7,31.0,1030.0,1022.24,720.91
2016,6,21,12,45,958.0,99.5,2.8,31.0,1019.5,1029.49,726.45
2016,6,21,13,0,952.0,102.0,2.9,31.0,1009.0,1033.73,730.24
2016,6,21,13,15,949.0,101.5,2.95,31.0,993.0,1034.83,731.75
2016,6,21,13,30,946.0,101.0,3.0,31.0,977.0,1032.9,731.49
2016,6,21,13,45,941.5,100.0,3.15,31.0,954.0,1025.96,729.04
2016,6,21,14,0,937.0,99.0,3.3,31.0,931.0,1016.04,724.76
2016,6,21,14,15,931.0,98.0,3.4,30.5,901.5,1001.78,718.81
2016,6,21,14,30,925.0,97.0,3.5,30.0,872.0,984.72,711.08
2016,6,21,14,45,917.0,95.0,3.6,30.0,836.5,962.03,698.23
2016,6,21,15,0,909.0,93.0,3.7,30.0,801.0,936.82,683.71
2016,6,21,15,15,898.5,91.5,3.75,29.5,760.5,907.55,667.47
2016,6,21,15,30,888.0,90.0,3.8,29.0,720.0,876.2,649.67
2016,6,21,15,45,875.5,87.5,3.9,28.5,675.5,840.13,628.65
2016,6,21,16,0,863.0,85.0,4.0,28.0,631.0,802.45,606.18
2016,6,21,16,15,846.0,82.5,3.95,27.0,583.0,759.85,580.39
2016,6,21,16,30,829.0,80.0,3.9,26.0,535.0,720.9,556.7
2016,6,21,16,45,807.5,76.5,3.9,25.5,485.0,672.26,524.5
2016,6,21,17,0,786.0,73.0,3.9,25.0,435.0,623.52,491.49
2016,6,21,17,15,756.0,69.0,3.8,23.5,384.0,568.96,452.94
2016,6,21,17,30,726.0,65.0,3.7,22.0,333.0,515.5,413.66
2016,6,21,17,45,685.0,60.5,3.6,21.0,282.5,456.8,367.83
2016,6,21,18,0,644.0,56.0,3.5,20.0,232.0,400.68,322.24
2016,6,21,18,15,581.5,49.5,3.35,19.0,184.0,337.88,269.52
2016,6,21,18,30,519.0,43.0,3.2,18.0,136.0,278.05,217.6
2016,6,21,18,45,419.0,34.5,3.05,17.0,95.0,207.81,156.61
2016,6,21,19,0,319.0,26.0,2.9,16.0,54.0,147.33,98.06
2016,6,21,19,15,159.5,13.0,2.9,15.5,27.0,65.05,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,6,22,5,0,151.0,12.0,3.5,11.0,16.0,11.8,0.0
2016,6,22,5,15,296.5,21.5,3.6,11.0,49.5,16.48,5.71
2016,6,22,5,30,442.0,31.0,3.7,11.0,83.0,23.0,14.34
2016,6,22,5,45,523.5,38.5,3.85,11.5,128.5,27.31,18.7
2016,6,22,6,0,605.0,46.0,4.0,12.0,174.0,34.31,25.21
2016,6,22,6,15,658.5,51.0,4.0,12.5,224.0,45.94,27.02
2016,6,22,6,30,712.0,56.0,4.0,13.0,274.0,85.07,42.97
2016,6,22,6,45,747.5,60.0,4.0,14.0,326.0,127.0,69.95
2016,6,22,7,0,783.0,64.0,4.0,15.0,378.0,172.77,105.48
