Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,809.5,67.0,4.0,15.5,430.0,219.54,145.53
2016,6,22,7,30,836.0,70.0,4.0,16.0,482.0,273.34,192.74
2016,6,22,7,45,857.0,72.5,4.0,16.5,532.5,323.19,237.19
2016,6,22,8,0,878.0,75.0,4.0,17.0,583.0,374.77,282.58
2016,6,22,8,15,892.5,77.0,4.0,17.5,630.5,424.88,326.02
2016,6,22,8,30,907.0,79.0,4.0,18.0,678.0,475.7,368.9
2016,6,22,8,45,919.5,80.5,4.05,18.5,722.0,525.61,409.95
2016,6,22,9,0,932.0,82.0,4.1,19.0,766.0,575.64,449.93
2016,6,22,9,15,940.5,83.5,4.1,19.0,805.0,623.24,487.78
2016,6,22,9,30,949.0,85.0,4.1,19.0,844.0,670.2,524.25
2016,6,22,9,45,956.5,85.5,4.1,19.5,877.5,714.7,557.05
2016,6,22,10,0,964.0,86.0,4.1,20.0,911.0,758.05,586.18
2016,6,22,10,15,969.0,87.0,4.05,20.5,938.5,798.68,612.77
2016,6,22,10,30,974.0,88.0,4.0,21.0,966.0,837.59,637.79
2016,6,22,10,45,977.5,88.0,4.0,21.5,986.5,872.47,659.93
2016,6,22,11,0,981.0,88.0,4.0,22.0,1007.0,905.22,680.41
2016,6,22,11,15,983.0,88.5,4.0,22.0,1020.5,934.86,699.96
2016,6,22,11,30,985.0,89.0,4.0,22.0,1034.0,962.02,717.81
2016,6,22,11,45,986.0,89.5,4.0,22.0,1040.0,985.68,733.29
2016,6,22,12,0,987.0,90.0,4.0,22.0,1046.0,1006.61,746.99
2016,6,22,12,15,987.0,89.5,4.0,22.0,1045.0,1022.8,757.6
2016,6,22,12,30,987.0,89.0,4.0,22.0,1044.0,1036.06,766.36
2016,6,22,12,45,978.5,94.0,4.0,22.0,1033.5,1043.62,771.47
2016,6,22,13,0,970.0,99.0,4.0,22.0,1023.0,1048.09,774.69
2016,6,22,13,15,967.5,98.5,4.0,22.0,1007.0,1049.75,776.2
2016,6,22,13,30,965.0,98.0,4.0,22.0,991.0,1048.32,775.8
2016,6,22,13,45,960.0,97.5,4.0,22.0,968.0,1041.38,771.89
2016,6,22,14,0,955.0,97.0,4.0,22.0,945.0,1031.41,766.14
2016,6,22,14,15,949.5,96.0,4.0,21.5,915.5,1017.49,759.32
2016,6,22,14,30,944.0,95.0,4.0,21.0,886.0,1000.7,750.66
2016,6,22,14,45,935.0,94.0,4.0,21.0,850.0,977.89,736.53
2016,6,22,15,0,926.0,93.0,4.0,21.0,814.0,952.55,720.74
2016,6,22,15,15,916.0,91.0,4.0,20.5,773.5,922.86,703.28
2016,6,22,15,30,906.0,89.0,4.0,20.0,733.0,890.99,684.18
2016,6,22,15,45,893.0,87.0,4.0,19.5,687.5,854.6,661.7
2016,6,22,16,0,880.0,85.0,4.0,19.0,642.0,816.59,637.79
2016,6,22,16,15,863.0,82.5,4.0,18.5,593.5,773.46,609.81
2016,6,22,16,30,846.0,80.0,4.0,18.0,545.0,729.42,580.67
2016,6,22,16,45,824.0,76.5,4.0,17.5,494.0,684.36,550.21
2016,6,22,17,0,802.0,73.0,4.0,17.0,443.0,634.66,515.52
2016,6,22,17,15,771.0,69.0,3.95,16.0,391.0,578.83,474.08
2016,6,22,17,30,740.0,65.0,3.9,15.0,339.0,524.15,431.99
2016,6,22,17,45,696.0,60.5,3.85,14.5,287.0,463.19,382.46
2016,6,22,18,0,652.0,56.0,3.8,14.0,235.0,405.05,333.5
2016,6,22,18,15,588.0,50.0,3.7,13.5,186.5,341.77,278.62
2016,6,22,18,30,524.0,44.0,3.6,13.0,138.0,281.57,224.83
2016,6,22,18,45,417.0,35.5,3.5,12.5,96.0,208.47,160.07
2016,6,22,19,0,310.0,27.0,3.4,12.0,54.0,145.72,98.92
2016,6,22,19,15,155.0,13.5,3.35,11.5,27.0,64.6,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,73.0,5.5,2.9,9.5,7.5,0.0,0.0
2016,6,23,5,0,146.0,11.0,3.1,10.0,15.0,10.81,0.0
2016,6,23,5,15,291.5,21.0,3.2,10.5,48.5,16.05,5.26
2016,6,23,5,30,437.0,31.0,3.3,11.0,82.0,23.05,14.36
2016,6,23,5,45,525.5,37.5,3.45,11.5,127.5,28.9,20.1
2016,6,23,6,0,614.0,44.0,3.6,12.0,173.0,32.51,23.6
2016,6,23,6,15,667.0,49.0,3.65,12.5,223.5,43.68,25.45
2016,6,23,6,30,720.0,54.0,3.7,13.0,274.0,83.15,41.27
2016,6,23,6,45,759.0,57.0,3.75,14.0,326.5,124.96,67.8
2016,6,23,7,0,798.0,60.0,3.8,15.0,379.0,170.94,103.28
2016,6,23,7,15,824.0,63.0,3.75,15.5,431.0,222.66,147.39
2016,6,23,7,30,850.0,66.0,3.7,16.0,483.0,272.67,191.54
2016,6,23,7,45,870.5,68.0,3.7,16.5,534.0,322.57,236.1
2016,6,23,8,0,891.0,70.0,3.7,17.0,585.0,374.14,281.54
2016,6,23,8,15,905.5,72.0,3.65,17.5,633.0,424.83,325.4
2016,6,23,8,30,920.0,74.0,3.6,18.0,681.0,476.23,368.61
2016,6,23,8,45,932.0,75.5,3.6,19.0,725.5,526.48,408.99
2016,6,23,9,0,944.0,77.0,3.6,20.0,770.0,576.78,448.02
2016,6,23,9,15,952.5,78.5,3.6,20.5,809.0,624.9,485.02
2016,6,23,9,30,961.0,80.0,3.6,21.0,848.0,672.36,520.46
2016,6,23,9,45,963.5,83.5,3.6,21.5,880.5,716.81,552.6
2016,6,23,10,0,966.0,87.0,3.6,22.0,913.0,759.73,580.97
2016,6,23,10,15,970.0,88.0,3.6,22.5,940.0,799.72,606.89
2016,6,23,10,30,974.0,89.0,3.6,23.0,967.0,837.94,631.26
2016,6,23,10,45,975.5,90.5,3.65,23.5,986.5,872.67,653.23
2016,6,23,11,0,977.0,92.0,3.7,24.0,1006.0,905.16,673.52
2016,6,23,11,15,977.5,92.0,3.75,24.0,1018.0,932.98,691.89
2016,6,23,11,30,978.0,92.0,3.8,24.0,1030.0,958.26,708.58
2016,6,23,11,45,977.5,92.5,3.9,24.5,1034.5,980.46,722.16
2016,6,23,12,0,977.0,93.0,4.0,25.0,1039.0,999.91,733.93
2016,6,23,12,15,975.5,93.0,4.05,25.0,1036.5,1015.09,744.09
2016,6,23,12,30,974.0,93.0,4.1,25.0,1034.0,1027.34,752.43
2016,6,23,12,45,970.5,93.0,4.2,25.0,1024.0,1034.65,757.98
2016,6,23,13,0,967.0,93.0,4.3,25.0,1014.0,1038.9,761.65
2016,6,23,13,15,964.0,92.5,4.35,25.0,998.0,1040.05,763.12
2016,6,23,13,30,961.0,92.0,4.4,25.0,982.0,1038.11,762.68
2016,6,23,13,45,956.5,91.0,4.45,25.0,958.5,1031.12,759.05
2016,6,23,14,0,952.0,90.0,4.5,25.0,935.0,1021.1,753.54
2016,6,23,14,15,946.5,88.5,4.5,24.5,906.0,1006.64,746.36
2016,6,23,14,30,941.0,87.0,4.5,24.0,877.0,989.31,737.28
2016,6,23,14,45,936.0,85.0,4.55,24.0,842.5,969.14,725.39
2016,6,23,15,0,931.0,83.0,4.6,24.0,808.0,946.3,711.68
2016,6,23,15,15,921.5,81.0,4.6,23.5,768.0,916.88,694.45
2016,6,23,15,30,912.0,79.0,4.6,23.0,728.0,885.24,675.57
2016,6,23,15,45,903.0,76.0,4.65,22.5,683.5,850.87,654.89
2016,6,23,16,0,894.0,73.0,4.7,22.0,639.0,814.6,632.56
2016,6,23,16,15,877.5,70.5,4.65,21.5,590.5,771.32,604.24
2016,6,23,16,30,861.0,68.0,4.6,21.0,542.0,727.05,574.78
2016,6,23,16,45,840.5,65.0,4.55,20.5,491.5,678.6,541.66
2016,6,23,17,0,820.0,62.0,4.5,20.0,441.0,629.95,507.72
2016,6,23,17,15,791.0,59.0,4.35,19.0,389.5,575.98,468.22
2016,6,23,17,30,762.0,56.0,4.2,18.0,338.0,526.87,430.26
2016,6,23,17,45,719.0,52.5,4.1,17.5,286.5,466.75,381.69
2016,6,23,18,0,676.0,49.0,4.0,17.0,235.0,409.4,333.68
2016,6,23,18,15,615.5,44.0,3.8,16.0,187.0,345.3,279.05
2016,6,23,18,30,555.0,39.0,3.6,15.0,139.0,286.13,226.73
2016,6,23,18,45,450.5,32.0,3.45,14.5,97.0,216.7,165.08
2016,6,23,19,0,346.0,25.0,3.3,14.0,55.0,155.08,104.64
2016,6,23,19,15,173.0,12.5,3.25,13.5,27.5,68.36,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.7,11.0,14.0,10.81,0.0
2016,6,24,5,15,287.5,20.5,2.8,11.5,47.5,15.62,4.73
2016,6,24,5,30,435.0,30.0,2.9,12.0,81.0,22.18,13.53
2016,6,24,5,45,519.0,37.5,3.05,12.5,126.0,28.96,20.05
2016,6,24,6,0,603.0,45.0,3.2,13.0,171.0,33.48,24.36
2016,6,24,6,15,658.0,50.0,3.15,13.5,221.5,43.79,26.0
2016,6,24,6,30,713.0,55.0,3.1,14.0,272.0,82.88,41.34
2016,6,24,6,45,748.5,59.5,3.1,14.5,324.0,125.24,68.39
2016,6,24,7,0,784.0,64.0,3.1,15.0,376.0,171.42,104.16
2016,6,24,7,15,811.0,67.0,3.05,15.5,428.5,218.31,144.07
2016,6,24,7,30,838.0,70.0,3.0,16.0,481.0,272.27,191.16
2016,6,24,7,45,857.5,73.5,2.95,16.5,532.0,322.62,235.78
2016,6,24,8,0,877.0,77.0,2.9,17.0,583.0,374.58,281.13
2016,6,24,8,15,892.5,79.0,2.85,17.5,631.0,425.05,324.42
2016,6,24,8,30,908.0,81.0,2.8,18.0,679.0,476.34,367.12
2016,6,24,8,45,918.5,83.5,2.8,19.0,723.0,526.25,406.83
2016,6,24,9,0,929.0,86.0,2.8,20.0,767.0,576.11,445.08
2016,6,24,9,15,938.0,87.5,2.8,20.5,806.5,623.94,481.45
2016,6,24,9,30,947.0,89.0,2.8,21.0,846.0,671.16,516.3
2016,6,24,9,45,954.5,90.0,2.85,21.5,880.0,716.12,548.8
2016,6,24,10,0,962.0,91.0,2.9,22.0,914.0,759.94,577.9
2016,6,24,10,15,966.5,92.0,2.9,22.5,941.0,800.21,603.67
2016,6,24,10,30,971.0,93.0,2.9,23.0,968.0,838.74,627.93
2016,6,24,10,45,974.0,94.0,2.95,23.5,988.5,874.17,650.13
2016,6,24,11,0,977.0,95.0,3.0,24.0,1009.0,907.45,670.72
2016,6,24,11,15,979.0,95.5,3.05,24.5,1022.5,937.11,688.76
2016,6,24,11,30,981.0,96.0,3.1,25.0,1036.0,964.3,705.1
2016,6,24,11,45,981.0,96.5,3.15,25.5,1042.0,987.1,718.53
2016,6,24,12,0,981.0,97.0,3.2,26.0,1048.0,1007.15,730.19
2016,6,24,12,15,980.5,97.0,3.3,26.0,1046.5,1023.42,741.31
2016,6,24,12,30,980.0,97.0,3.4,26.0,1045.0,1036.77,750.66
2016,6,24,12,45,971.0,101.5,3.5,26.5,1034.0,1043.42,754.32
2016,6,24,13,0,962.0,106.0,3.6,27.0,1023.0,1047.0,756.13
2016,6,24,13,15,959.0,105.5,3.7,27.0,1006.5,1048.31,758.11
2016,6,24,13,30,956.0,105.0,3.8,27.0,990.0,1046.54,758.23
2016,6,24,13,45,951.5,104.0,3.9,27.0,967.0,1039.75,755.2
2016,6,24,14,0,947.0,103.0,4.0,27.0,944.0,1029.94,750.32
2016,6,24,14,15,941.0,101.5,4.0,27.0,914.0,1015.22,741.68
2016,6,24,14,30,935.0,100.0,4.0,27.0,884.0,997.65,731.27
2016,6,24,14,45,926.5,98.5,4.05,27.0,848.5,975.02,717.88
2016,6,24,15,0,918.0,97.0,4.1,27.0,813.0,949.86,702.82
2016,6,24,15,15,908.0,95.5,4.1,26.5,772.5,920.99,686.32
2016,6,24,15,30,898.0,94.0,4.1,26.0,732.0,889.96,668.24
2016,6,24,15,45,884.0,91.5,4.1,25.5,686.5,852.48,645.51
2016,6,24,16,0,870.0,89.0,4.1,25.0,641.0,813.44,621.41
2016,6,24,16,15,853.0,86.5,4.05,24.5,592.5,770.71,594.13
2016,6,24,16,30,836.0,84.0,4.0,24.0,544.0,731.65,569.08
2016,6,24,16,45,812.5,81.0,3.95,23.5,493.0,681.96,535.78
2016,6,24,17,0,789.0,78.0,3.9,23.0,442.0,632.27,501.62
2016,6,24,17,15,757.5,74.0,3.75,22.0,390.0,576.63,461.07
2016,6,24,17,30,726.0,70.0,3.6,21.0,338.0,522.17,420.02
2016,6,24,17,45,682.0,65.0,3.45,20.5,287.0,461.16,371.59
2016,6,24,18,0,638.0,60.0,3.3,20.0,236.0,405.63,325.81
2016,6,24,18,15,572.5,53.0,3.0,18.5,187.0,338.72,270.45
2016,6,24,18,30,507.0,46.0,2.7,17.0,138.0,277.33,217.73
2016,6,24,18,45,404.0,37.0,2.45,16.0,96.0,205.77,155.75
2016,6,24,19,0,301.0,28.0,2.2,15.0,54.0,144.16,97.0
2016,6,24,19,15,150.5,14.0,2.1,14.5,27.0,64.18,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.25,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.3,11.0,13.0,10.81,0.0
2016,6,25,5,15,256.5,21.5,1.5,11.5,46.0,16.61,5.17
2016,6,25,5,30,403.0,32.0,1.7,12.0,79.0,24.07,15.16
2016,6,25,5,45,493.0,39.5,1.9,13.0,124.0,28.32,19.46
2016,6,25,6,0,583.0,47.0,2.1,14.0,169.0,32.32,23.23
2016,6,25,6,15,639.0,52.5,2.05,14.5,219.0,45.1,27.69
2016,6,25,6,30,695.0,58.0,2.0,15.0,269.0,83.71,42.7
2016,6,25,6,45,734.5,62.0,2.0,16.0,321.5,125.14,68.5
2016,6,25,7,0,774.0,66.0,2.0,17.0,374.0,170.79,103.04
2016,6,25,7,15,802.0,69.5,2.05,18.0,426.5,217.8,142.19
2016,6,25,7,30,830.0,73.0,2.1,19.0,479.0,267.66,184.94
2016,6,25,7,45,851.5,75.5,2.15,20.0,530.0,321.68,231.2
2016,6,25,8,0,873.0,78.0,2.2,21.0,581.0,373.18,274.83
2016,6,25,8,15,888.5,80.5,2.3,22.0,629.5,423.92,317.01
2016,6,25,8,30,904.0,83.0,2.4,23.0,678.0,475.49,358.55
2016,6,25,8,45,916.5,84.5,2.5,24.0,722.5,525.32,397.52
2016,6,25,9,0,929.0,86.0,2.6,25.0,767.0,575.28,435.29
2016,6,25,9,15,938.5,87.5,2.65,25.5,806.5,623.42,471.26
2016,6,25,9,30,948.0,89.0,2.7,26.0,846.0,671.0,505.81
2016,6,25,9,45,951.5,92.5,2.75,27.0,879.0,715.68,536.28
2016,6,25,10,0,955.0,96.0,2.8,28.0,912.0,758.93,563.32
2016,6,25,10,15,960.0,97.5,2.85,28.5,940.0,799.84,589.13
2016,6,25,10,30,965.0,99.0,2.9,29.0,968.0,839.06,613.52
2016,6,25,10,45,969.0,99.5,2.95,29.5,989.0,874.71,635.29
2016,6,25,11,0,973.0,100.0,3.0,30.0,1010.0,908.27,655.53
2016,6,25,11,15,975.0,100.5,3.05,30.0,1024.0,937.89,674.42
2016,6,25,11,30,977.0,101.0,3.1,30.0,1038.0,965.05,691.73
2016,6,25,11,45,978.0,101.5,3.15,30.5,1044.0,988.75,705.43
2016,6,25,12,0,979.0,102.0,3.2,31.0,1050.0,1009.76,717.41
2016,6,25,12,15,978.5,102.0,3.25,31.0,1049.0,1026.08,727.93
2016,6,25,12,30,978.0,102.0,3.3,31.0,1048.0,1039.5,736.74
2016,6,25,12,45,977.5,101.0,3.4,31.0,1039.5,1048.94,743.56
2016,6,25,13,0,977.0,100.0,3.5,31.0,1031.0,1055.32,748.58
2016,6,25,13,15,974.5,99.5,3.55,31.0,1015.0,1057.15,750.49
2016,6,25,13,30,972.0,99.0,3.6,31.0,999.0,1055.87,750.58
2016,6,25,13,45,967.0,98.0,3.7,31.0,975.5,1048.52,747.33
2016,6,25,14,0,962.0,97.0,3.8,31.0,952.0,1038.12,742.24
2016,6,25,14,15,956.5,96.0,3.85,30.5,922.5,1024.25,736.16
2016,6,25,14,30,951.0,95.0,3.9,30.0,893.0,1007.49,728.27
2016,6,25,14,45,943.0,93.5,3.95,29.5,857.0,985.07,716.69
2016,6,25,15,0,935.0,92.0,4.0,29.0,821.0,960.05,703.38
2016,6,25,15,15,925.0,90.5,3.95,28.5,780.0,930.8,686.6
2016,6,25,15,30,915.0,89.0,3.9,28.0,739.0,899.36,668.26
2016,6,25,15,45,902.0,86.5,3.9,28.0,693.5,862.24,644.86
2016,6,25,16,0,889.0,84.0,3.9,28.0,648.0,823.46,620.13
2016,6,25,16,15,872.0,81.5,3.85,27.0,599.5,780.1,594.09
2016,6,25,16,30,855.0,79.0,3.8,26.0,551.0,735.79,566.83
2016,6,25,16,45,833.0,76.0,3.75,25.5,499.5,691.01,537.52
2016,6,25,17,0,811.0,73.0,3.7,25.0,448.0,641.57,504.17
2016,6,25,17,15,781.0,69.0,3.5,24.0,395.5,586.01,464.17
2016,6,25,17,30,751.0,65.0,3.3,23.0,343.0,531.51,423.46
2016,6,25,17,45,709.0,60.5,3.15,22.0,291.5,471.14,376.77
2016,6,25,18,0,667.0,56.0,3.0,21.0,240.0,413.4,330.32
2016,6,25,18,15,604.0,50.0,2.7,20.0,190.5,349.81,277.23
2016,6,25,18,30,541.0,44.0,2.4,19.0,141.0,289.21,224.96
2016,6,25,18,45,440.0,35.5,2.15,18.0,98.5,217.37,163.07
2016,6,25,19,0,339.0,27.0,1.9,17.0,56.0,155.32,103.76
2016,6,25,19,15,169.5,13.5,1.95,16.5,28.0,68.82,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,56.5,5.0,1.8,10.5,6.5,0.0,0.0
2016,6,26,5,0,113.0,10.0,2.0,11.0,13.0,9.83,0.0
2016,6,26,5,15,255.5,21.0,2.1,11.5,45.0,16.19,4.61
2016,6,26,5,30,398.0,32.0,2.2,12.0,77.0,24.14,15.17
2016,6,26,5,45,486.0,39.5,2.3,13.0,121.5,28.38,19.49
2016,6,26,6,0,574.0,47.0,2.4,14.0,166.0,32.37,23.27
2016,6,26,6,15,629.0,52.0,2.3,14.5,215.5,43.83,27.2
2016,6,26,6,30,684.0,57.0,2.2,15.0,265.0,81.42,41.39
2016,6,26,6,45,723.0,61.0,2.15,16.0,316.5,122.23,66.67
2016,6,26,7,0,762.0,65.0,2.1,17.0,368.0,167.23,100.64
2016,6,26,7,15,789.0,68.5,2.1,18.0,419.5,213.44,139.13
2016,6,26,7,30,816.0,72.0,2.1,19.0,471.0,262.4,181.13
2016,6,26,7,45,837.0,74.5,2.1,20.0,521.0,315.58,226.68
2016,6,26,8,0,858.0,77.0,2.1,21.0,571.0,366.2,269.54
2016,6,26,8,15,873.0,79.5,2.1,21.5,618.5,416.02,311.41
2016,6,26,8,30,888.0,82.0,2.1,22.0,666.0,466.64,352.7
2016,6,26,8,45,900.0,84.0,2.15,23.0,709.5,515.95,391.2
2016,6,26,9,0,912.0,86.0,2.2,24.0,753.0,565.36,428.44
2016,6,26,9,15,921.0,87.5,2.2,24.5,792.0,612.48,463.47
2016,6,26,9,30,930.0,89.0,2.2,25.0,831.0,659.03,497.03
2016,6,26,9,45,938.5,89.0,2.25,26.0,864.5,703.1,527.18
2016,6,26,10,0,947.0,89.0,2.3,27.0,898.0,746.12,554.06
2016,6,26,10,15,951.5,90.0,2.35,27.5,925.0,785.9,579.11
2016,6,26,10,30,956.0,91.0,2.4,28.0,952.0,823.97,602.75
2016,6,26,10,45,959.0,92.0,2.45,28.5,972.5,858.98,624.12
2016,6,26,11,0,962.0,93.0,2.5,29.0,993.0,891.88,643.95
2016,6,26,11,15,963.5,93.5,2.55,29.0,1006.0,920.76,662.37
2016,6,26,11,30,965.0,94.0,2.6,29.0,1019.0,947.2,679.23
2016,6,26,11,45,965.0,95.0,2.65,29.5,1024.5,970.2,692.53
2016,6,26,12,0,965.0,96.0,2.7,30.0,1030.0,990.51,704.13
2016,6,26,12,15,964.0,96.0,2.75,30.5,1028.5,1006.13,712.81
2016,6,26,12,30,963.0,96.0,2.8,31.0,1027.0,1018.86,719.75
2016,6,26,12,45,949.0,103.5,2.9,31.5,1014.5,1023.6,722.21
2016,6,26,13,0,935.0,111.0,3.0,32.0,1002.0,1025.28,722.91
2016,6,26,13,15,931.5,110.5,3.1,32.0,985.5,1026.13,724.67
2016,6,26,13,30,928.0,110.0,3.2,32.0,969.0,1024.0,724.65
2016,6,26,13,45,923.0,109.0,3.3,32.0,946.0,1016.93,721.61
2016,6,26,14,0,918.0,108.0,3.4,32.0,923.0,1006.93,716.82
2016,6,26,14,15,911.0,106.5,3.5,31.5,893.5,991.63,710.15
2016,6,26,14,30,904.0,105.0,3.6,31.0,864.0,973.6,701.72
2016,6,26,14,45,895.0,103.5,3.7,31.0,828.5,951.09,688.94
2016,6,26,15,0,886.0,102.0,3.8,31.0,793.0,926.15,674.53
2016,6,26,15,15,875.0,100.0,3.85,30.5,753.0,896.6,658.05
2016,6,26,15,30,864.0,98.0,3.9,30.0,713.0,865.04,640.04
2016,6,26,15,45,849.5,96.0,3.95,29.5,668.5,828.67,618.54
2016,6,26,16,0,835.0,94.0,4.0,29.0,624.0,795.76,599.13
2016,6,26,16,15,816.5,91.0,3.95,28.0,576.0,752.35,572.77
2016,6,26,16,30,798.0,88.0,3.9,27.0,528.0,708.16,545.34
2016,6,26,16,45,774.0,84.5,3.9,26.5,478.0,658.93,512.72
2016,6,26,17,0,750.0,81.0,3.9,26.0,428.0,609.8,478.99
2016,6,26,17,15,718.5,76.5,3.75,25.0,377.5,555.14,439.46
2016,6,26,17,30,687.0,72.0,3.6,24.0,327.0,503.96,401.19
2016,6,26,17,45,643.0,66.5,3.45,23.0,277.0,444.24,354.91
2016,6,26,18,0,599.0,61.0,3.3,22.0,227.0,387.49,309.27
2016,6,26,18,15,535.0,54.0,3.1,21.0,180.0,323.0,255.83
2016,6,26,18,30,471.0,47.0,2.9,20.0,133.0,263.9,205.18
2016,6,26,18,45,374.5,37.5,2.7,19.0,92.5,195.77,146.69
2016,6,26,19,0,278.0,28.0,2.5,18.0,52.0,137.0,91.3
2016,6,26,19,15,139.0,14.0,2.5,17.5,26.0,61.18,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,56.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,113.0,10.0,1.7,12.0,12.0,9.83,0.0
2016,6,27,5,15,253.0,20.5,1.7,12.5,43.5,15.77,4.0
2016,6,27,5,30,393.0,31.0,1.7,13.0,75.0,23.26,14.33
2016,6,27,5,45,478.5,38.5,1.75,13.5,119.0,27.55,18.72
2016,6,27,6,0,564.0,46.0,1.8,14.0,163.0,31.59,22.57
2016,6,27,6,15,619.0,51.5,1.75,14.5,212.0,42.53,32.45
2016,6,27,6,30,674.0,57.0,1.7,15.0,261.0,80.04,40.82
2016,6,27,6,45,711.5,61.5,1.7,16.0,312.0,120.62,65.86
2016,6,27,7,0,749.0,66.0,1.7,17.0,363.0,165.23,99.45
2016,6,27,7,15,776.5,69.5,1.7,18.0,414.0,210.89,137.3
2016,6,27,7,30,804.0,73.0,1.7,19.0,465.0,259.35,178.68
2016,6,27,7,45,824.0,76.0,1.7,20.5,514.5,312.08,223.25
2016,6,27,8,0,844.0,79.0,1.7,22.0,564.0,362.17,264.89
2016,6,27,8,15,860.0,81.5,1.8,23.0,611.5,411.74,305.79
2016,6,27,8,30,876.0,84.0,1.9,24.0,659.0,462.21,346.16
2016,6,27,8,45,887.5,86.5,2.05,25.0,702.5,511.19,384.35
2016,6,27,9,0,899.0,89.0,2.2,26.0,746.0,560.26,421.37
2016,6,27,9,15,908.5,90.5,2.3,26.5,784.5,607.14,456.41
2016,6,27,9,30,918.0,92.0,2.4,27.0,823.0,653.51,490.15
2016,6,27,9,45,914.5,99.5,2.5,28.0,854.0,696.1,519.16
2016,6,27,10,0,911.0,107.0,2.6,29.0,885.0,736.79,545.13
2016,6,27,10,15,917.0,108.0,2.65,29.5,912.0,776.47,570.14
2016,6,27,10,30,923.0,109.0,2.7,30.0,939.0,814.63,593.84
2016,6,27,10,45,926.5,110.0,2.8,31.0,960.0,849.11,613.95
2016,6,27,11,0,930.0,111.0,2.9,32.0,981.0,881.59,632.53
2016,6,27,11,15,932.5,112.0,2.9,32.5,994.5,911.08,649.62
2016,6,27,11,30,935.0,113.0,2.9,33.0,1008.0,938.26,665.12
2016,6,27,11,45,936.5,113.0,2.95,33.5,1014.5,961.18,678.22
2016,6,27,12,0,938.0,113.0,3.0,34.0,1021.0,981.55,689.72
2016,6,27,12,15,938.0,113.0,3.05,34.0,1020.5,997.87,700.14
2016,6,27,12,30,938.0,113.0,3.1,34.0,1020.0,1011.42,708.95
2016,6,27,12,45,939.0,111.0,3.2,34.0,1012.5,1021.11,715.86
2016,6,27,13,0,940.0,109.0,3.3,34.0,1005.0,1027.86,721.06
2016,6,27,13,15,937.5,108.5,3.4,33.5,989.5,1029.74,724.82
2016,6,27,13,30,935.0,108.0,3.5,33.0,974.0,1028.61,726.84
2016,6,27,13,45,931.5,106.5,3.6,33.0,952.0,1022.48,724.33
2016,6,27,14,0,928.0,105.0,3.7,33.0,930.0,1013.37,720.04
2016,6,27,14,15,922.0,104.0,3.75,32.5,901.0,999.48,713.9
2016,6,27,14,30,916.0,103.0,3.8,32.0,872.0,982.81,706.04
2016,6,27,14,45,909.5,101.0,3.85,32.0,837.5,961.93,694.03
2016,6,27,15,0,903.0,99.0,3.9,32.0,803.0,938.48,680.38
2016,6,27,15,15,892.5,97.0,3.9,31.5,762.5,909.02,663.82
2016,6,27,15,30,882.0,95.0,3.9,31.0,722.0,877.47,645.75
2016,6,27,15,45,870.0,92.0,3.95,31.0,678.0,841.62,623.55
2016,6,27,16,0,858.0,89.0,4.0,31.0,634.0,804.12,600.01
2016,6,27,16,15,840.5,86.0,3.95,30.0,586.0,760.85,574.12
2016,6,27,16,30,823.0,83.0,3.9,29.0,538.0,721.3,550.33
2016,6,27,16,45,802.0,79.5,3.85,28.5,487.5,673.31,518.85
2016,6,27,17,0,781.0,76.0,3.8,28.0,437.0,625.16,486.52
2016,6,27,17,15,750.0,72.0,3.65,27.0,386.0,570.16,447.23
2016,6,27,17,30,719.0,68.0,3.5,26.0,335.0,516.33,407.46
2016,6,27,17,45,678.5,62.5,3.35,25.0,284.5,456.99,361.97
2016,6,27,18,0,638.0,57.0,3.2,24.0,234.0,402.56,318.48
2016,6,27,18,15,575.0,50.5,2.9,23.0,185.5,337.37,264.79
2016,6,27,18,30,512.0,44.0,2.6,22.0,137.0,277.48,213.73
2016,6,27,18,45,415.5,35.5,2.3,21.0,95.5,208.6,154.87
2016,6,27,19,0,319.0,27.0,2.0,20.0,54.0,149.1,98.55
2016,6,27,19,15,159.5,13.5,2.0,19.0,27.0,66.19,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,4.5,1.95,12.0,5.5,0.0,0.0
2016,6,28,5,0,72.0,9.0,2.2,12.0,11.0,8.85,0.0
2016,6,28,5,15,200.5,21.5,2.2,12.5,40.5,16.79,4.24
2016,6,28,5,30,329.0,34.0,2.2,13.0,70.0,26.17,16.77
2016,6,28,5,45,418.5,42.5,2.25,13.5,113.0,31.18,21.89
2016,6,28,6,0,508.0,51.0,2.3,14.0,156.0,35.89,26.39
2016,6,28,6,15,565.5,58.0,2.25,14.5,204.0,43.47,33.27
2016,6,28,6,30,623.0,65.0,2.2,15.0,252.0,79.96,42.66
2016,6,28,6,45,666.5,69.5,2.15,16.0,303.0,118.88,66.43
2016,6,28,7,0,710.0,74.0,2.1,17.0,354.0,165.49,101.4
2016,6,28,7,15,739.0,78.0,2.05,18.0,405.0,209.94,138.05
2016,6,28,7,30,768.0,82.0,2.0,19.0,456.0,257.37,178.37
2016,6,28,7,45,792.0,84.5,2.0,20.0,506.0,304.81,219.07
2016,6,28,8,0,816.0,87.0,2.0,21.0,556.0,354.4,260.9
2016,6,28,8,15,832.5,90.0,2.0,21.5,603.0,403.44,302.0
2016,6,28,8,30,849.0,93.0,2.0,22.0,650.0,457.38,345.57
2016,6,28,8,45,862.5,95.0,2.05,23.0,693.5,505.71,383.23
2016,6,28,9,0,876.0,97.0,2.1,24.0,737.0,554.33,419.84
2016,6,28,9,15,886.5,99.0,2.1,24.5,776.0,601.3,454.72
2016,6,28,9,30,897.0,101.0,2.1,25.0,815.0,647.88,488.27
2016,6,28,9,45,907.5,101.0,2.15,26.0,849.0,692.04,518.52
2016,6,28,10,0,918.0,101.0,2.2,27.0,883.0,735.38,546.24
2016,6,28,10,15,923.5,102.0,2.3,27.5,910.5,774.96,571.53
2016,6,28,10,30,929.0,103.0,2.4,28.0,938.0,812.97,595.54
2016,6,28,10,45,933.0,104.0,2.5,28.5,959.0,848.04,617.41
2016,6,28,11,0,937.0,105.0,2.6,29.0,980.0,881.14,637.83
2016,6,28,11,15,939.5,105.5,2.7,29.0,994.0,910.35,656.93
2016,6,28,11,30,942.0,106.0,2.8,29.0,1008.0,937.24,674.55
2016,6,28,11,45,943.0,106.5,2.9,29.5,1014.5,960.33,688.38
2016,6,28,12,0,944.0,107.0,3.0,30.0,1021.0,980.84,700.58
2016,6,28,12,15,944.0,107.0,3.1,30.0,1020.0,997.24,711.62
2016,6,28,12,30,944.0,107.0,3.2,30.0,1019.0,1010.86,721.01
2016,6,28,12,45,934.0,112.5,3.3,30.0,1008.5,1017.44,726.04
2016,6,28,13,0,924.0,118.0,3.4,30.0,998.0,1021.04,729.34
2016,6,28,13,15,921.0,117.0,3.45,29.5,982.5,1022.0,732.16
2016,6,28,13,30,918.0,116.0,3.5,29.0,967.0,1019.98,733.23
2016,6,28,13,45,914.0,115.0,3.55,29.0,944.5,1014.05,730.42
2016,6,28,14,0,910.0,114.0,3.6,29.0,922.0,1005.21,725.87
2016,6,28,14,15,904.0,112.5,3.55,28.5,893.5,991.07,718.76
2016,6,28,14,30,898.0,111.0,3.5,28.0,865.0,974.2,709.94
2016,6,28,14,45,890.5,109.0,3.5,28.0,830.5,952.76,697.1
2016,6,28,15,0,883.0,107.0,3.5,28.0,796.0,928.85,682.68
2016,6,28,15,15,872.0,104.5,3.45,27.5,755.5,898.92,665.26
2016,6,28,15,30,861.0,102.0,3.4,27.0,715.0,866.96,646.38
2016,6,28,15,45,849.0,99.0,3.35,26.5,671.0,831.75,625.1
2016,6,28,16,0,837.0,96.0,3.3,26.0,627.0,799.87,605.92
2016,6,28,16,15,819.0,92.5,3.25,25.5,579.5,756.25,578.23
2016,6,28,16,30,801.0,89.0,3.2,25.0,532.0,711.81,549.55
2016,6,28,16,45,780.0,85.0,3.15,24.5,482.0,664.05,517.92
2016,6,28,17,0,759.0,81.0,3.1,24.0,432.0,616.16,485.12
2016,6,28,17,15,727.5,76.5,3.0,23.0,381.0,561.14,445.5
2016,6,28,17,30,696.0,72.0,2.9,22.0,330.0,507.34,405.42
2016,6,28,17,45,655.0,66.0,2.85,21.0,280.0,450.51,361.49
2016,6,28,18,0,614.0,60.0,2.8,20.0,230.0,394.13,316.19
2016,6,28,18,15,550.0,53.5,2.75,19.0,182.5,329.54,262.59
2016,6,28,18,30,486.0,47.0,2.7,18.0,135.0,270.3,211.61
2016,6,28,18,45,389.5,37.5,2.65,17.0,94.0,201.42,152.1
2016,6,28,19,0,293.0,28.0,2.6,16.0,53.0,141.9,95.4
2016,6,28,19,15,146.5,14.0,2.6,15.5,26.5,63.27,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,52.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,29,5,0,104.0,10.0,3.3,11.0,12.0,9.83,0.0
2016,6,29,5,15,253.0,20.5,3.35,11.5,43.5,15.9,3.33
2016,6,29,5,30,402.0,31.0,3.4,12.0,75.0,23.41,14.43
2016,6,29,5,45,491.5,38.5,3.45,12.5,119.5,27.69,18.88
2016,6,29,6,0,581.0,46.0,3.5,13.0,164.0,31.72,22.76
2016,6,29,6,15,379.5,80.5,3.5,13.5,166.0,60.59,48.67
2016,6,29,6,30,178.0,115.0,3.5,14.0,168.0,105.81,78.82
2016,6,29,6,45,189.5,135.0,3.55,14.5,201.5,133.78,99.47
2016,6,29,7,0,201.0,155.0,3.6,15.0,235.0,163.12,122.46
2016,6,29,7,15,335.5,154.0,3.6,15.5,308.5,196.48,144.55
2016,6,29,7,30,470.0,153.0,3.6,16.0,382.0,242.06,178.4
2016,6,29,7,45,670.0,114.5,3.6,16.5,478.0,290.98,215.16
2016,6,29,8,0,870.0,76.0,3.6,17.0,574.0,366.48,275.13
2016,6,29,8,15,886.0,78.0,3.6,17.5,622.0,416.84,318.69
2016,6,29,8,30,902.0,80.0,3.6,18.0,670.0,468.09,361.89
2016,6,29,8,45,914.0,82.0,3.65,18.5,714.5,518.09,403.03
2016,6,29,9,0,926.0,84.0,3.7,19.0,759.0,568.18,443.05
2016,6,29,9,15,935.5,85.5,3.7,19.5,799.0,616.28,480.33
2016,6,29,9,30,945.0,87.0,3.7,20.0,839.0,663.82,516.13
2016,6,29,9,45,948.0,90.5,3.75,20.5,872.0,708.18,548.73
2016,6,29,10,0,951.0,94.0,3.8,21.0,905.0,751.09,578.02
2016,6,29,10,15,956.5,95.0,3.8,21.0,933.0,791.89,605.93
2016,6,29,10,30,962.0,96.0,3.8,21.0,961.0,831.05,632.46
2016,6,29,10,45,966.0,97.0,3.85,21.5,982.5,867.21,655.71
2016,6,29,11,0,970.0,98.0,3.9,22.0,1004.0,901.3,677.34
2016,6,29,11,15,972.5,98.5,3.9,22.0,1018.0,931.43,697.2
2016,6,29,11,30,975.0,99.0,3.9,22.0,1032.0,959.14,715.38
2016,6,29,11,45,976.0,99.5,3.95,22.5,1039.0,982.96,729.84
2016,6,29,12,0,977.0,100.0,4.0,23.0,1046.0,1004.09,742.5
2016,6,29,12,15,977.5,100.0,4.05,22.5,1045.5,1021.49,755.64
2016,6,29,12,30,978.0,100.0,4.1,22.0,1045.0,1036.0,767.03
2016,6,29,12,45,972.0,103.0,4.15,22.0,1035.5,1044.29,772.94
2016,6,29,13,0,966.0,106.0,4.2,22.0,1026.0,1049.52,776.98
2016,6,29,13,15,963.5,105.0,4.2,21.5,1010.5,1051.03,779.88
2016,6,29,13,30,961.0,104.0,4.2,21.0,995.0,1049.45,780.88
2016,6,29,13,45,956.5,103.5,4.25,21.0,972.0,1043.36,777.83
2016,6,29,14,0,952.0,103.0,4.3,21.0,949.0,1034.24,772.89
2016,6,29,14,15,946.5,102.0,4.25,20.5,920.0,1020.67,765.93
2016,6,29,14,30,941.0,101.0,4.2,20.0,891.0,1004.23,757.13
2016,6,29,14,45,933.0,99.5,4.2,20.0,855.5,982.15,743.4
2016,6,29,15,0,925.0,98.0,4.2,20.0,820.0,957.5,727.97
2016,6,29,15,15,915.0,96.0,4.15,19.5,779.0,928.07,710.32
2016,6,29,15,30,905.0,94.0,4.1,19.0,738.0,896.46,691.06
2016,6,29,15,45,892.0,91.5,4.05,18.5,693.0,859.75,668.02
2016,6,29,16,0,879.0,89.0,4.0,18.0,648.0,821.38,643.56
2016,6,29,16,15,861.5,86.5,3.95,17.5,599.0,778.05,615.16
2016,6,29,16,30,844.0,84.0,3.9,17.0,550.0,738.4,589.06
2016,6,29,16,45,821.5,80.5,3.85,16.5,499.0,688.6,554.85
2016,6,29,17,0,799.0,77.0,3.8,16.0,448.0,638.7,519.84
2016,6,29,17,15,768.0,73.0,3.75,15.5,395.5,582.99,477.56
2016,6,29,17,30,737.0,69.0,3.7,15.0,343.0,528.39,434.82
2016,6,29,17,45,693.0,64.0,3.65,14.5,291.0,466.88,385.07
2016,6,29,18,0,649.0,59.0,3.6,14.0,239.0,410.74,337.84
2016,6,29,18,15,584.0,52.5,3.5,13.5,190.0,344.08,280.46
2016,6,29,18,30,519.0,46.0,3.4,13.0,141.0,282.87,226.0
2016,6,29,18,45,416.0,37.0,3.35,12.5,98.5,210.62,161.99
2016,6,29,19,0,313.0,28.0,3.3,12.0,56.0,148.33,101.38
2016,6,29,19,15,156.5,14.0,3.25,11.5,28.0,66.01,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,174.0,17.0,2.9,10.5,35.5,12.66,1.15
2016,6,30,5,30,348.0,34.0,2.9,11.0,71.0,26.36,17.0
2016,6,30,5,45,442.0,42.5,2.95,11.5,115.5,31.36,22.21
2016,6,30,6,0,536.0,51.0,3.0,12.0,160.0,36.07,26.75
2016,6,30,6,15,595.5,57.0,2.9,12.5,209.5,41.2,31.49
2016,6,30,6,30,655.0,63.0,2.8,13.0,259.0,78.23,41.18
2016,6,30,6,45,695.5,68.0,2.75,14.0,310.5,121.97,68.59
2016,6,30,7,0,736.0,73.0,2.7,15.0,362.0,166.54,101.99
2016,6,30,7,15,766.0,77.0,2.6,15.5,414.0,212.41,140.33
2016,6,30,7,30,796.0,81.0,2.5,16.0,466.0,261.37,182.75
2016,6,30,7,45,816.5,85.0,2.45,16.5,516.5,310.45,225.98
2016,6,30,8,0,837.0,89.0,2.4,17.0,567.0,361.34,270.16
2016,6,30,8,15,854.0,91.5,2.3,18.0,615.5,415.18,315.0
2016,6,30,8,30,871.0,94.0,2.2,19.0,664.0,465.9,356.02
2016,6,30,8,45,881.5,98.0,2.1,20.0,707.5,515.63,394.8
2016,6,30,9,0,892.0,102.0,2.0,21.0,751.0,565.36,432.01
2016,6,30,9,15,902.0,104.0,1.95,21.5,791.0,612.83,467.27
2016,6,30,9,30,912.0,106.0,1.9,22.0,831.0,659.84,501.06
2016,6,30,9,45,922.5,106.0,1.9,22.5,866.0,704.71,532.66
2016,6,30,10,0,933.0,106.0,1.9,23.0,901.0,748.73,561.9
2016,6,30,10,15,939.0,107.0,1.95,23.5,929.0,789.33,587.68
2016,6,30,10,30,945.0,108.0,2.0,24.0,957.0,828.37,612.14
2016,6,30,10,45,948.0,109.5,2.1,25.0,978.0,863.75,633.12
2016,6,30,11,0,951.0,111.0,2.2,26.0,999.0,897.05,652.52
2016,6,30,11,15,953.5,111.5,2.3,26.0,1013.0,926.78,672.04
2016,6,30,11,30,956.0,112.0,2.4,26.0,1027.0,954.15,690.07
2016,6,30,11,45,957.0,112.5,2.5,26.5,1033.5,977.68,704.28
2016,6,30,12,0,958.0,113.0,2.6,27.0,1040.0,998.59,716.84
2016,6,30,12,15,958.0,113.0,2.65,27.0,1039.0,1015.37,727.77
2016,6,30,12,30,958.0,113.0,2.7,27.0,1038.0,1029.31,737.02
2016,6,30,12,45,949.0,117.0,2.8,27.5,1027.5,1035.64,740.57
2016,6,30,13,0,940.0,121.0,2.9,28.0,1017.0,1038.95,742.35
2016,6,30,13,15,937.0,120.5,2.95,28.0,1001.0,1040.58,744.22
2016,6,30,13,30,934.0,120.0,3.0,28.0,985.0,1039.21,744.31
2016,6,30,13,45,929.0,119.0,3.15,28.0,962.0,1032.38,741.9
2016,6,30,14,0,924.0,118.0,3.3,28.0,939.0,1022.59,737.67
2016,6,30,14,15,917.0,116.5,3.35,27.5,909.0,1007.49,730.73
2016,6,30,14,30,910.0,115.0,3.4,27.0,879.0,989.62,722.05
2016,6,30,14,45,901.0,113.5,3.45,27.0,843.5,967.23,708.98
2016,6,30,15,0,892.0,112.0,3.5,27.0,808.0,942.39,694.3
2016,6,30,15,15,880.5,109.5,3.45,26.5,767.0,911.92,676.54
2016,6,30,15,30,869.0,107.0,3.4,26.0,726.0,879.41,657.31
2016,6,30,15,45,853.5,104.5,3.4,26.0,680.5,846.8,636.86
2016,6,30,16,0,838.0,102.0,3.4,26.0,635.0,807.53,611.65
2016,6,30,16,15,818.5,99.0,3.35,25.0,586.0,763.32,584.77
2016,6,30,16,30,799.0,96.0,3.3,24.0,537.0,718.35,556.78
2016,6,30,16,45,774.0,92.0,3.3,23.5,486.0,667.82,523.22
2016,6,30,17,0,749.0,88.0,3.3,23.0,435.0,617.44,488.27
2016,6,30,17,15,715.5,83.0,3.2,22.0,383.0,563.42,449.14
2016,6,30,17,30,682.0,78.0,3.1,21.0,331.0,508.51,408.03
2016,6,30,17,45,635.5,72.0,3.05,20.5,280.0,446.99,359.62
2016,6,30,18,0,589.0,66.0,3.0,20.0,229.0,388.62,312.04
2016,6,30,18,15,521.5,58.5,2.95,19.0,181.0,322.28,257.07
2016,6,30,18,30,454.0,51.0,2.9,18.0,133.0,261.57,205.0
2016,6,30,18,45,350.0,40.5,2.85,17.0,92.0,190.2,143.76
2016,6,30,19,0,246.0,30.0,2.8,16.0,51.0,128.86,86.5
2016,6,30,19,15,123.0,15.0,2.85,15.5,25.5,56.82,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,3.35,11.5,33.5,12.71,0.71
2016,7,1,5,30,307.0,34.0,3.4,12.0,67.0,26.44,16.93
2016,7,1,5,45,402.0,43.5,3.5,12.5,110.5,32.36,22.97
2016,7,1,6,0,497.0,53.0,3.6,13.0,154.0,37.91,28.26
2016,7,1,6,15,558.5,60.0,3.6,13.5,202.5,42.69,32.68
2016,7,1,6,30,620.0,67.0,3.6,14.0,251.0,78.83,42.94
2016,7,1,6,45,664.0,72.0,3.65,14.5,302.5,117.91,66.53
2016,7,1,7,0,708.0,77.0,3.7,15.0,354.0,161.62,99.24
2016,7,1,7,15,739.0,81.0,3.65,15.5,405.5,209.64,139.32
2016,7,1,7,30,770.0,85.0,3.6,16.0,457.0,257.49,180.87
2016,7,1,7,45,793.5,88.5,3.55,17.0,507.5,305.74,223.07
2016,7,1,8,0,817.0,92.0,3.5,18.0,558.0,356.1,266.47
2016,7,1,8,15,834.5,94.5,3.5,18.5,606.0,405.16,308.66
2016,7,1,8,30,852.0,97.0,3.5,19.0,654.0,459.21,353.56
2016,7,1,8,45,866.5,99.5,3.5,19.5,698.0,508.69,393.86
2016,7,1,9,0,881.0,102.0,3.5,20.0,742.0,558.55,433.29
2016,7,1,9,15,891.5,104.0,3.45,20.5,782.0,605.84,469.57
2016,7,1,9,30,902.0,106.0,3.4,21.0,822.0,652.74,504.48
2016,7,1,9,45,910.0,107.5,3.4,22.0,856.0,696.96,535.63
2016,7,1,10,0,918.0,109.0,3.4,23.0,890.0,740.17,564.39
2016,7,1,10,15,924.0,110.0,3.4,23.5,918.0,780.27,590.36
2016,7,1,10,30,930.0,111.0,3.4,24.0,946.0,818.84,614.95
2016,7,1,10,45,934.5,112.0,3.45,24.5,967.5,854.52,637.54
2016,7,1,11,0,939.0,113.0,3.5,25.0,989.0,888.25,658.63
2016,7,1,11,15,941.5,113.5,3.55,25.0,1003.0,917.7,678.02
2016,7,1,11,30,944.0,114.0,3.6,25.0,1017.0,944.82,695.87
2016,7,1,11,45,945.5,114.5,3.7,25.5,1024.0,968.6,710.44
2016,7,1,12,0,947.0,115.0,3.8,26.0,1031.0,989.81,723.33
2016,7,1,12,15,947.0,115.0,3.85,26.0,1030.0,1006.47,734.38
2016,7,1,12,30,947.0,115.0,3.9,26.0,1029.0,1020.33,743.73
2016,7,1,12,45,942.0,117.0,4.0,26.0,1020.0,1028.48,749.79
2016,7,1,13,0,937.0,119.0,4.1,26.0,1011.0,1033.67,754.06
2016,7,1,13,15,934.0,118.0,4.1,25.5,995.0,1034.8,756.68
2016,7,1,13,30,931.0,117.0,4.1,25.0,979.0,1032.93,757.46
2016,7,1,13,45,926.5,116.0,4.15,25.0,956.5,1026.59,754.28
2016,7,1,14,0,922.0,115.0,4.2,25.0,934.0,1017.32,749.29
2016,7,1,14,15,915.5,113.5,4.2,24.5,904.5,1002.71,742.02
2016,7,1,14,30,909.0,112.0,4.2,24.0,875.0,985.33,732.98
2016,7,1,14,45,900.5,110.0,4.25,24.0,839.5,962.89,719.42
2016,7,1,15,0,892.0,108.0,4.3,24.0,804.0,937.97,704.19
2016,7,1,15,15,881.0,106.0,4.25,23.5,763.5,908.48,686.65
2016,7,1,15,30,870.0,104.0,4.2,23.0,723.0,876.93,667.59
2016,7,1,15,45,855.0,101.5,4.2,22.5,678.0,839.58,644.5
2016,7,1,16,0,840.0,99.0,4.2,22.0,633.0,805.75,623.66
2016,7,1,16,15,821.0,95.5,4.15,21.0,584.5,761.31,595.79
2016,7,1,16,30,802.0,92.0,4.1,20.0,536.0,716.08,566.8
2016,7,1,16,45,777.0,88.5,4.05,19.5,485.0,666.02,532.48
2016,7,1,17,0,752.0,85.0,4.0,19.0,434.0,616.1,496.97
2016,7,1,17,15,718.5,80.5,3.9,18.0,382.0,560.06,455.4
2016,7,1,17,30,685.0,76.0,3.8,17.0,330.0,507.94,415.41
2016,7,1,17,45,638.5,70.5,3.7,16.5,279.0,446.89,366.17
2016,7,1,18,0,592.0,65.0,3.6,16.0,228.0,388.98,317.88
2016,7,1,18,15,525.0,57.5,3.5,15.5,180.5,322.75,261.36
2016,7,1,18,30,458.0,50.0,3.4,15.0,133.0,262.13,208.04
2016,7,1,18,45,354.0,39.5,3.3,14.5,92.0,190.61,145.52
2016,7,1,19,0,250.0,29.0,3.2,14.0,51.0,129.19,87.25
2016,7,1,19,15,125.0,14.5,3.1,13.5,25.5,57.9,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
