Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,147.0,17.0,3.15,11.5,32.5,12.77,0.22
2016,7,2,5,30,294.0,34.0,3.3,12.0,65.0,26.54,16.96
2016,7,2,5,45,383.0,44.0,3.45,12.5,107.0,32.92,23.45
2016,7,2,6,0,472.0,54.0,3.6,13.0,149.0,38.89,29.12
2016,7,2,6,15,532.5,61.5,3.6,13.5,197.0,43.05,32.99
2016,7,2,6,30,593.0,69.0,3.6,14.0,245.0,78.25,43.61
2016,7,2,6,45,633.5,75.5,3.65,15.0,295.0,116.9,66.95
2016,7,2,7,0,674.0,82.0,3.7,16.0,345.0,159.85,98.85
2016,7,2,7,15,705.5,86.5,3.7,16.5,396.0,203.58,135.09
2016,7,2,7,30,737.0,91.0,3.7,17.0,447.0,253.78,178.2
2016,7,2,7,45,758.5,96.0,3.7,17.5,496.0,301.15,219.83
2016,7,2,8,0,780.0,101.0,3.7,18.0,545.0,350.48,262.74
2016,7,2,8,15,798.5,104.5,3.65,18.5,592.5,399.06,304.36
2016,7,2,8,30,817.0,108.0,3.6,19.0,640.0,448.93,345.96
2016,7,2,8,45,829.0,111.5,3.55,20.0,683.0,496.73,384.16
2016,7,2,9,0,841.0,115.0,3.5,21.0,726.0,544.81,421.26
2016,7,2,9,15,852.5,117.5,3.5,21.5,765.5,594.67,459.35
2016,7,2,9,30,864.0,120.0,3.5,22.0,805.0,641.08,493.94
2016,7,2,9,45,873.0,121.5,3.55,22.5,838.5,684.5,525.68
2016,7,2,10,0,882.0,123.0,3.6,23.0,872.0,727.06,555.99
2016,7,2,10,15,888.5,124.5,3.6,23.5,900.0,766.76,581.89
2016,7,2,10,30,895.0,126.0,3.6,24.0,928.0,805.05,606.49
2016,7,2,10,45,898.5,127.5,3.65,24.5,949.0,839.36,628.32
2016,7,2,11,0,902.0,129.0,3.7,25.0,970.0,871.77,648.68
2016,7,2,11,15,905.0,129.5,3.75,25.0,984.0,900.76,667.91
2016,7,2,11,30,908.0,130.0,3.8,25.0,998.0,927.56,685.66
2016,7,2,11,45,909.0,131.0,3.9,25.5,1005.0,950.72,699.91
2016,7,2,12,0,910.0,132.0,4.0,26.0,1012.0,971.4,712.54
2016,7,2,12,15,910.0,132.0,4.05,26.0,1011.0,987.64,723.38
2016,7,2,12,30,910.0,132.0,4.1,26.0,1010.0,1001.2,732.58
2016,7,2,12,45,912.5,129.0,4.2,26.0,1003.5,1011.47,740.03
2016,7,2,13,0,915.0,126.0,4.3,26.0,997.0,1018.9,745.73
2016,7,2,13,15,912.0,125.0,4.35,25.5,981.5,1020.06,748.62
2016,7,2,13,30,909.0,124.0,4.4,25.0,966.0,1018.27,749.73
2016,7,2,13,45,904.0,123.0,4.45,25.0,943.5,1011.61,746.26
2016,7,2,14,0,899.0,122.0,4.5,25.0,921.0,1002.08,741.01
2016,7,2,14,15,892.5,120.5,4.5,24.5,892.0,987.77,733.83
2016,7,2,14,30,886.0,119.0,4.5,24.0,863.0,970.76,724.89
2016,7,2,14,45,877.0,117.5,4.55,24.0,828.0,948.82,711.68
2016,7,2,15,0,868.0,116.0,4.6,24.0,793.0,924.5,696.85
2016,7,2,15,15,857.0,113.5,4.55,23.5,753.0,895.06,679.09
2016,7,2,15,30,846.0,111.0,4.5,23.0,713.0,868.89,663.54
2016,7,2,15,45,831.5,108.0,4.5,22.5,668.5,832.03,640.63
2016,7,2,16,0,817.0,105.0,4.5,22.0,624.0,793.69,616.43
2016,7,2,16,15,798.0,101.5,4.4,21.5,576.0,749.99,587.43
2016,7,2,16,30,779.0,98.0,4.3,21.0,528.0,705.55,557.59
2016,7,2,16,45,754.0,94.0,4.25,20.5,478.0,655.75,523.4
2016,7,2,17,0,729.0,90.0,4.2,20.0,428.0,608.57,489.51
2016,7,2,17,15,696.0,85.0,4.1,19.0,377.0,553.35,448.61
2016,7,2,17,30,663.0,80.0,4.0,18.0,326.0,499.54,407.44
2016,7,2,17,45,617.5,73.5,3.9,17.5,275.5,438.79,358.56
2016,7,2,18,0,572.0,67.0,3.8,17.0,225.0,381.12,310.6
2016,7,2,18,15,506.5,59.0,3.65,16.0,178.0,315.89,255.49
2016,7,2,18,30,441.0,51.0,3.5,15.0,131.0,256.14,203.36
2016,7,2,18,45,343.5,40.0,3.4,14.5,90.5,187.24,142.95
2016,7,2,19,0,246.0,29.0,3.3,14.0,50.0,127.88,86.18
2016,7,2,19,15,123.0,14.5,3.15,13.5,25.0,57.28,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,2.65,10.5,32.0,12.37,0.0
2016,7,3,5,30,303.0,33.0,2.8,11.0,64.0,25.66,16.24
2016,7,3,5,45,395.5,42.5,2.95,12.0,106.5,31.62,22.34
2016,7,3,6,0,488.0,52.0,3.1,13.0,149.0,37.2,27.61
2016,7,3,6,15,548.5,59.5,3.1,13.5,197.5,40.67,30.88
2016,7,3,6,30,609.0,67.0,3.1,14.0,246.0,76.36,41.91
2016,7,3,6,45,651.5,72.5,3.1,14.5,297.0,115.09,64.93
2016,7,3,7,0,694.0,78.0,3.1,15.0,348.0,158.3,97.02
2016,7,3,7,15,725.0,82.5,3.1,15.5,399.0,206.13,136.68
2016,7,3,7,30,756.0,87.0,3.1,16.0,450.0,253.69,177.8
2016,7,3,7,45,778.5,90.5,3.15,17.0,500.0,300.95,219.12
2016,7,3,8,0,801.0,94.0,3.2,18.0,550.0,350.24,261.65
2016,7,3,8,15,818.5,97.5,3.2,18.5,597.5,399.44,303.83
2016,7,3,8,30,836.0,101.0,3.2,19.0,645.0,449.81,345.87
2016,7,3,8,45,849.0,104.0,3.2,20.0,688.5,502.13,387.44
2016,7,3,9,0,862.0,107.0,3.2,21.0,732.0,550.92,425.07
2016,7,3,9,15,872.5,109.0,3.2,21.5,771.5,597.46,460.71
2016,7,3,9,30,883.0,111.0,3.2,22.0,811.0,643.65,495.08
2016,7,3,9,45,906.5,104.0,3.25,23.0,849.0,689.57,527.82
2016,7,3,10,0,930.0,97.0,3.3,24.0,887.0,735.62,558.68
2016,7,3,10,15,935.5,98.0,3.3,24.0,914.5,775.82,585.73
2016,7,3,10,30,941.0,99.0,3.3,24.0,942.0,814.43,611.48
2016,7,3,10,45,945.0,100.0,3.35,24.5,963.0,850.09,634.05
2016,7,3,11,0,949.0,101.0,3.4,25.0,984.0,883.74,655.09
2016,7,3,11,15,951.5,101.5,3.45,25.0,998.5,913.49,674.67
2016,7,3,11,30,954.0,102.0,3.5,25.0,1013.0,940.87,692.68
2016,7,3,11,45,954.5,102.5,3.55,25.5,1019.5,963.98,706.49
2016,7,3,12,0,955.0,103.0,3.6,26.0,1026.0,984.43,718.56
2016,7,3,12,15,955.0,103.0,3.65,26.0,1025.0,1001.2,729.68
2016,7,3,12,30,955.0,103.0,3.7,26.0,1024.0,1015.14,739.07
2016,7,3,12,45,939.5,111.5,3.75,26.5,1012.0,1019.72,741.01
2016,7,3,13,0,924.0,120.0,3.8,27.0,1000.0,1021.24,741.13
2016,7,3,13,15,921.0,119.5,3.85,27.0,984.5,1022.91,742.95
2016,7,3,13,30,918.0,119.0,3.9,27.0,969.0,1021.63,742.96
2016,7,3,13,45,913.5,117.5,3.95,27.0,946.0,1014.9,739.54
2016,7,3,14,0,909.0,116.0,4.0,27.0,923.0,1005.26,734.36
2016,7,3,14,15,902.5,115.0,4.0,26.5,894.0,991.36,727.61
2016,7,3,14,30,896.0,114.0,4.0,26.0,865.0,974.74,719.13
2016,7,3,14,45,887.5,112.0,4.0,26.0,830.0,952.56,705.57
2016,7,3,15,0,879.0,110.0,4.0,26.0,795.0,927.94,690.42
2016,7,3,15,15,867.5,107.5,3.95,25.5,755.0,897.79,672.57
2016,7,3,15,30,856.0,105.0,3.9,25.0,715.0,865.62,653.24
2016,7,3,15,45,842.5,102.0,3.9,24.5,670.5,834.47,634.69
2016,7,3,16,0,829.0,99.0,3.9,24.0,626.0,796.62,611.18
2016,7,3,16,15,810.0,96.0,3.85,23.5,578.0,753.11,583.12
2016,7,3,16,30,791.0,93.0,3.8,23.0,530.0,708.83,554.05
2016,7,3,16,45,767.5,88.5,3.75,22.5,479.5,659.11,520.43
2016,7,3,17,0,744.0,84.0,3.7,22.0,429.0,609.45,485.54
2016,7,3,17,15,711.5,79.5,3.6,21.0,378.0,554.37,445.25
2016,7,3,17,30,679.0,75.0,3.5,20.0,327.0,503.08,406.41
2016,7,3,17,45,635.0,69.0,3.4,19.5,277.0,443.07,358.64
2016,7,3,18,0,591.0,63.0,3.3,19.0,227.0,386.02,311.64
2016,7,3,18,15,526.0,55.5,3.15,18.0,179.5,320.78,257.04
2016,7,3,18,30,461.0,48.0,3.0,17.0,132.0,261.02,205.31
2016,7,3,18,45,363.5,38.0,2.9,16.0,91.5,192.36,145.78
2016,7,3,19,0,266.0,28.0,2.8,15.0,51.0,133.23,89.13
2016,7,3,19,15,133.0,14.0,2.8,14.5,25.5,49.9,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.5,15.5,2.8,11.5,32.0,11.52,0.0
2016,7,4,5,30,325.0,31.0,2.9,12.0,64.0,23.82,14.53
2016,7,4,5,45,419.5,39.5,3.05,12.5,107.0,28.96,19.92
2016,7,4,6,0,514.0,48.0,3.2,13.0,150.0,33.78,24.56
2016,7,4,6,15,573.5,54.5,3.2,13.5,198.0,36.6,27.23
2016,7,4,6,30,633.0,61.0,3.2,14.0,246.0,71.45,37.48
2016,7,4,6,45,677.5,65.0,3.2,14.5,297.5,113.38,62.59
2016,7,4,7,0,722.0,69.0,3.2,15.0,349.0,156.62,94.41
2016,7,4,7,15,751.5,73.0,3.15,15.5,400.5,201.64,131.88
2016,7,4,7,30,781.0,77.0,3.1,16.0,452.0,249.69,173.63
2016,7,4,7,45,805.5,79.5,3.1,17.0,502.5,297.86,215.83
2016,7,4,8,0,830.0,82.0,3.1,18.0,553.0,352.44,262.63
2016,7,4,8,15,847.0,84.5,3.1,18.5,600.5,401.82,305.11
2016,7,4,8,30,864.0,87.0,3.1,19.0,648.0,452.23,347.34
2016,7,4,8,45,878.5,88.5,3.15,20.0,692.5,501.37,386.83
2016,7,4,9,0,893.0,90.0,3.2,21.0,737.0,550.88,425.31
2016,7,4,9,15,903.0,91.5,3.25,21.5,776.5,597.98,461.65
2016,7,4,9,30,913.0,93.0,3.3,22.0,816.0,644.65,496.67
2016,7,4,9,45,913.0,99.5,3.35,22.5,848.5,688.71,528.71
2016,7,4,10,0,913.0,106.0,3.4,23.0,881.0,731.17,558.14
2016,7,4,10,15,919.0,107.0,3.5,23.0,909.0,771.18,585.72
2016,7,4,10,30,925.0,108.0,3.6,23.0,937.0,809.69,612.09
2016,7,4,10,45,929.0,109.5,3.7,23.5,958.0,845.38,635.17
2016,7,4,11,0,933.0,111.0,3.8,24.0,979.0,879.12,656.74
2016,7,4,11,15,936.0,111.5,3.9,24.0,993.5,908.95,676.86
2016,7,4,11,30,939.0,112.0,4.0,24.0,1008.0,936.5,695.45
2016,7,4,11,45,939.0,113.0,4.1,24.5,1014.5,959.41,709.58
2016,7,4,12,0,939.0,114.0,4.2,25.0,1021.0,979.71,721.99
2016,7,4,12,15,939.0,114.0,4.25,25.0,1020.5,996.36,733.15
2016,7,4,12,30,939.0,114.0,4.3,25.0,1020.0,1010.22,742.59
2016,7,4,12,45,942.0,111.0,4.35,25.0,1013.0,1021.15,750.19
2016,7,4,13,0,945.0,108.0,4.4,25.0,1006.0,1029.14,755.98
2016,7,4,13,15,942.0,107.0,4.4,24.5,991.0,1030.31,758.6
2016,7,4,13,30,939.0,106.0,4.4,24.0,976.0,1028.43,759.37
2016,7,4,13,45,935.0,105.0,4.45,24.0,953.5,1022.56,756.43
2016,7,4,14,0,931.0,104.0,4.5,24.0,931.0,1013.71,751.56
2016,7,4,14,15,925.0,103.0,4.45,24.0,902.0,1000.01,743.16
2016,7,4,14,30,919.0,102.0,4.4,24.0,873.0,983.51,732.92
2016,7,4,14,45,911.0,100.0,4.4,24.0,838.0,961.37,719.22
2016,7,4,15,0,903.0,98.0,4.4,24.0,803.0,936.69,703.86
2016,7,4,15,15,892.5,96.0,4.35,23.5,762.5,907.38,686.41
2016,7,4,15,30,882.0,94.0,4.3,23.0,722.0,875.96,667.4
2016,7,4,15,45,868.0,92.0,4.25,22.5,677.0,839.65,644.79
2016,7,4,16,0,854.0,90.0,4.2,22.0,632.0,801.8,620.85
2016,7,4,16,15,836.0,87.0,4.15,21.5,584.0,763.07,595.98
2016,7,4,16,30,818.0,84.0,4.1,21.0,536.0,718.66,566.55
2016,7,4,16,45,794.0,81.0,4.05,20.5,485.0,669.33,532.95
2016,7,4,17,0,770.0,78.0,4.0,20.0,434.0,620.05,498.44
2016,7,4,17,15,738.5,73.5,3.85,19.0,382.5,564.6,457.4
2016,7,4,17,30,707.0,69.0,3.7,18.0,331.0,510.35,415.9
2016,7,4,17,45,661.0,64.5,3.6,17.5,280.0,451.9,368.8
2016,7,4,18,0,615.0,60.0,3.5,17.0,229.0,394.5,321.03
2016,7,4,18,15,550.0,53.0,3.4,16.0,181.0,328.79,265.56
2016,7,4,18,30,485.0,46.0,3.3,15.0,133.0,268.56,212.9
2016,7,4,18,45,381.5,36.5,3.2,14.5,92.0,197.2,150.26
2016,7,4,19,0,278.0,27.0,3.1,14.0,51.0,135.96,91.01
2016,7,4,19,15,139.0,13.5,3.0,13.5,25.5,50.99,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,163.0,15.5,2.95,11.0,32.0,11.58,0.0
2016,7,5,5,30,326.0,31.0,3.0,11.0,64.0,23.93,14.62
2016,7,5,5,45,422.5,39.0,3.1,11.5,106.5,28.6,19.68
2016,7,5,6,0,519.0,47.0,3.2,12.0,149.0,33.01,23.96
2016,7,5,6,15,578.5,53.5,3.2,12.5,197.5,35.87,26.69
2016,7,5,6,30,638.0,60.0,3.2,13.0,246.0,69.77,36.51
2016,7,5,6,45,319.0,68.0,3.2,14.0,161.0,81.0,50.26
2016,7,5,7,0,0.0,76.0,3.2,15.0,76.0,73.35,56.54
2016,7,5,7,15,2.0,114.0,3.15,15.5,115.0,108.56,85.52
2016,7,5,7,30,4.0,152.0,3.1,16.0,154.0,143.7,113.84
2016,7,5,7,45,7.5,169.5,3.1,16.5,173.5,161.48,127.56
2016,7,5,8,0,11.0,187.0,3.1,17.0,193.0,179.65,141.49
2016,7,5,8,15,29.0,226.5,3.1,17.5,245.0,218.66,171.7
2016,7,5,8,30,47.0,266.0,3.1,18.0,297.0,263.53,206.14
2016,7,5,8,45,175.5,292.5,3.1,18.5,418.0,347.67,270.8
2016,7,5,9,0,304.0,319.0,3.1,19.0,539.0,443.68,343.78
2016,7,5,9,15,609.5,205.0,3.15,19.5,676.5,527.42,409.96
2016,7,5,9,30,915.0,91.0,3.2,20.0,814.0,642.97,499.38
2016,7,5,9,45,925.0,91.0,3.3,20.5,849.0,687.71,532.16
2016,7,5,10,0,935.0,91.0,3.4,21.0,884.0,731.57,562.78
2016,7,5,10,15,941.0,92.0,3.5,21.0,912.5,772.37,591.11
2016,7,5,10,30,947.0,93.0,3.6,21.0,941.0,811.61,618.19
2016,7,5,10,45,951.0,94.0,3.7,21.5,962.5,847.52,641.6
2016,7,5,11,0,955.0,95.0,3.8,22.0,984.0,881.42,663.44
2016,7,5,11,15,958.0,95.5,3.9,22.0,998.5,911.81,684.09
2016,7,5,11,30,961.0,96.0,4.0,22.0,1013.0,939.85,703.15
2016,7,5,11,45,961.0,97.0,4.15,22.0,1019.5,963.2,719.34
2016,7,5,12,0,961.0,98.0,4.3,22.0,1026.0,983.85,733.81
2016,7,5,12,15,961.0,98.0,4.35,22.0,1026.0,1000.76,745.29
2016,7,5,12,30,961.0,98.0,4.4,22.0,1026.0,1014.82,754.96
2016,7,5,12,45,954.0,102.0,4.5,22.0,1016.0,1023.22,761.34
2016,7,5,13,0,947.0,106.0,4.6,22.0,1006.0,1028.6,766.11
2016,7,5,13,15,944.5,105.5,4.6,21.5,991.0,1030.78,769.49
2016,7,5,13,30,942.0,105.0,4.6,21.0,976.0,1029.93,770.98
2016,7,5,13,45,938.0,103.5,4.65,21.0,953.5,1023.56,767.81
2016,7,5,14,0,934.0,102.0,4.7,21.0,931.0,1014.18,762.74
2016,7,5,14,15,928.0,101.0,4.7,20.5,902.0,1000.46,755.89
2016,7,5,14,30,922.0,100.0,4.7,20.0,873.0,983.93,747.19
2016,7,5,14,45,914.0,98.5,4.7,20.0,838.0,962.29,733.55
2016,7,5,15,0,906.0,97.0,4.7,20.0,803.0,938.11,718.19
2016,7,5,15,15,896.0,95.0,4.65,19.5,763.0,909.19,700.54
2016,7,5,15,30,886.0,93.0,4.6,19.0,723.0,878.13,681.28
2016,7,5,15,45,873.0,90.5,4.6,18.5,678.5,842.0,658.57
2016,7,5,16,0,860.0,88.0,4.6,18.0,634.0,804.25,634.42
2016,7,5,16,15,842.5,85.5,4.55,17.5,586.0,761.57,606.0
2016,7,5,16,30,825.0,83.0,4.5,17.0,538.0,722.58,579.95
2016,7,5,16,45,803.5,79.5,4.45,17.0,488.0,674.21,545.27
2016,7,5,17,0,782.0,76.0,4.4,17.0,438.0,625.68,509.86
2016,7,5,17,15,751.5,72.0,4.3,16.0,386.5,570.97,468.79
2016,7,5,17,30,721.0,68.0,4.2,15.0,335.0,517.36,427.18
2016,7,5,17,45,678.0,63.0,4.15,14.5,284.0,457.09,378.06
2016,7,5,18,0,635.0,58.0,4.1,14.0,233.0,402.06,331.45
2016,7,5,18,15,571.0,51.5,4.0,13.5,184.5,336.51,274.7
2016,7,5,18,30,507.0,45.0,3.9,13.0,136.0,276.35,220.9
2016,7,5,18,45,400.0,36.0,3.8,12.5,94.0,203.29,156.13
2016,7,5,19,0,293.0,27.0,3.7,12.0,52.0,140.57,94.53
2016,7,5,19,15,146.5,13.5,3.6,11.5,26.0,52.97,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,144.5,16.0,3.65,11.0,30.5,12.1,0.0
2016,7,6,5,30,289.0,32.0,3.7,11.0,61.0,25.01,15.45
2016,7,6,5,45,384.5,41.5,3.75,11.5,102.5,31.0,21.77
2016,7,6,6,0,480.0,51.0,3.8,12.0,144.0,36.61,27.17
2016,7,6,6,15,240.0,69.0,3.8,12.5,115.5,49.39,38.8
2016,7,6,6,30,0.0,87.0,3.8,13.0,87.0,81.26,63.93
2016,7,6,6,45,0.5,105.0,3.8,13.5,105.5,98.05,77.9
2016,7,6,7,0,1.0,123.0,3.8,14.0,124.0,115.0,91.73
2016,7,6,7,15,43.5,160.5,3.75,14.5,181.5,152.23,120.38
2016,7,6,7,30,86.0,198.0,3.7,15.0,239.0,197.13,155.2
2016,7,6,7,45,139.5,222.0,3.65,15.5,297.5,234.34,183.54
2016,7,6,8,0,193.0,246.0,3.6,16.0,356.0,281.36,220.04
2016,7,6,8,15,152.5,269.0,3.55,16.5,360.0,297.0,232.95
2016,7,6,8,30,112.0,292.0,3.5,17.0,364.0,313.32,245.65
2016,7,6,8,45,492.0,193.5,3.5,17.5,544.5,403.39,316.18
2016,7,6,9,0,872.0,95.0,3.5,18.0,725.0,542.11,424.55
2016,7,6,9,15,882.5,97.0,3.55,18.5,764.5,589.12,460.95
2016,7,6,9,30,893.0,99.0,3.6,19.0,804.0,635.76,496.54
2016,7,6,9,45,901.0,100.5,3.65,19.5,838.0,679.75,529.28
2016,7,6,10,0,909.0,102.0,3.7,20.0,872.0,722.76,559.85
2016,7,6,10,15,915.0,103.0,3.75,20.0,900.0,762.69,587.63
2016,7,6,10,30,921.0,104.0,3.8,20.0,928.0,801.11,614.16
2016,7,6,10,45,928.0,103.5,3.85,20.5,950.0,837.26,637.72
2016,7,6,11,0,935.0,103.0,3.9,21.0,972.0,871.61,659.83
2016,7,6,11,15,937.5,103.5,3.95,21.0,986.5,901.12,679.75
2016,7,6,11,30,940.0,104.0,4.0,21.0,1001.0,928.3,698.08
2016,7,6,11,45,943.5,103.0,4.05,21.5,1008.5,952.5,713.03
2016,7,6,12,0,947.0,102.0,4.1,22.0,1016.0,974.18,726.26
2016,7,6,12,15,947.0,102.0,4.15,22.0,1015.5,990.94,737.62
2016,7,6,12,30,947.0,102.0,4.2,22.0,1015.0,1004.88,747.22
2016,7,6,12,45,943.5,103.0,4.3,22.0,1006.0,1013.58,753.72
2016,7,6,13,0,940.0,104.0,4.4,22.0,997.0,1019.3,758.37
2016,7,6,13,15,936.5,103.5,4.45,21.5,981.5,1020.49,761.27
2016,7,6,13,30,933.0,103.0,4.5,21.0,966.0,1018.67,762.55
2016,7,6,13,45,928.0,102.0,4.55,21.0,943.0,1011.87,759.1
2016,7,6,14,0,923.0,101.0,4.6,21.0,920.0,1002.12,753.77
2016,7,6,14,15,916.5,100.0,4.6,20.5,891.0,988.04,746.64
2016,7,6,14,30,910.0,99.0,4.6,20.0,862.0,971.19,737.68
2016,7,6,14,45,900.5,97.5,4.6,20.0,826.5,948.33,723.17
2016,7,6,15,0,891.0,96.0,4.6,20.0,791.0,923.03,707.01
2016,7,6,15,15,880.0,94.0,4.5,19.5,751.0,893.54,688.52
2016,7,6,15,30,869.0,92.0,4.4,19.0,711.0,861.99,668.5
2016,7,6,15,45,854.5,90.0,4.35,18.5,666.0,825.6,645.24
2016,7,6,16,0,840.0,88.0,4.3,18.0,621.0,787.73,620.66
2016,7,6,16,15,822.0,85.5,4.2,17.5,573.5,749.99,595.76
2016,7,6,16,30,804.0,83.0,4.1,17.0,526.0,706.63,566.32
2016,7,6,16,45,427.0,132.5,4.05,16.5,366.0,463.58,378.29
2016,7,6,17,0,50.0,182.0,4.0,16.0,206.0,225.67,181.81
2016,7,6,17,15,31.0,154.5,3.9,15.5,169.0,182.51,147.38
2016,7,6,17,30,12.0,127.0,3.8,15.0,132.0,135.22,108.51
2016,7,6,17,45,6.5,109.0,3.7,14.5,111.5,113.73,90.87
2016,7,6,18,0,1.0,91.0,3.6,14.0,91.0,92.63,73.22
2016,7,6,18,15,240.5,68.0,3.5,13.5,111.0,201.17,164.4
2016,7,6,18,30,480.0,45.0,3.4,13.0,131.0,265.02,211.94
2016,7,6,18,45,379.5,35.5,3.35,12.5,90.5,195.08,149.59
2016,7,6,19,0,279.0,26.0,3.3,12.0,50.0,134.74,89.99
2016,7,6,19,15,139.5,13.0,3.25,11.5,25.0,50.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,5,15,167.0,14.0,3.3,11.5,30.5,10.35,0.0
2016,7,7,5,30,334.0,28.0,3.3,12.0,61.0,21.26,12.14
2016,7,7,5,45,429.0,36.0,3.35,12.5,103.0,26.08,17.33
2016,7,7,6,0,524.0,44.0,3.4,13.0,145.0,30.61,21.7
2016,7,7,6,15,263.0,70.0,3.35,13.0,121.0,50.25,39.49
2016,7,7,6,30,2.0,96.0,3.3,13.0,97.0,88.65,70.13
2016,7,7,6,45,7.0,114.0,3.3,13.5,116.5,106.06,84.36
2016,7,7,7,0,12.0,132.0,3.3,14.0,136.0,124.06,98.79
2016,7,7,7,15,53.5,165.0,3.35,14.5,189.5,157.51,124.27
2016,7,7,7,30,95.0,198.0,3.4,15.0,243.0,199.0,156.34
2016,7,7,7,45,73.0,213.5,3.45,15.5,250.0,212.78,167.86
2016,7,7,8,0,51.0,229.0,3.5,16.0,257.0,224.34,177.22
2016,7,7,8,15,42.0,240.0,3.55,16.5,264.5,234.88,185.19
2016,7,7,8,30,33.0,251.0,3.6,17.0,272.0,244.44,192.15
2016,7,7,8,45,43.0,279.5,3.65,17.5,309.0,277.26,217.2
2016,7,7,9,0,53.0,308.0,3.7,18.0,346.0,311.21,242.81
2016,7,7,9,15,85.0,341.5,3.75,18.0,407.0,363.05,282.63
2016,7,7,9,30,117.0,375.0,3.8,18.0,468.0,414.03,321.45
2016,7,7,9,45,244.0,371.0,3.9,18.5,575.0,496.79,385.2
2016,7,7,10,0,371.0,367.0,4.0,19.0,682.0,593.11,457.89
2016,7,7,10,15,652.0,229.5,4.05,19.0,804.0,684.94,532.0
2016,7,7,10,30,933.0,92.0,4.1,19.0,926.0,798.12,616.16
2016,7,7,10,45,937.0,93.0,4.2,19.5,947.0,833.66,639.23
2016,7,7,11,0,941.0,94.0,4.3,20.0,968.0,867.21,661.22
2016,7,7,11,15,943.5,94.5,4.3,20.0,982.5,896.87,681.21
2016,7,7,11,30,946.0,95.0,4.3,20.0,997.0,924.19,699.55
2016,7,7,11,45,946.5,96.0,4.35,20.0,1003.5,947.73,715.56
2016,7,7,12,0,947.0,97.0,4.4,20.0,1010.0,968.64,729.79
2016,7,7,12,15,947.0,97.0,4.35,20.0,1009.5,985.39,740.77
2016,7,7,12,30,947.0,97.0,4.3,20.0,1009.0,999.33,749.89
2016,7,7,12,45,936.0,103.0,4.3,20.0,998.5,1005.81,754.35
2016,7,7,13,0,925.0,109.0,4.3,20.0,988.0,1009.28,756.95
2016,7,7,13,15,922.0,108.5,4.2,20.0,973.0,1010.99,757.89
2016,7,7,13,30,919.0,108.0,4.1,20.0,958.0,1009.73,756.94
2016,7,7,13,45,915.5,106.5,4.1,20.0,936.0,1003.98,753.73
2016,7,7,14,0,912.0,105.0,4.1,20.0,914.0,995.3,748.67
2016,7,7,14,15,906.0,104.0,4.05,19.5,885.5,981.85,741.63
2016,7,7,14,30,900.0,103.0,4.0,19.0,857.0,965.66,732.79
2016,7,7,14,45,893.0,100.5,4.0,19.0,822.5,944.26,719.34
2016,7,7,15,0,886.0,98.0,4.0,19.0,788.0,920.33,704.2
2016,7,7,15,15,607.5,201.5,4.0,18.5,663.5,775.21,603.65
2016,7,7,15,30,329.0,305.0,4.0,18.0,539.0,619.78,484.76
2016,7,7,15,45,254.0,296.0,4.0,18.0,469.5,540.16,425.26
2016,7,7,16,0,179.0,287.0,4.0,18.0,400.0,455.02,360.05
2016,7,7,16,15,103.5,247.0,4.0,17.5,311.5,339.19,270.38
2016,7,7,16,30,28.0,207.0,4.0,17.0,223.0,236.59,188.34
2016,7,7,16,45,15.0,175.0,4.05,16.5,183.5,185.94,148.28
2016,7,7,17,0,2.0,143.0,4.1,16.0,144.0,143.76,114.24
2016,7,7,17,15,17.5,139.5,4.05,15.0,146.5,151.13,121.63
2016,7,7,17,30,33.0,136.0,4.0,14.0,149.0,163.6,133.06
2016,7,7,17,45,27.0,116.5,3.95,13.5,126.0,138.78,112.56
2016,7,7,18,0,21.0,97.0,3.9,13.0,103.0,114.29,92.0
2016,7,7,18,15,253.5,70.5,3.75,12.5,117.0,210.11,172.41
2016,7,7,18,30,486.0,44.0,3.6,12.0,131.0,266.12,213.58
2016,7,7,18,45,386.0,35.0,3.5,11.5,90.5,196.71,151.3
2016,7,7,19,0,286.0,26.0,3.4,11.0,50.0,136.6,91.06
2016,7,7,19,15,143.0,13.0,3.35,11.0,25.0,51.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,13.5,3.2,11.5,29.5,9.96,0.0
2016,7,8,5,30,332.0,27.0,3.3,12.0,59.0,20.41,11.35
2016,7,8,5,45,430.0,34.5,3.45,12.5,101.0,24.84,16.22
2016,7,8,6,0,528.0,42.0,3.6,13.0,143.0,29.01,20.26
2016,7,8,6,15,264.0,54.5,3.55,13.0,105.0,38.55,29.01
2016,7,8,6,30,0.0,67.0,3.5,13.0,67.0,64.11,49.35
2016,7,8,6,45,0.0,81.0,3.5,13.5,81.0,77.24,60.35
2016,7,8,7,0,0.0,95.0,3.5,14.0,95.0,90.42,71.18
2016,7,8,7,15,0.0,116.5,3.45,14.5,116.5,110.32,87.42
2016,7,8,7,30,0.0,138.0,3.4,15.0,138.0,130.3,103.45
2016,7,8,7,45,1.0,150.5,3.35,15.5,151.0,142.63,112.93
2016,7,8,8,0,2.0,163.0,3.3,16.0,164.0,155.05,122.39
2016,7,8,8,15,11.5,197.5,3.25,16.5,205.0,190.65,150.29
2016,7,8,8,30,21.0,232.0,3.2,17.0,246.0,227.25,178.59
2016,7,8,8,45,44.5,275.0,3.2,17.5,306.5,273.96,214.46
2016,7,8,9,0,68.0,318.0,3.2,18.0,367.0,327.53,255.17
2016,7,8,9,15,255.0,310.5,3.2,18.5,509.5,423.35,329.6
2016,7,8,9,30,442.0,303.0,3.2,19.0,652.0,540.12,418.46
2016,7,8,9,45,676.5,194.5,3.25,20.0,754.0,613.77,475.69
2016,7,8,10,0,911.0,86.0,3.3,21.0,856.0,707.31,545.59
2016,7,8,10,15,916.5,87.0,3.35,21.0,883.5,746.95,572.69
2016,7,8,10,30,922.0,88.0,3.4,21.0,911.0,785.04,598.87
2016,7,8,10,45,927.0,88.0,3.45,21.5,932.0,820.09,621.56
2016,7,8,11,0,932.0,88.0,3.5,22.0,953.0,853.23,642.75
2016,7,8,11,15,934.5,88.5,3.55,22.5,967.5,882.64,661.25
2016,7,8,11,30,937.0,89.0,3.6,23.0,982.0,909.74,678.08
2016,7,8,11,45,938.5,89.5,3.65,23.5,988.5,933.49,692.61
2016,7,8,12,0,940.0,90.0,3.7,24.0,995.0,954.67,705.41
2016,7,8,12,15,940.0,90.0,3.75,24.0,995.0,971.28,716.59
2016,7,8,12,30,940.0,90.0,3.8,24.0,995.0,985.1,726.02
2016,7,8,12,45,934.0,93.0,3.9,24.0,986.0,993.29,732.16
2016,7,8,13,0,928.0,96.0,4.0,24.0,977.0,998.52,736.49
2016,7,8,13,15,925.5,95.5,4.05,24.0,962.5,1000.63,738.56
2016,7,8,13,30,923.0,95.0,4.1,24.0,948.0,999.75,738.78
2016,7,8,13,45,919.5,94.0,4.15,24.0,926.5,994.4,736.17
2016,7,8,14,0,916.0,93.0,4.2,24.0,905.0,986.11,731.72
2016,7,8,14,15,910.0,91.5,4.2,23.5,876.5,972.0,724.6
2016,7,8,14,30,904.0,90.0,4.2,23.0,848.0,955.12,715.69
2016,7,8,14,45,897.0,88.5,4.25,23.0,814.0,934.63,703.25
2016,7,8,15,0,890.0,87.0,4.3,23.0,780.0,911.62,689.1
2016,7,8,15,15,880.0,85.5,4.3,22.5,741.0,883.53,672.5
2016,7,8,15,30,870.0,84.0,4.3,22.0,702.0,853.35,654.32
2016,7,8,15,45,857.5,81.5,4.3,22.0,658.5,818.0,631.09
2016,7,8,16,0,845.0,79.0,4.3,22.0,615.0,781.03,606.54
2016,7,8,16,15,828.5,76.5,4.2,21.5,568.0,739.53,579.24
2016,7,8,16,30,812.0,74.0,4.1,21.0,521.0,697.11,550.87
2016,7,8,16,45,791.0,71.0,4.1,20.5,472.0,654.57,522.23
2016,7,8,17,0,770.0,68.0,4.1,20.0,423.0,607.44,489.48
2016,7,8,17,15,740.5,64.5,3.9,19.5,373.0,554.44,449.24
2016,7,8,17,30,711.0,61.0,3.7,19.0,323.0,502.51,408.53
2016,7,8,17,45,671.0,56.0,3.55,18.5,273.5,444.39,361.71
2016,7,8,18,0,631.0,51.0,3.4,18.0,224.0,388.81,315.34
2016,7,8,18,15,569.5,45.5,3.2,17.0,177.0,325.61,261.76
2016,7,8,18,30,508.0,40.0,3.0,16.0,130.0,270.11,212.76
2016,7,8,18,45,411.5,32.0,2.9,15.5,90.0,202.23,152.79
2016,7,8,19,0,315.0,24.0,2.8,15.0,50.0,143.12,93.13
2016,7,8,19,15,157.5,12.0,2.75,14.5,25.0,54.21,0.0
2016,7,8,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,189.0,12.0,1.9,12.5,30.0,8.71,0.0
2016,7,9,5,30,378.0,24.0,2.0,13.0,60.0,19.28,10.28
2016,7,9,5,45,466.5,30.5,2.15,14.0,101.5,23.32,14.77
2016,7,9,6,0,555.0,37.0,2.3,15.0,143.0,27.17,18.46
2016,7,9,6,15,610.5,42.0,2.4,15.5,190.0,29.51,20.67
2016,7,9,6,30,666.0,47.0,2.5,16.0,237.0,58.15,27.67
2016,7,9,6,45,703.5,50.5,2.6,17.0,286.5,97.07,48.32
2016,7,9,7,0,741.0,54.0,2.7,18.0,336.0,140.01,78.84
2016,7,9,7,15,768.0,57.0,2.8,18.5,386.0,188.91,118.84
2016,7,9,7,30,795.0,60.0,2.9,19.0,436.0,236.2,159.6
2016,7,9,7,45,814.5,62.5,3.0,19.5,484.5,283.51,201.42
2016,7,9,8,0,834.0,65.0,3.1,20.0,533.0,332.49,244.41
2016,7,9,8,15,612.0,158.0,3.2,20.5,517.5,364.69,276.32
2016,7,9,8,30,390.0,251.0,3.3,21.0,502.0,386.91,296.66
2016,7,9,8,45,639.0,162.5,3.4,21.5,607.5,441.83,339.97
2016,7,9,9,0,888.0,74.0,3.5,22.0,713.0,527.87,407.54
2016,7,9,9,15,897.5,75.5,3.6,22.0,751.5,574.55,444.67
2016,7,9,9,30,907.0,77.0,3.7,22.0,790.0,620.76,480.8
2016,7,9,9,45,909.5,81.0,3.8,22.5,823.0,664.09,512.99
2016,7,9,10,0,912.0,85.0,3.9,23.0,856.0,706.0,542.32
2016,7,9,10,15,918.0,86.0,4.0,23.0,883.5,746.07,570.26
2016,7,9,10,30,924.0,87.0,4.1,23.0,911.0,784.64,596.97
2016,7,9,10,45,928.5,88.0,4.2,23.5,932.5,820.34,620.33
2016,7,9,11,0,933.0,89.0,4.3,24.0,954.0,854.1,642.19
2016,7,9,11,15,935.5,89.5,4.35,24.0,968.5,883.6,662.05
2016,7,9,11,30,938.0,90.0,4.4,24.0,983.0,910.77,680.32
2016,7,9,11,45,940.5,89.5,4.5,24.0,990.5,934.53,696.54
2016,7,9,12,0,943.0,89.0,4.6,24.0,998.0,955.73,711.36
2016,7,9,12,15,943.5,89.0,4.7,24.0,998.0,972.89,723.55
2016,7,9,12,30,944.0,89.0,4.8,24.0,998.0,987.26,733.99
2016,7,9,12,45,942.0,89.5,4.9,24.0,990.0,996.85,741.33
2016,7,9,13,0,940.0,90.0,5.0,24.0,982.0,1003.48,746.82
2016,7,9,13,15,937.0,89.5,5.05,23.5,967.0,1005.12,750.18
2016,7,9,13,30,934.0,89.0,5.1,23.0,952.0,1003.73,751.65
2016,7,9,13,45,932.0,87.0,5.15,23.0,930.5,998.73,749.29
2016,7,9,14,0,930.0,85.0,5.2,23.0,909.0,990.71,745.0
2016,7,9,14,15,924.0,84.0,5.2,22.5,880.5,976.95,738.0
2016,7,9,14,30,918.0,83.0,5.2,22.0,852.0,960.39,729.13
2016,7,9,14,45,912.5,81.0,5.2,22.0,818.5,940.49,716.56
2016,7,9,15,0,907.0,79.0,5.2,22.0,785.0,917.95,702.2
2016,7,9,15,15,897.5,77.5,5.15,21.5,745.5,889.89,685.01
2016,7,9,15,30,888.0,76.0,5.1,21.0,706.0,859.66,666.21
2016,7,9,15,45,877.0,73.5,5.1,20.5,663.0,825.02,644.37
2016,7,9,16,0,866.0,71.0,5.1,20.0,620.0,788.63,621.01
2016,7,9,16,15,851.0,69.0,5.0,19.5,573.5,748.14,593.83
2016,7,9,16,30,836.0,67.0,4.9,19.0,527.0,706.58,565.52
2016,7,9,16,45,816.0,64.5,4.85,18.5,478.0,660.05,533.19
2016,7,9,17,0,796.0,62.0,4.8,18.0,429.0,613.3,500.06
2016,7,9,17,15,769.5,59.0,4.7,17.5,379.0,565.9,464.05
2016,7,9,17,30,743.0,56.0,4.6,17.0,329.0,515.14,423.74
2016,7,9,17,45,704.0,52.0,4.5,16.5,279.5,457.39,376.49
2016,7,9,18,0,665.0,48.0,4.4,16.0,230.0,402.07,329.58
2016,7,9,18,15,608.0,43.0,4.2,15.0,182.5,340.03,276.02
2016,7,9,18,30,551.0,38.0,4.0,14.0,135.0,282.61,224.58
2016,7,9,18,45,449.0,31.0,3.8,13.5,93.5,211.51,160.99
2016,7,9,19,0,347.0,24.0,3.6,13.0,52.0,152.78,99.55
2016,7,9,19,15,173.5,12.0,3.5,12.5,26.0,58.4,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,3.05,11.5,30.0,9.64,0.0
2016,7,10,5,30,370.0,26.0,3.2,12.0,60.0,19.68,10.54
2016,7,10,5,45,466.0,33.5,3.4,12.5,103.5,24.16,15.58
2016,7,10,6,0,562.0,41.0,3.6,13.0,147.0,30.96,21.98
2016,7,10,6,15,621.0,46.5,3.55,13.5,196.0,33.52,24.44
2016,7,10,6,30,680.0,52.0,3.5,14.0,245.0,61.63,31.16
2016,7,10,6,45,718.0,56.0,3.5,14.5,296.0,101.61,52.34
2016,7,10,7,0,756.0,60.0,3.5,15.0,347.0,145.7,83.93
2016,7,10,7,15,785.0,63.5,3.5,15.5,399.0,191.75,121.85
2016,7,10,7,30,814.0,67.0,3.5,16.0,451.0,245.15,168.02
2016,7,10,7,45,835.0,69.5,3.5,16.5,501.5,293.91,211.46
2016,7,10,8,0,856.0,72.0,3.5,17.0,552.0,344.45,256.19
2016,7,10,8,15,872.5,74.5,3.5,17.5,600.0,394.92,300.21
2016,7,10,8,30,889.0,77.0,3.5,18.0,648.0,446.37,343.92
2016,7,10,8,45,902.5,78.5,3.55,19.0,693.0,496.29,384.65
2016,7,10,9,0,916.0,80.0,3.6,20.0,738.0,546.48,424.24
2016,7,10,9,15,926.0,81.5,3.65,20.5,778.0,594.76,461.99
2016,7,10,9,30,936.0,83.0,3.7,21.0,818.0,642.58,498.34
2016,7,10,9,45,944.5,84.0,3.75,21.5,853.5,688.28,532.2
2016,7,10,10,0,953.0,85.0,3.8,22.0,889.0,732.97,563.3
2016,7,10,10,15,959.0,86.0,3.85,22.5,917.5,774.63,590.9
2016,7,10,10,30,965.0,87.0,3.9,23.0,946.0,814.7,617.07
2016,7,10,10,45,968.5,88.0,3.95,23.5,968.0,851.02,640.36
2016,7,10,11,0,972.0,89.0,4.0,24.0,990.0,885.24,662.03
2016,7,10,11,15,975.0,89.5,4.05,24.0,1005.0,916.31,682.73
2016,7,10,11,30,978.0,90.0,4.1,24.0,1020.0,944.97,701.78
2016,7,10,11,45,979.0,90.5,4.2,24.5,1027.0,969.3,716.82
2016,7,10,12,0,980.0,91.0,4.3,25.0,1034.0,990.91,730.05
2016,7,10,12,15,980.5,91.0,4.35,25.0,1034.0,1008.76,741.99
2016,7,10,12,30,981.0,91.0,4.4,25.0,1034.0,1023.69,752.1
2016,7,10,12,45,973.5,95.0,4.5,25.0,1024.5,1031.98,758.23
2016,7,10,13,0,966.0,99.0,4.6,25.0,1015.0,1037.16,762.63
2016,7,10,13,15,963.5,98.5,4.6,25.0,1000.0,1039.52,764.57
2016,7,10,13,30,961.0,98.0,4.6,25.0,985.0,1038.77,764.6
2016,7,10,13,45,958.5,96.5,4.6,25.0,963.0,1033.88,762.03
2016,7,10,14,0,956.0,95.0,4.6,25.0,941.0,1025.9,757.56
2016,7,10,14,15,950.5,94.0,4.55,25.0,912.5,1012.53,749.19
2016,7,10,14,30,945.0,93.0,4.5,25.0,884.0,996.25,739.16
2016,7,10,14,45,938.5,91.0,4.5,25.0,849.0,975.14,726.25
2016,7,10,15,0,932.0,89.0,4.5,25.0,814.0,951.35,711.59
2016,7,10,15,15,922.5,87.0,4.4,24.5,773.5,922.33,694.25
2016,7,10,15,30,913.0,85.0,4.3,24.0,733.0,891.05,675.29
2016,7,10,15,45,901.0,83.0,4.25,24.0,688.0,855.57,652.23
2016,7,10,16,0,889.0,81.0,4.2,24.0,643.0,818.34,627.8
2016,7,10,16,15,872.5,78.5,4.1,23.5,594.5,775.48,600.13
2016,7,10,16,30,856.0,76.0,4.0,23.0,546.0,731.58,571.33
2016,7,10,16,45,834.5,72.5,3.95,22.5,495.0,682.18,538.14
2016,7,10,17,0,813.0,69.0,3.9,22.0,444.0,636.82,507.27
2016,7,10,17,15,783.0,65.5,3.75,21.5,391.5,581.78,466.29
2016,7,10,17,30,753.0,62.0,3.6,21.0,339.0,527.76,424.63
2016,7,10,17,45,710.5,57.5,3.5,20.5,287.0,467.03,376.39
2016,7,10,18,0,668.0,53.0,3.4,20.0,235.0,408.98,328.55
2016,7,10,18,15,604.0,47.0,3.05,19.0,185.5,342.35,272.51
2016,7,10,18,30,540.0,41.0,2.7,18.0,136.0,283.84,221.27
2016,7,10,18,45,434.5,33.0,2.35,17.0,93.5,211.27,158.14
2016,7,10,19,0,329.0,25.0,2.0,16.0,51.0,147.67,93.91
2016,7,10,19,15,164.5,12.5,2.0,15.5,25.5,56.34,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.0,1.2,11.5,29.0,9.69,0.0
2016,7,11,5,30,353.0,26.0,1.3,12.0,58.0,19.77,10.53
2016,7,11,5,45,449.0,34.0,1.45,13.0,100.5,24.68,16.01
2016,7,11,6,0,545.0,42.0,1.6,14.0,143.0,29.29,20.41
2016,7,11,6,15,605.0,47.5,1.55,14.5,192.0,34.5,25.23
2016,7,11,6,30,665.0,53.0,1.5,15.0,241.0,60.65,31.22
2016,7,11,6,45,705.5,57.5,1.5,16.0,292.0,100.49,51.79
2016,7,11,7,0,746.0,62.0,1.5,17.0,343.0,144.69,82.68
2016,7,11,7,15,775.0,65.5,1.6,18.0,394.5,190.23,119.27
2016,7,11,7,30,804.0,69.0,1.7,19.0,446.0,238.77,160.36
2016,7,11,7,45,825.5,71.5,1.8,20.0,496.5,291.55,205.62
2016,7,11,8,0,847.0,74.0,1.9,21.0,547.0,341.83,248.57
2016,7,11,8,15,863.0,76.5,1.95,21.5,595.0,391.71,290.95
2016,7,11,8,30,879.0,79.0,2.0,22.0,643.0,442.54,332.96
2016,7,11,8,45,892.0,80.5,2.15,23.0,687.0,491.8,372.25
2016,7,11,9,0,905.0,82.0,2.3,24.0,731.0,541.3,410.45
2016,7,11,9,15,914.5,84.0,2.35,24.5,770.5,589.31,446.87
2016,7,11,9,30,924.0,86.0,2.4,25.0,810.0,636.84,481.87
2016,7,11,9,45,924.5,91.0,2.5,25.5,842.5,680.63,513.42
2016,7,11,10,0,925.0,96.0,2.6,26.0,875.0,722.83,542.45
2016,7,11,10,15,931.0,97.0,2.65,26.5,903.5,763.55,568.58
2016,7,11,10,30,937.0,98.0,2.7,27.0,932.0,802.73,593.36
2016,7,11,10,45,940.5,99.0,2.75,27.5,953.0,838.22,615.41
2016,7,11,11,0,944.0,100.0,2.8,28.0,974.0,871.69,635.93
2016,7,11,11,15,946.5,100.5,2.85,28.0,988.5,901.66,655.3
2016,7,11,11,30,949.0,101.0,2.9,28.0,1003.0,929.28,673.13
2016,7,11,11,45,950.0,101.5,2.95,28.0,1010.0,953.07,688.5
2016,7,11,12,0,951.0,102.0,3.0,28.0,1017.0,974.24,702.23
2016,7,11,12,15,951.0,102.0,3.05,28.0,1017.0,991.27,713.37
2016,7,11,12,30,951.0,102.0,3.1,28.0,1017.0,1005.46,722.8
2016,7,11,12,45,953.5,99.5,3.2,28.5,1010.0,1016.64,729.36
2016,7,11,13,0,956.0,97.0,3.3,29.0,1003.0,1024.83,734.11
2016,7,11,13,15,954.0,96.5,3.4,28.5,988.5,1027.64,738.48
2016,7,11,13,30,952.0,96.0,3.5,28.0,974.0,1027.37,741.04
2016,7,11,13,45,948.5,95.0,3.6,28.0,952.0,1022.06,738.98
2016,7,11,14,0,945.0,94.0,3.7,28.0,930.0,1013.69,735.07
2016,7,11,14,15,940.0,93.0,3.75,27.5,901.5,1000.9,729.48
2016,7,11,14,30,935.0,92.0,3.8,27.0,873.0,985.22,722.06
2016,7,11,14,45,928.0,90.5,3.85,27.0,839.0,964.34,709.81
2016,7,11,15,0,921.0,89.0,3.9,27.0,805.0,940.83,695.85
2016,7,11,15,15,912.0,87.0,3.9,26.5,765.5,912.5,679.69
2016,7,11,15,30,903.0,85.0,3.9,26.0,726.0,881.9,661.89
2016,7,11,15,45,892.0,82.5,3.95,26.0,682.0,846.97,639.91
2016,7,11,16,0,881.0,80.0,4.0,26.0,638.0,810.24,616.48
2016,7,11,16,15,865.5,77.5,3.95,25.0,590.0,768.4,591.1
2016,7,11,16,30,850.0,75.0,3.9,24.0,542.0,725.48,564.42
2016,7,11,16,45,830.5,72.0,3.85,23.5,492.0,678.29,532.94
2016,7,11,17,0,811.0,69.0,3.8,23.0,442.0,635.0,503.73
2016,7,11,17,15,782.0,65.5,3.65,22.0,390.0,580.67,464.3
2016,7,11,17,30,753.0,62.0,3.5,21.0,338.0,527.28,424.03
2016,7,11,17,45,714.0,57.0,3.4,20.5,286.5,467.89,376.86
2016,7,11,18,0,675.0,52.0,3.3,20.0,235.0,410.88,329.85
2016,7,11,18,15,611.5,46.5,3.15,19.0,186.0,344.77,274.4
2016,7,11,18,30,548.0,41.0,3.0,18.0,137.0,286.72,223.57
2016,7,11,18,45,445.5,32.5,2.85,17.0,94.0,214.34,160.41
2016,7,11,19,0,343.0,24.0,2.7,16.0,51.0,150.39,94.62
2016,7,11,19,15,171.5,12.0,2.75,15.5,25.5,57.57,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
