Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,186.5,12.0,3.3,11.5,29.0,8.86,0.0
2016,7,12,5,30,373.0,24.0,3.4,12.0,58.0,19.6,10.21
2016,7,12,5,45,468.5,31.5,3.55,12.5,100.5,24.57,15.89
2016,7,12,6,0,564.0,39.0,3.7,13.0,143.0,29.28,20.46
2016,7,12,6,15,622.0,44.0,3.7,13.5,191.5,31.49,22.61
2016,7,12,6,30,680.0,49.0,3.7,14.0,240.0,56.3,28.02
2016,7,12,6,45,443.0,97.5,3.7,14.5,232.0,109.68,70.32
2016,7,12,7,0,206.0,146.0,3.7,15.0,224.0,146.62,108.73
2016,7,12,7,15,280.0,158.5,3.7,15.5,280.0,182.33,134.81
2016,7,12,7,30,354.0,171.0,3.7,16.0,336.0,225.28,167.86
2016,7,12,7,45,604.5,120.0,3.75,16.5,440.5,264.12,193.8
2016,7,12,8,0,855.0,69.0,3.8,17.0,545.0,338.6,251.54
2016,7,12,8,15,871.5,71.0,3.8,17.5,593.5,388.6,295.32
2016,7,12,8,30,888.0,73.0,3.8,18.0,642.0,439.58,338.89
2016,7,12,8,45,900.0,75.5,3.8,18.5,686.5,489.68,380.63
2016,7,12,9,0,912.0,78.0,3.8,19.0,731.0,539.94,421.24
2016,7,12,9,15,922.0,79.5,3.8,19.5,771.0,588.11,459.1
2016,7,12,9,30,932.0,81.0,3.8,20.0,811.0,635.82,495.53
2016,7,12,9,45,940.0,82.5,3.8,20.5,846.0,681.57,529.51
2016,7,12,10,0,948.0,84.0,3.8,21.0,881.0,726.28,560.77
2016,7,12,10,15,954.0,85.0,3.8,21.0,910.0,767.85,589.4
2016,7,12,10,30,960.0,86.0,3.8,21.0,939.0,807.82,616.67
2016,7,12,10,45,964.0,87.0,3.85,21.5,961.5,844.46,640.41
2016,7,12,11,0,968.0,88.0,3.9,22.0,984.0,879.04,662.52
2016,7,12,11,15,971.5,88.5,3.9,22.0,999.0,910.5,683.39
2016,7,12,11,30,975.0,89.0,3.9,22.0,1014.0,939.59,702.59
2016,7,12,11,45,976.5,89.5,3.95,22.0,1022.0,964.39,719.17
2016,7,12,12,0,978.0,90.0,4.0,22.0,1030.0,986.49,733.99
2016,7,12,12,15,979.0,90.0,4.0,22.0,1030.5,1004.84,746.06
2016,7,12,12,30,980.0,90.0,4.0,22.0,1031.0,1020.28,756.28
2016,7,12,12,45,971.5,95.5,4.0,22.0,1022.0,1029.18,762.26
2016,7,12,13,0,963.0,101.0,4.0,22.0,1013.0,1034.97,766.33
2016,7,12,13,15,961.0,100.0,4.05,22.0,998.5,1037.38,768.63
2016,7,12,13,30,959.0,99.0,4.1,22.0,984.0,1036.67,769.01
2016,7,12,13,45,956.5,98.0,4.15,22.0,962.5,1032.36,767.14
2016,7,12,14,0,954.0,97.0,4.2,22.0,941.0,1024.97,763.35
2016,7,12,14,15,948.5,96.0,4.2,22.0,912.0,1011.67,755.42
2016,7,12,14,30,943.0,95.0,4.2,22.0,883.0,995.47,745.65
2016,7,12,14,45,936.0,93.0,4.25,22.0,848.0,973.97,732.67
2016,7,12,15,0,929.0,91.0,4.3,22.0,813.0,949.8,717.91
2016,7,12,15,15,919.0,89.5,4.2,21.5,772.5,920.99,700.51
2016,7,12,15,30,909.0,88.0,4.1,21.0,732.0,889.95,681.49
2016,7,12,15,45,896.5,85.5,4.1,20.5,686.5,853.63,659.11
2016,7,12,16,0,884.0,83.0,4.1,20.0,641.0,815.58,635.22
2016,7,12,16,15,867.0,80.5,4.0,19.5,592.5,772.5,606.95
2016,7,12,16,30,850.0,78.0,3.9,19.0,544.0,728.44,577.55
2016,7,12,16,45,828.0,74.5,3.8,19.0,492.5,683.29,545.81
2016,7,12,17,0,806.0,71.0,3.7,19.0,441.0,633.48,510.04
2016,7,12,17,15,775.5,67.5,3.55,18.5,388.5,578.39,468.42
2016,7,12,17,30,745.0,64.0,3.4,18.0,336.0,524.38,426.29
2016,7,12,17,45,702.0,59.0,3.25,17.5,284.0,463.13,377.04
2016,7,12,18,0,659.0,54.0,3.1,17.0,232.0,404.62,328.27
2016,7,12,18,15,593.5,48.0,2.85,16.0,183.0,340.31,273.55
2016,7,12,18,30,528.0,42.0,2.6,15.0,134.0,279.32,219.9
2016,7,12,18,45,421.0,33.0,2.35,14.5,91.5,205.74,155.04
2016,7,12,19,0,314.0,24.0,2.1,14.0,49.0,140.69,87.81
2016,7,12,19,15,157.0,12.0,2.1,13.5,24.5,53.56,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.0,12.5,2.3,10.5,28.0,12.29,0.0
2016,7,13,5,30,356.0,25.0,2.4,11.0,56.0,19.04,9.66
2016,7,13,5,45,455.5,33.0,2.5,12.0,99.0,23.99,15.41
2016,7,13,6,0,555.0,41.0,2.6,13.0,142.0,31.27,22.23
2016,7,13,6,15,616.0,47.0,2.55,13.5,191.5,34.25,25.09
2016,7,13,6,30,677.0,53.0,2.5,14.0,241.0,58.27,30.52
2016,7,13,6,45,719.0,57.0,2.45,15.0,293.0,98.27,50.25
2016,7,13,7,0,761.0,61.0,2.4,16.0,345.0,142.79,81.0
2016,7,13,7,15,790.0,64.5,2.35,16.5,397.5,189.04,118.41
2016,7,13,7,30,819.0,68.0,2.3,17.0,450.0,238.3,160.68
2016,7,13,7,45,841.0,70.5,2.25,18.0,501.5,291.97,207.12
2016,7,13,8,0,863.0,73.0,2.2,19.0,553.0,343.18,251.21
2016,7,13,8,15,879.5,75.5,2.15,20.0,601.5,394.06,294.19
2016,7,13,8,30,896.0,78.0,2.1,21.0,650.0,445.93,336.56
2016,7,13,8,45,908.5,80.0,2.05,22.0,695.0,496.27,376.31
2016,7,13,9,0,921.0,82.0,2.0,23.0,740.0,546.78,414.67
2016,7,13,9,15,930.5,83.5,2.0,23.5,780.5,595.14,451.12
2016,7,13,9,30,940.0,85.0,2.0,24.0,821.0,642.98,486.04
2016,7,13,9,45,937.0,92.5,2.0,25.0,853.0,687.59,516.43
2016,7,13,10,0,934.0,100.0,2.0,26.0,885.0,730.31,544.04
2016,7,13,10,15,940.0,101.5,1.95,27.0,914.0,771.94,568.56
2016,7,13,10,30,946.0,103.0,1.9,28.0,943.0,812.03,591.47
2016,7,13,10,45,950.5,103.5,1.85,29.0,965.0,848.27,611.35
2016,7,13,11,0,955.0,104.0,1.8,30.0,987.0,882.51,629.55
2016,7,13,11,15,958.0,104.5,1.85,30.0,1002.0,913.33,648.9
2016,7,13,11,30,961.0,105.0,1.9,30.0,1017.0,941.79,666.75
2016,7,13,11,45,962.5,105.5,2.0,30.5,1024.5,966.43,681.41
2016,7,13,12,0,964.0,106.0,2.1,31.0,1032.0,988.42,694.43
2016,7,13,12,15,964.0,106.0,2.2,31.0,1031.5,1005.77,706.04
2016,7,13,12,30,964.0,106.0,2.3,31.0,1031.0,1020.25,715.99
2016,7,13,12,45,963.5,105.0,2.45,31.5,1023.5,1030.3,722.36
2016,7,13,13,0,963.0,104.0,2.6,32.0,1016.0,1037.31,726.93
2016,7,13,13,15,960.0,103.5,2.7,32.0,1000.5,1039.31,729.48
2016,7,13,13,30,957.0,103.0,2.8,32.0,985.0,1038.21,730.22
2016,7,13,13,45,952.5,102.0,2.9,32.0,962.0,1032.03,727.92
2016,7,13,14,0,948.0,101.0,3.0,32.0,939.0,1022.79,723.8
2016,7,13,14,15,942.0,100.0,3.05,31.5,909.5,1009.13,718.01
2016,7,13,14,30,936.0,99.0,3.1,31.0,880.0,992.58,710.44
2016,7,13,14,45,927.5,97.5,3.2,31.0,844.5,970.38,698.2
2016,7,13,15,0,919.0,96.0,3.3,31.0,809.0,945.6,684.26
2016,7,13,15,15,908.0,94.0,3.3,30.5,768.0,915.6,667.53
2016,7,13,15,30,897.0,92.0,3.3,30.0,727.0,883.44,649.24
2016,7,13,15,45,883.0,90.0,3.35,30.0,681.5,846.78,626.74
2016,7,13,16,0,869.0,88.0,3.4,30.0,636.0,808.51,602.92
2016,7,13,16,15,851.5,85.0,3.35,29.5,587.5,764.99,575.87
2016,7,13,16,30,834.0,82.0,3.3,29.0,539.0,725.1,550.94
2016,7,13,16,45,810.5,79.0,3.3,28.5,487.5,675.55,518.81
2016,7,13,17,0,787.0,76.0,3.3,28.0,436.0,625.96,485.67
2016,7,13,17,15,755.5,72.0,3.15,27.0,384.0,570.41,446.1
2016,7,13,17,30,724.0,68.0,3.0,26.0,332.0,516.02,405.98
2016,7,13,17,45,680.0,62.5,2.95,25.0,280.0,454.54,359.09
2016,7,13,18,0,636.0,57.0,2.9,24.0,228.0,398.45,314.39
2016,7,13,18,15,569.0,50.5,2.55,23.0,179.0,331.68,259.24
2016,7,13,18,30,502.0,44.0,2.2,22.0,130.0,270.59,207.04
2016,7,13,18,45,395.5,34.5,1.9,21.0,88.5,197.9,145.07
2016,7,13,19,0,289.0,25.0,1.6,20.0,47.0,133.25,79.71
2016,7,13,19,15,144.5,12.5,1.7,19.0,23.5,50.57,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,165.5,13.0,1.95,12.5,27.0,12.78,0.0
2016,7,14,5,30,331.0,26.0,2.1,13.0,54.0,20.1,10.21
2016,7,14,5,45,436.5,34.0,2.3,14.0,97.0,24.99,16.1
2016,7,14,6,0,542.0,42.0,2.5,15.0,140.0,29.58,20.52
2016,7,14,6,15,605.0,48.0,2.45,15.5,189.5,35.26,25.76
2016,7,14,6,30,668.0,54.0,2.4,16.0,239.0,57.48,30.54
2016,7,14,6,45,711.5,58.0,2.35,17.0,291.0,97.08,49.46
2016,7,14,7,0,755.0,62.0,2.3,18.0,343.0,141.38,79.5
2016,7,14,7,15,785.0,65.5,2.3,19.0,395.5,187.49,116.1
2016,7,14,7,30,815.0,69.0,2.3,20.0,448.0,236.72,157.54
2016,7,14,7,45,837.5,71.5,2.35,21.0,499.5,290.34,203.45
2016,7,14,8,0,860.0,74.0,2.4,22.0,551.0,341.56,247.19
2016,7,14,8,15,876.5,76.5,2.35,23.0,599.5,392.33,289.7
2016,7,14,8,30,893.0,79.0,2.3,24.0,648.0,444.09,331.63
2016,7,14,8,45,906.5,81.0,2.3,25.0,693.5,494.79,371.48
2016,7,14,9,0,920.0,83.0,2.3,26.0,739.0,545.76,410.08
2016,7,14,9,15,929.5,84.5,2.3,26.5,779.5,594.13,446.32
2016,7,14,9,30,939.0,86.0,2.3,27.0,820.0,641.97,481.06
2016,7,14,9,45,946.5,87.5,2.35,28.0,855.0,687.81,512.61
2016,7,14,10,0,954.0,89.0,2.4,29.0,890.0,732.56,541.65
2016,7,14,10,15,959.5,90.0,2.4,29.5,918.5,774.11,567.51
2016,7,14,10,30,965.0,91.0,2.4,30.0,947.0,814.03,591.91
2016,7,14,10,45,969.0,92.0,2.4,31.0,969.5,850.96,612.8
2016,7,14,11,0,973.0,93.0,2.4,32.0,992.0,885.81,631.99
2016,7,14,11,15,976.0,93.5,2.45,32.0,1007.0,917.12,651.7
2016,7,14,11,30,979.0,94.0,2.5,32.0,1022.0,946.01,669.85
2016,7,14,11,45,980.0,94.5,2.6,32.5,1029.5,970.58,684.34
2016,7,14,12,0,981.0,95.0,2.7,33.0,1037.0,992.41,697.12
2016,7,14,12,15,981.0,95.0,2.8,33.0,1036.5,1010.0,708.74
2016,7,14,12,30,981.0,95.0,2.9,33.0,1036.0,1024.64,718.64
2016,7,14,12,45,973.0,99.5,3.0,33.5,1026.5,1033.14,723.35
2016,7,14,13,0,965.0,104.0,3.1,34.0,1017.0,1038.51,726.25
2016,7,14,13,15,962.5,103.0,3.2,33.5,1001.5,1040.53,730.17
2016,7,14,13,30,960.0,102.0,3.3,33.0,986.0,1039.41,732.27
2016,7,14,13,45,955.0,101.5,3.4,33.0,963.0,1033.27,729.83
2016,7,14,14,0,950.0,101.0,3.5,33.0,940.0,1024.08,725.58
2016,7,14,14,15,944.0,99.5,3.55,32.5,910.5,1009.88,719.35
2016,7,14,14,30,938.0,98.0,3.6,32.0,881.0,992.78,711.32
2016,7,14,14,45,929.5,97.0,3.65,31.5,845.5,971.09,700.34
2016,7,14,15,0,921.0,96.0,3.7,31.0,810.0,946.82,687.64
2016,7,14,15,15,910.5,94.0,3.7,30.5,769.0,917.24,671.05
2016,7,14,15,30,900.0,92.0,3.7,30.0,728.0,885.45,652.88
2016,7,14,15,45,886.0,89.5,3.7,29.5,682.5,848.15,630.78
2016,7,14,16,0,872.0,87.0,3.7,29.0,637.0,809.22,607.29
2016,7,14,16,15,854.0,84.5,3.65,28.0,588.0,765.77,581.22
2016,7,14,16,30,836.0,82.0,3.6,27.0,539.0,725.99,557.21
2016,7,14,16,45,813.0,78.5,3.6,26.5,487.5,676.14,524.46
2016,7,14,17,0,790.0,75.0,3.6,26.0,436.0,626.21,490.68
2016,7,14,17,15,757.5,71.0,3.5,25.0,383.5,569.91,450.21
2016,7,14,17,30,725.0,67.0,3.4,24.0,331.0,514.86,409.22
2016,7,14,17,45,680.0,62.0,3.35,23.0,279.0,453.38,361.7
2016,7,14,18,0,635.0,57.0,3.3,22.0,227.0,397.38,316.49
2016,7,14,18,15,567.0,50.5,3.2,20.5,178.0,330.25,261.21
2016,7,14,18,30,499.0,44.0,3.1,19.0,129.0,268.89,208.63
2016,7,14,18,45,389.5,34.5,3.05,18.0,87.5,195.36,145.08
2016,7,14,19,0,280.0,25.0,3.0,17.0,46.0,129.76,77.2
2016,7,14,19,15,140.0,12.5,3.0,16.5,23.0,49.23,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,63.5,13.5,3.0,11.5,19.0,13.27,0.0
2016,7,15,5,30,127.0,27.0,3.1,12.0,38.0,20.87,10.63
2016,7,15,5,45,170.0,44.0,3.25,12.5,69.0,35.99,25.75
2016,7,15,6,0,213.0,61.0,3.4,13.0,100.0,48.95,37.84
2016,7,15,6,15,240.5,79.0,3.35,13.5,135.5,62.17,49.93
2016,7,15,6,30,268.0,97.0,3.3,14.0,171.0,83.36,60.65
2016,7,15,6,45,288.0,114.5,3.3,15.0,208.5,113.84,80.01
2016,7,15,7,0,308.0,132.0,3.3,16.0,246.0,146.54,103.87
2016,7,15,7,15,558.0,100.5,3.2,16.5,345.0,174.08,115.8
2016,7,15,7,30,808.0,69.0,3.1,17.0,444.0,233.61,157.29
2016,7,15,7,45,831.0,71.5,3.05,18.0,495.0,287.02,203.66
2016,7,15,8,0,854.0,74.0,3.0,19.0,546.0,338.1,247.92
2016,7,15,8,15,871.0,76.5,2.95,19.5,595.0,388.79,291.69
2016,7,15,8,30,888.0,79.0,2.9,20.0,644.0,440.52,335.16
2016,7,15,8,45,902.0,80.5,2.9,21.0,689.0,490.8,375.69
2016,7,15,9,0,916.0,82.0,2.9,22.0,734.0,541.4,415.06
2016,7,15,9,15,926.0,84.0,2.9,22.5,775.0,590.35,452.69
2016,7,15,9,30,936.0,86.0,2.9,23.0,816.0,638.84,488.85
2016,7,15,9,45,941.5,88.5,2.95,23.5,850.5,684.25,521.95
2016,7,15,10,0,947.0,91.0,3.0,24.0,885.0,728.41,552.68
2016,7,15,10,15,953.0,92.0,3.05,24.5,914.0,770.12,579.82
2016,7,15,10,30,959.0,93.0,3.1,25.0,943.0,810.23,605.54
2016,7,15,10,45,964.0,93.5,3.2,26.0,965.5,847.33,627.99
2016,7,15,11,0,969.0,94.0,3.3,27.0,988.0,882.43,648.82
2016,7,15,11,15,972.0,94.5,3.4,27.0,1003.0,913.68,669.51
2016,7,15,11,30,975.0,95.0,3.5,27.0,1018.0,942.52,688.62
2016,7,15,11,45,977.0,95.0,3.6,27.5,1026.0,967.45,703.79
2016,7,15,12,0,979.0,95.0,3.7,28.0,1034.0,989.69,717.2
2016,7,15,12,15,979.0,95.0,3.75,28.0,1034.0,1007.28,728.75
2016,7,15,12,30,979.0,95.0,3.8,28.0,1034.0,1021.93,738.5
2016,7,15,12,45,973.5,97.5,3.85,28.0,1025.0,1030.82,744.66
2016,7,15,13,0,968.0,100.0,3.9,28.0,1016.0,1036.61,748.95
2016,7,15,13,15,965.5,99.5,3.9,28.0,1000.5,1039.12,750.95
2016,7,15,13,30,963.0,99.0,3.9,28.0,985.0,1038.51,751.06
2016,7,15,13,45,960.5,97.0,3.9,28.0,962.5,1033.21,748.29
2016,7,15,14,0,958.0,95.0,3.9,28.0,940.0,1024.78,743.64
2016,7,15,14,15,952.0,94.0,3.9,27.5,911.0,1011.0,737.09
2016,7,15,14,30,946.0,93.0,3.9,27.0,882.0,994.29,728.71
2016,7,15,14,45,938.5,91.5,3.95,27.0,846.5,972.83,716.11
2016,7,15,15,0,931.0,90.0,4.0,27.0,811.0,948.72,701.77
2016,7,15,15,15,920.5,88.0,4.0,26.5,770.0,918.86,684.62
2016,7,15,15,30,910.0,86.0,4.0,26.0,729.0,886.78,665.84
2016,7,15,15,45,895.5,84.5,4.0,26.0,683.0,849.86,642.26
2016,7,15,16,0,881.0,83.0,4.0,26.0,637.0,811.33,617.38
2016,7,15,16,15,863.5,80.5,3.95,25.5,588.0,767.95,589.77
2016,7,15,16,30,846.0,78.0,3.9,25.0,539.0,723.61,561.04
2016,7,15,16,45,820.0,75.5,3.85,24.5,487.0,676.94,530.06
2016,7,15,17,0,794.0,73.0,3.8,24.0,435.0,625.9,494.96
2016,7,15,17,15,761.5,69.5,3.7,23.0,382.5,570.03,454.37
2016,7,15,17,30,729.0,66.0,3.6,22.0,330.0,515.4,413.24
2016,7,15,17,45,679.5,61.5,3.55,21.0,277.5,451.89,363.62
2016,7,15,18,0,630.0,57.0,3.5,20.0,225.0,394.28,316.66
2016,7,15,18,15,561.0,50.5,3.4,19.0,176.0,326.97,260.18
2016,7,15,18,30,492.0,44.0,3.3,18.0,127.0,265.53,206.77
2016,7,15,18,45,377.0,34.5,3.25,17.0,86.0,190.48,141.76
2016,7,15,19,0,262.0,25.0,3.2,16.0,45.0,123.44,71.94
2016,7,15,19,15,131.0,12.5,3.2,15.5,22.5,46.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,142.5,13.0,3.6,12.5,24.5,12.78,0.0
2016,7,16,5,30,285.0,26.0,3.7,13.0,49.0,20.34,9.89
2016,7,16,5,45,395.5,35.0,3.85,13.5,91.0,26.12,17.04
2016,7,16,6,0,506.0,44.0,4.0,14.0,133.0,31.53,22.29
2016,7,16,6,15,571.5,50.0,3.9,14.5,181.5,34.03,24.74
2016,7,16,6,30,637.0,56.0,3.8,15.0,230.0,52.32,28.47
2016,7,16,6,45,681.0,61.0,3.75,15.5,281.5,94.53,49.5
2016,7,16,7,0,725.0,66.0,3.7,16.0,333.0,138.16,79.01
2016,7,16,7,15,756.0,69.5,3.65,16.5,385.0,182.92,114.77
2016,7,16,7,30,787.0,73.0,3.6,17.0,437.0,230.91,155.82
2016,7,16,7,45,813.5,75.0,3.55,18.0,488.5,279.46,198.22
2016,7,16,8,0,840.0,77.0,3.5,19.0,540.0,334.71,245.77
2016,7,16,8,15,857.0,79.5,3.5,19.5,588.5,384.77,289.22
2016,7,16,8,30,874.0,82.0,3.5,20.0,637.0,435.88,332.48
2016,7,16,8,45,890.0,83.0,3.5,20.5,682.5,486.03,373.88
2016,7,16,9,0,906.0,84.0,3.5,21.0,728.0,536.69,414.47
2016,7,16,9,15,916.0,85.5,3.5,21.5,768.0,584.8,451.96
2016,7,16,9,30,926.0,87.0,3.5,22.0,808.0,632.45,488.02
2016,7,16,9,45,934.0,88.5,3.55,22.5,843.0,678.16,521.82
2016,7,16,10,0,942.0,90.0,3.6,23.0,878.0,722.84,553.45
2016,7,16,10,15,948.0,91.0,3.65,23.5,907.0,764.4,580.87
2016,7,16,10,30,954.0,92.0,3.7,24.0,936.0,804.38,606.88
2016,7,16,10,45,958.0,93.0,3.75,24.5,958.0,841.03,630.33
2016,7,16,11,0,962.0,94.0,3.8,25.0,980.0,875.64,652.17
2016,7,16,11,15,965.5,94.5,3.85,25.0,995.5,907.16,673.08
2016,7,16,11,30,969.0,95.0,3.9,25.0,1011.0,936.3,692.37
2016,7,16,11,45,970.5,95.0,4.0,25.5,1018.5,960.69,707.39
2016,7,16,12,0,972.0,95.0,4.1,26.0,1026.0,982.38,720.63
2016,7,16,12,15,972.5,95.0,4.15,26.0,1026.5,1000.35,732.59
2016,7,16,12,30,973.0,95.0,4.2,26.0,1027.0,1015.41,742.74
2016,7,16,12,45,968.0,97.5,4.3,26.0,1018.5,1024.75,749.55
2016,7,16,13,0,963.0,100.0,4.4,26.0,1010.0,1031.0,754.48
2016,7,16,13,15,961.0,99.5,4.4,26.0,995.0,1034.01,756.82
2016,7,16,13,30,959.0,99.0,4.4,26.0,980.0,1033.89,757.26
2016,7,16,13,45,955.5,98.0,4.45,26.0,958.5,1028.69,754.79
2016,7,16,14,0,952.0,97.0,4.5,26.0,937.0,1020.41,750.42
2016,7,16,14,15,947.0,96.0,4.45,25.5,908.0,1007.66,744.12
2016,7,16,14,30,942.0,95.0,4.4,25.0,879.0,991.98,735.96
2016,7,16,14,45,934.0,93.5,4.4,25.0,844.0,970.14,722.57
2016,7,16,15,0,926.0,92.0,4.4,25.0,809.0,945.67,707.46
2016,7,16,15,15,916.5,90.5,4.35,24.5,768.5,917.38,690.86
2016,7,16,15,30,907.0,89.0,4.3,24.0,728.0,886.84,672.62
2016,7,16,15,45,893.5,87.0,4.25,24.0,682.5,850.3,648.79
2016,7,16,16,0,880.0,85.0,4.2,24.0,637.0,812.09,623.64
2016,7,16,16,15,863.0,82.0,4.1,23.5,588.5,768.57,595.45
2016,7,16,16,30,846.0,79.0,4.0,23.0,540.0,724.06,566.13
2016,7,16,16,45,823.0,76.0,3.95,22.5,488.5,678.93,536.01
2016,7,16,17,0,800.0,73.0,3.9,22.0,437.0,629.2,501.57
2016,7,16,17,15,768.5,69.0,3.8,21.0,384.5,573.13,460.49
2016,7,16,17,30,737.0,65.0,3.7,20.0,332.0,518.23,418.81
2016,7,16,17,45,693.0,60.0,3.6,19.0,279.5,456.82,370.33
2016,7,16,18,0,649.0,55.0,3.5,18.0,227.0,398.22,322.15
2016,7,16,18,15,580.0,48.5,3.4,17.0,178.0,332.55,266.42
2016,7,16,18,30,511.0,42.0,3.3,16.0,129.0,270.35,211.83
2016,7,16,18,45,400.5,33.0,3.2,15.5,87.0,196.75,146.87
2016,7,16,19,0,290.0,24.0,3.1,15.0,45.0,130.33,74.19
2016,7,16,19,15,145.0,12.0,3.05,14.5,22.5,49.71,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,165.0,12.0,3.55,12.0,25.0,11.8,0.0
2016,7,17,5,30,330.0,24.0,3.6,12.0,50.0,18.53,8.28
2016,7,17,5,45,439.5,31.5,3.7,12.5,92.5,23.05,14.42
2016,7,17,6,0,549.0,39.0,3.8,13.0,135.0,29.81,20.85
2016,7,17,6,15,397.5,68.0,3.8,13.5,149.5,49.54,38.68
2016,7,17,6,30,246.0,97.0,3.8,14.0,164.0,81.45,60.08
2016,7,17,6,45,259.5,116.0,3.8,14.5,199.5,111.55,79.61
2016,7,17,7,0,273.0,135.0,3.8,15.0,235.0,143.28,103.2
2016,7,17,7,15,265.5,159.0,3.8,15.5,268.5,177.05,130.98
2016,7,17,7,30,258.0,183.0,3.8,16.0,302.0,210.4,159.01
2016,7,17,7,45,167.0,207.5,3.8,16.5,288.0,226.15,175.31
2016,7,17,8,0,76.0,232.0,3.8,17.0,274.0,232.92,182.99
2016,7,17,8,15,203.5,246.5,3.85,17.5,372.5,293.17,228.59
2016,7,17,8,30,331.0,261.0,3.9,18.0,471.0,365.48,284.25
2016,7,17,8,45,626.0,169.5,3.95,18.5,601.0,433.85,337.78
2016,7,17,9,0,921.0,78.0,4.0,19.0,731.0,537.41,419.38
2016,7,17,9,15,930.5,79.5,4.0,19.5,771.5,585.92,457.5
2016,7,17,9,30,940.0,81.0,4.0,20.0,812.0,633.91,494.35
2016,7,17,9,45,940.5,86.5,4.05,20.5,845.0,679.13,528.15
2016,7,17,10,0,941.0,92.0,4.1,21.0,878.0,722.73,559.43
2016,7,17,10,15,946.5,93.0,4.1,21.0,906.5,763.95,587.97
2016,7,17,10,30,952.0,94.0,4.1,21.0,935.0,803.56,615.12
2016,7,17,10,45,954.5,95.5,4.2,21.5,956.5,839.51,638.71
2016,7,17,11,0,957.0,97.0,4.3,22.0,978.0,873.32,660.64
2016,7,17,11,15,959.5,97.5,4.35,22.0,993.0,903.91,681.32
2016,7,17,11,30,962.0,98.0,4.4,22.0,1008.0,932.09,700.32
2016,7,17,11,45,962.0,99.0,4.5,22.0,1014.5,956.01,716.83
2016,7,17,12,0,962.0,100.0,4.6,22.0,1021.0,977.2,731.73
2016,7,17,12,15,962.0,100.0,4.6,21.5,1020.5,994.62,744.79
2016,7,17,12,30,962.0,100.0,4.6,21.0,1020.0,1009.14,756.05
2016,7,17,12,45,955.5,103.0,4.7,21.0,1011.0,1017.5,762.66
2016,7,17,13,0,949.0,106.0,4.8,21.0,1002.0,1022.79,767.35
2016,7,17,13,15,946.0,105.5,4.8,21.0,986.5,1024.85,769.13
2016,7,17,13,30,943.0,105.0,4.8,21.0,971.0,1023.82,768.97
2016,7,17,13,45,939.5,103.0,4.85,21.0,948.5,1017.69,765.91
2016,7,17,14,0,936.0,101.0,4.9,21.0,926.0,1008.5,760.91
2016,7,17,14,15,930.0,99.5,4.9,20.5,896.5,994.45,753.78
2016,7,17,14,30,924.0,98.0,4.9,20.0,867.0,977.53,744.74
2016,7,17,14,45,917.0,96.0,4.95,20.0,832.0,956.38,731.73
2016,7,17,15,0,910.0,94.0,5.0,20.0,797.0,932.6,716.91
2016,7,17,15,15,899.0,92.0,4.95,19.5,756.0,902.78,698.49
2016,7,17,15,30,888.0,90.0,4.9,19.0,715.0,870.8,678.45
2016,7,17,15,45,875.0,87.0,4.85,18.5,670.0,834.07,654.81
2016,7,17,16,0,862.0,84.0,4.8,18.0,625.0,795.66,629.71
2016,7,17,16,15,844.5,81.5,4.7,17.5,576.5,752.88,600.8
2016,7,17,16,30,827.0,79.0,4.6,17.0,528.0,713.71,574.23
2016,7,17,16,45,805.0,75.5,4.6,16.5,477.5,664.87,540.28
2016,7,17,17,0,783.0,72.0,4.6,16.0,427.0,615.91,505.22
2016,7,17,17,15,468.5,107.0,4.5,15.5,312.5,426.06,352.28
2016,7,17,17,30,154.0,142.0,4.4,15.0,198.0,249.02,204.73
2016,7,17,17,45,142.5,121.0,4.35,14.5,166.5,213.95,176.09
2016,7,17,18,0,131.0,100.0,4.3,14.0,135.0,179.51,146.94
2016,7,17,18,15,314.0,70.5,4.15,13.5,129.5,235.77,192.25
2016,7,17,18,30,497.0,41.0,4.0,13.0,124.0,262.93,208.72
2016,7,17,18,45,384.5,32.0,3.9,12.5,83.5,189.45,142.8
2016,7,17,19,0,272.0,23.0,3.8,12.0,43.0,122.97,68.32
2016,7,17,19,15,136.0,11.5,3.7,11.5,21.5,46.7,0.0
2016,7,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,141.0,12.0,3.35,11.0,23.0,11.8,0.0
2016,7,18,5,30,282.0,24.0,3.4,11.0,46.0,18.64,8.07
2016,7,18,5,45,398.0,32.5,3.5,11.5,87.5,24.05,15.33
2016,7,18,6,0,514.0,41.0,3.6,12.0,129.0,29.12,20.32
2016,7,18,6,15,257.0,60.0,3.55,12.5,104.0,43.3,33.25
2016,7,18,6,30,0.0,79.0,3.5,13.0,79.0,73.83,57.58
2016,7,18,6,45,0.0,97.0,3.5,13.5,97.0,90.53,71.61
2016,7,18,7,0,0.0,115.0,3.5,14.0,115.0,107.35,85.46
2016,7,18,7,15,18.5,145.0,3.45,14.5,153.5,137.53,109.35
2016,7,18,7,30,37.0,175.0,3.4,15.0,192.0,165.11,130.79
2016,7,18,7,45,25.0,180.0,3.35,15.5,192.0,174.5,138.31
2016,7,18,8,0,13.0,185.0,3.3,16.0,192.0,177.75,140.63
2016,7,18,8,15,16.5,205.5,3.25,16.5,215.5,199.03,157.03
2016,7,18,8,30,20.0,226.0,3.2,17.0,239.0,220.74,173.54
2016,7,18,8,45,23.0,246.0,3.2,17.5,261.5,242.16,189.68
2016,7,18,9,0,26.0,266.0,3.2,18.0,284.0,263.93,205.91
2016,7,18,9,15,40.0,301.5,3.2,18.5,331.5,301.26,234.09
2016,7,18,9,30,54.0,337.0,3.2,19.0,379.0,344.63,266.49
2016,7,18,9,45,94.5,371.5,3.25,19.5,449.0,405.39,312.07
2016,7,18,10,0,135.0,406.0,3.3,20.0,519.0,466.39,357.11
2016,7,18,10,15,123.0,418.5,3.35,20.0,524.0,477.18,364.35
2016,7,18,10,30,111.0,431.0,3.4,20.0,529.0,489.37,372.73
2016,7,18,10,45,215.5,431.5,3.45,20.5,628.0,575.94,437.69
2016,7,18,11,0,320.0,432.0,3.5,21.0,727.0,669.68,506.05
2016,7,18,11,15,337.0,423.5,3.6,21.0,738.0,688.84,519.97
2016,7,18,11,30,354.0,415.0,3.7,21.0,749.0,707.91,534.27
2016,7,18,11,45,331.0,437.0,3.8,21.5,751.5,720.32,541.25
2016,7,18,12,0,308.0,459.0,3.9,22.0,754.0,731.23,547.15
2016,7,18,12,15,240.0,472.0,3.95,22.0,702.5,687.98,514.94
2016,7,18,12,30,172.0,485.0,4.0,22.0,651.0,643.55,481.76
2016,7,18,12,45,563.5,287.0,4.1,22.0,820.0,832.94,629.54
2016,7,18,13,0,955.0,89.0,4.2,22.0,989.0,1010.49,752.96
2016,7,18,13,15,952.5,88.5,4.25,22.0,974.5,1012.9,753.93
2016,7,18,13,30,950.0,88.0,4.3,22.0,960.0,1012.2,754.28
2016,7,18,13,45,948.0,86.5,4.4,22.0,938.5,1007.85,752.6
2016,7,18,14,0,946.0,85.0,4.5,22.0,917.0,1000.41,749.08
2016,7,18,14,15,940.5,84.0,4.45,21.5,888.5,987.12,742.09
2016,7,18,14,30,935.0,83.0,4.4,21.0,860.0,970.93,733.35
2016,7,18,14,45,930.0,80.5,4.4,21.0,826.0,950.76,720.8
2016,7,18,15,0,925.0,78.0,4.4,21.0,792.0,927.85,706.35
2016,7,18,15,15,915.5,76.5,4.35,20.5,752.0,899.43,689.31
2016,7,18,15,30,906.0,75.0,4.3,20.0,712.0,868.76,670.53
2016,7,18,15,45,896.0,72.5,4.25,20.0,668.0,834.46,647.79
2016,7,18,16,0,886.0,70.0,4.2,20.0,624.0,798.27,623.57
2016,7,18,16,15,870.0,67.5,4.1,19.5,576.0,755.73,595.48
2016,7,18,16,30,854.0,65.0,4.0,19.0,528.0,712.13,566.22
2016,7,18,16,45,834.5,62.0,3.95,19.0,478.0,664.64,532.67
2016,7,18,17,0,815.0,59.0,3.9,19.0,428.0,616.83,498.32
2016,7,18,17,15,786.5,56.0,3.75,18.5,376.5,563.35,457.97
2016,7,18,17,30,758.0,53.0,3.6,18.0,325.0,514.68,419.47
2016,7,18,17,45,718.0,49.0,3.5,17.5,274.0,455.81,371.7
2016,7,18,18,0,678.0,45.0,3.4,17.0,223.0,399.48,324.21
2016,7,18,18,15,615.0,40.0,3.2,16.0,174.5,334.45,268.44
2016,7,18,18,30,552.0,35.0,3.0,15.0,126.0,274.67,215.17
2016,7,18,18,45,445.0,27.5,2.9,14.5,84.5,202.13,150.22
2016,7,18,19,0,338.0,20.0,2.8,14.0,43.0,136.26,71.79
2016,7,18,19,15,169.0,10.0,2.75,13.5,21.5,53.57,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.5,2.2,10.5,24.0,10.32,0.0
2016,7,19,5,30,366.0,21.0,2.4,11.0,48.0,17.3,6.73
2016,7,19,5,45,471.0,28.0,2.6,11.5,90.5,21.9,13.42
2016,7,19,6,0,576.0,35.0,2.8,12.0,133.0,26.26,17.77
2016,7,19,6,15,636.5,40.0,2.75,12.5,182.0,28.61,20.1
2016,7,19,6,30,697.0,45.0,2.7,13.0,231.0,42.7,22.61
2016,7,19,6,45,354.5,85.0,2.7,13.5,180.5,86.93,56.13
2016,7,19,7,0,12.0,125.0,2.7,14.0,130.0,117.03,93.02
2016,7,19,7,15,24.5,149.5,2.7,14.5,160.5,142.17,112.85
2016,7,19,7,30,37.0,174.0,2.7,15.0,191.0,164.12,129.86
2016,7,19,7,45,30.5,187.5,2.7,15.5,202.5,177.7,140.62
2016,7,19,8,0,24.0,201.0,2.7,16.0,214.0,195.14,154.27
2016,7,19,8,15,57.0,239.5,2.7,16.5,274.5,238.09,187.36
2016,7,19,8,30,90.0,278.0,2.7,17.0,335.0,289.1,226.5
2016,7,19,8,45,140.0,303.0,2.75,18.0,399.0,335.49,261.28
2016,7,19,9,0,190.0,328.0,2.8,19.0,463.0,391.12,302.79
2016,7,19,9,15,168.5,349.0,2.85,19.5,474.0,408.8,315.27
2016,7,19,9,30,147.0,370.0,2.9,20.0,485.0,424.55,326.06
2016,7,19,9,45,546.5,226.5,2.95,20.5,678.0,550.31,426.03
2016,7,19,10,0,946.0,83.0,3.0,21.0,871.0,715.17,550.78
2016,7,19,10,15,951.0,84.0,3.05,21.0,899.5,756.26,578.2
2016,7,19,10,30,956.0,85.0,3.1,21.0,928.0,795.7,605.11
2016,7,19,10,45,958.0,87.0,3.15,21.5,949.0,831.9,628.4
2016,7,19,11,0,960.0,89.0,3.2,22.0,970.0,865.93,650.01
2016,7,19,11,15,962.5,89.0,3.25,22.0,985.0,896.16,670.17
2016,7,19,11,30,965.0,89.0,3.3,22.0,1000.0,923.96,688.69
2016,7,19,11,45,966.5,89.0,3.4,22.5,1007.0,948.33,703.89
2016,7,19,12,0,968.0,89.0,3.5,23.0,1014.0,969.99,717.29
2016,7,19,12,15,968.0,89.0,3.55,23.0,1014.0,987.47,729.02
2016,7,19,12,30,968.0,89.0,3.6,23.0,1014.0,1002.03,738.93
2016,7,19,12,45,959.5,94.0,3.7,23.5,1004.0,1010.53,743.86
2016,7,19,13,0,951.0,99.0,3.8,24.0,994.0,1015.94,746.88
2016,7,19,13,15,948.0,98.0,3.85,24.0,979.0,1017.46,748.58
2016,7,19,13,30,945.0,97.0,3.9,24.0,964.0,1015.87,748.39
2016,7,19,13,45,943.0,95.0,3.95,24.0,942.0,1011.11,746.24
2016,7,19,14,0,941.0,93.0,4.0,24.0,920.0,1003.27,742.16
2016,7,19,14,15,935.0,92.0,4.0,23.5,891.0,989.64,735.48
2016,7,19,14,30,929.0,91.0,4.0,23.0,862.0,973.13,726.95
2016,7,19,14,45,923.0,88.5,4.05,23.0,827.5,952.21,714.37
2016,7,19,15,0,917.0,86.0,4.1,23.0,793.0,928.59,699.99
2016,7,19,15,15,907.0,84.5,4.1,22.5,752.5,899.98,683.22
2016,7,19,15,30,897.0,83.0,4.1,22.0,712.0,869.15,664.8
2016,7,19,15,45,886.5,79.5,4.1,22.0,668.0,833.61,641.64
2016,7,19,16,0,876.0,76.0,4.1,22.0,624.0,796.22,617.0
2016,7,19,16,15,859.5,73.5,4.05,21.5,575.5,753.67,589.34
2016,7,19,16,30,843.0,71.0,4.0,21.0,527.0,710.11,560.5
2016,7,19,16,45,824.5,67.0,4.0,20.5,477.0,662.61,528.34
2016,7,19,17,0,806.0,63.0,4.0,20.0,427.0,614.71,495.15
2016,7,19,17,15,776.5,60.0,3.9,19.0,375.0,565.02,458.4
2016,7,19,17,30,747.0,57.0,3.8,18.0,323.0,512.19,417.69
2016,7,19,17,45,707.5,52.0,3.7,17.5,272.0,452.88,369.53
2016,7,19,18,0,668.0,47.0,3.6,17.0,221.0,396.06,321.58
2016,7,19,18,15,603.5,41.5,3.35,16.0,173.0,330.24,265.05
2016,7,19,18,30,539.0,36.0,3.1,15.0,125.0,269.8,211.2
2016,7,19,18,45,433.5,28.0,2.9,14.5,83.5,197.94,146.67
2016,7,19,19,0,328.0,20.0,2.7,14.0,42.0,132.26,65.96
2016,7,19,19,15,164.0,10.0,2.6,13.5,21.0,52.04,0.0
2016,7,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,2.1,10.5,23.0,9.83,0.0
2016,7,20,5,30,367.0,20.0,2.3,11.0,46.0,16.38,5.66
2016,7,20,5,45,469.5,27.0,2.55,12.0,88.0,21.03,12.6
2016,7,20,6,0,572.0,34.0,2.8,13.0,130.0,25.44,16.94
2016,7,20,6,15,313.5,66.0,2.8,13.5,121.5,48.16,37.42
2016,7,20,6,30,55.0,98.0,2.8,14.0,113.0,85.92,66.98
2016,7,20,6,45,60.0,119.0,2.8,14.5,138.5,107.95,83.87
2016,7,20,7,0,65.0,140.0,2.8,15.0,164.0,130.73,101.76
2016,7,20,7,15,448.5,98.0,2.75,15.5,299.5,149.94,100.7
2016,7,20,7,30,832.0,56.0,2.7,16.0,435.0,223.77,148.02
2016,7,20,7,45,853.0,58.5,2.65,17.0,486.0,273.41,191.67
2016,7,20,8,0,874.0,61.0,2.6,18.0,537.0,324.89,236.72
2016,7,20,8,15,889.5,63.0,2.55,18.5,585.5,375.59,280.97
2016,7,20,8,30,905.0,65.0,2.5,19.0,634.0,427.19,324.78
2016,7,20,8,45,917.0,66.5,2.5,19.5,678.5,477.44,366.41
2016,7,20,9,0,929.0,68.0,2.5,20.0,723.0,527.82,406.82
2016,7,20,9,15,938.5,69.5,2.5,20.5,763.5,576.76,444.87
2016,7,20,9,30,948.0,71.0,2.5,21.0,804.0,625.16,481.35
2016,7,20,9,45,945.5,78.5,2.5,22.0,837.5,670.81,513.55
2016,7,20,10,0,943.0,86.0,2.5,23.0,871.0,714.59,542.9
2016,7,20,10,15,949.0,87.0,2.55,23.5,900.0,756.34,570.09
2016,7,20,10,30,955.0,88.0,2.6,24.0,929.0,796.51,595.87
2016,7,20,10,45,960.0,88.0,2.65,24.5,951.0,833.2,618.99
2016,7,20,11,0,965.0,88.0,2.7,25.0,973.0,867.88,640.57
2016,7,20,11,15,967.5,88.5,2.75,25.0,988.5,898.76,660.76
2016,7,20,11,30,970.0,89.0,2.8,25.0,1004.0,927.21,679.33
2016,7,20,11,45,973.0,88.5,2.85,25.5,1011.5,952.57,694.52
2016,7,20,12,0,976.0,88.0,2.9,26.0,1019.0,975.27,707.95
2016,7,20,12,15,976.0,88.0,2.95,26.0,1019.0,992.91,719.55
2016,7,20,12,30,976.0,88.0,3.0,26.0,1019.0,1007.6,729.36
2016,7,20,12,45,975.5,87.5,3.15,26.5,1011.5,1018.28,736.08
2016,7,20,13,0,975.0,87.0,3.3,27.0,1004.0,1025.86,740.9
2016,7,20,13,15,972.5,86.5,3.4,27.0,989.0,1028.37,743.64
2016,7,20,13,30,970.0,86.0,3.5,27.0,974.0,1027.7,744.47
2016,7,20,13,45,966.5,85.0,3.6,27.0,952.0,1022.39,742.42
2016,7,20,14,0,963.0,84.0,3.7,27.0,930.0,1013.94,738.45
2016,7,20,14,15,958.0,83.0,3.75,26.5,901.0,1000.99,732.73
2016,7,20,14,30,953.0,82.0,3.8,26.0,872.0,985.05,725.13
2016,7,20,14,45,946.0,80.5,3.9,26.0,837.0,963.85,712.93
2016,7,20,15,0,939.0,79.0,4.0,26.0,802.0,939.93,698.91
2016,7,20,15,15,929.5,77.5,4.05,25.5,761.5,911.22,682.67
2016,7,20,15,30,920.0,76.0,4.1,25.0,721.0,880.21,664.72
2016,7,20,15,45,908.0,74.0,4.15,24.5,676.0,844.42,643.23
2016,7,20,16,0,896.0,72.0,4.2,24.0,631.0,806.83,620.17
2016,7,20,16,15,879.5,70.0,4.15,23.5,582.0,764.18,592.74
2016,7,20,16,30,863.0,68.0,4.1,23.0,533.0,720.46,564.11
2016,7,20,16,45,842.0,65.0,4.1,22.5,482.0,671.61,531.29
2016,7,20,17,0,821.0,62.0,4.1,22.0,431.0,622.54,497.55
2016,7,20,17,15,791.0,59.0,4.0,21.0,378.5,571.91,460.45
2016,7,20,17,30,761.0,56.0,3.9,20.0,326.0,518.18,419.36
2016,7,20,17,45,719.0,51.5,3.85,19.0,274.5,457.53,371.23
2016,7,20,18,0,677.0,47.0,3.8,18.0,223.0,399.57,323.21
2016,7,20,18,15,612.0,41.5,3.65,17.0,174.0,333.17,266.39
2016,7,20,18,30,547.0,36.0,3.5,16.0,125.0,272.18,212.17
2016,7,20,18,45,437.5,28.0,3.35,15.5,83.0,198.65,146.25
2016,7,20,19,0,328.0,20.0,3.2,15.0,41.0,131.26,60.86
2016,7,20,19,15,164.0,10.0,3.1,14.5,20.5,51.79,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,173.5,10.5,2.5,11.5,22.5,10.32,0.0
2016,7,21,5,30,347.0,21.0,2.7,12.0,45.0,17.56,5.9
2016,7,21,5,45,455.0,28.5,2.95,12.5,87.0,22.62,13.89
2016,7,21,6,0,563.0,36.0,3.2,13.0,129.0,27.41,18.66
2016,7,21,6,15,626.0,41.0,3.2,13.5,178.5,29.67,20.93
2016,7,21,6,30,689.0,46.0,3.2,14.0,228.0,40.15,22.79
2016,7,21,6,45,444.0,92.5,3.25,14.5,219.5,96.48,61.47
2016,7,21,7,0,199.0,139.0,3.3,15.0,211.0,135.44,100.02
2016,7,21,7,15,276.5,151.0,3.3,15.5,267.5,169.77,124.4
2016,7,21,7,30,354.0,163.0,3.3,16.0,324.0,211.73,156.18
2016,7,21,7,45,612.5,113.5,3.3,16.5,430.5,249.84,180.58
2016,7,21,8,0,871.0,64.0,3.3,17.0,537.0,324.89,238.08
2016,7,21,8,15,886.0,66.0,3.3,17.5,585.0,375.33,282.52
2016,7,21,8,30,901.0,68.0,3.3,18.0,633.0,426.61,326.67
2016,7,21,8,45,912.5,70.0,3.3,19.0,677.5,476.95,368.18
2016,7,21,9,0,924.0,72.0,3.3,20.0,722.0,527.39,408.32
2016,7,21,9,15,933.0,73.0,3.3,20.5,762.0,575.44,446.16
2016,7,21,9,30,942.0,74.0,3.3,21.0,802.0,622.92,482.42
2016,7,21,9,45,947.5,76.0,3.35,21.5,836.0,668.35,516.27
2016,7,21,10,0,953.0,78.0,3.4,22.0,870.0,712.51,547.69
2016,7,21,10,15,958.5,79.0,3.4,22.5,899.0,754.29,575.19
2016,7,21,10,30,964.0,80.0,3.4,23.0,928.0,794.43,601.18
2016,7,21,10,45,968.5,80.5,3.45,23.5,950.0,831.5,624.98
2016,7,21,11,0,973.0,81.0,3.5,24.0,972.0,866.5,647.16
2016,7,21,11,15,975.5,81.0,3.6,24.0,987.0,897.13,667.8
2016,7,21,11,30,978.0,81.0,3.7,24.0,1002.0,925.29,686.78
2016,7,21,11,45,980.0,81.0,3.8,24.0,1009.5,950.41,703.76
2016,7,21,12,0,982.0,81.0,3.9,24.0,1017.0,972.8,718.97
2016,7,21,12,15,982.5,81.0,4.0,24.0,1017.5,990.97,731.46
2016,7,21,12,30,983.0,81.0,4.1,24.0,1018.0,1006.17,742.1
2016,7,21,12,45,973.5,87.5,4.25,24.0,1008.5,1015.41,749.2
2016,7,21,13,0,964.0,94.0,4.4,24.0,999.0,1021.49,754.35
2016,7,21,13,15,961.5,93.5,4.45,23.5,984.5,1024.04,758.19
2016,7,21,13,30,959.0,93.0,4.5,23.0,970.0,1023.45,760.08
2016,7,21,13,45,957.5,91.0,4.6,23.0,948.5,1019.11,758.78
2016,7,21,14,0,956.0,89.0,4.7,23.0,927.0,1011.63,755.46
2016,7,21,14,15,950.5,88.0,4.65,22.5,898.0,998.32,748.52
2016,7,21,14,30,945.0,87.0,4.6,22.0,869.0,982.05,739.68
2016,7,21,14,45,941.0,84.0,4.6,22.0,835.0,962.14,727.38
2016,7,21,15,0,937.0,81.0,4.6,22.0,801.0,939.4,713.19
2016,7,21,15,15,928.0,79.0,4.5,21.5,760.5,910.63,695.47
2016,7,21,15,30,919.0,77.0,4.4,21.0,720.0,879.53,676.08
2016,7,21,15,45,910.5,73.5,4.35,21.0,675.5,844.97,653.32
2016,7,21,16,0,902.0,70.0,4.3,21.0,631.0,808.38,628.97
2016,7,21,16,15,886.0,68.0,4.15,20.5,582.5,765.89,600.92
2016,7,21,16,30,870.0,66.0,4.0,20.0,534.0,722.29,571.7
2016,7,21,16,45,852.0,62.0,3.9,20.0,483.0,674.06,537.67
2016,7,21,17,0,834.0,58.0,3.8,20.0,432.0,625.35,502.74
2016,7,21,17,15,805.0,55.0,3.65,19.0,379.5,570.78,462.56
2016,7,21,17,30,776.0,52.0,3.5,18.0,327.0,517.23,421.23
2016,7,21,17,45,736.5,48.0,3.4,17.5,275.0,461.7,375.91
2016,7,21,18,0,697.0,44.0,3.3,17.0,223.0,404.84,327.85
2016,7,21,18,15,632.5,39.0,3.05,16.0,174.0,338.44,270.76
2016,7,21,18,30,568.0,34.0,2.8,15.0,125.0,277.45,216.24
2016,7,21,18,45,457.5,26.5,2.6,14.5,83.0,203.38,149.4
2016,7,21,19,0,347.0,19.0,2.4,14.0,41.0,135.13,57.52
2016,7,21,19,15,173.5,9.5,2.35,13.5,20.5,53.45,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
