Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,10.0,2.0,10.5,22.0,9.83,0.0
2016,7,22,5,30,355.0,20.0,2.3,11.0,44.0,16.63,4.74
2016,7,22,5,45,462.0,27.5,2.6,12.0,86.0,21.74,13.12
2016,7,22,6,0,569.0,35.0,2.9,13.0,128.0,26.58,17.91
2016,7,22,6,15,632.5,40.0,2.9,13.5,177.5,28.89,20.22
2016,7,22,6,30,696.0,45.0,2.9,14.0,227.0,37.71,28.2
2016,7,22,6,45,738.0,48.5,2.9,15.0,279.0,77.81,36.31
2016,7,22,7,0,780.0,52.0,2.9,16.0,331.0,126.76,67.86
2016,7,22,7,15,809.0,55.0,2.85,16.5,384.0,173.51,104.21
2016,7,22,7,30,838.0,58.0,2.8,17.0,437.0,223.2,146.36
2016,7,22,7,45,859.5,60.5,2.8,18.0,488.5,273.33,190.28
2016,7,22,8,0,881.0,63.0,2.8,19.0,540.0,325.34,235.69
2016,7,22,8,15,897.5,65.0,2.8,19.5,589.5,376.82,280.57
2016,7,22,8,30,914.0,67.0,2.8,20.0,639.0,429.3,325.15
2016,7,22,8,45,926.0,69.0,2.85,21.0,684.5,480.52,366.95
2016,7,22,9,0,938.0,71.0,2.9,22.0,730.0,531.87,407.41
2016,7,22,9,15,948.0,72.5,2.9,22.5,771.0,581.58,445.98
2016,7,22,9,30,958.0,74.0,2.9,23.0,812.0,630.81,483.0
2016,7,22,9,45,955.0,81.5,2.95,24.0,845.5,676.69,515.51
2016,7,22,10,0,952.0,89.0,3.0,25.0,879.0,720.64,545.4
2016,7,22,10,15,958.0,90.0,3.0,25.5,908.0,762.85,572.6
2016,7,22,10,30,964.0,91.0,3.0,26.0,937.0,803.45,598.31
2016,7,22,10,45,969.0,91.5,3.05,26.5,960.0,841.01,621.93
2016,7,22,11,0,974.0,92.0,3.1,27.0,983.0,876.55,643.98
2016,7,22,11,15,976.5,92.5,3.1,27.0,998.0,907.81,664.0
2016,7,22,11,30,979.0,93.0,3.1,27.0,1013.0,936.59,682.35
2016,7,22,11,45,981.0,92.5,3.15,27.5,1020.5,961.37,697.04
2016,7,22,12,0,983.0,92.0,3.2,28.0,1028.0,983.42,709.95
2016,7,22,12,15,982.5,92.0,3.25,28.0,1028.0,1000.81,721.32
2016,7,22,12,30,982.0,92.0,3.3,28.0,1028.0,1015.21,730.88
2016,7,22,12,45,980.0,92.5,3.35,28.5,1019.5,1025.62,736.54
2016,7,22,13,0,978.0,93.0,3.4,29.0,1011.0,1032.9,740.31
2016,7,22,13,15,975.0,92.5,3.45,29.0,995.5,1035.03,742.4
2016,7,22,13,30,972.0,92.0,3.5,29.0,980.0,1033.97,742.61
2016,7,22,13,45,968.0,91.0,3.55,29.0,957.0,1028.25,739.98
2016,7,22,14,0,964.0,90.0,3.6,29.0,934.0,1019.39,735.46
2016,7,22,14,15,958.0,89.0,3.6,28.5,904.5,1005.54,728.94
2016,7,22,14,30,952.0,88.0,3.6,28.0,875.0,988.73,720.57
2016,7,22,14,45,944.0,86.5,3.65,28.0,839.0,966.67,707.71
2016,7,22,15,0,936.0,85.0,3.7,28.0,803.0,941.92,693.09
2016,7,22,15,15,926.0,83.0,3.7,27.5,762.0,912.33,676.25
2016,7,22,15,30,916.0,81.0,3.7,27.0,721.0,880.44,657.75
2016,7,22,15,45,902.5,79.0,3.7,27.0,675.0,843.53,634.35
2016,7,22,16,0,889.0,77.0,3.7,27.0,629.0,804.92,609.59
2016,7,22,16,15,872.5,74.5,3.65,26.0,580.0,761.94,583.58
2016,7,22,16,30,856.0,72.0,3.6,25.0,531.0,717.9,556.25
2016,7,22,16,45,833.0,69.5,3.6,24.5,479.5,668.52,523.49
2016,7,22,17,0,810.0,67.0,3.6,24.0,428.0,623.27,492.77
2016,7,22,17,15,779.0,63.0,3.45,23.0,375.5,567.14,451.73
2016,7,22,17,30,748.0,59.0,3.3,22.0,323.0,512.13,410.05
2016,7,22,17,45,702.0,55.0,3.2,21.5,270.5,450.52,360.91
2016,7,22,18,0,656.0,51.0,3.1,21.0,218.0,391.9,312.31
2016,7,22,18,15,586.5,44.5,2.9,20.0,169.0,323.35,254.62
2016,7,22,18,30,517.0,38.0,2.7,19.0,120.0,263.76,202.33
2016,7,22,18,45,397.0,29.0,2.5,18.0,78.5,187.61,135.57
2016,7,22,19,0,277.0,20.0,2.3,17.0,37.0,116.81,43.06
2016,7,22,19,15,138.5,10.0,2.3,16.0,18.5,44.81,0.0
2016,7,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,151.0,10.0,1.45,11.5,20.0,9.83,0.0
2016,7,23,5,30,302.0,20.0,1.6,12.0,40.0,15.39,3.27
2016,7,23,5,45,418.5,28.5,1.75,13.0,82.0,20.99,12.37
2016,7,23,6,0,535.0,37.0,1.9,14.0,124.0,28.59,19.6
2016,7,23,6,15,602.0,43.0,1.75,14.5,173.0,31.67,22.61
2016,7,23,6,30,669.0,49.0,1.6,15.0,222.0,39.25,29.47
2016,7,23,6,45,715.0,53.0,1.5,16.0,274.5,78.59,38.12
2016,7,23,7,0,761.0,57.0,1.4,17.0,327.0,122.91,65.25
2016,7,23,7,15,791.5,60.0,1.35,18.0,380.0,168.85,100.15
2016,7,23,7,30,822.0,63.0,1.3,19.0,433.0,222.37,144.28
2016,7,23,7,45,845.0,65.5,1.3,20.5,485.0,272.17,186.51
2016,7,23,8,0,868.0,68.0,1.3,22.0,537.0,323.99,230.1
2016,7,23,8,15,884.5,70.5,1.45,23.0,586.0,375.36,273.38
2016,7,23,8,30,901.0,73.0,1.6,24.0,635.0,427.72,316.29
2016,7,23,8,45,913.0,75.0,1.75,25.0,680.0,478.41,356.73
2016,7,23,9,0,925.0,77.0,1.9,26.0,725.0,529.23,395.95
2016,7,23,9,15,934.5,78.5,2.05,27.0,766.0,578.17,432.56
2016,7,23,9,30,944.0,80.0,2.2,28.0,807.0,626.59,467.63
2016,7,23,9,45,951.5,81.0,2.35,29.0,842.0,672.56,499.93
2016,7,23,10,0,959.0,82.0,2.5,30.0,877.0,717.42,530.18
2016,7,23,10,15,964.5,83.0,2.6,30.5,906.0,759.55,557.09
2016,7,23,10,30,970.0,84.0,2.7,31.0,935.0,800.01,582.6
2016,7,23,10,45,973.5,85.0,2.85,32.0,957.0,837.09,604.7
2016,7,23,11,0,977.0,86.0,3.0,33.0,979.0,872.03,625.16
2016,7,23,11,15,979.5,86.5,3.05,33.0,994.0,903.37,645.07
2016,7,23,11,30,982.0,87.0,3.1,33.0,1009.0,932.23,663.37
2016,7,23,11,45,982.5,88.0,3.2,33.5,1016.5,957.2,678.15
2016,7,23,12,0,983.0,89.0,3.3,34.0,1024.0,979.37,691.17
2016,7,23,12,15,983.0,89.0,3.4,34.0,1023.5,997.23,702.92
2016,7,23,12,30,983.0,89.0,3.5,34.0,1023.0,1012.09,712.91
2016,7,23,12,45,975.0,93.5,3.6,34.0,1014.0,1020.84,719.18
2016,7,23,13,0,967.0,98.0,3.7,34.0,1005.0,1026.44,723.61
2016,7,23,13,15,964.5,97.5,3.75,33.5,989.5,1029.06,727.45
2016,7,23,13,30,962.0,97.0,3.8,33.0,974.0,1028.53,729.44
2016,7,23,13,45,960.5,94.5,3.85,33.0,952.5,1023.72,727.37
2016,7,23,14,0,959.0,92.0,3.9,33.0,931.0,1015.73,723.41
2016,7,23,14,15,954.0,91.0,3.9,32.5,902.0,1002.89,717.61
2016,7,23,14,30,949.0,90.0,3.9,32.0,873.0,987.07,709.99
2016,7,23,14,45,943.0,87.5,3.95,32.0,838.0,965.82,697.75
2016,7,23,15,0,937.0,85.0,4.0,32.0,803.0,941.8,683.73
2016,7,23,15,15,927.0,83.5,3.95,31.5,762.0,912.72,667.19
2016,7,23,15,30,917.0,82.0,3.9,31.0,721.0,881.36,649.04
2016,7,23,15,45,905.0,79.5,3.9,30.5,675.5,845.11,627.65
2016,7,23,16,0,893.0,77.0,3.9,30.0,630.0,807.04,604.76
2016,7,23,16,15,876.0,74.5,3.8,29.0,581.0,763.54,578.48
2016,7,23,16,30,859.0,72.0,3.7,28.0,532.0,719.0,550.94
2016,7,23,16,45,837.0,69.0,3.65,27.5,480.0,669.62,518.39
2016,7,23,17,0,815.0,66.0,3.6,27.0,428.0,624.26,487.8
2016,7,23,17,15,783.5,62.5,3.45,26.0,375.5,568.21,447.28
2016,7,23,17,30,752.0,59.0,3.3,25.0,323.0,513.32,406.16
2016,7,23,17,45,706.0,54.5,3.15,24.0,270.5,450.97,357.6
2016,7,23,18,0,660.0,50.0,3.0,23.0,218.0,391.65,309.43
2016,7,23,18,15,589.5,44.0,2.85,21.5,168.5,323.13,252.69
2016,7,23,18,30,519.0,38.0,2.7,20.0,119.0,263.7,201.17
2016,7,23,18,45,396.5,29.0,2.55,19.0,77.5,186.81,133.82
2016,7,23,19,0,274.0,20.0,2.4,18.0,36.0,114.91,35.26
2016,7,23,19,15,137.0,10.0,2.45,17.5,18.0,44.19,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,12.5,19.0,10.32,0.0
2016,7,24,5,30,271.0,21.0,2.5,13.0,38.0,16.48,3.0
2016,7,24,5,45,389.0,30.0,2.6,13.5,79.0,22.47,13.53
2016,7,24,6,0,507.0,39.0,2.7,14.0,120.0,28.06,19.09
2016,7,24,6,15,577.0,45.5,2.65,15.0,169.0,31.16,22.08
2016,7,24,6,30,647.0,52.0,2.6,16.0,218.0,40.15,30.11
2016,7,24,6,45,693.0,56.5,2.6,17.0,270.0,78.73,39.37
2016,7,24,7,0,739.0,61.0,2.6,18.0,322.0,122.32,65.7
2016,7,24,7,15,771.0,64.5,2.6,18.5,375.0,167.8,100.2
2016,7,24,7,30,803.0,68.0,2.6,19.0,428.0,216.64,140.88
2016,7,24,7,45,826.5,71.0,2.65,20.0,479.5,270.46,187.02
2016,7,24,8,0,850.0,74.0,2.7,21.0,531.0,322.02,231.43
2016,7,24,8,15,867.5,76.5,2.7,21.5,580.5,372.94,275.3
2016,7,24,8,30,885.0,79.0,2.7,22.0,630.0,424.96,319.02
2016,7,24,8,45,898.5,81.0,2.7,23.0,675.5,475.63,359.87
2016,7,24,9,0,912.0,83.0,2.7,24.0,721.0,526.6,399.5
2016,7,24,9,15,922.5,85.0,2.65,25.0,762.0,576.03,436.43
2016,7,24,9,30,933.0,87.0,2.6,26.0,803.0,625.05,471.68
2016,7,24,9,45,939.0,89.0,2.6,27.0,838.0,670.62,503.43
2016,7,24,10,0,945.0,91.0,2.6,28.0,873.0,714.99,533.28
2016,7,24,10,15,951.0,92.5,2.6,28.5,902.5,757.49,560.22
2016,7,24,10,30,957.0,94.0,2.6,29.0,932.0,798.4,585.66
2016,7,24,10,45,960.5,95.5,2.65,29.5,954.0,835.61,608.62
2016,7,24,11,0,964.0,97.0,2.7,30.0,976.0,870.72,630.0
2016,7,24,11,15,967.0,97.5,2.75,30.5,991.5,902.22,648.86
2016,7,24,11,30,970.0,98.0,2.8,31.0,1007.0,931.29,666.06
2016,7,24,11,45,969.5,99.0,2.85,31.5,1014.0,955.21,679.9
2016,7,24,12,0,969.0,100.0,2.9,32.0,1021.0,976.33,691.97
2016,7,24,12,15,969.0,100.0,2.9,32.0,1021.0,994.07,702.95
2016,7,24,12,30,969.0,100.0,2.9,32.0,1021.0,1008.86,712.16
2016,7,24,12,45,962.0,103.5,2.9,32.5,1011.5,1017.51,716.18
2016,7,24,13,0,955.0,107.0,2.9,33.0,1002.0,1023.04,718.38
2016,7,24,13,15,952.0,106.5,2.95,33.0,986.0,1025.23,720.53
2016,7,24,13,30,949.0,106.0,3.0,33.0,970.0,1024.3,720.87
2016,7,24,13,45,944.0,105.0,3.1,33.0,947.0,1017.82,718.28
2016,7,24,14,0,939.0,104.0,3.2,33.0,924.0,1008.28,713.87
2016,7,24,14,15,932.5,103.0,3.25,32.5,894.5,994.31,707.81
2016,7,24,14,30,926.0,102.0,3.3,32.0,865.0,977.45,699.96
2016,7,24,14,45,917.5,100.0,3.35,32.0,829.0,954.9,687.04
2016,7,24,15,0,909.0,98.0,3.4,32.0,793.0,929.75,672.45
2016,7,24,15,15,897.5,96.0,3.45,31.5,751.5,899.5,655.8
2016,7,24,15,30,886.0,94.0,3.5,31.0,710.0,867.11,637.55
2016,7,24,15,45,872.0,91.5,3.55,30.5,664.5,830.13,615.94
2016,7,24,16,0,858.0,89.0,3.6,30.0,619.0,791.53,592.91
2016,7,24,16,15,838.5,86.0,3.6,29.0,569.5,751.43,569.35
2016,7,24,16,30,819.0,83.0,3.6,28.0,520.0,705.73,541.25
2016,7,24,16,45,794.5,79.5,3.6,27.0,468.0,655.39,509.05
2016,7,24,17,0,770.0,76.0,3.6,26.0,416.0,605.12,475.04
2016,7,24,17,15,735.5,71.5,3.55,25.0,363.5,547.86,433.55
2016,7,24,17,30,701.0,67.0,3.5,24.0,311.0,492.04,391.57
2016,7,24,17,45,651.5,61.5,3.45,23.0,259.0,431.34,343.99
2016,7,24,18,0,602.0,56.0,3.4,22.0,207.0,371.9,295.52
2016,7,24,18,15,528.0,48.5,3.35,20.5,159.0,303.14,238.38
2016,7,24,18,30,454.0,41.0,3.3,19.0,111.0,240.85,184.62
2016,7,24,18,45,333.0,30.5,3.25,18.0,71.5,166.02,118.89
2016,7,24,19,0,212.0,20.0,3.2,17.0,32.0,95.55,21.73
2016,7,24,19,15,106.0,10.0,3.2,16.5,16.0,36.23,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.5,2.6,11.5,16.0,10.32,0.0
2016,7,25,5,30,186.0,21.0,2.7,12.0,32.0,16.6,2.06
2016,7,25,5,45,296.5,33.5,2.85,12.5,71.0,25.92,16.47
2016,7,25,6,0,407.0,46.0,3.0,13.0,110.0,34.6,24.91
2016,7,25,6,15,480.0,55.0,3.0,13.5,157.5,39.47,29.62
2016,7,25,6,30,553.0,64.0,3.0,14.0,205.0,45.0,34.69
2016,7,25,6,45,602.5,71.0,3.0,15.0,256.5,81.4,45.3
2016,7,25,7,0,652.0,78.0,3.0,16.0,308.0,123.08,70.71
2016,7,25,7,15,688.5,83.5,2.95,16.5,360.5,166.78,103.69
2016,7,25,7,30,725.0,89.0,2.9,17.0,413.0,214.29,142.98
2016,7,25,7,45,748.0,95.0,2.9,18.0,463.5,265.91,187.21
2016,7,25,8,0,771.0,101.0,2.9,19.0,514.0,316.18,230.4
2016,7,25,8,15,791.5,105.0,2.9,20.0,563.0,365.77,272.54
2016,7,25,8,30,812.0,109.0,2.9,21.0,612.0,416.91,314.85
2016,7,25,8,45,822.0,114.5,2.95,22.0,656.5,466.06,354.55
2016,7,25,9,0,832.0,120.0,3.0,23.0,701.0,515.34,393.03
2016,7,25,9,15,844.5,123.0,3.0,23.5,742.0,563.64,430.23
2016,7,25,9,30,857.0,126.0,3.0,24.0,783.0,611.88,466.31
2016,7,25,9,45,877.5,122.0,3.0,25.0,821.5,660.77,501.0
2016,7,25,10,0,898.0,118.0,3.0,26.0,860.0,707.06,532.88
2016,7,25,10,15,905.0,119.5,3.0,26.5,889.5,748.66,560.78
2016,7,25,10,30,912.0,121.0,3.0,27.0,919.0,788.83,586.23
2016,7,25,10,45,917.0,122.0,3.05,28.0,941.5,825.41,608.0
2016,7,25,11,0,922.0,123.0,3.1,29.0,964.0,860.08,628.2
2016,7,25,11,15,925.5,124.0,3.15,29.0,979.0,891.46,648.56
2016,7,25,11,30,929.0,125.0,3.2,29.0,994.0,920.57,667.41
2016,7,25,11,45,932.5,124.0,3.25,29.5,1002.5,945.39,682.09
2016,7,25,12,0,936.0,123.0,3.3,30.0,1011.0,967.67,695.13
2016,7,25,12,15,936.0,123.0,3.35,30.0,1010.5,985.06,706.45
2016,7,25,12,30,936.0,123.0,3.4,30.0,1010.0,999.61,716.07
2016,7,25,12,45,934.5,122.5,3.45,30.5,1002.5,1009.34,721.27
2016,7,25,13,0,933.0,122.0,3.5,31.0,995.0,1016.07,724.67
2016,7,25,13,15,930.0,121.5,3.55,31.0,979.5,1018.33,726.82
2016,7,25,13,30,927.0,121.0,3.6,31.0,964.0,1017.52,727.17
2016,7,25,13,45,923.0,119.0,3.65,31.0,941.5,1011.17,724.1
2016,7,25,14,0,919.0,117.0,3.7,31.0,919.0,1001.78,719.22
2016,7,25,14,15,912.5,115.5,3.75,30.5,889.5,987.58,712.78
2016,7,25,14,30,906.0,114.0,3.8,30.0,860.0,970.54,704.55
2016,7,25,14,45,899.5,110.5,3.85,30.0,824.5,948.62,691.74
2016,7,25,15,0,893.0,107.0,3.9,30.0,789.0,924.05,677.19
2016,7,25,15,15,881.5,105.0,3.9,29.5,748.0,894.22,660.15
2016,7,25,15,30,870.0,103.0,3.9,29.0,707.0,862.27,641.57
2016,7,25,15,45,859.5,98.5,3.9,28.5,662.0,826.46,620.13
2016,7,25,16,0,849.0,94.0,3.9,28.0,617.0,793.68,600.56
2016,7,25,16,15,829.5,91.0,3.85,27.5,567.5,749.11,572.16
2016,7,25,16,30,810.0,88.0,3.8,27.0,518.0,703.71,542.74
2016,7,25,16,45,790.0,82.5,3.75,26.5,467.0,654.54,509.99
2016,7,25,17,0,770.0,77.0,3.7,26.0,416.0,605.09,475.25
2016,7,25,17,15,735.5,72.5,3.6,25.0,363.5,547.83,433.57
2016,7,25,17,30,701.0,68.0,3.5,24.0,311.0,492.01,391.44
2016,7,25,17,45,656.0,61.5,3.4,23.0,259.5,432.64,344.81
2016,7,25,18,0,611.0,55.0,3.3,22.0,208.0,374.03,296.89
2016,7,25,18,15,536.5,47.5,3.15,21.0,159.0,304.74,238.74
2016,7,25,18,30,462.0,40.0,3.0,20.0,110.0,242.0,184.27
2016,7,25,18,45,342.0,29.5,2.85,19.0,70.5,167.4,118.51
2016,7,25,19,0,222.0,19.0,2.7,18.0,31.0,96.52,12.92
2016,7,25,19,15,111.0,9.5,2.65,17.5,15.5,36.77,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,5,15,103.5,10.0,1.2,13.0,16.0,9.83,0.0
2016,7,26,5,30,207.0,20.0,1.4,14.0,32.0,15.75,0.42
2016,7,26,5,45,322.0,31.5,1.65,15.0,71.5,24.14,14.7
2016,7,26,6,0,437.0,43.0,1.9,16.0,111.0,31.94,22.26
2016,7,26,6,15,510.0,51.0,1.8,16.5,159.0,36.08,26.25
2016,7,26,6,30,583.0,59.0,1.7,17.0,207.0,39.96,29.82
2016,7,26,6,45,632.0,65.5,1.6,18.0,258.5,76.7,40.52
2016,7,26,7,0,681.0,72.0,1.5,19.0,310.0,119.31,65.66
2016,7,26,7,15,716.0,77.0,1.4,20.0,362.5,167.14,101.05
2016,7,26,7,30,751.0,82.0,1.3,21.0,415.0,215.07,139.55
2016,7,26,7,45,775.5,86.0,1.25,22.5,466.5,263.07,179.44
2016,7,26,8,0,800.0,90.0,1.2,24.0,518.0,313.37,220.98
2016,7,26,8,15,819.5,93.0,1.15,25.0,567.0,363.17,261.82
2016,7,26,8,30,839.0,96.0,1.1,26.0,616.0,414.38,302.47
2016,7,26,8,45,853.0,99.5,1.1,27.0,661.0,468.54,343.94
2016,7,26,9,0,867.0,103.0,1.1,28.0,706.0,519.17,381.41
2016,7,26,9,15,878.0,105.0,1.1,29.0,747.0,567.03,415.59
2016,7,26,9,30,889.0,107.0,1.1,30.0,788.0,614.58,448.26
2016,7,26,9,45,898.5,108.5,1.1,31.0,823.5,660.22,478.46
2016,7,26,10,0,908.0,110.0,1.1,32.0,859.0,705.01,507.02
2016,7,26,10,15,914.5,111.5,1.1,32.5,888.0,746.63,532.75
2016,7,26,10,30,921.0,113.0,1.1,33.0,917.0,786.78,556.28
2016,7,26,10,45,926.0,113.5,1.1,34.0,939.5,823.18,575.92
2016,7,26,11,0,931.0,114.0,1.1,35.0,962.0,857.66,594.02
2016,7,26,11,15,934.0,114.5,1.2,35.5,977.0,888.38,612.18
2016,7,26,11,30,937.0,115.0,1.3,36.0,992.0,916.78,628.86
2016,7,26,11,45,940.0,114.5,1.45,36.5,1000.0,941.76,644.11
2016,7,26,12,0,943.0,114.0,1.6,37.0,1008.0,964.17,657.78
2016,7,26,12,15,943.0,114.0,1.75,37.0,1007.5,981.62,669.86
2016,7,26,12,30,943.0,114.0,1.9,37.0,1007.0,996.2,680.31
2016,7,26,12,45,937.0,116.5,2.05,37.0,998.0,1004.67,687.15
2016,7,26,13,0,931.0,119.0,2.2,37.0,989.0,1010.09,692.26
2016,7,26,13,15,928.0,118.0,2.3,37.0,973.5,1011.8,694.69
2016,7,26,13,30,925.0,117.0,2.4,37.0,958.0,1010.45,695.37
2016,7,26,13,45,922.0,115.0,2.5,37.0,935.5,1005.01,693.66
2016,7,26,14,0,919.0,113.0,2.6,37.0,913.0,996.53,690.18
2016,7,26,14,15,912.0,111.5,2.65,36.5,883.5,981.81,683.9
2016,7,26,14,30,905.0,110.0,2.7,36.0,854.0,964.26,675.92
2016,7,26,14,45,898.0,107.5,2.75,36.0,818.5,942.92,664.17
2016,7,26,15,0,891.0,105.0,2.8,36.0,783.0,918.97,650.77
2016,7,26,15,15,879.0,103.0,2.8,35.5,742.0,888.7,634.25
2016,7,26,15,30,867.0,101.0,2.8,35.0,701.0,856.36,616.26
2016,7,26,15,45,853.5,97.5,2.85,35.0,655.5,819.22,593.98
2016,7,26,16,0,840.0,94.0,2.9,35.0,610.0,785.31,573.61
2016,7,26,16,15,820.5,91.0,2.9,34.0,560.5,741.01,547.92
2016,7,26,16,30,801.0,88.0,2.9,33.0,511.0,695.91,521.08
2016,7,26,16,45,776.0,83.5,2.9,32.5,460.0,644.73,488.19
2016,7,26,17,0,751.0,79.0,2.9,32.0,409.0,593.68,453.34
2016,7,26,17,15,715.5,74.0,2.75,31.0,356.5,536.01,412.47
2016,7,26,17,30,680.0,69.0,2.6,30.0,304.0,482.35,373.01
2016,7,26,17,45,631.0,63.0,2.5,29.0,252.5,420.1,325.64
2016,7,26,18,0,582.0,57.0,2.4,28.0,201.0,361.32,279.01
2016,7,26,18,15,506.5,49.0,2.05,26.5,153.0,292.44,223.1
2016,7,26,18,30,431.0,41.0,1.7,25.0,105.0,230.21,170.83
2016,7,26,18,45,312.0,29.5,1.4,24.0,66.5,156.56,107.37
2016,7,26,19,0,193.0,18.0,1.1,23.0,28.0,86.03,0.56
2016,7,26,19,15,96.5,9.0,1.1,22.0,14.0,32.51,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.0,8.5,2.0,15.5,11.5,8.36,0.0
2016,7,27,5,30,106.0,17.0,2.1,16.0,23.0,13.15,0.0
2016,7,27,5,45,200.0,33.0,2.25,17.0,58.5,25.33,15.43
2016,7,27,6,0,294.0,49.0,2.4,18.0,94.0,36.96,26.35
2016,7,27,6,15,363.0,61.5,2.3,18.5,138.0,45.25,33.99
2016,7,27,6,30,432.0,74.0,2.2,19.0,182.0,53.09,41.03
2016,7,27,6,45,489.0,82.0,2.15,20.0,231.0,82.75,49.78
2016,7,27,7,0,546.0,90.0,2.1,21.0,280.0,120.16,71.53
2016,7,27,7,15,583.5,97.5,2.05,22.0,330.0,160.3,100.49
2016,7,27,7,30,621.0,105.0,2.0,23.0,380.0,204.4,135.24
2016,7,27,7,45,654.5,109.0,2.0,24.0,430.0,248.31,171.27
2016,7,27,8,0,688.0,113.0,2.0,25.0,480.0,295.49,210.14
2016,7,27,8,15,710.0,118.0,2.0,26.0,527.5,342.66,248.82
2016,7,27,8,30,732.0,123.0,2.0,27.0,575.0,391.59,287.91
2016,7,27,8,45,752.0,125.5,2.0,28.0,619.5,442.02,326.94
2016,7,27,9,0,772.0,128.0,2.0,29.0,664.0,490.28,363.21
2016,7,27,9,15,785.0,131.0,2.0,29.5,703.5,536.2,397.41
2016,7,27,9,30,798.0,134.0,2.0,30.0,743.0,582.2,430.66
2016,7,27,9,45,792.0,145.0,2.05,31.0,773.0,623.62,458.84
2016,7,27,10,0,786.0,156.0,2.1,32.0,803.0,663.24,484.87
2016,7,27,10,15,794.5,158.0,2.15,32.5,831.5,702.76,511.42
2016,7,27,10,30,803.0,160.0,2.2,33.0,860.0,741.28,536.57
2016,7,27,10,45,811.5,160.0,2.25,34.0,883.0,776.74,557.17
2016,7,27,11,0,820.0,160.0,2.3,35.0,906.0,810.81,576.57
2016,7,27,11,15,824.0,161.0,2.4,35.0,920.5,840.55,595.75
2016,7,27,11,30,828.0,162.0,2.5,35.0,935.0,868.34,613.7
2016,7,27,11,45,834.0,160.0,2.65,35.5,944.0,892.93,628.7
2016,7,27,12,0,840.0,158.0,2.8,36.0,953.0,915.35,642.33
2016,7,27,12,15,840.0,158.0,2.9,36.0,953.0,931.94,653.29
2016,7,27,12,30,840.0,158.0,3.0,36.0,953.0,945.96,662.76
2016,7,27,12,45,851.0,149.5,3.1,36.0,949.0,954.94,669.17
2016,7,27,13,0,862.0,141.0,3.2,36.0,945.0,965.28,676.57
2016,7,27,13,15,858.5,140.0,3.3,36.0,930.0,966.42,678.28
2016,7,27,13,30,855.0,139.0,3.4,36.0,915.0,964.72,678.36
2016,7,27,13,45,853.5,136.0,3.55,36.0,894.0,960.06,677.0
2016,7,27,14,0,852.0,133.0,3.7,36.0,873.0,952.54,673.88
2016,7,27,14,15,844.5,131.0,3.75,35.5,844.0,937.59,666.88
2016,7,27,14,30,837.0,129.0,3.8,35.0,815.0,920.02,658.25
2016,7,27,14,45,831.5,124.5,3.9,34.5,781.5,904.5,651.22
2016,7,27,15,0,826.0,120.0,4.0,34.0,748.0,881.05,638.92
2016,7,27,15,15,813.0,117.5,4.0,33.5,707.5,850.83,621.58
2016,7,27,15,30,800.0,115.0,4.0,33.0,667.0,818.7,602.83
2016,7,27,15,45,789.5,109.5,4.0,32.5,624.0,783.6,581.84
2016,7,27,16,0,779.0,104.0,4.0,32.0,581.0,746.82,559.41
2016,7,27,16,15,757.5,100.0,3.95,31.0,533.0,701.82,531.76
2016,7,27,16,30,736.0,96.0,3.9,30.0,485.0,656.29,503.12
2016,7,27,16,45,715.0,90.0,3.85,29.5,436.0,610.9,472.56
2016,7,27,17,0,694.0,84.0,3.8,29.0,387.0,563.21,438.54
2016,7,27,17,15,657.0,78.5,3.65,28.0,336.5,506.54,397.23
2016,7,27,17,30,620.0,73.0,3.5,27.0,286.0,451.72,355.89
2016,7,27,17,45,575.5,65.5,3.4,26.0,237.0,392.75,309.87
2016,7,27,18,0,531.0,58.0,3.3,25.0,188.0,336.92,264.51
2016,7,27,18,15,456.5,49.5,3.15,24.0,142.5,270.38,209.17
2016,7,27,18,30,382.0,41.0,3.0,23.0,97.0,210.45,157.81
2016,7,27,18,45,273.5,29.0,2.9,22.0,61.0,142.43,97.84
2016,7,27,19,0,165.0,17.0,2.8,21.0,25.0,75.97,0.0
2016,7,27,19,15,82.5,8.5,2.75,20.5,12.5,28.42,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,2.3,13.5,14.5,8.85,0.0
2016,7,28,5,30,201.0,18.0,2.3,14.0,29.0,14.05,0.0
2016,7,28,5,45,314.5,28.5,2.3,14.5,66.0,21.57,12.38
2016,7,28,6,0,428.0,39.0,2.3,15.0,103.0,28.55,19.34
2016,7,28,6,15,499.5,46.5,2.25,15.5,149.5,32.43,23.11
2016,7,28,6,30,571.0,54.0,2.2,16.0,196.0,36.07,26.48
2016,7,28,6,45,619.0,59.5,2.2,17.0,246.0,68.01,35.03
2016,7,28,7,0,667.0,65.0,2.2,18.0,296.0,112.06,61.01
2016,7,28,7,15,701.0,69.5,2.15,19.0,346.5,155.0,92.37
2016,7,28,7,30,735.0,74.0,2.1,20.0,397.0,201.52,130.06
2016,7,28,7,45,759.0,77.5,2.1,21.0,447.0,248.17,169.77
2016,7,28,8,0,783.0,81.0,2.1,22.0,497.0,297.07,211.51
2016,7,28,8,15,802.0,84.0,2.1,23.0,544.5,345.87,252.74
2016,7,28,8,30,821.0,87.0,2.1,24.0,592.0,400.08,296.94
2016,7,28,8,45,834.5,90.0,2.1,25.0,636.0,448.79,335.77
2016,7,28,9,0,848.0,93.0,2.1,26.0,680.0,497.86,373.53
2016,7,28,9,15,859.0,95.0,2.15,26.5,720.0,544.87,409.46
2016,7,28,9,30,870.0,97.0,2.2,27.0,760.0,591.59,444.15
2016,7,28,9,45,879.5,97.5,2.25,28.0,794.5,635.53,475.01
2016,7,28,10,0,889.0,98.0,2.3,29.0,829.0,678.63,504.34
2016,7,28,10,15,895.0,99.5,2.4,29.5,857.0,719.18,531.31
2016,7,28,10,30,901.0,101.0,2.5,30.0,885.0,758.25,556.26
2016,7,28,10,45,903.5,103.0,2.6,31.0,906.0,793.45,577.24
2016,7,28,11,0,906.0,105.0,2.7,32.0,927.0,826.63,596.62
2016,7,28,11,15,909.0,105.5,2.8,32.0,941.5,856.63,616.23
2016,7,28,11,30,912.0,106.0,2.9,32.0,956.0,884.36,634.36
2016,7,28,11,45,911.0,107.5,3.05,32.5,962.5,907.15,648.34
2016,7,28,12,0,910.0,109.0,3.2,33.0,969.0,927.28,660.64
2016,7,28,12,15,909.5,109.0,3.3,33.0,968.5,943.69,671.62
2016,7,28,12,30,909.0,109.0,3.4,33.0,968.0,957.31,680.94
2016,7,28,12,45,902.0,112.5,3.5,33.0,958.5,965.45,686.86
2016,7,28,13,0,895.0,116.0,3.6,33.0,949.0,970.63,691.04
2016,7,28,13,15,891.5,115.0,3.65,33.0,934.0,971.68,692.37
2016,7,28,13,30,888.0,114.0,3.7,33.0,919.0,969.77,691.95
2016,7,28,13,45,882.5,113.5,3.75,33.0,896.5,963.53,688.88
2016,7,28,14,0,877.0,113.0,3.8,33.0,874.0,954.41,684.08
2016,7,28,14,15,870.0,111.5,3.85,32.5,845.0,940.03,677.34
2016,7,28,14,30,863.0,110.0,3.9,32.0,816.0,922.95,668.89
2016,7,28,14,45,854.5,107.5,3.95,32.0,781.5,900.84,655.78
2016,7,28,15,0,846.0,105.0,4.0,32.0,747.0,876.29,641.06
2016,7,28,15,15,834.0,103.0,3.95,31.5,707.0,846.94,623.9
2016,7,28,15,30,822.0,101.0,3.9,31.0,667.0,815.64,605.31
2016,7,28,15,45,808.5,97.0,3.9,30.5,623.0,784.04,586.56
2016,7,28,16,0,795.0,93.0,3.9,30.0,579.0,745.91,563.01
2016,7,28,16,15,775.0,90.0,3.8,29.5,531.0,702.65,535.14
2016,7,28,16,30,755.0,87.0,3.7,29.0,483.0,658.74,506.37
2016,7,28,16,45,730.5,82.5,3.65,28.5,434.0,609.59,473.38
2016,7,28,17,0,706.0,78.0,3.6,28.0,385.0,560.64,438.27
2016,7,28,17,15,670.5,73.0,3.5,27.0,334.5,507.05,399.12
2016,7,28,17,30,635.0,68.0,3.4,26.0,284.0,453.15,358.35
2016,7,28,17,45,587.0,61.5,3.3,25.0,235.0,392.93,311.08
2016,7,28,18,0,539.0,55.0,3.2,24.0,186.0,336.18,264.72
2016,7,28,18,15,465.0,47.0,3.1,23.0,140.5,270.23,209.57
2016,7,28,18,30,391.0,39.0,3.0,22.0,95.0,210.89,158.35
2016,7,28,18,45,278.5,27.5,2.9,21.0,59.5,141.93,96.78
2016,7,28,19,0,166.0,16.0,2.8,20.0,24.0,74.32,0.0
2016,7,28,19,15,83.0,8.0,2.8,19.5,12.0,27.89,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,48.0,8.0,2.3,14.0,10.5,7.86,0.0
2016,7,29,5,30,96.0,16.0,2.3,14.0,21.0,12.41,0.0
2016,7,29,5,45,179.5,32.0,2.3,14.5,54.0,24.63,14.8
2016,7,29,6,0,263.0,48.0,2.3,15.0,87.0,36.3,26.06
2016,7,29,6,15,331.5,61.5,2.3,16.0,130.0,45.4,34.46
2016,7,29,6,30,400.0,75.0,2.3,17.0,173.0,54.03,42.18
2016,7,29,6,45,448.0,86.0,2.3,18.0,220.0,82.21,51.84
2016,7,29,7,0,496.0,97.0,2.3,19.0,267.0,119.52,73.99
2016,7,29,7,15,535.0,105.5,2.3,19.5,316.0,157.75,101.52
2016,7,29,7,30,574.0,114.0,2.3,20.0,365.0,200.46,135.4
2016,7,29,7,45,604.0,120.5,2.3,21.0,414.0,243.25,170.78
2016,7,29,8,0,634.0,127.0,2.3,22.0,463.0,289.02,208.83
2016,7,29,8,15,657.5,133.0,2.3,23.0,510.0,334.94,246.78
2016,7,29,8,30,681.0,139.0,2.3,24.0,557.0,382.83,285.44
2016,7,29,8,45,702.0,142.0,2.3,25.0,601.0,428.76,321.66
2016,7,29,9,0,723.0,145.0,2.3,26.0,645.0,476.0,357.77
2016,7,29,9,15,737.5,148.5,2.35,26.5,684.5,521.35,392.28
2016,7,29,9,30,752.0,152.0,2.4,27.0,724.0,569.49,427.82
2016,7,29,9,45,787.0,141.5,2.45,28.0,764.5,614.69,459.95
2016,7,29,10,0,822.0,131.0,2.5,29.0,805.0,661.34,492.28
2016,7,29,10,15,829.5,133.0,2.55,29.5,833.5,702.86,520.73
2016,7,29,10,30,837.0,135.0,2.6,30.0,862.0,741.33,545.55
2016,7,29,10,45,844.0,135.0,2.7,31.0,884.5,776.19,566.47
2016,7,29,11,0,851.0,135.0,2.8,32.0,907.0,809.44,586.07
2016,7,29,11,15,855.0,136.0,2.85,32.0,922.0,839.38,605.42
2016,7,29,11,30,859.0,137.0,2.9,32.0,937.0,867.26,623.41
2016,7,29,11,45,863.0,136.0,3.0,32.5,945.0,891.07,637.79
2016,7,29,12,0,867.0,135.0,3.1,33.0,953.0,912.56,650.68
2016,7,29,12,15,867.5,135.0,3.15,33.0,953.0,929.38,661.61
2016,7,29,12,30,868.0,135.0,3.2,33.0,953.0,943.58,670.98
2016,7,29,12,45,879.5,126.0,3.3,33.5,949.5,956.55,678.62
2016,7,29,13,0,891.0,117.0,3.4,34.0,946.0,966.72,684.54
2016,7,29,13,15,888.5,116.0,3.45,33.5,931.0,968.71,687.86
2016,7,29,13,30,886.0,115.0,3.5,33.0,916.0,967.75,689.47
2016,7,29,13,45,881.5,114.0,3.6,33.0,894.0,961.95,687.02
2016,7,29,14,0,877.0,113.0,3.7,33.0,872.0,953.27,682.82
2016,7,29,14,15,870.0,111.5,3.75,32.5,843.5,938.88,676.09
2016,7,29,14,30,863.0,110.0,3.8,32.0,815.0,921.79,667.65
2016,7,29,14,45,854.5,108.0,3.85,32.0,780.5,900.19,654.91
2016,7,29,15,0,846.0,106.0,3.9,32.0,746.0,876.18,640.58
2016,7,29,15,15,834.0,103.5,3.9,31.5,706.0,846.28,623.3
2016,7,29,15,30,822.0,101.0,3.9,31.0,666.0,819.41,607.96
2016,7,29,15,45,806.0,98.5,3.9,30.5,621.5,782.44,585.5
2016,7,29,16,0,790.0,96.0,3.9,30.0,577.0,744.1,561.82
2016,7,29,16,15,769.5,92.5,3.85,29.0,529.0,700.04,534.61
2016,7,29,16,30,749.0,89.0,3.8,28.0,481.0,655.38,506.36
2016,7,29,16,45,720.0,85.5,3.8,27.5,431.0,604.49,471.78
2016,7,29,17,0,691.0,82.0,3.8,27.0,381.0,556.45,437.05
2016,7,29,17,15,654.5,76.5,3.7,26.0,330.5,500.26,395.72
2016,7,29,17,30,618.0,71.0,3.6,25.0,280.0,445.9,354.3
2016,7,29,17,45,562.5,65.0,3.5,24.0,230.5,383.16,304.71
2016,7,29,18,0,507.0,59.0,3.4,23.0,181.0,324.54,256.6
2016,7,29,18,15,432.0,49.5,3.25,22.0,136.0,258.0,200.73
2016,7,29,18,30,357.0,40.0,3.1,21.0,91.0,198.19,149.06
2016,7,29,18,45,243.0,27.5,3.0,20.0,56.0,129.57,87.45
2016,7,29,19,0,129.0,15.0,2.9,19.0,21.0,61.83,0.0
2016,7,29,19,15,64.5,7.5,2.85,18.5,10.5,22.8,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,74.5,8.0,2.2,13.5,12.0,7.86,0.0
2016,7,30,5,30,149.0,16.0,2.2,14.0,24.0,12.34,0.0
2016,7,30,5,45,261.0,28.5,2.25,14.5,60.0,21.83,12.36
2016,7,30,6,0,373.0,41.0,2.3,15.0,96.0,30.67,21.13
2016,7,30,6,15,447.5,50.5,2.3,15.5,141.5,36.18,26.39
2016,7,30,6,30,522.0,60.0,2.3,16.0,187.0,41.33,31.13
2016,7,30,6,45,412.0,90.0,2.3,17.0,205.0,82.74,53.91
2016,7,30,7,0,302.0,120.0,2.3,18.0,223.0,124.49,86.29
2016,7,30,7,15,500.5,102.0,2.3,19.0,306.0,148.57,95.72
2016,7,30,7,30,699.0,84.0,2.3,20.0,389.0,196.84,127.49
2016,7,30,7,45,727.5,87.5,2.3,21.0,439.5,246.09,168.85
2016,7,30,8,0,756.0,91.0,2.3,22.0,490.0,294.72,210.08
2016,7,30,8,15,777.0,94.5,2.3,23.0,538.0,343.37,251.06
2016,7,30,8,30,798.0,98.0,2.3,24.0,586.0,393.6,292.29
2016,7,30,8,45,815.0,100.5,2.35,25.0,631.5,442.59,331.53
2016,7,30,9,0,832.0,103.0,2.4,26.0,677.0,492.35,370.08
2016,7,30,9,15,844.5,105.0,2.5,26.5,717.5,543.09,408.96
2016,7,30,9,30,857.0,107.0,2.6,27.0,758.0,590.16,444.23
2016,7,30,9,45,876.0,104.0,2.75,28.0,795.5,636.35,477.38
2016,7,30,10,0,895.0,101.0,2.9,29.0,833.0,682.45,509.57
2016,7,30,10,15,901.5,102.0,3.05,29.5,862.0,723.2,537.3
2016,7,30,10,30,908.0,103.0,3.2,30.0,891.0,762.5,562.8
2016,7,30,10,45,912.5,104.5,3.35,30.5,913.5,799.09,586.26
2016,7,30,11,0,917.0,106.0,3.5,31.0,936.0,833.74,608.26
2016,7,30,11,15,920.0,107.0,3.65,31.0,951.0,864.6,628.88
2016,7,30,11,30,923.0,108.0,3.8,31.0,966.0,893.16,647.99
2016,7,30,11,45,923.0,109.5,3.95,31.0,973.0,917.15,664.13
2016,7,30,12,0,923.0,111.0,4.1,31.0,980.0,938.49,678.61
2016,7,30,12,15,923.0,111.0,4.15,31.0,980.0,955.63,689.9
2016,7,30,12,30,923.0,111.0,4.2,31.0,980.0,969.94,699.46
2016,7,30,12,45,908.0,119.5,4.3,31.5,968.5,975.74,702.43
2016,7,30,13,0,893.0,128.0,4.4,32.0,957.0,978.47,703.55
2016,7,30,13,15,890.0,127.0,4.4,31.5,942.0,980.1,706.43
2016,7,30,13,30,887.0,126.0,4.4,31.0,927.0,978.78,707.51
2016,7,30,13,45,882.5,124.5,4.4,31.0,905.0,972.57,704.1
2016,7,30,14,0,878.0,123.0,4.4,31.0,883.0,963.46,698.92
2016,7,30,14,15,871.0,121.5,4.4,30.5,854.0,949.15,691.84
2016,7,30,14,30,864.0,120.0,4.4,30.0,825.0,932.13,683.04
2016,7,30,14,45,860.0,115.5,4.4,30.0,791.0,912.03,670.85
2016,7,30,15,0,856.0,111.0,4.4,30.0,757.0,889.28,656.94
2016,7,30,15,15,844.5,108.5,4.3,29.5,716.5,859.64,639.21
2016,7,30,15,30,833.0,106.0,4.2,29.0,676.0,833.06,623.53
2016,7,30,15,45,826.0,99.5,4.15,28.5,633.0,798.69,602.52
2016,7,30,16,0,819.0,93.0,4.1,28.0,590.0,762.32,579.91
2016,7,30,16,15,799.5,90.0,4.05,27.0,541.5,718.65,552.88
2016,7,30,16,30,780.0,87.0,4.0,26.0,493.0,674.23,524.72
2016,7,30,16,45,764.0,80.0,3.95,25.5,444.0,627.13,492.91
2016,7,30,17,0,748.0,73.0,3.9,25.0,395.0,579.5,458.6
2016,7,30,17,15,713.0,68.5,3.8,24.0,343.5,522.94,416.74
2016,7,30,17,30,678.0,64.0,3.7,23.0,292.0,467.92,374.51
2016,7,30,17,45,639.0,57.0,3.6,22.0,242.0,409.84,328.19
2016,7,30,18,0,600.0,50.0,3.5,21.0,192.0,356.85,283.86
2016,7,30,18,15,524.5,42.5,3.4,20.0,145.0,288.31,225.57
2016,7,30,18,30,449.0,35.0,3.3,19.0,98.0,226.58,171.19
2016,7,30,18,45,332.5,25.0,3.25,18.0,60.5,155.85,104.64
2016,7,30,19,0,216.0,15.0,3.2,17.0,23.0,75.7,0.0
2016,7,30,19,15,108.0,7.5,3.15,16.5,11.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,113.5,7.5,1.85,11.5,13.0,7.37,0.0
2016,7,31,5,30,227.0,15.0,2.0,12.0,26.0,11.51,0.0
2016,7,31,5,45,347.0,25.0,2.15,13.0,64.0,18.7,9.74
2016,7,31,6,0,467.0,35.0,2.3,14.0,102.0,25.36,16.56
2016,7,31,6,15,540.0,42.0,2.25,14.5,149.5,29.0,20.13
2016,7,31,6,30,613.0,49.0,2.2,15.0,197.0,35.49,26.06
2016,7,31,6,45,458.5,84.0,2.2,15.5,209.5,78.57,50.12
2016,7,31,7,0,304.0,119.0,2.2,16.0,222.0,123.02,85.81
2016,7,31,7,15,536.5,94.0,2.15,17.0,312.0,145.23,92.16
2016,7,31,7,30,769.0,69.0,2.1,18.0,402.0,198.41,126.77
2016,7,31,7,45,787.5,74.0,2.1,19.0,452.0,246.77,168.4
2016,7,31,8,0,806.0,79.0,2.1,20.0,502.0,296.84,211.69
2016,7,31,8,15,825.0,81.5,2.1,20.5,550.5,350.61,257.71
2016,7,31,8,30,844.0,84.0,2.1,21.0,599.0,401.37,300.5
2016,7,31,8,45,849.0,90.5,2.15,22.0,641.5,450.67,340.6
2016,7,31,9,0,854.0,97.0,2.2,23.0,684.0,499.56,378.95
2016,7,31,9,15,865.5,99.0,2.25,23.5,725.0,547.24,415.94
2016,7,31,9,30,877.0,101.0,2.3,24.0,766.0,594.66,451.65
2016,7,31,9,45,859.0,117.0,2.4,25.0,793.0,636.2,481.01
2016,7,31,10,0,841.0,133.0,2.5,26.0,820.0,672.91,506.06
2016,7,31,10,15,848.5,135.0,2.6,26.5,849.0,715.21,535.68
2016,7,31,10,30,856.0,137.0,2.7,27.0,878.0,754.45,561.63
2016,7,31,10,45,849.5,145.5,2.8,28.0,896.5,787.5,581.52
2016,7,31,11,0,843.0,154.0,2.9,29.0,915.0,818.74,599.99
2016,7,31,11,15,846.5,155.0,2.95,29.0,930.0,848.79,619.66
2016,7,31,11,30,850.0,156.0,3.0,29.0,945.0,876.79,637.93
2016,7,31,11,45,845.5,160.0,3.15,29.5,950.5,898.52,651.43
2016,7,31,12,0,841.0,164.0,3.3,30.0,956.0,917.68,663.3
2016,7,31,12,15,841.0,164.5,3.35,30.0,956.0,934.88,674.65
2016,7,31,12,30,841.0,165.0,3.4,30.0,956.0,949.5,684.41
2016,7,31,12,45,871.5,144.5,3.5,30.0,958.5,964.95,695.15
2016,7,31,13,0,902.0,124.0,3.6,30.0,961.0,981.79,706.88
2016,7,31,13,15,898.5,123.5,3.65,30.0,945.5,983.45,708.55
2016,7,31,13,30,895.0,123.0,3.7,30.0,930.0,982.13,708.53
2016,7,31,13,45,891.0,121.0,3.8,30.0,907.5,975.82,705.71
2016,7,31,14,0,887.0,119.0,3.9,30.0,885.0,966.57,701.09
2016,7,31,14,15,880.0,117.5,3.95,29.5,855.5,952.13,694.25
2016,7,31,14,30,873.0,116.0,4.0,29.0,826.0,934.95,685.66
2016,7,31,14,45,865.5,113.0,4.05,29.0,791.0,913.07,672.59
2016,7,31,15,0,858.0,110.0,4.1,29.0,756.0,888.67,657.84
2016,7,31,15,15,845.5,107.5,4.1,28.5,715.0,858.09,639.91
2016,7,31,15,30,833.0,105.0,4.1,28.0,674.0,830.59,623.98
2016,7,31,15,45,820.0,101.0,4.15,27.5,629.5,794.09,601.8
