Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,807.0,97.0,4.2,27.0,585.0,755.98,578.19
2016,7,31,16,15,786.5,93.5,4.15,26.0,536.0,711.36,550.26
2016,7,31,16,30,766.0,90.0,4.1,25.0,487.0,666.09,521.23
2016,7,31,16,45,743.0,84.5,4.05,24.0,437.0,616.43,487.97
2016,7,31,17,0,720.0,79.0,4.0,23.0,387.0,566.81,452.46
2016,7,31,17,15,683.0,74.0,3.9,22.0,335.5,511.96,411.35
2016,7,31,17,30,646.0,69.0,3.8,21.0,284.0,456.77,368.51
2016,7,31,17,45,600.0,61.5,3.7,20.0,234.0,396.09,319.66
2016,7,31,18,0,554.0,54.0,3.6,19.0,184.0,338.69,271.53
2016,7,31,18,15,475.5,45.5,3.45,18.0,137.5,269.95,212.67
2016,7,31,18,30,397.0,37.0,3.3,17.0,91.0,208.32,158.21
2016,7,31,18,45,278.0,25.5,3.15,16.0,55.5,137.59,91.18
2016,7,31,19,0,159.0,14.0,3.0,15.0,20.0,58.25,0.0
2016,7,31,19,15,79.5,7.0,2.9,14.5,10.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,1.65,12.5,12.0,7.37,0.0
2016,8,1,5,30,219.0,15.0,1.8,13.0,24.0,11.62,0.0
2016,8,1,5,45,343.0,24.5,1.95,13.5,61.5,18.36,9.29
2016,8,1,6,0,467.0,34.0,2.1,14.0,99.0,24.6,15.87
2016,8,1,6,15,540.5,40.0,2.1,14.5,146.0,29.93,20.94
2016,8,1,6,30,614.0,46.0,2.1,15.0,193.0,32.93,23.78
2016,8,1,6,45,366.5,89.0,2.1,15.5,183.0,78.11,52.39
2016,8,1,7,0,119.0,132.0,2.1,16.0,173.0,121.15,91.64
2016,8,1,7,15,220.0,146.0,2.05,16.5,236.0,149.96,109.94
2016,8,1,7,30,321.0,160.0,2.0,17.0,299.0,193.47,141.09
2016,8,1,7,45,572.0,114.5,2.0,18.0,399.0,226.34,159.76
2016,8,1,8,0,823.0,69.0,2.0,19.0,499.0,295.56,210.82
2016,8,1,8,15,841.5,71.0,2.0,19.5,547.5,345.21,253.94
2016,8,1,8,30,860.0,73.0,2.0,20.0,596.0,396.08,297.18
2016,8,1,8,45,873.5,75.0,2.0,21.0,641.0,445.79,337.79
2016,8,1,9,0,887.0,77.0,2.0,22.0,686.0,495.83,377.19
2016,8,1,9,15,898.0,78.5,2.05,22.5,726.5,544.2,414.95
2016,8,1,9,30,909.0,80.0,2.1,23.0,767.0,592.23,451.32
2016,8,1,9,45,910.5,85.5,2.2,24.0,800.5,637.56,483.89
2016,8,1,10,0,912.0,91.0,2.3,25.0,834.0,681.38,514.39
2016,8,1,10,15,918.5,92.0,2.4,25.5,863.0,722.8,542.45
2016,8,1,10,30,925.0,93.0,2.5,26.0,892.0,762.72,568.37
2016,8,1,10,45,929.0,94.0,2.6,26.5,914.0,799.04,591.61
2016,8,1,11,0,933.0,95.0,2.7,27.0,936.0,833.34,613.32
2016,8,1,11,15,936.0,95.5,2.8,27.5,951.0,864.17,632.58
2016,8,1,11,30,939.0,96.0,2.9,28.0,966.0,892.63,650.21
2016,8,1,11,45,940.5,96.0,3.0,28.5,974.0,916.8,664.98
2016,8,1,12,0,942.0,96.0,3.1,29.0,982.0,938.3,678.01
2016,8,1,12,15,942.0,96.0,3.15,29.0,981.5,955.66,689.42
2016,8,1,12,30,942.0,96.0,3.2,29.0,981.0,970.12,699.06
2016,8,1,12,45,937.5,98.0,3.3,29.5,972.5,979.4,704.43
2016,8,1,13,0,933.0,100.0,3.4,30.0,964.0,985.63,707.95
2016,8,1,13,15,930.0,99.5,3.5,29.5,948.5,987.66,711.73
2016,8,1,13,30,927.0,99.0,3.6,29.0,933.0,986.6,713.66
2016,8,1,13,45,924.0,97.5,3.7,29.0,911.0,981.42,711.61
2016,8,1,14,0,921.0,96.0,3.8,29.0,889.0,973.19,707.67
2016,8,1,14,15,914.5,94.5,3.85,28.5,859.5,958.67,700.8
2016,8,1,14,30,908.0,93.0,3.9,28.0,830.0,941.29,692.1
2016,8,1,14,45,902.0,90.5,3.95,28.0,795.5,920.52,679.79
2016,8,1,15,0,896.0,88.0,4.0,28.0,761.0,897.08,665.7
2016,8,1,15,15,885.0,86.0,4.0,27.5,720.5,867.31,648.33
2016,8,1,15,30,874.0,84.0,4.0,27.0,680.0,835.39,629.37
2016,8,1,15,45,862.5,81.0,4.05,26.5,635.5,799.97,607.97
2016,8,1,16,0,851.0,78.0,4.1,26.0,591.0,762.8,585.03
2016,8,1,16,15,832.5,75.5,4.1,25.0,542.0,719.39,558.12
2016,8,1,16,30,814.0,73.0,4.1,24.0,493.0,675.16,530.0
2016,8,1,16,45,791.5,69.0,4.1,23.5,442.5,630.14,499.58
2016,8,1,17,0,769.0,65.0,4.1,23.0,392.0,580.67,463.86
2016,8,1,17,15,735.5,61.0,4.0,21.5,340.5,524.8,422.82
2016,8,1,17,30,702.0,57.0,3.9,20.0,289.0,470.37,381.12
2016,8,1,17,45,654.5,52.0,3.85,19.0,238.0,409.28,331.6
2016,8,1,18,0,607.0,47.0,3.8,18.0,187.0,351.47,282.67
2016,8,1,18,15,530.0,40.0,3.7,17.0,140.0,285.23,225.18
2016,8,1,18,30,453.0,33.0,3.6,16.0,93.0,223.68,169.94
2016,8,1,18,45,323.0,23.0,3.5,15.5,56.5,147.87,95.86
2016,8,1,19,0,193.0,13.0,3.4,15.0,20.0,66.31,0.0
2016,8,1,19,15,96.5,6.5,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,107.0,7.5,2.0,11.5,11.5,7.37,0.0
2016,8,2,5,30,214.0,15.0,2.2,12.0,23.0,14.74,0.0
2016,8,2,5,45,343.0,24.5,2.4,12.5,61.0,18.48,9.26
2016,8,2,6,0,472.0,34.0,2.6,13.0,99.0,24.72,16.02
2016,8,2,6,15,548.5,40.5,2.6,13.5,147.5,30.53,21.55
2016,8,2,6,30,625.0,47.0,2.6,14.0,196.0,33.94,24.78
2016,8,2,6,45,363.5,89.0,2.6,14.5,180.5,76.97,52.19
2016,8,2,7,0,102.0,131.0,2.6,15.0,165.0,118.56,90.6
2016,8,2,7,15,448.5,97.5,2.6,15.5,285.5,135.28,88.4
2016,8,2,7,30,795.0,64.0,2.6,16.0,406.0,195.21,123.95
2016,8,2,7,45,821.5,66.5,2.6,17.0,458.5,249.0,170.14
2016,8,2,8,0,848.0,69.0,2.6,18.0,511.0,300.81,215.27
2016,8,2,8,15,867.0,71.5,2.6,18.5,561.0,352.34,260.42
2016,8,2,8,30,886.0,74.0,2.6,19.0,611.0,405.12,305.66
2016,8,2,8,45,901.0,76.0,2.6,20.0,658.0,456.77,348.23
2016,8,2,9,0,916.0,78.0,2.6,21.0,705.0,508.86,389.65
2016,8,2,9,15,927.5,79.5,2.6,21.5,747.0,558.87,428.9
2016,8,2,9,30,939.0,81.0,2.6,22.0,789.0,608.53,466.66
2016,8,2,9,45,943.5,84.5,2.65,23.0,824.5,655.19,500.29
2016,8,2,10,0,948.0,88.0,2.7,24.0,860.0,700.5,531.88
2016,8,2,10,15,954.5,89.0,2.75,24.5,890.0,743.34,560.65
2016,8,2,10,30,961.0,90.0,2.8,25.0,920.0,784.59,587.25
2016,8,2,10,45,966.5,90.5,2.85,25.5,943.0,822.83,611.5
2016,8,2,11,0,972.0,91.0,2.9,26.0,966.0,859.04,634.16
2016,8,2,11,15,975.5,91.5,2.95,26.0,982.0,891.41,655.36
2016,8,2,11,30,979.0,92.0,3.0,26.0,998.0,921.33,674.91
2016,8,2,11,45,981.0,92.5,3.05,26.5,1006.0,947.35,690.53
2016,8,2,12,0,983.0,93.0,3.1,27.0,1014.0,970.6,704.33
2016,8,2,12,15,982.5,93.0,3.15,27.0,1013.5,988.2,715.89
2016,8,2,12,30,982.0,93.0,3.2,27.0,1013.0,1002.75,725.62
2016,8,2,12,45,974.0,97.0,3.25,27.5,1003.5,1011.2,730.08
2016,8,2,13,0,966.0,101.0,3.3,28.0,994.0,1016.43,732.61
2016,8,2,13,15,963.0,100.0,3.35,28.0,977.5,1018.1,734.45
2016,8,2,13,30,960.0,99.0,3.4,28.0,961.0,1016.56,734.37
2016,8,2,13,45,955.5,98.0,3.45,28.0,937.5,1010.4,731.45
2016,8,2,14,0,951.0,97.0,3.5,28.0,914.0,1001.1,726.63
2016,8,2,14,15,944.0,95.5,3.5,28.0,883.5,985.86,717.7
2016,8,2,14,30,937.0,94.0,3.5,28.0,853.0,967.65,706.95
2016,8,2,14,45,928.5,92.5,3.5,28.0,816.5,945.26,693.52
2016,8,2,15,0,920.0,91.0,3.5,28.0,780.0,920.2,678.36
2016,8,2,15,15,908.5,89.0,3.5,27.5,738.0,889.5,660.72
2016,8,2,15,30,897.0,87.0,3.5,27.0,696.0,856.6,641.44
2016,8,2,15,45,882.0,84.5,3.5,26.5,649.0,818.28,618.21
2016,8,2,16,0,867.0,82.0,3.5,26.0,602.0,778.36,593.56
2016,8,2,16,15,847.5,79.0,3.45,25.5,552.0,733.13,564.49
2016,8,2,16,30,828.0,76.0,3.4,25.0,502.0,691.53,537.55
2016,8,2,16,45,801.0,73.0,3.4,24.5,449.5,639.7,502.69
2016,8,2,17,0,774.0,70.0,3.4,24.0,397.0,588.14,465.68
2016,8,2,17,15,737.5,65.5,3.35,23.0,343.5,529.68,422.49
2016,8,2,17,30,701.0,61.0,3.3,22.0,290.0,472.88,378.86
2016,8,2,17,45,646.0,56.0,3.25,21.0,238.0,407.97,326.97
2016,8,2,18,0,591.0,51.0,3.2,20.0,186.0,349.84,278.31
2016,8,2,18,15,508.0,43.0,3.15,19.0,138.5,278.41,217.47
2016,8,2,18,30,425.0,35.0,3.1,18.0,91.0,214.55,161.09
2016,8,2,18,45,282.0,24.0,3.1,17.0,54.5,134.18,83.67
2016,8,2,19,0,139.0,13.0,3.1,16.0,18.0,50.97,0.0
2016,8,2,19,15,69.5,6.5,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,72.5,7.5,2.05,11.5,10.0,7.37,0.0
2016,8,3,5,30,145.0,15.0,2.2,12.0,20.0,14.74,0.0
2016,8,3,5,45,280.0,26.5,2.4,13.0,57.0,20.51,10.64
2016,8,3,6,0,415.0,38.0,2.6,14.0,94.0,28.51,19.19
2016,8,3,6,15,496.5,46.0,2.55,14.5,142.0,32.8,23.44
2016,8,3,6,30,578.0,54.0,2.5,15.0,190.0,36.85,27.25
2016,8,3,6,45,633.0,59.5,2.45,15.5,242.0,58.66,31.68
2016,8,3,7,0,688.0,65.0,2.4,16.0,294.0,103.73,55.56
2016,8,3,7,15,725.0,69.5,2.35,16.5,347.0,147.93,86.54
2016,8,3,7,30,762.0,74.0,2.3,17.0,400.0,196.06,125.26
2016,8,3,7,45,789.5,77.5,2.25,18.0,452.5,244.89,166.89
2016,8,3,8,0,817.0,81.0,2.2,19.0,505.0,296.34,211.17
2016,8,3,8,15,837.0,83.5,2.2,20.0,554.5,346.84,254.52
2016,8,3,8,30,857.0,86.0,2.2,21.0,604.0,402.85,300.99
2016,8,3,8,45,872.0,88.5,2.2,22.0,650.5,453.68,342.25
2016,8,3,9,0,887.0,91.0,2.2,23.0,697.0,504.96,382.43
2016,8,3,9,15,898.5,93.0,2.2,23.5,738.5,554.22,420.52
2016,8,3,9,30,910.0,95.0,2.2,24.0,780.0,603.17,457.18
2016,8,3,9,45,922.5,95.0,2.25,25.0,817.0,650.38,490.83
2016,8,3,10,0,935.0,95.0,2.3,26.0,854.0,696.9,522.94
2016,8,3,10,15,941.5,96.0,2.4,26.5,883.5,739.31,551.66
2016,8,3,10,30,948.0,97.0,2.5,27.0,913.0,780.15,577.96
2016,8,3,10,45,952.5,98.0,2.6,28.0,936.0,817.73,600.61
2016,8,3,11,0,957.0,99.0,2.7,29.0,959.0,853.25,621.61
2016,8,3,11,15,960.0,99.5,2.85,29.0,974.5,884.85,642.72
2016,8,3,11,30,963.0,100.0,3.0,29.0,990.0,914.01,662.25
2016,8,3,11,45,965.0,100.0,3.15,29.5,997.5,939.25,677.91
2016,8,3,12,0,967.0,100.0,3.3,30.0,1005.0,961.76,691.8
2016,8,3,12,15,967.0,100.0,3.45,30.0,1005.0,979.6,704.13
2016,8,3,12,30,967.0,100.0,3.6,30.0,1005.0,994.46,714.65
2016,8,3,12,45,964.0,101.0,3.75,30.0,996.5,1004.46,722.16
2016,8,3,13,0,961.0,102.0,3.9,30.0,988.0,1011.32,727.78
2016,8,3,13,15,958.0,101.5,4.0,29.5,972.5,1013.48,731.64
2016,8,3,13,30,955.0,101.0,4.1,29.0,957.0,1012.45,733.59
2016,8,3,13,45,952.5,99.0,4.2,28.5,934.5,1007.15,732.89
2016,8,3,14,0,950.0,97.0,4.3,28.0,912.0,998.68,730.21
2016,8,3,14,15,944.0,95.5,4.35,27.5,882.0,984.35,723.46
2016,8,3,14,30,938.0,94.0,4.4,27.0,852.0,967.05,714.79
2016,8,3,14,45,931.5,91.5,4.45,26.5,816.0,945.33,703.18
2016,8,3,15,0,925.0,89.0,4.5,26.0,780.0,920.86,689.67
2016,8,3,15,15,913.5,87.5,4.45,25.5,738.0,890.56,671.62
2016,8,3,15,30,902.0,86.0,4.4,25.0,696.0,858.05,651.94
2016,8,3,15,45,889.0,83.0,4.35,24.5,650.0,820.63,628.63
2016,8,3,16,0,876.0,80.0,4.3,24.0,604.0,781.46,603.81
2016,8,3,16,15,856.5,77.5,4.2,23.0,553.5,736.49,575.36
2016,8,3,16,30,837.0,75.0,4.1,22.0,503.0,695.11,548.99
2016,8,3,16,45,811.0,71.5,4.05,21.0,450.5,643.04,514.09
2016,8,3,17,0,785.0,68.0,4.0,20.0,398.0,591.15,476.83
2016,8,3,17,15,748.5,64.0,3.85,19.0,344.5,532.86,432.57
2016,8,3,17,30,712.0,60.0,3.7,18.0,291.0,476.21,387.91
2016,8,3,17,45,658.5,54.5,3.6,17.0,238.5,411.1,334.75
2016,8,3,18,0,605.0,49.0,3.5,16.0,186.0,352.51,284.67
2016,8,3,18,15,522.0,41.5,3.35,15.5,138.0,281.22,222.26
2016,8,3,18,30,439.0,34.0,3.2,15.0,90.0,217.52,164.55
2016,8,3,18,45,295.5,23.0,3.1,14.5,53.5,135.85,82.19
2016,8,3,19,0,152.0,12.0,3.0,14.0,17.0,53.18,0.0
2016,8,3,19,15,76.0,6.0,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,4,5,30,174.0,14.0,2.5,12.0,20.0,13.76,0.0
2016,8,4,5,45,310.5,24.5,2.7,12.5,57.5,18.74,9.01
2016,8,4,6,0,447.0,35.0,2.9,13.0,95.0,25.88,16.96
2016,8,4,6,15,527.0,42.5,2.9,13.5,143.0,29.9,20.95
2016,8,4,6,30,607.0,50.0,2.9,14.0,191.0,33.68,24.53
2016,8,4,6,45,303.5,54.0,2.9,14.5,124.5,46.48,28.47
2016,8,4,7,0,0.0,58.0,2.9,15.0,58.0,56.04,42.1
2016,8,4,7,15,0.0,84.0,2.9,15.5,84.0,80.52,62.49
2016,8,4,7,30,0.0,110.0,2.9,16.0,110.0,104.46,82.06
2016,8,4,7,45,14.0,152.0,2.95,16.5,159.5,145.7,114.96
2016,8,4,8,0,28.0,194.0,3.0,17.0,209.0,183.62,144.68
2016,8,4,8,15,30.5,214.0,3.05,17.5,231.5,204.75,160.93
2016,8,4,8,30,33.0,234.0,3.1,18.0,254.0,226.23,177.3
2016,8,4,8,45,98.0,275.0,3.15,18.5,340.5,292.59,228.29
2016,8,4,9,0,163.0,316.0,3.2,19.0,427.0,361.16,280.47
2016,8,4,9,15,305.0,300.5,3.25,19.5,524.0,427.65,331.47
2016,8,4,9,30,447.0,285.0,3.3,20.0,621.0,506.88,392.0
2016,8,4,9,45,690.5,187.5,3.4,20.5,734.0,587.61,455.45
2016,8,4,10,0,934.0,90.0,3.5,21.0,847.0,690.03,534.08
2016,8,4,10,15,939.5,91.5,3.55,21.0,876.0,732.18,564.18
2016,8,4,10,30,945.0,93.0,3.6,21.0,905.0,772.69,592.21
2016,8,4,10,45,948.0,94.0,3.65,21.5,926.5,809.03,615.94
2016,8,4,11,0,951.0,95.0,3.7,22.0,948.0,843.22,637.98
2016,8,4,11,15,953.0,95.5,3.75,22.0,962.5,873.82,658.66
2016,8,4,11,30,955.0,96.0,3.8,22.0,977.0,901.94,677.62
2016,8,4,11,45,955.5,97.0,3.85,22.0,984.0,926.64,694.27
2016,8,4,12,0,956.0,98.0,3.9,22.0,991.0,948.57,709.09
2016,8,4,12,15,955.5,98.0,3.95,22.0,990.0,965.76,720.79
2016,8,4,12,30,955.0,98.0,4.0,22.0,989.0,979.97,730.6
2016,8,4,12,45,947.0,101.5,4.1,22.0,979.0,987.67,736.46
2016,8,4,13,0,939.0,105.0,4.2,22.0,969.0,992.23,740.37
2016,8,4,13,15,936.0,104.0,4.3,21.5,953.5,993.8,743.84
2016,8,4,13,30,933.0,103.0,4.4,21.0,938.0,992.23,745.33
2016,8,4,13,45,929.0,101.5,4.5,20.5,915.0,986.09,744.09
2016,8,4,14,0,925.0,100.0,4.6,20.0,892.0,976.87,740.97
2016,8,4,14,15,918.5,99.0,4.6,19.5,862.0,962.83,733.77
2016,8,4,14,30,912.0,98.0,4.6,19.0,832.0,945.92,724.66
2016,8,4,14,45,904.5,95.5,4.6,19.0,796.5,923.71,710.48
2016,8,4,15,0,897.0,93.0,4.6,19.0,761.0,898.86,694.5
2016,8,4,15,15,885.5,91.0,4.55,18.5,719.5,868.62,675.66
2016,8,4,15,30,874.0,89.0,4.5,18.0,678.0,836.24,655.18
2016,8,4,15,45,860.5,86.0,4.45,18.0,632.5,799.18,629.9
2016,8,4,16,0,847.0,83.0,4.4,18.0,587.0,760.48,603.27
2016,8,4,16,15,827.5,80.0,4.35,17.5,538.0,720.43,576.5
2016,8,4,16,30,808.0,77.0,4.3,17.0,489.0,674.97,545.21
2016,8,4,16,45,783.5,73.0,4.25,16.5,437.5,624.42,509.41
2016,8,4,17,0,759.0,69.0,4.2,16.0,386.0,573.98,471.11
2016,8,4,17,15,723.0,64.5,4.1,15.5,333.5,516.51,425.79
2016,8,4,17,30,687.0,60.0,4.0,15.0,281.0,460.68,380.28
2016,8,4,17,45,636.0,54.5,3.9,14.5,230.0,398.04,327.59
2016,8,4,18,0,585.0,49.0,3.8,14.0,179.0,341.79,278.19
2016,8,4,18,15,502.5,41.0,3.65,13.5,132.0,271.25,215.79
2016,8,4,18,30,420.0,33.0,3.5,13.0,85.0,208.31,158.16
2016,8,4,18,45,278.5,22.0,3.4,12.5,49.5,127.74,73.74
2016,8,4,19,0,137.0,11.0,3.3,12.0,14.0,47.75,0.0
2016,8,4,19,15,68.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,5,15,69.5,6.5,2.7,11.0,9.0,0.0,0.0
2016,8,5,5,30,139.0,13.0,2.8,11.0,18.0,12.78,0.0
2016,8,5,5,45,279.0,25.0,2.9,11.5,55.0,19.35,9.24
2016,8,5,6,0,419.0,37.0,3.0,12.0,92.0,27.89,18.74
2016,8,5,6,15,501.5,45.0,3.0,12.5,140.0,32.21,23.08
2016,8,5,6,30,584.0,53.0,3.0,13.0,188.0,36.29,26.96
2016,8,5,6,45,292.0,52.0,3.0,13.5,119.5,43.84,27.0
2016,8,5,7,0,0.0,51.0,3.0,14.0,51.0,49.27,36.52
2016,8,5,7,15,0.0,77.0,2.9,14.5,77.0,74.17,57.41
2016,8,5,7,30,0.0,103.0,2.8,15.0,103.0,98.18,77.16
2016,8,5,7,45,5.5,138.0,2.75,15.5,141.0,131.41,103.96
2016,8,5,8,0,11.0,173.0,2.7,16.0,179.0,165.19,130.75
2016,8,5,8,15,17.0,197.0,2.65,16.5,207.0,190.15,150.04
2016,8,5,8,30,23.0,221.0,2.6,17.0,235.0,215.82,169.69
2016,8,5,8,45,37.5,254.0,2.55,18.0,279.0,248.75,194.41
2016,8,5,9,0,52.0,287.0,2.5,19.0,323.0,287.9,223.55
2016,8,5,9,15,169.5,313.5,2.45,19.5,439.0,372.34,287.89
2016,8,5,9,30,287.0,340.0,2.4,20.0,555.0,467.71,359.23
2016,8,5,9,45,604.0,221.5,2.4,20.5,701.5,564.97,434.79
2016,8,5,10,0,921.0,103.0,2.4,21.0,848.0,691.95,530.49
2016,8,5,10,15,927.5,104.0,2.45,21.5,877.5,733.93,559.15
2016,8,5,10,30,934.0,105.0,2.5,22.0,907.0,774.37,585.48
2016,8,5,10,45,940.0,105.5,2.55,22.5,930.0,812.23,609.74
2016,8,5,11,0,946.0,106.0,2.6,23.0,953.0,848.16,632.46
2016,8,5,11,15,949.0,106.5,2.65,23.5,968.0,879.53,651.94
2016,8,5,11,30,952.0,107.0,2.7,24.0,983.0,908.49,669.71
2016,8,5,11,45,953.5,107.0,2.75,24.5,990.5,933.11,684.56
2016,8,5,12,0,955.0,107.0,2.8,25.0,998.0,955.01,697.62
2016,8,5,12,15,955.0,107.0,2.9,25.0,998.0,972.72,709.77
2016,8,5,12,30,955.0,107.0,3.0,25.0,998.0,987.46,720.12
2016,8,5,12,45,954.5,106.0,3.1,25.5,990.0,997.71,726.24
2016,8,5,13,0,954.0,105.0,3.2,26.0,982.0,1004.85,730.45
2016,8,5,13,15,951.0,104.5,3.3,26.0,965.5,1006.98,732.98
2016,8,5,13,30,948.0,104.0,3.4,26.0,949.0,1005.94,733.6
2016,8,5,13,45,942.5,103.0,3.5,26.0,925.5,998.87,730.39
2016,8,5,14,0,937.0,102.0,3.6,26.0,902.0,988.68,725.27
2016,8,5,14,15,930.0,101.0,3.65,25.5,871.5,974.08,718.39
2016,8,5,14,30,923.0,100.0,3.7,25.0,841.0,956.56,709.63
2016,8,5,14,45,912.5,99.0,3.8,25.0,804.0,933.1,695.8
2016,8,5,15,0,902.0,98.0,3.9,25.0,767.0,907.11,680.23
2016,8,5,15,15,889.5,95.5,3.9,24.5,725.0,875.37,661.42
2016,8,5,15,30,877.0,93.0,3.9,24.0,683.0,841.52,640.99
2016,8,5,15,45,859.5,91.0,3.95,23.5,635.5,802.28,616.73
2016,8,5,16,0,842.0,89.0,4.0,23.0,588.0,766.37,594.5
2016,8,5,16,15,820.5,86.0,3.95,22.0,538.0,720.38,565.26
2016,8,5,16,30,799.0,83.0,3.9,21.0,488.0,673.73,534.9
2016,8,5,16,45,766.0,80.0,3.85,20.5,434.5,618.93,496.22
2016,8,5,17,0,733.0,77.0,3.8,20.0,381.0,564.9,455.74
2016,8,5,17,15,693.0,72.0,3.65,19.0,328.0,507.93,412.22
2016,8,5,17,30,653.0,67.0,3.5,18.0,275.0,450.86,367.06
2016,8,5,17,45,587.5,61.5,3.4,17.5,223.0,382.73,310.74
2016,8,5,18,0,522.0,56.0,3.3,17.0,171.0,319.61,256.72
2016,8,5,18,15,433.0,46.5,3.15,16.0,124.5,247.68,194.72
2016,8,5,18,30,344.0,37.0,3.0,15.0,78.0,183.88,137.87
2016,8,5,18,45,204.0,23.5,2.9,14.5,44.5,104.25,55.05
2016,8,5,19,0,64.0,10.0,2.8,14.0,11.0,26.91,0.0
2016,8,5,19,15,32.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,42.0,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,84.0,13.0,2.8,11.0,15.0,12.78,0.0
2016,8,6,5,45,221.5,26.5,2.85,11.5,50.5,20.98,10.11
2016,8,6,6,0,359.0,40.0,2.9,12.0,86.0,30.93,21.35
2016,8,6,6,15,444.5,49.5,2.9,12.5,132.5,36.42,26.8
2016,8,6,6,30,530.0,59.0,2.9,13.0,179.0,41.58,31.68
2016,8,6,6,45,265.0,59.5,2.9,13.5,119.5,48.0,31.43
2016,8,6,7,0,0.0,60.0,2.9,14.0,60.0,57.98,43.93
2016,8,6,7,15,0.0,85.5,2.9,14.5,85.5,81.81,63.84
2016,8,6,7,30,0.0,111.0,2.9,15.0,111.0,105.28,83.08
2016,8,6,7,45,0.0,129.0,2.9,15.5,129.0,122.14,96.54
2016,8,6,8,0,0.0,147.0,2.9,16.0,147.0,139.08,109.86
2016,8,6,8,15,4.0,168.0,2.95,16.5,170.5,160.07,126.19
2016,8,6,8,30,8.0,189.0,3.0,17.0,194.0,181.55,142.75
2016,8,6,8,45,18.5,224.5,3.05,17.5,237.5,219.3,172.01
2016,8,6,9,0,29.0,260.0,3.1,18.0,281.0,253.53,198.13
2016,8,6,9,15,43.0,293.0,3.15,18.5,325.5,292.84,227.94
2016,8,6,9,30,57.0,326.0,3.2,19.0,370.0,333.67,258.54
2016,8,6,9,45,483.0,215.0,3.25,20.0,604.0,485.98,379.28
2016,8,6,10,0,909.0,104.0,3.3,21.0,838.0,683.51,528.71
2016,8,6,10,15,915.5,105.5,3.4,21.0,867.0,725.52,558.97
2016,8,6,10,30,922.0,107.0,3.5,21.0,896.0,766.01,587.2
2016,8,6,10,45,926.0,108.0,3.6,21.5,918.0,802.46,611.26
2016,8,6,11,0,930.0,109.0,3.7,22.0,940.0,836.87,633.73
2016,8,6,11,15,933.0,109.5,3.75,22.0,955.0,867.81,654.68
2016,8,6,11,30,936.0,110.0,3.8,22.0,970.0,896.38,673.98
2016,8,6,11,45,936.5,111.0,3.9,22.5,977.0,920.76,689.37
2016,8,6,12,0,937.0,112.0,4.0,23.0,984.0,942.43,702.93
2016,8,6,12,15,937.0,112.0,4.05,22.5,983.5,959.87,716.17
2016,8,6,12,30,937.0,112.0,4.1,22.0,983.0,974.4,727.61
2016,8,6,12,45,929.5,115.0,4.2,22.0,973.0,981.99,733.39
2016,8,6,13,0,922.0,118.0,4.3,22.0,963.0,986.48,737.24
2016,8,6,13,15,919.0,117.5,4.3,22.0,947.5,988.58,739.07
2016,8,6,13,30,916.0,117.0,4.3,22.0,932.0,987.62,738.97
2016,8,6,13,45,911.5,115.5,4.35,22.0,909.0,981.15,735.57
2016,8,6,14,0,907.0,114.0,4.4,22.0,886.0,971.65,730.26
2016,8,6,14,15,900.5,112.5,4.45,21.5,856.5,957.34,723.2
2016,8,6,14,30,894.0,111.0,4.5,21.0,827.0,940.19,714.44
2016,8,6,14,45,885.5,108.5,4.55,21.0,791.0,917.43,700.4
2016,8,6,15,0,877.0,106.0,4.6,21.0,755.0,892.12,684.58
2016,8,6,15,15,865.0,103.5,4.6,20.5,714.0,861.4,665.87
2016,8,6,15,30,853.0,101.0,4.6,20.0,673.0,828.62,645.53
2016,8,6,15,45,839.5,97.5,4.6,19.5,627.0,796.52,625.47
2016,8,6,16,0,826.0,94.0,4.6,19.0,581.0,757.85,600.33
2016,8,6,16,15,805.0,90.5,4.55,18.0,531.5,712.18,570.47
2016,8,6,16,30,784.0,87.0,4.5,17.0,482.0,665.85,539.44
2016,8,6,16,45,760.0,82.0,4.5,16.5,431.0,615.39,503.03
2016,8,6,17,0,736.0,77.0,4.5,16.0,380.0,565.02,464.64
2016,8,6,17,15,697.0,72.0,4.4,15.5,327.0,508.6,419.73
2016,8,6,17,30,658.0,67.0,4.3,15.0,274.0,451.96,373.25
2016,8,6,17,45,603.0,60.0,4.2,14.5,223.0,387.23,318.61
2016,8,6,18,0,548.0,53.0,4.1,14.0,172.0,326.63,265.55
2016,8,6,18,15,458.0,44.0,3.95,13.5,125.0,253.91,201.36
2016,8,6,18,30,368.0,35.0,3.8,13.0,78.0,189.48,142.52
2016,8,6,18,45,220.0,22.5,3.65,12.5,44.5,106.78,51.35
2016,8,6,19,0,72.0,10.0,3.5,12.0,11.0,28.85,0.0
2016,8,6,19,15,36.0,5.0,3.45,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,69.5,6.0,3.25,10.5,8.0,0.0,0.0
2016,8,7,5,30,139.0,12.0,3.3,11.0,16.0,11.8,0.0
2016,8,7,5,45,288.0,23.0,3.4,11.5,52.5,17.71,7.26
2016,8,7,6,0,437.0,34.0,3.5,12.0,89.0,25.39,16.47
2016,8,7,6,15,521.5,42.0,3.5,12.5,137.5,29.86,20.95
2016,8,7,6,30,606.0,50.0,3.5,13.0,186.0,34.06,24.94
2016,8,7,6,45,303.0,70.0,3.5,13.5,138.0,55.83,38.03
2016,8,7,7,0,0.0,90.0,3.5,14.0,90.0,84.75,66.61
2016,8,7,7,15,3.0,114.5,3.45,14.5,115.5,107.45,85.23
2016,8,7,7,30,6.0,139.0,3.4,15.0,141.0,130.62,103.89
2016,8,7,7,45,113.0,177.5,3.4,15.5,234.5,180.12,140.02
2016,8,7,8,0,220.0,216.0,3.4,16.0,328.0,248.71,192.25
2016,8,7,8,15,551.0,147.0,3.35,16.5,466.5,300.24,227.26
2016,8,7,8,30,882.0,78.0,3.3,17.0,605.0,397.88,302.4
2016,8,7,8,45,897.5,79.5,3.3,18.0,651.5,449.29,345.46
2016,8,7,9,0,913.0,81.0,3.3,19.0,698.0,501.16,387.62
2016,8,7,9,15,924.0,83.0,3.3,19.5,740.0,551.42,427.92
2016,8,7,9,30,935.0,85.0,3.3,20.0,782.0,601.28,466.68
2016,8,7,9,45,939.5,88.5,3.3,20.5,817.0,647.99,501.93
2016,8,7,10,0,944.0,92.0,3.3,21.0,852.0,693.35,535.18
2016,8,7,10,15,950.0,93.0,3.3,21.5,882.0,735.86,564.84
2016,8,7,10,30,956.0,94.0,3.3,22.0,912.0,776.74,591.58
2016,8,7,10,45,961.5,94.5,3.35,22.5,935.0,814.96,616.38
2016,8,7,11,0,967.0,95.0,3.4,23.0,958.0,851.13,639.55
2016,8,7,11,15,970.0,95.5,3.45,23.0,973.0,883.07,660.92
2016,8,7,11,30,973.0,96.0,3.5,23.0,988.0,912.52,680.59
2016,8,7,11,45,975.0,96.0,3.55,23.5,995.5,938.0,696.23
2016,8,7,12,0,977.0,96.0,3.6,24.0,1003.0,960.69,709.99
2016,8,7,12,15,977.0,96.0,3.6,24.0,1003.0,978.69,721.73
2016,8,7,12,30,977.0,96.0,3.6,24.0,1003.0,993.63,731.56
2016,8,7,12,45,978.0,94.5,3.65,24.0,995.5,1004.87,739.4
2016,8,7,13,0,979.0,93.0,3.7,24.0,988.0,1012.93,745.29
2016,8,7,13,15,976.5,92.0,3.7,24.0,972.5,1014.97,747.01
2016,8,7,13,30,974.0,91.0,3.7,24.0,957.0,1013.73,746.76
2016,8,7,13,45,971.0,89.5,3.75,24.0,934.0,1008.24,744.18
2016,8,7,14,0,968.0,88.0,3.8,24.0,911.0,999.51,739.61
2016,8,7,14,15,962.0,87.0,3.8,23.5,880.5,985.35,732.65
2016,8,7,14,30,956.0,86.0,3.8,23.0,850.0,968.16,723.74
2016,8,7,14,45,948.5,84.5,3.8,23.0,813.5,946.15,710.23
2016,8,7,15,0,941.0,83.0,3.8,23.0,777.0,921.38,694.9
2016,8,7,15,15,930.5,81.0,3.75,22.5,735.0,890.86,676.65
2016,8,7,15,30,920.0,79.0,3.7,22.0,693.0,858.03,656.69
2016,8,7,15,45,905.5,77.0,3.65,22.0,646.0,819.86,631.55
2016,8,7,16,0,891.0,75.0,3.6,22.0,599.0,780.01,605.05
2016,8,7,16,15,872.0,72.5,3.5,21.0,548.5,734.81,576.4
2016,8,7,16,30,853.0,70.0,3.4,20.0,498.0,688.73,546.49
2016,8,7,16,45,827.0,67.0,3.35,19.5,444.5,640.99,513.78
2016,8,7,17,0,801.0,64.0,3.3,19.0,391.0,589.07,475.25
2016,8,7,17,15,764.5,60.0,3.15,18.0,337.0,530.26,430.41
2016,8,7,17,30,728.0,56.0,3.0,17.0,283.0,473.1,385.1
2016,8,7,17,45,672.0,51.0,2.9,16.5,230.0,406.99,330.18
2016,8,7,18,0,616.0,46.0,2.8,16.0,177.0,344.9,276.48
2016,8,7,18,15,527.0,38.5,2.6,15.5,129.0,271.02,211.78
2016,8,7,18,30,438.0,31.0,2.4,15.0,81.0,209.06,154.5
2016,8,7,18,45,219.0,15.5,2.25,14.5,40.5,96.81,38.84
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,68.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,8,8,5,30,136.0,11.0,2.3,11.0,14.0,10.81,0.0
2016,8,8,5,45,285.0,21.5,2.55,12.0,50.0,16.42,5.86
2016,8,8,6,0,434.0,32.0,2.8,13.0,86.0,23.69,14.88
2016,8,8,6,15,517.5,39.5,2.75,13.5,133.5,27.82,19.04
2016,8,8,6,30,601.0,47.0,2.7,14.0,181.0,34.69,25.39
2016,8,8,6,45,651.0,52.5,2.65,15.0,232.5,47.83,27.55
2016,8,8,7,0,701.0,58.0,2.6,16.0,284.0,89.56,45.41
2016,8,8,7,15,737.0,62.0,2.55,16.5,336.5,133.74,74.71
2016,8,8,7,30,773.0,66.0,2.5,17.0,389.0,181.74,112.61
2016,8,8,7,45,798.5,69.5,2.5,17.5,441.0,230.67,154.58
2016,8,8,8,0,824.0,73.0,2.5,18.0,493.0,286.35,202.96
2016,8,8,8,15,843.0,76.0,2.5,18.5,542.5,337.28,247.63
2016,8,8,8,30,862.0,79.0,2.5,19.0,592.0,389.49,292.53
2016,8,8,8,45,876.5,81.0,2.55,20.0,638.0,439.99,334.54
2016,8,8,9,0,891.0,83.0,2.6,21.0,684.0,490.88,375.46
2016,8,8,9,15,902.5,85.0,2.65,21.5,725.0,540.42,414.78
2016,8,8,9,30,914.0,87.0,2.7,22.0,766.0,589.64,452.69
2016,8,8,9,45,925.0,87.0,2.8,22.5,802.5,636.18,487.82
2016,8,8,10,0,936.0,87.0,2.9,23.0,839.0,681.9,521.47
2016,8,8,10,15,942.0,88.0,2.95,23.5,868.5,724.1,550.79
2016,8,8,10,30,948.0,89.0,3.0,24.0,898.0,764.67,577.3
2016,8,8,10,45,951.0,91.0,3.15,24.5,920.0,802.13,601.9
2016,8,8,11,0,954.0,93.0,3.3,25.0,942.0,837.43,624.86
2016,8,8,11,15,957.0,93.5,3.4,25.0,957.5,868.99,646.14
2016,8,8,11,30,960.0,94.0,3.5,25.0,973.0,898.09,665.77
2016,8,8,11,45,960.0,95.5,3.65,25.5,980.0,922.99,681.55
2016,8,8,12,0,960.0,97.0,3.8,26.0,987.0,945.07,695.48
2016,8,8,12,15,960.5,97.0,3.9,26.0,987.0,963.22,707.92
2016,8,8,12,30,961.0,97.0,4.0,26.0,987.0,978.38,718.51
2016,8,8,12,45,959.0,97.0,4.15,26.0,979.0,988.18,725.96
2016,8,8,13,0,957.0,97.0,4.3,26.0,971.0,994.82,731.46
2016,8,8,13,15,954.5,96.5,4.35,25.5,955.0,997.3,735.23
2016,8,8,13,30,952.0,96.0,4.4,25.0,939.0,996.58,737.03
2016,8,8,13,45,948.5,94.5,4.45,25.0,916.5,990.69,734.07
2016,8,8,14,0,945.0,93.0,4.5,25.0,894.0,981.64,729.14
2016,8,8,14,15,938.5,92.0,4.5,24.5,864.0,967.25,721.83
2016,8,8,14,30,932.0,91.0,4.5,24.0,834.0,949.91,712.72
2016,8,8,14,45,925.0,88.5,4.55,24.0,798.0,927.64,699.25
2016,8,8,15,0,918.0,86.0,4.6,24.0,762.0,902.64,683.92
2016,8,8,15,15,907.0,84.5,4.55,23.5,720.0,872.75,665.78
2016,8,8,15,30,896.0,83.0,4.5,23.0,678.0,840.65,645.99
2016,8,8,15,45,883.0,80.0,4.45,22.5,632.0,803.21,622.23
2016,8,8,16,0,870.0,77.0,4.4,22.0,586.0,764.06,596.97
2016,8,8,16,15,850.5,74.0,4.3,21.5,535.5,718.61,566.59
2016,8,8,16,30,831.0,71.0,4.2,21.0,485.0,672.35,535.14
2016,8,8,16,45,807.0,67.0,4.1,20.5,433.0,625.59,502.65
2016,8,8,17,0,783.0,63.0,4.0,20.0,381.0,574.55,464.18
2016,8,8,17,15,746.0,59.0,3.9,19.0,327.5,516.24,419.52
2016,8,8,17,30,709.0,55.0,3.8,18.0,274.0,459.66,374.44
2016,8,8,17,45,656.5,49.5,3.7,17.0,222.5,395.69,321.52
2016,8,8,18,0,604.0,44.0,3.6,16.0,171.0,335.49,269.49
2016,8,8,18,15,513.5,37.0,3.5,15.0,123.5,262.42,205.51
2016,8,8,18,30,423.0,30.0,3.4,14.0,76.0,201.38,148.63
2016,8,8,18,45,211.5,15.0,3.35,13.5,38.0,92.63,28.88
2016,8,8,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.0,2.95,11.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,10.0,3.0,12.0,14.0,9.83,0.0
2016,8,9,5,45,298.5,20.5,3.1,12.5,49.5,15.6,4.77
2016,8,9,6,0,450.0,31.0,3.2,13.0,85.0,22.92,14.16
2016,8,9,6,15,533.0,37.5,3.1,13.5,132.5,28.6,19.71
2016,8,9,6,30,616.0,44.0,3.0,14.0,180.0,32.09,23.06
2016,8,9,6,45,319.5,79.5,2.95,14.5,151.5,61.51,43.71
2016,8,9,7,0,23.0,115.0,2.9,15.0,123.0,102.92,80.78
2016,8,9,7,15,27.5,135.0,2.75,15.5,146.0,123.07,96.79
2016,8,9,7,30,32.0,155.0,2.6,16.0,169.0,143.83,113.19
2016,8,9,7,45,108.0,186.0,2.5,16.5,240.0,185.0,143.37
2016,8,9,8,0,184.0,217.0,2.4,17.0,311.0,238.62,183.96
2016,8,9,8,15,526.5,146.5,2.25,17.5,451.0,290.52,218.18
2016,8,9,8,30,869.0,76.0,2.1,18.0,591.0,387.56,291.42
2016,8,9,8,45,885.5,77.0,1.95,19.0,637.5,438.34,333.01
2016,8,9,9,0,902.0,78.0,1.8,20.0,684.0,489.69,373.57
2016,8,9,9,15,913.0,79.5,1.75,20.5,725.0,539.02,412.13
2016,8,9,9,30,924.0,81.0,1.7,21.0,766.0,587.96,449.04
2016,8,9,9,45,933.5,81.5,1.65,22.0,802.0,634.48,482.04
2016,8,9,10,0,943.0,82.0,1.6,23.0,838.0,680.03,513.1
2016,8,9,10,15,949.0,83.0,1.6,23.5,867.5,722.49,541.47
2016,8,9,10,30,955.0,84.0,1.6,24.0,897.0,763.31,567.05
2016,8,9,10,45,960.0,84.0,1.6,25.0,919.5,800.61,588.77
2016,8,9,11,0,965.0,84.0,1.6,26.0,942.0,835.82,608.74
2016,8,9,11,15,968.0,84.5,1.65,26.5,957.0,867.65,627.99
2016,8,9,11,30,971.0,85.0,1.7,27.0,972.0,896.98,645.52
2016,8,9,11,45,972.0,85.0,1.8,27.5,979.0,921.46,660.47
2016,8,9,12,0,973.0,85.0,1.9,28.0,986.0,943.11,673.64
2016,8,9,12,15,973.0,85.0,2.05,28.0,985.5,960.92,686.32
2016,8,9,12,30,973.0,85.0,2.2,28.0,985.0,975.68,697.17
2016,8,9,12,45,965.5,89.0,2.35,28.5,975.5,984.45,702.92
2016,8,9,13,0,958.0,93.0,2.5,29.0,966.0,990.01,706.73
2016,8,9,13,15,955.0,92.5,2.65,29.0,950.0,991.96,709.75
2016,8,9,13,30,952.0,92.0,2.8,29.0,934.0,990.71,710.81
2016,8,9,13,45,946.0,92.0,3.0,29.0,910.0,983.99,708.85
2016,8,9,14,0,940.0,92.0,3.2,29.0,886.0,974.16,704.9
2016,8,9,14,15,933.5,90.5,3.3,28.5,856.0,959.24,698.31
2016,8,9,14,30,927.0,89.0,3.4,28.0,826.0,941.36,689.81
2016,8,9,14,45,917.0,88.0,3.5,28.0,789.0,918.08,676.32
2016,8,9,15,0,907.0,87.0,3.6,28.0,752.0,892.21,661.08
2016,8,9,15,15,895.5,85.5,3.65,27.5,710.5,862.12,643.88
2016,8,9,15,30,884.0,84.0,3.7,27.0,669.0,829.86,625.03
2016,8,9,15,45,866.5,82.0,3.75,26.5,622.0,790.27,600.81
2016,8,9,16,0,849.0,80.0,3.8,26.0,575.0,749.29,575.22
2016,8,9,16,15,829.0,77.5,3.75,25.5,525.0,704.76,546.23
2016,8,9,16,30,809.0,75.0,3.7,25.0,475.0,663.88,519.4
2016,8,9,16,45,779.5,72.0,3.7,24.5,422.5,611.14,482.83
2016,8,9,17,0,750.0,69.0,3.7,24.0,370.0,558.92,444.27
2016,8,9,17,15,711.0,64.0,3.55,23.0,317.5,499.66,399.47
2016,8,9,17,30,672.0,59.0,3.4,22.0,265.0,442.35,354.44
2016,8,9,17,45,612.0,53.5,3.25,21.0,213.5,378.92,302.67
2016,8,9,18,0,552.0,48.0,3.1,20.0,162.0,317.92,250.92
2016,8,9,18,15,459.0,39.5,2.95,19.0,116.0,245.19,188.5
2016,8,9,18,30,366.0,31.0,2.8,18.0,70.0,181.24,130.48
2016,8,9,18,45,183.0,15.5,2.65,17.5,35.0,83.42,15.06
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.0,2.4,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,8.0,2.6,12.0,10.0,7.86,0.0
2016,8,10,5,45,192.5,22.0,2.8,12.5,42.0,17.15,5.13
2016,8,10,6,0,318.0,36.0,3.0,13.0,74.0,27.74,18.26
2016,8,10,6,15,404.5,46.5,2.95,13.5,119.5,34.31,24.72
2016,8,10,6,30,491.0,57.0,2.9,14.0,165.0,40.46,30.5
2016,8,10,6,45,544.0,66.0,2.9,15.0,214.5,51.11,33.7
2016,8,10,7,0,597.0,75.0,2.9,16.0,264.0,90.58,50.85
2016,8,10,7,15,419.0,118.5,2.85,16.5,263.0,139.5,93.31
2016,8,10,7,30,241.0,162.0,2.8,17.0,262.0,174.04,128.59
2016,8,10,7,45,489.5,130.0,2.8,17.5,366.5,210.7,149.53
2016,8,10,8,0,738.0,98.0,2.8,18.0,471.0,274.15,195.54
2016,8,10,8,15,761.5,102.0,2.75,18.5,520.5,326.61,240.77
2016,8,10,8,30,785.0,106.0,2.7,19.0,570.0,377.56,284.2
2016,8,10,8,45,802.0,109.5,2.65,20.0,616.0,427.03,324.98
2016,8,10,9,0,819.0,113.0,2.6,21.0,662.0,477.31,365.02
2016,8,10,9,15,833.0,116.0,2.6,21.5,703.5,526.19,403.54
2016,8,10,9,30,847.0,119.0,2.6,22.0,745.0,575.14,440.97
2016,8,10,9,45,870.0,114.0,2.6,23.0,784.5,624.52,476.84
2016,8,10,10,0,893.0,109.0,2.6,24.0,824.0,671.29,509.81
2016,8,10,10,15,900.5,110.5,2.6,24.5,854.0,713.47,539.4
2016,8,10,10,30,908.0,112.0,2.6,25.0,884.0,754.23,565.9
2016,8,10,10,45,914.0,113.0,2.65,25.5,907.0,791.8,589.88
2016,8,10,11,0,920.0,114.0,2.7,26.0,930.0,827.49,612.35
2016,8,10,11,15,923.5,114.5,2.75,26.5,945.5,858.63,631.61
2016,8,10,11,30,927.0,115.0,2.8,27.0,961.0,887.43,649.21
2016,8,10,11,45,930.0,115.0,2.9,27.5,968.5,912.85,664.89
2016,8,10,12,0,933.0,115.0,3.0,28.0,976.0,935.65,678.85
2016,8,10,12,15,933.0,115.0,3.05,28.0,976.0,953.03,690.31
2016,8,10,12,30,933.0,115.0,3.1,28.0,976.0,967.49,700.01
2016,8,10,12,45,930.5,115.0,3.2,28.5,967.5,976.66,705.37
2016,8,10,13,0,928.0,115.0,3.3,29.0,959.0,982.76,708.86
2016,8,10,13,15,925.0,114.5,3.4,28.5,943.0,984.78,712.68
2016,8,10,13,30,922.0,114.0,3.5,28.0,927.0,983.69,714.64
2016,8,10,13,45,917.5,112.0,3.6,28.0,903.5,976.55,711.34
2016,8,10,14,0,913.0,110.0,3.7,28.0,880.0,966.34,706.14
2016,8,10,14,15,905.5,108.5,3.75,27.5,849.5,950.9,698.66
2016,8,10,14,30,898.0,107.0,3.8,27.0,819.0,932.61,689.34
2016,8,10,14,45,889.5,104.5,3.85,27.0,782.5,909.63,675.51
2016,8,10,15,0,881.0,102.0,3.9,27.0,746.0,884.08,659.96
2016,8,10,15,15,868.5,100.0,3.9,26.5,704.0,853.26,641.77
2016,8,10,15,30,856.0,98.0,3.9,26.0,662.0,820.39,622.02
2016,8,10,15,45,840.5,94.5,3.9,25.5,615.5,786.4,601.27
2016,8,10,16,0,825.0,91.0,3.9,25.0,569.0,746.04,575.68
2016,8,10,16,15,803.5,87.5,3.8,24.5,519.0,699.99,545.23
2016,8,10,16,30,782.0,84.0,3.7,24.0,469.0,653.33,513.79
2016,8,10,16,45,754.0,79.5,3.65,23.5,417.0,600.87,476.49
