Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,726.0,75.0,3.6,23.0,365.0,548.84,437.78
2016,8,10,17,15,685.0,69.5,3.45,22.0,312.0,491.29,393.97
2016,8,10,17,30,644.0,64.0,3.3,21.0,259.0,433.74,348.53
2016,8,10,17,45,585.5,57.0,3.15,20.0,208.0,368.38,295.09
2016,8,10,18,0,527.0,50.0,3.0,19.0,157.0,307.55,243.29
2016,8,10,18,15,431.5,40.5,2.9,18.0,111.0,234.08,180.15
2016,8,10,18,30,336.0,31.0,2.8,17.0,65.0,169.68,121.36
2016,8,10,18,45,168.0,15.5,2.7,16.5,32.5,77.73,1.23
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,137.0,18.5,1.8,12.0,34.5,14.23,2.65
2016,8,11,6,0,274.0,37.0,2.1,13.0,69.0,28.33,18.71
2016,8,11,6,15,360.0,49.5,2.1,13.5,113.5,37.31,27.36
2016,8,11,6,30,446.0,62.0,2.1,14.0,158.0,45.17,34.68
2016,8,11,6,45,297.0,94.0,2.1,14.5,165.5,70.72,57.49
2016,8,11,7,0,148.0,126.0,2.1,15.0,173.0,113.47,85.48
2016,8,11,7,15,166.0,146.0,2.1,16.0,207.5,141.73,106.05
2016,8,11,7,30,184.0,166.0,2.1,17.0,242.0,171.95,129.12
2016,8,11,7,45,444.5,137.5,2.1,18.0,352.5,206.2,146.92
2016,8,11,8,0,705.0,109.0,2.1,19.0,463.0,273.21,194.31
2016,8,11,8,15,729.0,113.5,2.1,19.5,512.5,321.47,235.65
2016,8,11,8,30,753.0,118.0,2.1,20.0,562.0,371.7,277.99
2016,8,11,8,45,771.5,122.5,2.15,21.0,608.0,424.54,320.86
2016,8,11,9,0,790.0,127.0,2.2,22.0,654.0,474.99,360.69
2016,8,11,9,15,804.0,130.0,2.2,22.5,695.5,522.59,397.81
2016,8,11,9,30,818.0,133.0,2.2,23.0,737.0,570.3,433.91
2016,8,11,9,45,849.5,125.5,2.25,24.0,779.0,618.67,469.04
2016,8,11,10,0,881.0,118.0,2.3,25.0,821.0,670.19,505.32
2016,8,11,10,15,888.5,119.5,2.35,25.5,850.5,711.98,534.58
2016,8,11,10,30,896.0,121.0,2.4,26.0,880.0,752.37,561.31
2016,8,11,10,45,902.0,122.0,2.45,26.5,903.0,789.6,584.89
2016,8,11,11,0,908.0,123.0,2.5,27.0,926.0,824.97,607.01
2016,8,11,11,15,911.5,123.5,2.5,27.5,941.5,855.84,625.59
2016,8,11,11,30,915.0,124.0,2.5,28.0,957.0,884.39,642.52
2016,8,11,11,45,918.5,123.5,2.55,28.5,965.0,909.55,657.54
2016,8,11,12,0,922.0,123.0,2.6,29.0,973.0,932.13,670.88
2016,8,11,12,15,922.0,123.0,2.6,29.0,972.5,949.38,681.75
2016,8,11,12,30,922.0,123.0,2.6,29.0,972.0,963.74,690.88
2016,8,11,12,45,915.0,126.0,2.65,29.5,962.0,971.7,695.08
2016,8,11,13,0,908.0,129.0,2.7,30.0,952.0,976.59,697.47
2016,8,11,13,15,904.0,128.5,2.75,30.0,936.0,977.71,699.0
2016,8,11,13,30,900.0,128.0,2.8,30.0,920.0,975.77,698.73
2016,8,11,13,45,897.5,125.0,2.9,30.0,897.5,969.64,696.31
2016,8,11,14,0,895.0,122.0,3.0,30.0,875.0,960.45,692.03
2016,8,11,14,15,887.5,120.0,3.05,29.5,844.0,944.73,684.6
2016,8,11,14,30,880.0,118.0,3.1,29.0,813.0,926.22,675.39
2016,8,11,14,45,872.0,115.0,3.2,29.0,777.0,903.5,662.4
2016,8,11,15,0,864.0,112.0,3.3,29.0,741.0,878.23,647.67
2016,8,11,15,15,850.5,109.0,3.35,28.5,698.5,850.94,632.47
2016,8,11,15,30,837.0,106.0,3.4,28.0,656.0,816.59,612.28
2016,8,11,15,45,821.5,102.0,3.45,27.5,609.5,777.72,588.68
2016,8,11,16,0,806.0,98.0,3.5,27.0,563.0,737.38,563.65
2016,8,11,16,15,783.0,94.5,3.5,26.0,512.5,690.86,534.56
2016,8,11,16,30,760.0,91.0,3.5,25.0,462.0,643.85,504.37
2016,8,11,16,45,730.5,85.5,3.55,24.5,410.0,592.55,467.78
2016,8,11,17,0,701.0,80.0,3.6,24.0,358.0,539.56,428.69
2016,8,11,17,15,658.0,74.0,3.5,23.0,305.0,479.15,382.91
2016,8,11,17,30,615.0,68.0,3.4,22.0,252.0,421.15,337.25
2016,8,11,17,45,552.5,60.5,3.3,21.0,201.5,354.65,283.04
2016,8,11,18,0,490.0,53.0,3.2,20.0,151.0,293.03,230.8
2016,8,11,18,15,394.0,42.0,3.0,19.0,106.0,219.64,167.97
2016,8,11,18,30,298.0,31.0,2.8,18.0,61.0,155.49,109.35
2016,8,11,18,45,149.0,15.5,2.65,17.0,30.5,70.92,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.5,17.5,2.05,12.5,35.5,13.13,1.23
2016,8,12,6,0,319.0,35.0,2.3,13.0,71.0,27.12,17.6
2016,8,12,6,15,408.5,45.5,2.25,13.5,116.5,33.73,24.17
2016,8,12,6,30,498.0,56.0,2.2,14.0,162.0,39.91,30.0
2016,8,12,6,45,559.5,63.5,2.2,15.0,213.5,46.05,35.51
2016,8,12,7,0,621.0,71.0,2.2,16.0,265.0,85.34,46.7
2016,8,12,7,15,662.0,76.5,2.15,16.5,317.5,127.3,73.08
2016,8,12,7,30,703.0,82.0,2.1,17.0,370.0,173.61,108.48
2016,8,12,7,45,734.5,86.5,2.1,18.0,422.0,224.61,150.77
2016,8,12,8,0,766.0,91.0,2.1,19.0,474.0,275.13,193.76
2016,8,12,8,15,788.0,94.5,2.1,19.5,524.0,324.7,236.67
2016,8,12,8,30,810.0,98.0,2.1,20.0,574.0,375.97,280.27
2016,8,12,8,45,828.0,100.5,2.1,21.0,620.5,426.18,321.5
2016,8,12,9,0,846.0,103.0,2.1,22.0,667.0,477.25,362.02
2016,8,12,9,15,859.0,105.5,2.15,23.0,708.0,529.71,402.24
2016,8,12,9,30,872.0,108.0,2.2,24.0,749.0,578.48,438.49
2016,8,12,9,45,882.5,109.0,2.25,25.0,785.5,624.06,471.34
2016,8,12,10,0,893.0,110.0,2.3,26.0,822.0,668.84,502.58
2016,8,12,10,15,900.0,111.5,2.35,26.5,851.0,710.73,531.89
2016,8,12,10,30,907.0,113.0,2.4,27.0,880.0,751.15,558.35
2016,8,12,10,45,912.0,114.0,2.5,27.5,902.5,787.97,581.88
2016,8,12,11,0,917.0,115.0,2.6,28.0,925.0,822.84,603.93
2016,8,12,11,15,920.0,116.0,2.7,28.0,940.0,853.98,624.61
2016,8,12,11,30,923.0,117.0,2.8,28.0,955.0,882.76,643.74
2016,8,12,11,45,925.0,117.0,2.9,28.5,962.0,907.24,658.75
2016,8,12,12,0,927.0,117.0,3.0,29.0,969.0,929.06,672.04
2016,8,12,12,15,926.5,117.0,3.1,29.0,968.5,945.89,683.49
2016,8,12,12,30,926.0,117.0,3.2,29.0,968.0,959.79,693.17
2016,8,12,12,45,933.0,111.5,3.35,29.5,962.0,972.09,700.88
2016,8,12,13,0,940.0,106.0,3.5,30.0,956.0,981.35,706.7
2016,8,12,13,15,937.0,105.5,3.55,30.0,940.0,983.27,708.65
2016,8,12,13,30,934.0,105.0,3.6,30.0,924.0,982.05,708.73
2016,8,12,13,45,929.0,104.0,3.7,30.0,900.5,975.3,705.69
2016,8,12,14,0,924.0,103.0,3.8,30.0,877.0,965.46,700.76
2016,8,12,14,15,917.0,101.5,3.8,29.5,846.5,950.24,693.18
2016,8,12,14,30,910.0,100.0,3.8,29.0,816.0,932.12,683.77
2016,8,12,14,45,901.0,98.0,3.8,28.5,779.5,908.91,670.97
2016,8,12,15,0,892.0,96.0,3.8,28.0,743.0,883.11,656.42
2016,8,12,15,15,880.0,94.0,3.7,27.5,701.0,852.36,637.9
2016,8,12,15,30,868.0,92.0,3.6,27.0,659.0,819.5,617.83
2016,8,12,15,45,852.0,89.0,3.55,27.0,612.0,780.45,592.32
2016,8,12,16,0,836.0,86.0,3.5,27.0,565.0,744.55,568.84
2016,8,12,16,15,814.5,82.5,3.35,26.5,515.0,698.11,538.24
2016,8,12,16,30,793.0,79.0,3.2,26.0,465.0,651.04,506.71
2016,8,12,16,45,764.0,75.0,3.1,25.5,412.5,598.12,469.35
2016,8,12,17,0,735.0,71.0,3.0,25.0,360.0,545.71,430.6
2016,8,12,17,15,693.5,66.0,2.75,24.0,307.0,485.78,385.19
2016,8,12,17,30,652.0,61.0,2.5,23.0,254.0,430.61,341.69
2016,8,12,17,45,589.5,54.5,2.3,22.5,202.5,363.83,286.99
2016,8,12,18,0,527.0,48.0,2.1,22.0,151.0,301.97,234.44
2016,8,12,18,15,428.0,38.5,1.8,21.0,105.5,227.74,171.45
2016,8,12,18,30,329.0,29.0,1.5,20.0,60.0,163.04,111.64
2016,8,12,18,45,164.5,14.5,1.25,19.0,30.0,73.14,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,160.5,16.5,2.2,13.5,34.5,12.32,0.0
2016,8,13,6,0,321.0,33.0,2.4,14.0,69.0,25.35,15.92
2016,8,13,6,15,412.0,43.0,2.3,14.5,114.0,31.58,22.15
2016,8,13,6,30,503.0,53.0,2.2,15.0,159.0,37.42,27.65
2016,8,13,6,45,563.5,60.0,2.15,16.0,210.0,41.56,31.37
2016,8,13,7,0,624.0,67.0,2.1,17.0,261.0,80.48,42.93
2016,8,13,7,15,665.0,72.5,2.1,18.0,313.0,122.56,68.78
2016,8,13,7,30,706.0,78.0,2.1,19.0,365.0,168.97,103.69
2016,8,13,7,45,737.5,81.5,2.15,20.0,417.0,219.0,144.9
2016,8,13,8,0,769.0,85.0,2.2,21.0,469.0,268.78,187.1
2016,8,13,8,15,791.0,88.5,2.15,22.0,518.5,318.5,229.45
2016,8,13,8,30,813.0,92.0,2.1,23.0,568.0,369.91,272.29
2016,8,13,8,45,831.5,94.0,2.1,24.0,614.5,420.02,313.11
2016,8,13,9,0,850.0,96.0,2.1,25.0,661.0,474.65,355.84
2016,8,13,9,15,862.5,98.5,2.1,25.5,702.0,523.46,393.69
2016,8,13,9,30,875.0,101.0,2.1,26.0,743.0,572.08,430.23
2016,8,13,9,45,893.0,98.5,2.15,27.0,781.0,619.0,463.9
2016,8,13,10,0,911.0,96.0,2.2,28.0,819.0,665.67,496.36
2016,8,13,10,15,918.0,97.0,2.25,28.5,848.5,707.73,525.58
2016,8,13,10,30,925.0,98.0,2.3,29.0,878.0,748.26,551.46
2016,8,13,10,45,930.5,98.5,2.4,30.0,901.0,785.52,573.92
2016,8,13,11,0,936.0,99.0,2.5,31.0,924.0,820.78,594.79
2016,8,13,11,15,939.0,100.0,2.55,31.0,939.0,852.37,615.15
2016,8,13,11,30,942.0,101.0,2.6,31.0,954.0,881.54,633.91
2016,8,13,11,45,943.5,101.5,2.7,31.5,961.5,906.38,648.94
2016,8,13,12,0,945.0,102.0,2.8,32.0,969.0,928.48,662.22
2016,8,13,12,15,945.5,102.0,2.9,32.0,968.5,946.36,674.2
2016,8,13,12,30,946.0,102.0,3.0,32.0,968.0,961.28,684.41
2016,8,13,12,45,932.5,109.0,3.1,32.5,956.5,967.37,687.72
2016,8,13,13,0,919.0,116.0,3.2,33.0,945.0,970.27,689.14
2016,8,13,13,15,916.0,115.0,3.3,32.5,929.0,971.67,692.56
2016,8,13,13,30,913.0,114.0,3.4,32.0,913.0,969.97,694.11
2016,8,13,13,45,908.0,112.5,3.5,32.0,889.5,962.81,690.86
2016,8,13,14,0,903.0,111.0,3.6,32.0,866.0,952.62,685.75
2016,8,13,14,15,895.5,109.5,3.6,31.5,835.5,937.18,678.09
2016,8,13,14,30,888.0,108.0,3.6,31.0,805.0,918.92,668.65
2016,8,13,14,45,879.0,106.0,3.65,31.0,768.5,896.1,655.16
2016,8,13,15,0,870.0,104.0,3.7,31.0,732.0,870.76,640.0
2016,8,13,15,15,856.5,101.5,3.65,30.5,689.5,838.72,621.03
2016,8,13,15,30,843.0,99.0,3.6,30.0,647.0,809.56,603.91
2016,8,13,15,45,827.0,95.5,3.6,30.0,600.5,770.61,578.89
2016,8,13,16,0,811.0,92.0,3.6,30.0,554.0,730.22,552.65
2016,8,13,16,15,788.0,88.5,3.5,29.0,504.0,683.53,523.32
2016,8,13,16,30,765.0,85.0,3.4,28.0,454.0,636.36,492.98
2016,8,13,16,45,736.0,80.0,3.3,27.5,402.0,583.36,455.15
2016,8,13,17,0,707.0,75.0,3.2,27.0,350.0,530.92,416.49
2016,8,13,17,15,663.5,69.5,3.0,26.0,297.5,473.07,372.83
2016,8,13,17,30,620.0,64.0,2.8,25.0,245.0,415.36,327.68
2016,8,13,17,45,557.5,56.5,2.65,24.0,194.5,348.98,274.1
2016,8,13,18,0,495.0,49.0,2.5,23.0,144.0,287.55,222.52
2016,8,13,18,15,393.5,39.0,2.3,22.0,100.0,213.58,159.95
2016,8,13,18,30,292.0,29.0,2.1,21.0,56.0,149.44,100.06
2016,8,13,18,45,146.0,14.5,1.95,20.5,28.0,56.46,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,2.1,13.5,32.5,12.88,0.0
2016,8,14,6,0,290.0,34.0,2.2,14.0,65.0,26.5,16.8
2016,8,14,6,15,381.0,45.0,2.2,14.5,110.0,33.6,23.89
2016,8,14,6,30,472.0,56.0,2.2,15.0,155.0,40.25,30.13
2016,8,14,6,45,530.5,65.0,2.2,16.0,205.0,44.68,34.14
2016,8,14,7,0,589.0,74.0,2.2,17.0,255.0,82.92,46.62
2016,8,14,7,15,631.5,80.0,2.2,18.0,307.0,123.69,71.29
2016,8,14,7,30,674.0,86.0,2.2,19.0,359.0,168.99,105.02
2016,8,14,7,45,703.5,92.0,2.25,20.0,410.5,216.01,143.64
2016,8,14,8,0,733.0,98.0,2.3,21.0,462.0,265.91,185.76
2016,8,14,8,15,756.5,102.0,2.3,21.5,511.5,318.18,230.3
2016,8,14,8,30,780.0,106.0,2.3,22.0,561.0,368.87,273.06
2016,8,14,8,45,796.5,110.0,2.3,23.0,606.5,418.39,313.49
2016,8,14,9,0,813.0,114.0,2.3,24.0,652.0,468.67,353.18
2016,8,14,9,15,827.0,116.5,2.3,24.5,693.5,516.88,390.8
2016,8,14,9,30,841.0,119.0,2.3,25.0,735.0,565.15,427.32
2016,8,14,9,45,845.5,124.5,2.35,26.0,769.0,610.44,459.83
2016,8,14,10,0,850.0,130.0,2.4,27.0,803.0,654.58,490.49
2016,8,14,10,15,858.0,131.5,2.45,27.5,832.5,697.53,520.48
2016,8,14,10,30,866.0,133.0,2.5,28.0,862.0,737.25,547.46
2016,8,14,10,45,873.0,134.0,2.55,28.5,885.0,774.29,570.89
2016,8,14,11,0,880.0,135.0,2.6,29.0,908.0,809.6,592.94
2016,8,14,11,15,883.5,136.0,2.65,29.5,923.0,840.21,611.69
2016,8,14,11,30,887.0,137.0,2.7,30.0,938.0,868.58,628.88
2016,8,14,11,45,890.5,136.5,2.8,30.5,946.0,893.16,643.89
2016,8,14,12,0,894.0,136.0,2.9,31.0,954.0,915.24,657.28
2016,8,14,12,15,894.0,136.0,2.95,31.0,953.5,932.08,668.3
2016,8,14,12,30,894.0,136.0,3.0,31.0,953.0,946.11,677.65
2016,8,14,12,45,897.5,132.0,3.05,31.5,946.0,956.51,683.4
2016,8,14,13,0,901.0,128.0,3.1,32.0,939.0,963.95,687.36
2016,8,14,13,15,897.5,127.0,3.15,32.0,922.5,964.91,688.71
2016,8,14,13,30,894.0,126.0,3.2,32.0,906.0,962.81,688.27
2016,8,14,13,45,883.5,127.5,3.3,32.0,881.0,953.8,683.87
2016,8,14,14,0,873.0,129.0,3.4,32.0,856.0,941.94,677.73
2016,8,14,14,15,865.0,127.0,3.45,31.5,825.5,925.94,670.01
2016,8,14,14,30,857.0,125.0,3.5,31.0,795.0,912.34,663.92
2016,8,14,14,45,843.0,124.0,3.55,31.0,757.0,886.87,648.63
2016,8,14,15,0,829.0,123.0,3.6,31.0,719.0,859.12,631.86
2016,8,14,15,15,814.5,120.0,3.6,30.5,677.0,826.68,612.82
2016,8,14,15,30,800.0,117.0,3.6,30.0,635.0,792.37,592.31
2016,8,14,15,45,780.5,113.0,3.65,29.5,588.0,751.34,567.07
2016,8,14,16,0,761.0,109.0,3.7,29.0,541.0,709.17,540.59
2016,8,14,16,15,735.5,104.5,3.65,28.0,491.0,663.97,512.09
2016,8,14,16,30,710.0,100.0,3.6,27.0,441.0,615.98,479.85
2016,8,14,16,45,678.0,94.0,3.6,26.5,389.0,562.14,441.13
2016,8,14,17,0,646.0,88.0,3.6,26.0,337.0,509.22,401.9
2016,8,14,17,15,599.5,81.0,3.45,24.5,285.0,448.16,356.18
2016,8,14,17,30,553.0,74.0,3.3,23.0,233.0,389.87,310.74
2016,8,14,17,45,489.5,64.5,3.2,22.0,184.0,323.77,256.78
2016,8,14,18,0,426.0,55.0,3.1,21.0,135.0,262.72,205.07
2016,8,14,18,15,327.0,42.0,2.95,20.0,92.0,189.92,143.07
2016,8,14,18,30,228.0,29.0,2.8,19.0,49.0,126.35,82.98
2016,8,14,18,45,114.0,14.5,2.65,18.5,24.5,46.83,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,15,5,45,189.5,15.5,2.75,11.5,35.5,11.62,0.0
2016,8,15,6,0,379.0,31.0,2.9,12.0,71.0,23.77,14.54
2016,8,15,6,15,475.0,39.5,2.85,12.5,118.0,28.74,19.78
2016,8,15,6,30,571.0,48.0,2.8,13.0,165.0,33.42,24.28
2016,8,15,6,45,285.5,71.0,2.75,14.0,129.5,50.48,39.58
2016,8,15,7,0,0.0,94.0,2.7,15.0,94.0,87.48,68.65
2016,8,15,7,15,1.0,112.0,2.65,15.5,112.5,104.44,82.51
2016,8,15,7,30,2.0,130.0,2.6,16.0,131.0,121.6,96.26
2016,8,15,7,45,27.5,164.5,2.55,16.5,178.0,153.65,121.0
2016,8,15,8,0,53.0,199.0,2.5,17.0,225.0,192.1,150.73
2016,8,15,8,15,193.5,217.0,2.45,17.5,327.0,250.57,193.52
2016,8,15,8,30,334.0,235.0,2.4,18.0,429.0,322.92,248.23
2016,8,15,8,45,618.5,160.5,2.4,19.0,555.5,386.73,295.76
2016,8,15,9,0,903.0,86.0,2.4,20.0,682.0,486.06,371.75
2016,8,15,9,15,914.5,88.0,2.45,21.0,724.0,536.35,410.94
2016,8,15,9,30,926.0,90.0,2.5,22.0,766.0,586.27,448.73
2016,8,15,9,45,935.5,91.0,2.55,23.0,802.5,633.51,483.34
2016,8,15,10,0,945.0,92.0,2.6,24.0,839.0,679.77,516.12
2016,8,15,10,15,951.0,93.5,2.65,24.5,869.0,722.96,546.76
2016,8,15,10,30,957.0,95.0,2.7,25.0,899.0,764.47,573.76
2016,8,15,10,45,961.0,96.5,2.8,25.5,921.5,802.65,598.41
2016,8,15,11,0,965.0,98.0,2.9,26.0,944.0,838.68,621.4
2016,8,15,11,15,967.5,98.5,2.95,26.5,959.0,870.23,640.93
2016,8,15,11,30,970.0,99.0,3.0,27.0,974.0,899.23,658.66
2016,8,15,11,45,970.5,99.5,3.15,27.5,980.5,923.85,674.12
2016,8,15,12,0,971.0,100.0,3.3,28.0,987.0,945.59,687.72
2016,8,15,12,15,971.0,100.0,3.4,28.0,986.5,963.42,699.86
2016,8,15,12,30,971.0,100.0,3.5,28.0,986.0,978.18,710.11
2016,8,15,12,45,960.0,105.5,3.6,28.0,974.5,985.31,715.52
2016,8,15,13,0,949.0,111.0,3.7,28.0,963.0,989.17,718.97
2016,8,15,13,15,945.5,110.0,3.75,28.0,946.0,990.12,720.34
2016,8,15,13,30,942.0,109.0,3.8,28.0,929.0,987.86,719.76
2016,8,15,13,45,936.5,108.0,3.85,28.0,904.5,980.56,716.01
2016,8,15,14,0,931.0,107.0,3.9,28.0,880.0,970.15,710.36
2016,8,15,14,15,923.5,105.5,3.9,27.5,849.0,954.34,702.34
2016,8,15,14,30,916.0,104.0,3.9,27.0,818.0,935.62,692.45
2016,8,15,14,45,906.5,102.0,3.9,27.0,780.5,911.8,677.81
2016,8,15,15,0,897.0,100.0,3.9,27.0,743.0,885.4,661.45
2016,8,15,15,15,884.0,97.5,3.85,26.5,700.0,853.09,642.04
2016,8,15,15,30,871.0,95.0,3.8,26.0,657.0,818.7,621.05
2016,8,15,15,45,855.0,92.0,3.75,26.0,609.5,784.24,598.62
2016,8,15,16,0,839.0,89.0,3.7,26.0,562.0,743.5,571.55
2016,8,15,16,15,816.0,85.5,3.6,25.0,510.5,695.87,541.16
2016,8,15,16,30,793.0,82.0,3.5,24.0,459.0,647.71,509.67
2016,8,15,16,45,764.0,77.0,3.45,23.5,406.0,593.7,470.61
2016,8,15,17,0,735.0,72.0,3.4,23.0,353.0,540.19,430.55
2016,8,15,17,15,691.0,67.0,3.25,22.0,299.5,481.52,385.48
2016,8,15,17,30,647.0,62.0,3.1,21.0,246.0,423.13,338.9
2016,8,15,17,45,583.5,54.5,3.0,20.0,194.5,355.37,283.09
2016,8,15,18,0,520.0,47.0,2.9,19.0,143.0,292.67,229.27
2016,8,15,18,15,411.5,37.0,2.8,18.0,97.5,215.54,162.77
2016,8,15,18,30,303.0,27.0,2.7,17.0,52.0,147.51,94.6
2016,8,15,18,45,151.5,13.5,2.65,16.0,26.0,56.04,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,152.5,16.0,2.0,11.5,32.0,12.17,0.0
2016,8,16,6,0,305.0,32.0,2.3,12.0,64.0,24.89,15.38
2016,8,16,6,15,401.0,43.0,2.25,12.5,109.5,32.09,22.71
2016,8,16,6,30,497.0,54.0,2.2,13.0,155.0,38.81,29.08
2016,8,16,6,45,558.0,61.5,2.2,14.0,206.0,42.04,32.06
2016,8,16,7,0,619.0,69.0,2.2,15.0,257.0,76.87,42.3
2016,8,16,7,15,490.0,104.0,2.15,15.5,270.0,127.71,81.61
2016,8,16,7,30,361.0,139.0,2.1,16.0,283.0,164.49,115.92
2016,8,16,7,45,563.5,115.0,2.1,17.0,375.5,204.51,141.05
2016,8,16,8,0,766.0,91.0,2.1,18.0,468.0,267.93,187.93
2016,8,16,8,15,789.0,95.0,2.1,18.5,518.5,318.24,231.58
2016,8,16,8,30,812.0,99.0,2.1,19.0,569.0,370.36,276.12
2016,8,16,8,45,829.0,102.0,2.15,20.0,615.5,420.76,317.95
2016,8,16,9,0,846.0,105.0,2.2,21.0,662.0,471.9,359.04
2016,8,16,9,15,859.5,107.5,2.2,22.0,703.5,521.38,397.39
2016,8,16,9,30,873.0,110.0,2.2,23.0,745.0,573.77,436.4
2016,8,16,9,45,874.0,116.5,2.25,24.0,779.0,618.89,469.01
2016,8,16,10,0,875.0,123.0,2.3,25.0,813.0,662.46,499.46
2016,8,16,10,15,882.5,125.0,2.35,25.5,842.5,704.57,529.13
2016,8,16,10,30,890.0,127.0,2.4,26.0,872.0,745.27,556.82
2016,8,16,10,45,896.0,128.0,2.45,26.5,895.0,782.37,580.37
2016,8,16,11,0,902.0,129.0,2.5,27.0,918.0,817.6,602.46
2016,8,16,11,15,905.5,129.5,2.55,27.5,933.0,848.34,621.37
2016,8,16,11,30,909.0,130.0,2.6,28.0,948.0,876.75,638.67
2016,8,16,11,45,911.0,130.0,2.65,28.5,955.0,900.97,653.15
2016,8,16,12,0,913.0,130.0,2.7,29.0,962.0,922.56,665.93
2016,8,16,12,15,913.0,130.0,2.75,29.0,961.5,939.64,677.17
2016,8,16,12,30,913.0,130.0,2.8,29.0,961.0,953.83,686.67
2016,8,16,12,45,905.5,133.0,2.85,29.5,950.0,961.23,690.54
2016,8,16,13,0,898.0,136.0,2.9,30.0,939.0,965.56,692.59
2016,8,16,13,15,894.0,135.0,2.95,30.0,922.5,966.06,693.71
2016,8,16,13,30,890.0,134.0,3.0,30.0,906.0,963.51,693.01
2016,8,16,13,45,885.5,131.5,3.05,30.0,882.5,955.94,689.22
2016,8,16,14,0,881.0,129.0,3.1,30.0,859.0,945.38,683.62
2016,8,16,14,15,873.0,127.5,3.1,29.5,828.0,929.76,675.83
2016,8,16,14,30,865.0,126.0,3.1,29.0,797.0,916.52,669.69
2016,8,16,14,45,856.0,122.5,3.15,29.0,760.0,892.55,655.47
2016,8,16,15,0,847.0,119.0,3.2,29.0,723.0,866.05,639.6
2016,8,16,15,15,832.5,116.0,3.15,28.5,680.5,833.15,619.99
2016,8,16,15,30,818.0,113.0,3.1,28.0,638.0,798.32,598.93
2016,8,16,15,45,802.0,108.5,3.1,27.5,591.0,758.95,574.71
2016,8,16,16,0,786.0,104.0,3.1,27.0,544.0,718.17,549.12
2016,8,16,16,15,761.0,99.5,3.05,26.5,493.5,669.74,517.36
2016,8,16,16,30,736.0,95.0,3.0,26.0,443.0,623.75,485.86
2016,8,16,16,45,705.5,89.0,3.0,25.5,391.0,569.96,447.31
2016,8,16,17,0,675.0,83.0,3.0,25.0,339.0,516.95,408.08
2016,8,16,17,15,628.0,76.5,2.9,23.5,286.0,455.17,361.86
2016,8,16,17,30,581.0,70.0,2.8,22.0,233.0,396.2,315.8
2016,8,16,17,45,515.0,60.5,2.75,21.0,182.5,328.03,260.02
2016,8,16,18,0,449.0,51.0,2.7,20.0,132.0,265.19,206.57
2016,8,16,18,15,342.5,39.0,2.6,19.0,89.0,190.26,142.42
2016,8,16,18,30,236.0,27.0,2.5,18.0,46.0,123.21,74.79
2016,8,16,18,45,118.0,13.5,2.45,17.5,23.0,46.17,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,2.2,13.0,29.0,12.84,0.0
2016,8,17,6,0,252.0,33.0,2.5,14.0,58.0,25.46,15.56
2016,8,17,6,15,346.5,45.0,2.45,14.5,101.5,34.15,24.27
2016,8,17,6,30,441.0,57.0,2.4,15.0,145.0,41.71,31.37
2016,8,17,6,45,504.0,65.5,2.35,15.5,195.0,45.63,35.03
2016,8,17,7,0,567.0,74.0,2.3,16.0,245.0,77.21,44.5
2016,8,17,7,15,611.5,81.0,2.3,17.0,297.0,117.69,68.06
2016,8,17,7,30,656.0,88.0,2.3,18.0,349.0,162.93,101.17
2016,8,17,7,45,688.5,93.0,2.3,19.0,400.5,208.7,138.46
2016,8,17,8,0,721.0,98.0,2.3,20.0,452.0,257.67,179.73
2016,8,17,8,15,745.5,102.5,2.25,20.5,501.5,310.12,224.5
2016,8,17,8,30,770.0,107.0,2.2,21.0,551.0,361.04,267.53
2016,8,17,8,45,788.0,110.5,2.2,22.0,597.0,410.24,307.94
2016,8,17,9,0,806.0,114.0,2.2,23.0,643.0,460.34,347.75
2016,8,17,9,15,820.0,117.0,2.25,23.5,684.5,508.7,385.86
2016,8,17,9,30,834.0,120.0,2.3,24.0,726.0,557.14,422.92
2016,8,17,9,45,850.5,119.5,2.35,25.0,763.5,603.66,456.78
2016,8,17,10,0,867.0,119.0,2.4,26.0,801.0,652.1,490.87
2016,8,17,10,15,875.0,120.5,2.45,26.5,830.5,693.75,520.22
2016,8,17,10,30,883.0,122.0,2.5,27.0,860.0,734.04,547.65
2016,8,17,10,45,887.0,124.0,2.6,28.0,882.0,770.32,569.85
2016,8,17,11,0,891.0,126.0,2.7,29.0,904.0,804.63,590.47
2016,8,17,11,15,895.0,127.0,2.8,29.0,919.0,835.88,611.26
2016,8,17,11,30,899.0,128.0,2.9,29.0,934.0,864.88,630.55
2016,8,17,11,45,899.0,129.0,3.0,29.5,941.0,888.1,644.77
2016,8,17,12,0,899.0,130.0,3.1,30.0,948.0,908.64,657.27
2016,8,17,12,15,899.0,130.0,3.15,30.0,947.0,925.46,668.38
2016,8,17,12,30,899.0,130.0,3.2,30.0,946.0,939.43,677.77
2016,8,17,12,45,890.5,133.5,3.3,30.5,935.0,946.24,681.59
2016,8,17,13,0,882.0,137.0,3.4,31.0,924.0,950.03,683.59
2016,8,17,13,15,878.0,136.0,3.45,31.0,907.5,950.44,684.6
2016,8,17,13,30,874.0,135.0,3.5,31.0,891.0,947.85,683.8
2016,8,17,13,45,869.5,132.5,3.55,31.0,867.5,940.3,679.89
2016,8,17,14,0,865.0,130.0,3.6,31.0,844.0,929.8,674.2
2016,8,17,14,15,856.0,128.5,3.65,30.5,813.0,918.43,669.39
2016,8,17,14,30,847.0,127.0,3.7,30.0,782.0,899.47,659.59
2016,8,17,14,45,838.0,123.0,3.75,30.0,745.5,875.21,644.96
2016,8,17,15,0,829.0,119.0,3.8,30.0,709.0,848.47,628.66
2016,8,17,15,15,814.0,116.0,3.8,29.5,666.0,815.52,609.04
2016,8,17,15,30,799.0,113.0,3.8,29.0,623.0,780.73,587.95
2016,8,17,15,45,782.5,108.5,3.85,28.5,576.5,741.48,563.65
2016,8,17,16,0,766.0,104.0,3.9,28.0,530.0,700.91,537.99
2016,8,17,16,15,740.0,99.5,3.85,27.0,480.0,655.03,508.68
2016,8,17,16,30,714.0,95.0,3.8,26.0,430.0,606.58,475.61
2016,8,17,16,45,683.0,89.0,3.8,25.0,378.5,553.35,437.74
2016,8,17,17,0,652.0,83.0,3.8,24.0,327.0,500.98,399.12
2016,8,17,17,15,604.0,76.0,3.65,23.0,275.0,439.14,351.33
2016,8,17,17,30,556.0,69.0,3.5,22.0,223.0,380.26,304.1
2016,8,17,17,45,488.5,59.5,3.4,21.0,174.0,312.73,248.32
2016,8,17,18,0,421.0,50.0,3.3,20.0,125.0,250.72,195.23
2016,8,17,18,15,314.5,37.5,3.15,19.0,83.0,177.01,131.88
2016,8,17,18,30,208.0,25.0,3.0,18.0,41.0,110.18,62.33
2016,8,17,18,45,104.0,12.5,2.9,17.0,20.5,40.92,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,97.5,16.5,2.15,12.5,26.0,12.88,0.0
2016,8,18,6,0,195.0,33.0,2.4,13.0,52.0,25.52,15.53
2016,8,18,6,15,284.0,47.5,2.4,13.5,94.0,35.92,25.89
2016,8,18,6,30,373.0,62.0,2.4,14.0,136.0,45.8,35.1
2016,8,18,6,45,426.5,75.0,2.4,15.0,183.5,53.97,42.49
2016,8,18,7,0,480.0,88.0,2.4,16.0,231.0,84.49,53.52
2016,8,18,7,15,526.0,97.0,2.35,16.5,281.5,122.26,75.69
2016,8,18,7,30,572.0,106.0,2.3,17.0,332.0,164.89,106.76
2016,8,18,7,45,597.0,116.0,2.3,18.0,380.5,209.15,142.74
2016,8,18,8,0,622.0,126.0,2.3,19.0,429.0,255.93,181.94
2016,8,18,8,15,648.5,132.0,2.25,19.5,477.5,301.97,221.05
2016,8,18,8,30,675.0,138.0,2.2,20.0,526.0,350.34,261.61
2016,8,18,8,45,687.0,146.5,2.2,21.0,569.5,397.29,299.98
2016,8,18,9,0,699.0,155.0,2.2,22.0,613.0,444.75,337.53
2016,8,18,9,15,715.5,159.5,2.25,23.0,653.5,491.16,373.24
2016,8,18,9,30,732.0,164.0,2.3,24.0,694.0,538.09,408.23
2016,8,18,9,45,679.5,201.0,2.35,25.0,712.0,574.88,433.92
2016,8,18,10,0,627.0,238.0,2.4,26.0,730.0,606.43,454.76
2016,8,18,10,15,637.5,242.5,2.45,26.5,758.5,644.53,481.52
2016,8,18,10,30,648.0,247.0,2.5,27.0,787.0,682.15,507.37
2016,8,18,10,45,657.0,249.5,2.6,27.5,809.0,716.17,530.56
2016,8,18,11,0,666.0,252.0,2.7,28.0,831.0,749.25,552.77
2016,8,18,11,15,671.0,253.5,2.75,28.0,845.5,777.09,572.0
2016,8,18,11,30,676.0,255.0,2.8,28.0,860.0,803.43,590.09
2016,8,18,11,45,682.5,253.5,2.9,28.5,868.5,826.51,605.09
2016,8,18,12,0,689.0,252.0,3.0,29.0,877.0,847.83,618.83
2016,8,18,12,15,689.0,252.0,3.05,29.0,876.0,862.96,629.23
2016,8,18,12,30,689.0,252.0,3.1,29.0,875.0,875.86,638.21
2016,8,18,12,45,688.0,250.0,3.15,29.5,867.0,883.57,642.57
2016,8,18,13,0,687.0,248.0,3.2,30.0,859.0,888.86,645.41
2016,8,18,13,15,682.0,245.5,3.25,30.0,843.0,887.52,645.22
2016,8,18,13,30,677.0,243.0,3.3,30.0,827.0,883.69,643.49
2016,8,18,13,45,673.5,237.5,3.4,30.0,805.0,875.7,639.48
2016,8,18,14,0,670.0,232.0,3.5,30.0,783.0,865.24,633.88
2016,8,18,14,15,659.0,228.0,3.55,29.5,753.0,847.15,624.02
2016,8,18,14,30,648.0,224.0,3.6,29.0,723.0,826.89,612.67
2016,8,18,14,45,641.0,215.0,3.65,29.0,689.0,802.89,597.69
2016,8,18,15,0,634.0,206.0,3.7,29.0,655.0,776.83,581.19
2016,8,18,15,15,616.0,199.5,3.7,28.5,613.5,742.3,559.36
2016,8,18,15,30,598.0,193.0,3.7,28.0,572.0,703.53,534.32
2016,8,18,15,45,582.0,182.0,3.75,27.5,528.5,663.65,508.28
2016,8,18,16,0,566.0,171.0,3.8,27.0,485.0,622.94,481.06
2016,8,18,16,15,537.0,161.5,3.8,26.0,436.5,574.05,447.72
2016,8,18,16,30,508.0,152.0,3.8,25.0,388.0,525.73,413.87
2016,8,18,16,45,475.0,139.0,3.8,24.0,339.0,471.78,374.71
2016,8,18,17,0,442.0,126.0,3.8,23.0,290.0,419.31,335.39
2016,8,18,17,15,394.5,112.0,3.65,22.0,241.0,359.45,288.64
2016,8,18,17,30,347.0,98.0,3.5,21.0,192.0,302.96,243.11
2016,8,18,17,45,286.5,80.0,3.4,20.0,146.5,239.5,190.63
2016,8,18,18,0,226.0,62.0,3.3,19.0,101.0,174.7,135.98
2016,8,18,18,15,155.5,41.5,3.2,18.0,64.0,114.89,84.67
2016,8,18,18,30,85.0,21.0,3.1,17.0,27.0,57.26,27.41
2016,8,18,18,45,42.5,10.5,3.05,16.5,13.5,21.87,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,15.0,2.2,12.5,20.0,12.79,0.0
2016,8,19,6,0,113.0,30.0,2.5,13.0,40.0,24.98,14.91
2016,8,19,6,15,180.0,50.5,2.55,13.5,79.5,40.98,30.27
2016,8,19,6,30,247.0,71.0,2.6,14.0,119.0,56.38,44.43
2016,8,19,6,45,168.5,95.0,2.65,15.0,132.5,73.55,59.78
2016,8,19,7,0,90.0,119.0,2.7,16.0,146.0,101.41,77.79
2016,8,19,7,15,112.0,139.5,2.6,16.5,179.5,127.17,96.58
2016,8,19,7,30,134.0,160.0,2.5,17.0,213.0,155.33,117.86
2016,8,19,7,45,321.5,159.0,2.45,17.5,309.5,195.93,143.13
2016,8,19,8,0,509.0,158.0,2.4,18.0,406.0,254.81,185.27
2016,8,19,8,15,536.5,167.5,2.35,18.5,453.0,298.86,221.99
2016,8,19,8,30,564.0,177.0,2.3,19.0,500.0,345.36,260.4
2016,8,19,8,45,582.5,186.5,2.25,20.0,544.0,390.62,296.76
2016,8,19,9,0,601.0,196.0,2.2,21.0,588.0,436.82,332.81
2016,8,19,9,15,619.0,202.0,2.2,21.5,628.0,480.82,367.02
2016,8,19,9,30,637.0,208.0,2.2,22.0,668.0,525.68,400.99
2016,8,19,9,45,625.0,226.0,2.2,23.0,696.0,564.82,428.75
2016,8,19,10,0,613.0,244.0,2.2,24.0,724.0,602.0,454.14
2016,8,19,10,15,623.5,249.0,2.25,24.5,752.5,640.02,480.96
2016,8,19,10,30,634.0,254.0,2.3,25.0,781.0,677.61,506.92
2016,8,19,10,45,638.0,259.5,2.35,25.5,801.5,710.3,528.95
2016,8,19,11,0,642.0,265.0,2.4,26.0,822.0,741.81,549.81
2016,8,19,11,15,647.0,267.0,2.45,26.5,836.5,769.49,567.89
2016,8,19,11,30,652.0,269.0,2.5,27.0,851.0,795.74,584.8
2016,8,19,11,45,654.5,270.0,2.65,27.5,858.0,817.37,599.08
2016,8,19,12,0,657.0,271.0,2.8,28.0,865.0,837.17,612.08
2016,8,19,12,15,656.5,271.0,2.85,28.0,864.0,851.44,621.94
2016,8,19,12,30,656.0,271.0,2.9,28.0,863.0,863.55,630.43
2016,8,19,12,45,662.5,264.0,3.0,28.0,857.0,872.89,637.76
2016,8,19,13,0,669.0,257.0,3.1,28.0,851.0,879.93,643.65
2016,8,19,13,15,663.5,255.0,3.15,28.0,834.5,878.6,643.42
2016,8,19,13,30,658.0,253.0,3.2,28.0,818.0,874.83,641.69
2016,8,19,13,45,654.0,247.0,3.3,28.0,796.0,865.97,637.07
2016,8,19,14,0,650.0,241.0,3.4,28.0,774.0,854.68,630.88
2016,8,19,14,15,638.5,236.5,3.45,27.5,743.5,835.83,620.39
2016,8,19,14,30,627.0,232.0,3.5,27.0,713.0,814.88,608.44
2016,8,19,14,45,617.5,223.5,3.55,27.0,678.0,789.57,592.35
2016,8,19,15,0,608.0,215.0,3.6,27.0,643.0,762.35,574.83
2016,8,19,15,15,589.0,208.0,3.55,26.5,602.0,724.35,550.17
2016,8,19,15,30,570.0,201.0,3.5,26.0,561.0,688.18,526.42
2016,8,19,15,45,549.0,191.0,3.5,25.5,516.5,646.39,498.44
2016,8,19,16,0,528.0,181.0,3.5,25.0,472.0,604.17,469.6
2016,8,19,16,15,498.5,170.5,3.45,24.0,424.0,555.19,435.73
2016,8,19,16,30,469.0,160.0,3.4,23.0,376.0,506.91,401.45
2016,8,19,16,45,430.0,147.0,3.4,22.5,327.0,450.79,359.48
2016,8,19,17,0,391.0,134.0,3.4,22.0,278.0,396.72,317.96
2016,8,19,17,15,345.5,117.5,3.3,21.0,229.5,337.49,271.58
2016,8,19,17,30,300.0,101.0,3.2,20.0,181.0,274.68,220.97
2016,8,19,17,45,240.0,81.0,3.15,19.0,136.0,211.81,168.79
2016,8,19,18,0,180.0,61.0,3.1,18.0,91.0,153.97,119.7
2016,8,19,18,15,120.5,39.0,3.0,17.5,56.0,98.44,71.72
2016,8,19,18,30,61.0,17.0,2.9,17.0,21.0,43.23,16.29
2016,8,19,18,45,30.5,8.5,2.85,16.5,10.5,16.54,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.0,1.75,12.5,17.0,12.78,0.0
2016,8,20,6,0,85.0,26.0,2.0,13.0,34.0,21.81,12.12
2016,8,20,6,15,141.5,48.5,2.0,13.5,72.0,39.44,28.89
2016,8,20,6,30,198.0,71.0,2.0,14.0,110.0,56.34,44.38
2016,8,20,6,45,248.0,91.5,2.0,14.5,155.0,71.13,57.74
2016,8,20,7,0,298.0,112.0,2.0,15.0,200.0,98.74,71.12
2016,8,20,7,15,241.5,134.5,2.0,15.5,214.5,129.64,93.85
2016,8,20,7,30,185.0,157.0,2.0,16.0,229.0,159.61,119.52
2016,8,20,7,45,317.0,165.5,2.0,17.0,310.0,199.4,146.15
2016,8,20,8,0,449.0,174.0,2.0,18.0,391.0,252.55,185.0
2016,8,20,8,15,476.5,185.5,2.0,18.5,437.5,295.34,220.18
2016,8,20,8,30,504.0,197.0,2.0,19.0,484.0,340.65,257.15
2016,8,20,8,45,526.5,206.0,2.05,20.0,527.5,384.22,291.87
2016,8,20,9,0,549.0,215.0,2.1,21.0,571.0,429.48,327.07
2016,8,20,9,15,566.5,222.5,2.15,21.5,610.5,472.48,360.42
2016,8,20,9,30,584.0,230.0,2.2,22.0,650.0,516.33,393.63
2016,8,20,9,45,628.0,219.5,2.3,22.5,692.0,559.31,426.13
2016,8,20,10,0,672.0,209.0,2.4,23.0,734.0,605.05,460.11
2016,8,20,10,15,682.0,213.0,2.45,23.5,762.5,643.99,487.87
2016,8,20,10,30,692.0,217.0,2.5,24.0,791.0,682.28,514.63
2016,8,20,10,45,702.0,218.0,2.65,24.5,813.0,716.95,538.96
2016,8,20,11,0,712.0,219.0,2.8,25.0,835.0,750.58,562.23
2016,8,20,11,15,716.5,220.5,2.9,25.5,849.5,779.12,581.37
2016,8,20,11,30,721.0,222.0,3.0,26.0,864.0,805.96,599.17
2016,8,20,11,45,728.5,219.5,3.15,26.5,872.0,829.63,614.84
2016,8,20,12,0,736.0,217.0,3.3,27.0,880.0,851.39,628.85
2016,8,20,12,15,736.0,216.5,3.4,26.5,879.0,866.48,640.64
2016,8,20,12,30,736.0,216.0,3.5,26.0,878.0,879.18,651.01
2016,8,20,12,45,720.5,223.0,3.6,26.0,866.0,882.97,654.22
2016,8,20,13,0,705.0,230.0,3.7,26.0,854.0,884.11,655.82
2016,8,20,13,15,700.5,228.0,3.7,26.0,838.0,883.62,655.92
2016,8,20,13,30,696.0,226.0,3.7,26.0,822.0,880.58,654.42
2016,8,20,13,45,696.5,218.0,3.75,26.0,801.0,873.4,650.51
2016,8,20,14,0,697.0,210.0,3.8,26.0,780.0,863.6,644.94
