Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,686.5,206.5,3.8,25.5,750.0,846.08,635.18
2016,8,20,14,30,676.0,203.0,3.8,25.0,720.0,826.31,623.93
2016,8,20,14,45,669.5,194.5,3.85,24.5,685.5,802.64,610.16
2016,8,20,15,0,663.0,186.0,3.9,24.0,651.0,776.8,594.77
2016,8,20,15,15,645.0,180.5,3.85,23.5,610.0,742.66,572.44
2016,8,20,15,30,627.0,175.0,3.8,23.0,569.0,707.21,548.89
2016,8,20,15,45,611.0,165.0,3.8,22.5,525.0,667.43,522.14
2016,8,20,16,0,595.0,155.0,3.8,22.0,481.0,626.66,494.12
2016,8,20,16,15,566.0,147.0,3.7,21.0,432.5,574.87,457.69
2016,8,20,16,30,537.0,139.0,3.6,20.0,384.0,527.24,423.37
2016,8,20,16,45,505.5,127.0,3.55,19.5,335.5,474.3,383.34
2016,8,20,17,0,474.0,115.0,3.5,19.0,287.0,422.69,343.2
2016,8,20,17,15,425.0,102.0,3.4,18.0,238.0,361.98,294.97
2016,8,20,17,30,376.0,89.0,3.3,17.0,189.0,304.76,247.97
2016,8,20,17,45,315.5,73.0,3.2,16.5,144.0,242.61,195.12
2016,8,20,18,0,255.0,57.0,3.1,16.0,99.0,185.74,145.56
2016,8,20,18,15,174.0,38.0,2.95,15.5,62.0,123.29,90.72
2016,8,20,18,30,93.0,19.0,2.8,15.0,25.0,60.93,19.3
2016,8,20,18,45,46.5,9.5,2.7,14.5,12.5,21.65,0.0
2016,8,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,69.0,15.0,2.35,12.5,21.0,14.74,0.0
2016,8,21,6,0,138.0,30.0,2.7,13.0,42.0,23.22,13.03
2016,8,21,6,15,216.5,48.0,2.7,13.5,82.0,36.57,26.32
2016,8,21,6,30,295.0,66.0,2.7,14.0,122.0,49.27,38.1
2016,8,21,6,45,358.5,80.0,2.75,14.5,169.0,58.16,46.25
2016,8,21,7,0,422.0,94.0,2.8,15.0,216.0,83.19,55.77
2016,8,21,7,15,237.5,122.5,2.75,15.5,194.0,119.39,85.7
2016,8,21,7,30,53.0,151.0,2.7,16.0,172.0,140.82,109.98
2016,8,21,7,45,110.5,178.0,2.7,16.5,229.0,174.3,134.56
2016,8,21,8,0,168.0,205.0,2.7,17.0,286.0,218.38,168.07
2016,8,21,8,15,178.5,228.0,2.65,17.5,322.5,251.72,194.59
2016,8,21,8,30,189.0,251.0,2.6,18.0,359.0,286.19,221.74
2016,8,21,8,45,440.0,203.0,2.6,19.0,481.0,346.68,266.17
2016,8,21,9,0,691.0,155.0,2.6,20.0,603.0,436.62,334.72
2016,8,21,9,15,707.5,159.5,2.6,20.5,643.5,482.64,371.12
2016,8,21,9,30,724.0,164.0,2.6,21.0,684.0,529.18,407.12
2016,8,21,9,45,708.5,182.5,2.65,21.5,712.0,570.4,438.01
2016,8,21,10,0,693.0,201.0,2.7,22.0,740.0,609.23,466.23
2016,8,21,10,15,703.5,204.0,2.75,22.5,768.5,648.35,494.46
2016,8,21,10,30,714.0,207.0,2.8,23.0,797.0,686.8,521.61
2016,8,21,10,45,723.5,208.0,2.9,24.0,820.0,721.78,545.03
2016,8,21,11,0,733.0,209.0,3.0,25.0,843.0,755.62,567.19
2016,8,21,11,15,738.0,210.5,3.1,25.0,857.5,785.07,588.16
2016,8,21,11,30,743.0,212.0,3.2,25.0,872.0,812.78,607.69
2016,8,21,11,45,748.0,211.0,3.3,25.5,880.0,836.2,622.58
2016,8,21,12,0,753.0,210.0,3.4,26.0,888.0,857.56,636.09
2016,8,21,12,15,753.0,210.0,3.5,26.0,887.0,873.35,647.13
2016,8,21,12,30,753.0,210.0,3.6,26.0,886.0,886.69,656.66
2016,8,21,12,45,766.0,199.5,3.75,26.0,881.5,898.61,665.63
2016,8,21,13,0,779.0,189.0,3.9,26.0,877.0,905.37,671.23
2016,8,21,13,15,774.0,187.5,3.95,25.5,860.0,904.57,672.67
2016,8,21,13,30,769.0,186.0,4.0,25.0,843.0,901.02,672.41
2016,8,21,13,45,763.5,183.0,4.1,24.5,819.5,896.04,671.56
2016,8,21,14,0,758.0,180.0,4.2,24.0,796.0,885.31,666.86
2016,8,21,14,15,747.5,177.0,4.2,23.5,765.0,867.52,656.88
2016,8,21,14,30,737.0,174.0,4.2,23.0,734.0,847.33,645.29
2016,8,21,14,45,724.5,169.0,4.25,23.0,697.5,821.0,628.36
2016,8,21,15,0,712.0,164.0,4.3,23.0,661.0,792.63,609.94
2016,8,21,15,15,694.0,159.5,4.2,22.5,619.0,758.42,587.85
2016,8,21,15,30,676.0,155.0,4.1,22.0,577.0,722.8,564.56
2016,8,21,15,45,654.5,148.5,4.1,21.5,531.0,681.14,536.2
2016,8,21,16,0,633.0,142.0,4.1,21.0,485.0,638.74,506.67
2016,8,21,16,15,603.0,134.5,4.05,20.0,436.0,588.8,471.49
2016,8,21,16,30,573.0,127.0,4.0,19.0,387.0,539.24,435.6
2016,8,21,16,45,392.0,133.0,3.95,18.5,301.0,408.33,332.23
2016,8,21,17,0,211.0,139.0,3.9,18.0,215.0,287.01,233.69
2016,8,21,17,15,303.5,112.0,3.75,17.0,201.5,298.57,244.72
2016,8,21,17,30,396.0,85.0,3.6,16.0,188.0,308.75,252.43
2016,8,21,17,45,328.5,70.0,3.5,15.5,142.5,243.86,196.69
2016,8,21,18,0,261.0,55.0,3.4,15.0,97.0,184.95,145.12
2016,8,21,18,15,176.0,36.5,3.3,14.5,60.0,121.73,89.05
2016,8,21,18,30,91.0,18.0,3.2,14.0,23.0,58.01,10.0
2016,8,21,18,45,45.5,9.0,3.1,14.0,11.5,20.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,45,67.0,14.5,2.75,11.5,20.5,14.25,0.0
2016,8,22,6,0,134.0,29.0,3.0,12.0,41.0,22.46,12.21
2016,8,22,6,15,213.0,47.0,3.0,12.5,80.5,35.84,25.75
2016,8,22,6,30,292.0,65.0,3.0,13.0,120.0,48.57,37.61
2016,8,22,6,45,148.0,81.5,3.0,13.5,109.5,63.87,51.51
2016,8,22,7,0,4.0,98.0,3.0,14.0,99.0,90.04,70.98
2016,8,22,7,15,11.0,118.0,2.9,14.5,122.0,109.48,86.73
2016,8,22,7,30,18.0,138.0,2.8,15.0,145.0,129.78,102.84
2016,8,22,7,45,30.0,163.0,2.75,16.0,176.5,151.56,119.53
2016,8,22,8,0,42.0,188.0,2.7,17.0,208.0,178.83,140.51
2016,8,22,8,15,50.0,211.5,2.65,17.5,238.0,205.17,160.92
2016,8,22,8,30,58.0,235.0,2.6,18.0,268.0,232.49,181.91
2016,8,22,8,45,362.0,199.0,2.6,18.5,430.5,311.95,240.76
2016,8,22,9,0,666.0,163.0,2.6,19.0,593.0,431.35,332.08
2016,8,22,9,15,682.5,167.5,2.65,19.5,633.0,476.21,367.68
2016,8,22,9,30,699.0,172.0,2.7,20.0,673.0,521.64,403.14
2016,8,22,9,45,707.0,178.5,2.75,21.0,706.0,564.39,434.83
2016,8,22,10,0,715.0,185.0,2.8,22.0,739.0,606.59,465.18
2016,8,22,10,15,724.5,188.0,2.9,22.5,767.5,645.82,493.79
2016,8,22,10,30,734.0,191.0,3.0,23.0,796.0,684.23,521.25
2016,8,22,10,45,741.0,193.0,3.1,23.5,817.5,718.9,545.58
2016,8,22,11,0,748.0,195.0,3.2,24.0,839.0,752.21,568.58
2016,8,22,11,15,752.0,196.5,3.3,24.0,853.0,781.18,589.37
2016,8,22,11,30,756.0,198.0,3.4,24.0,867.0,808.3,608.11
2016,8,22,11,45,759.5,197.5,3.55,24.5,874.0,831.1,622.94
2016,8,22,12,0,763.0,197.0,3.7,25.0,881.0,850.43,635.42
2016,8,22,12,15,763.0,196.5,3.8,25.0,879.5,865.35,645.95
2016,8,22,12,30,763.0,196.0,3.9,25.0,878.0,877.81,654.93
2016,8,22,12,45,727.0,215.0,4.0,25.0,860.0,877.51,655.34
2016,8,22,13,0,691.0,234.0,4.1,25.0,842.0,872.21,652.52
2016,8,22,13,15,686.0,232.0,4.1,24.5,826.0,871.17,653.57
2016,8,22,13,30,681.0,230.0,4.1,24.0,810.0,867.64,652.98
2016,8,22,13,45,679.5,223.5,4.2,24.0,788.0,860.18,648.99
2016,8,22,14,0,678.0,217.0,4.3,24.0,766.0,850.2,643.37
2016,8,22,14,15,667.5,213.0,4.3,23.5,736.5,832.32,633.13
2016,8,22,14,30,657.0,209.0,4.3,23.0,707.0,812.25,621.15
2016,8,22,14,45,648.5,201.0,4.35,23.0,672.0,787.65,605.04
2016,8,22,15,0,640.0,193.0,4.4,23.0,637.0,761.04,587.36
2016,8,22,15,15,622.0,187.0,4.35,22.0,596.0,726.88,565.82
2016,8,22,15,30,604.0,181.0,4.3,21.0,555.0,691.46,542.94
2016,8,22,15,45,585.0,171.5,4.3,20.5,511.0,647.31,512.41
2016,8,22,16,0,566.0,162.0,4.3,20.0,467.0,605.94,483.34
2016,8,22,16,15,536.5,152.5,4.2,19.5,419.0,556.85,447.33
2016,8,22,16,30,507.0,143.0,4.1,19.0,371.0,508.4,411.05
2016,8,22,16,45,472.5,131.0,4.0,18.5,323.0,454.95,369.94
2016,8,22,17,0,438.0,119.0,3.9,18.0,275.0,403.13,329.04
2016,8,22,17,15,389.0,105.0,3.75,17.0,226.5,343.17,280.81
2016,8,22,17,30,340.0,91.0,3.6,16.0,178.0,286.77,233.98
2016,8,22,17,45,279.0,73.0,3.45,15.5,133.5,224.2,180.42
2016,8,22,18,0,218.0,55.0,3.3,15.0,89.0,166.96,130.41
2016,8,22,18,15,142.5,35.0,3.15,14.5,54.0,100.7,72.11
2016,8,22,18,30,67.0,15.0,3.0,14.0,19.0,45.5,0.0
2016,8,22,18,45,33.5,7.5,2.85,14.0,9.5,16.0,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,2.2,12.5,20.5,13.76,0.0
2016,8,23,6,0,151.0,28.0,2.5,13.0,41.0,21.7,11.25
2016,8,23,6,15,238.0,44.5,2.5,13.5,81.5,33.89,23.89
2016,8,23,6,30,325.0,61.0,2.5,14.0,122.0,45.47,34.7
2016,8,23,6,45,391.0,73.5,2.55,15.0,169.5,53.32,41.85
2016,8,23,7,0,457.0,86.0,2.6,16.0,217.0,75.38,49.55
2016,8,23,7,15,326.0,119.5,2.55,16.5,222.0,122.57,84.89
2016,8,23,7,30,195.0,153.0,2.5,17.0,227.0,155.96,115.82
2016,8,23,7,45,411.5,136.0,2.45,17.5,322.5,185.12,130.54
2016,8,23,8,0,628.0,119.0,2.4,18.0,418.0,243.58,171.84
2016,8,23,8,15,655.0,125.0,2.35,18.5,466.5,289.95,211.46
2016,8,23,8,30,682.0,131.0,2.3,19.0,515.0,338.67,252.72
2016,8,23,8,45,704.5,135.0,2.3,20.0,560.5,386.03,291.83
2016,8,23,9,0,727.0,139.0,2.3,21.0,606.0,434.85,330.98
2016,8,23,9,15,742.5,142.5,2.3,21.5,646.5,481.09,367.75
2016,8,23,9,30,758.0,146.0,2.3,22.0,687.0,527.66,403.73
2016,8,23,9,45,750.0,160.0,2.35,22.5,717.0,570.51,435.87
2016,8,23,10,0,742.0,174.0,2.4,23.0,747.0,611.47,465.7
2016,8,23,10,15,751.5,176.5,2.45,23.5,776.0,651.22,494.27
2016,8,23,10,30,761.0,179.0,2.5,24.0,805.0,690.07,521.57
2016,8,23,10,45,769.5,180.0,2.6,25.0,827.0,726.66,545.96
2016,8,23,11,0,778.0,181.0,2.7,26.0,849.0,760.51,567.99
2016,8,23,11,15,782.5,182.5,2.75,26.0,864.0,790.18,588.08
2016,8,23,11,30,787.0,184.0,2.8,26.0,879.0,817.95,606.69
2016,8,23,11,45,791.0,183.0,2.9,26.5,886.0,840.85,621.1
2016,8,23,12,0,795.0,182.0,3.0,27.0,893.0,861.51,634.05
2016,8,23,12,15,795.0,182.0,3.1,27.0,892.0,877.33,645.06
2016,8,23,12,30,795.0,182.0,3.2,27.0,891.0,890.58,654.5
2016,8,23,12,45,802.0,175.5,3.3,27.5,884.5,900.98,660.85
2016,8,23,13,0,809.0,169.0,3.4,28.0,878.0,908.66,665.5
2016,8,23,13,15,804.0,168.0,3.45,28.0,861.5,908.26,665.94
2016,8,23,13,30,799.0,167.0,3.5,28.0,845.0,905.03,664.66
2016,8,23,13,45,794.5,163.5,3.6,28.0,821.5,896.88,660.52
2016,8,23,14,0,790.0,160.0,3.7,28.0,798.0,885.94,654.62
2016,8,23,14,15,780.0,157.5,3.75,27.5,767.0,868.45,645.39
2016,8,23,14,30,770.0,155.0,3.8,27.0,736.0,848.46,634.48
2016,8,23,14,45,759.5,150.5,3.9,27.0,699.5,826.73,621.36
2016,8,23,15,0,749.0,146.0,4.0,27.0,663.0,799.75,604.54
2016,8,23,15,15,732.0,142.0,4.0,26.5,621.0,765.99,583.63
2016,8,23,15,30,715.0,138.0,4.0,26.0,579.0,730.7,561.43
2016,8,23,15,45,696.0,131.5,4.0,25.5,533.0,689.81,534.86
2016,8,23,16,0,677.0,125.0,4.0,25.0,487.0,647.96,506.46
2016,8,23,16,15,648.0,119.0,3.95,24.0,438.0,599.0,472.59
2016,8,23,16,30,619.0,113.0,3.9,23.0,389.0,550.29,437.92
2016,8,23,16,45,583.5,104.5,3.85,22.0,338.5,495.34,397.33
2016,8,23,17,0,548.0,96.0,3.8,21.0,288.0,441.75,356.4
2016,8,23,17,15,495.5,86.0,3.65,20.0,237.5,379.11,306.6
2016,8,23,17,30,443.0,76.0,3.5,19.0,187.0,318.32,256.6
2016,8,23,17,45,372.5,62.5,3.4,18.0,141.0,252.07,200.64
2016,8,23,18,0,302.0,49.0,3.3,17.0,95.0,192.14,148.53
2016,8,23,18,15,202.5,32.5,3.2,16.5,58.0,125.0,88.32
2016,8,23,18,30,103.0,16.0,3.1,16.0,21.0,57.08,0.0
2016,8,23,18,45,51.5,8.0,3.05,15.5,10.5,20.95,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.5,2.0,12.0,22.5,13.27,0.0
2016,8,24,6,0,230.0,27.0,2.3,13.0,45.0,21.35,10.62
2016,8,24,6,15,331.0,40.0,2.3,13.5,88.5,30.66,21.05
2016,8,24,6,30,432.0,53.0,2.3,14.0,132.0,39.35,29.27
2016,8,24,6,45,241.0,80.5,2.35,14.5,127.0,63.24,50.72
2016,8,24,7,0,50.0,108.0,2.4,15.0,122.0,94.63,73.73
2016,8,24,7,15,59.5,129.5,2.35,15.5,149.5,117.7,91.38
2016,8,24,7,30,69.0,151.0,2.3,16.0,177.0,141.95,110.22
2016,8,24,7,45,172.0,170.5,2.3,16.5,248.5,178.27,135.17
2016,8,24,8,0,275.0,190.0,2.3,17.0,320.0,225.01,169.45
2016,8,24,8,15,529.0,146.0,2.3,17.5,430.5,271.9,201.14
2016,8,24,8,30,783.0,102.0,2.3,18.0,541.0,348.44,259.34
2016,8,24,8,45,802.0,105.0,2.3,19.0,587.5,398.18,301.0
2016,8,24,9,0,821.0,108.0,2.3,20.0,634.0,448.88,342.24
2016,8,24,9,15,834.5,111.0,2.3,20.5,675.5,497.68,381.45
2016,8,24,9,30,848.0,114.0,2.3,21.0,717.0,546.45,419.43
2016,8,24,9,45,868.0,111.5,2.35,22.0,755.0,596.22,456.37
2016,8,24,10,0,888.0,109.0,2.4,23.0,793.0,643.03,490.13
2016,8,24,10,15,895.0,110.5,2.45,23.5,822.0,684.77,520.18
2016,8,24,10,30,902.0,112.0,2.5,24.0,851.0,725.0,548.4
2016,8,24,10,45,908.0,113.0,2.6,24.5,873.5,762.34,572.85
2016,8,24,11,0,914.0,114.0,2.7,25.0,896.0,797.75,595.77
2016,8,24,11,15,917.0,114.5,2.75,25.0,910.5,828.23,616.1
2016,8,24,11,30,920.0,115.0,2.8,25.0,925.0,856.27,634.78
2016,8,24,11,45,921.0,115.5,2.9,25.5,931.5,880.11,649.72
2016,8,24,12,0,922.0,116.0,3.0,26.0,938.0,901.19,662.85
2016,8,24,12,15,921.5,116.0,3.05,26.0,936.5,917.63,673.92
2016,8,24,12,30,921.0,116.0,3.1,26.0,935.0,931.1,683.16
2016,8,24,12,45,899.0,127.0,3.2,26.5,920.0,933.37,684.12
2016,8,24,13,0,877.0,138.0,3.3,27.0,905.0,932.39,683.12
2016,8,24,13,15,873.0,137.0,3.35,27.0,887.5,932.52,684.01
2016,8,24,13,30,869.0,136.0,3.4,27.0,870.0,929.65,683.03
2016,8,24,13,45,862.0,135.0,3.5,27.0,845.5,925.8,681.85
2016,8,24,14,0,855.0,134.0,3.6,27.0,821.0,914.56,675.84
2016,8,24,14,15,845.5,131.5,3.6,26.5,789.5,896.67,666.21
2016,8,24,14,30,836.0,129.0,3.6,26.0,758.0,876.09,654.81
2016,8,24,14,45,824.0,126.5,3.65,26.0,720.0,850.81,639.19
2016,8,24,15,0,812.0,124.0,3.7,26.0,682.0,823.21,621.94
2016,8,24,15,15,796.0,120.5,3.7,25.5,639.0,789.15,601.04
2016,8,24,15,30,780.0,117.0,3.7,25.0,596.0,753.33,578.69
2016,8,24,15,45,759.5,113.0,3.7,24.5,548.5,714.75,554.04
2016,8,24,16,0,739.0,109.0,3.7,24.0,501.0,672.61,526.39
2016,8,24,16,15,710.5,103.5,3.65,23.0,450.5,622.49,492.09
2016,8,24,16,30,682.0,98.0,3.6,22.0,400.0,572.5,456.58
2016,8,24,16,45,645.5,91.5,3.55,21.5,348.0,516.86,414.69
2016,8,24,17,0,609.0,85.0,3.5,21.0,296.0,462.6,372.54
2016,8,24,17,15,555.5,76.5,3.4,20.0,244.5,398.75,321.9
2016,8,24,17,30,502.0,68.0,3.3,19.0,193.0,338.42,272.19
2016,8,24,17,45,425.0,57.0,3.2,18.0,145.0,268.94,213.44
2016,8,24,18,0,348.0,46.0,3.1,17.0,97.0,205.99,158.55
2016,8,24,18,15,233.5,31.0,3.05,16.0,59.0,133.29,92.66
2016,8,24,18,30,119.0,16.0,3.0,15.0,21.0,60.96,0.0
2016,8,24,18,45,59.5,8.0,2.95,14.5,10.5,7.86,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,114.0,13.0,2.35,12.5,22.0,12.78,0.0
2016,8,25,6,0,228.0,26.0,2.6,13.0,44.0,20.52,9.58
2016,8,25,6,15,330.5,38.0,2.6,13.5,86.0,28.92,19.48
2016,8,25,6,30,433.0,50.0,2.6,14.0,128.0,36.74,26.93
2016,8,25,6,45,216.5,61.0,2.65,14.5,100.0,43.72,33.39
2016,8,25,7,0,0.0,72.0,2.7,15.0,72.0,68.24,52.43
2016,8,25,7,15,0.0,88.5,2.7,15.5,88.5,83.62,65.22
2016,8,25,7,30,0.0,105.0,2.7,16.0,105.0,99.09,77.84
2016,8,25,7,45,0.0,119.5,2.7,16.5,119.5,112.87,88.83
2016,8,25,8,0,0.0,134.0,2.7,17.0,134.0,126.69,99.65
2016,8,25,8,15,24.5,181.0,2.65,17.5,194.5,176.16,138.49
2016,8,25,8,30,49.0,228.0,2.6,18.0,255.0,222.95,174.64
2016,8,25,8,45,446.0,161.0,2.6,19.0,443.5,308.42,236.6
2016,8,25,9,0,843.0,94.0,2.6,20.0,632.0,447.48,342.05
2016,8,25,9,15,857.0,96.5,2.6,20.5,674.0,496.75,381.52
2016,8,25,9,30,871.0,99.0,2.6,21.0,716.0,545.95,420.14
2016,8,25,9,45,884.5,99.0,2.65,21.5,753.0,592.27,455.74
2016,8,25,10,0,898.0,99.0,2.7,22.0,790.0,637.98,489.93
2016,8,25,10,15,906.0,100.5,2.75,22.5,819.5,680.67,521.03
2016,8,25,10,30,914.0,102.0,2.8,23.0,849.0,721.9,550.02
2016,8,25,10,45,920.0,102.5,2.85,23.5,871.5,759.1,574.31
2016,8,25,11,0,926.0,103.0,2.9,24.0,894.0,794.31,597.02
2016,8,25,11,15,930.0,104.0,2.9,24.0,909.0,826.29,618.23
2016,8,25,11,30,934.0,105.0,2.9,24.0,924.0,855.85,637.74
2016,8,25,11,45,935.5,105.5,2.95,24.5,931.0,880.32,652.84
2016,8,25,12,0,937.0,106.0,3.0,25.0,938.0,901.99,666.08
2016,8,25,12,15,937.0,105.5,3.05,25.0,937.0,918.5,677.24
2016,8,25,12,30,937.0,105.0,3.1,25.0,936.0,931.98,686.53
2016,8,25,12,45,926.5,110.0,3.15,25.5,924.0,938.58,690.03
2016,8,25,13,0,916.0,115.0,3.2,26.0,912.0,941.99,691.57
2016,8,25,13,15,912.0,114.0,3.25,26.0,894.5,941.99,692.37
2016,8,25,13,30,908.0,113.0,3.3,26.0,877.0,938.85,691.24
2016,8,25,13,45,901.0,112.0,3.4,26.0,852.0,929.92,686.73
2016,8,25,14,0,894.0,111.0,3.5,26.0,827.0,917.98,680.31
2016,8,25,14,15,886.0,109.5,3.6,25.5,795.5,901.7,672.36
2016,8,25,14,30,878.0,108.0,3.7,25.0,764.0,882.63,662.51
2016,8,25,14,45,866.0,106.0,3.8,25.0,725.5,856.95,646.8
2016,8,25,15,0,854.0,104.0,3.9,25.0,687.0,833.62,632.68
2016,8,25,15,15,839.5,101.0,3.95,24.5,644.0,800.25,612.4
2016,8,25,15,30,825.0,98.0,4.0,24.0,601.0,764.96,590.54
2016,8,25,15,45,805.5,94.5,4.05,23.5,553.5,723.64,563.98
2016,8,25,16,0,786.0,91.0,4.1,23.0,506.0,681.16,536.1
2016,8,25,16,15,760.0,87.0,4.05,22.0,455.0,632.73,503.78
2016,8,25,16,30,734.0,83.0,4.0,21.0,404.0,584.13,469.0
2016,8,25,16,45,699.0,77.5,4.0,20.5,351.5,530.97,428.67
2016,8,25,17,0,664.0,72.0,4.0,20.0,299.0,476.7,386.16
2016,8,25,17,15,612.0,65.5,3.9,19.0,247.0,413.84,335.76
2016,8,25,17,30,560.0,59.0,3.8,18.0,195.0,354.38,286.12
2016,8,25,17,45,482.5,49.5,3.7,17.0,146.5,284.12,226.02
2016,8,25,18,0,405.0,40.0,3.6,16.0,98.0,220.53,169.73
2016,8,25,18,15,278.0,27.5,3.45,15.0,59.5,144.37,98.38
2016,8,25,18,30,151.0,15.0,3.3,14.0,21.0,58.85,0.0
2016,8,25,18,45,75.5,7.5,3.15,13.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,123.0,12.5,2.1,12.5,22.0,12.29,0.0
2016,8,26,6,0,246.0,25.0,2.4,13.0,44.0,19.7,8.49
2016,8,26,6,15,353.5,36.5,2.45,13.5,87.0,27.67,18.35
2016,8,26,6,30,461.0,48.0,2.5,14.0,130.0,35.09,25.46
2016,8,26,6,45,524.0,57.5,2.55,14.5,180.0,40.24,30.29
2016,8,26,7,0,587.0,67.0,2.6,15.0,230.0,57.62,35.11
2016,8,26,7,15,293.5,85.5,2.6,15.5,167.0,85.36,55.91
2016,8,26,7,30,0.0,104.0,2.6,16.0,104.0,98.16,77.07
2016,8,26,7,45,2.5,128.5,2.6,16.5,129.5,121.12,95.54
2016,8,26,8,0,5.0,153.0,2.6,17.0,155.0,144.48,114.01
2016,8,26,8,15,48.0,197.5,2.6,17.5,224.0,192.17,150.67
2016,8,26,8,30,91.0,242.0,2.6,18.0,293.0,248.1,193.69
2016,8,26,8,45,464.0,171.5,2.6,19.0,463.5,323.23,247.59
2016,8,26,9,0,837.0,101.0,2.6,20.0,634.0,445.61,340.36
2016,8,26,9,15,851.0,103.5,2.6,20.5,675.5,494.89,379.94
2016,8,26,9,30,865.0,106.0,2.6,21.0,717.0,547.16,420.76
2016,8,26,9,45,849.5,121.5,2.65,21.5,746.0,588.52,452.37
2016,8,26,10,0,834.0,137.0,2.7,22.0,775.0,630.12,483.07
2016,8,26,10,15,842.5,138.5,2.75,22.5,804.0,671.29,513.02
2016,8,26,10,30,851.0,140.0,2.8,23.0,833.0,711.21,541.4
2016,8,26,10,45,854.0,143.0,2.85,23.5,854.5,747.19,566.16
2016,8,26,11,0,857.0,146.0,2.9,24.0,876.0,781.22,588.16
2016,8,26,11,15,861.0,147.0,2.95,24.0,890.5,812.02,608.95
2016,8,26,11,30,865.0,148.0,3.0,24.0,905.0,840.62,628.22
2016,8,26,11,45,865.5,149.0,3.1,24.5,911.0,864.0,643.01
2016,8,26,12,0,866.0,150.0,3.2,25.0,917.0,884.77,656.07
2016,8,26,12,15,865.5,150.0,3.25,25.0,915.5,900.99,667.11
2016,8,26,12,30,865.0,150.0,3.3,25.0,914.0,914.38,676.39
2016,8,26,12,45,865.0,148.0,3.4,25.5,905.0,923.31,681.78
2016,8,26,13,0,865.0,146.0,3.5,26.0,896.0,929.26,685.33
2016,8,26,13,15,860.0,144.5,3.55,26.0,878.5,928.25,685.39
2016,8,26,13,30,855.0,143.0,3.6,26.0,861.0,924.2,683.61
2016,8,26,13,45,849.0,141.0,3.7,26.0,836.0,915.76,679.3
2016,8,26,14,0,843.0,139.0,3.8,26.0,811.0,904.4,673.12
2016,8,26,14,15,833.5,136.5,3.85,25.5,779.0,886.59,663.69
2016,8,26,14,30,824.0,134.0,3.9,25.0,747.0,866.12,652.46
2016,8,26,14,45,813.5,130.0,3.95,25.0,709.5,840.65,636.5
2016,8,26,15,0,803.0,126.0,4.0,25.0,672.0,812.84,618.86
2016,8,26,15,15,786.5,122.5,4.0,24.5,629.0,778.54,597.53
2016,8,26,15,30,770.0,119.0,4.0,24.0,586.0,742.54,574.76
2016,8,26,15,45,751.0,114.0,4.0,23.5,538.5,704.4,550.11
2016,8,26,16,0,732.0,109.0,4.0,23.0,491.0,662.48,522.22
2016,8,26,16,15,702.5,103.5,3.95,22.0,440.5,611.99,486.96
2016,8,26,16,30,673.0,98.0,3.9,21.0,390.0,561.73,450.77
2016,8,26,16,45,636.5,90.5,3.85,20.5,338.0,505.45,407.92
2016,8,26,17,0,600.0,83.0,3.8,20.0,286.0,450.6,364.81
2016,8,26,17,15,545.0,74.5,3.65,19.0,235.0,386.66,313.42
2016,8,26,17,30,490.0,66.0,3.5,18.0,184.0,326.43,263.16
2016,8,26,17,45,411.0,54.5,3.4,17.5,136.5,256.66,203.27
2016,8,26,18,0,332.0,43.0,3.3,17.0,89.0,193.74,147.78
2016,8,26,18,15,214.5,28.0,3.15,16.5,52.5,120.78,78.72
2016,8,26,18,30,97.0,13.0,3.0,16.0,16.0,40.71,0.0
2016,8,26,18,45,48.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,12.5,2.1,12.5,18.5,12.29,0.0
2016,8,27,6,0,161.0,25.0,2.3,13.0,37.0,19.46,7.75
2016,8,27,6,15,257.5,41.0,2.35,13.0,78.0,31.36,21.54
2016,8,27,6,30,354.0,57.0,2.4,13.0,119.0,42.68,32.26
2016,8,27,6,45,423.5,69.0,2.45,13.5,168.0,50.26,39.34
2016,8,27,7,0,493.0,81.0,2.5,14.0,217.0,66.85,45.36
2016,8,27,7,15,250.5,104.0,2.45,14.5,173.5,101.56,71.52
2016,8,27,7,30,8.0,127.0,2.4,15.0,130.0,118.65,94.09
2016,8,27,7,45,31.5,157.5,2.4,16.0,172.0,146.39,115.26
2016,8,27,8,0,55.0,188.0,2.4,17.0,214.0,180.56,141.43
2016,8,27,8,15,75.0,214.5,2.4,17.5,254.0,213.28,166.66
2016,8,27,8,30,95.0,241.0,2.4,18.0,294.0,248.24,193.55
2016,8,27,8,45,77.5,256.0,2.45,18.5,302.0,261.67,203.94
2016,8,27,9,0,60.0,271.0,2.5,19.0,310.0,273.26,212.58
2016,8,27,9,15,109.5,301.5,2.55,19.5,377.0,328.06,254.18
2016,8,27,9,30,159.0,332.0,2.6,20.0,444.0,383.96,296.15
2016,8,27,9,45,305.5,312.5,2.65,20.5,541.5,455.37,350.64
2016,8,27,10,0,452.0,293.0,2.7,21.0,639.0,539.13,413.8
2016,8,27,10,15,642.0,220.0,2.75,21.5,731.0,614.56,471.48
2016,8,27,10,30,832.0,147.0,2.8,22.0,823.0,702.98,537.71
2016,8,27,10,45,838.5,148.0,2.85,22.5,844.5,738.94,562.52
2016,8,27,11,0,845.0,149.0,2.9,23.0,866.0,773.19,585.01
2016,8,27,11,15,848.5,150.0,2.95,23.0,880.0,803.25,605.42
2016,8,27,11,30,852.0,151.0,3.0,23.0,894.0,831.12,624.32
2016,8,27,11,45,854.5,150.5,3.1,23.5,900.5,854.37,639.14
2016,8,27,12,0,857.0,150.0,3.2,24.0,907.0,875.11,652.27
2016,8,27,12,15,856.5,150.0,3.3,24.0,905.0,891.13,663.56
2016,8,27,12,30,856.0,150.0,3.4,24.0,903.0,904.36,673.1
2016,8,27,12,45,850.5,151.0,3.5,24.5,892.5,911.31,677.21
2016,8,27,13,0,845.0,152.0,3.6,25.0,882.0,915.31,679.47
2016,8,27,13,15,840.5,150.5,3.65,24.5,864.5,914.68,681.12
2016,8,27,13,30,836.0,149.0,3.7,24.0,847.0,911.09,680.92
2016,8,27,13,45,831.0,146.0,3.8,24.0,823.0,902.55,676.44
2016,8,27,14,0,826.0,143.0,3.9,24.0,799.0,891.13,670.11
2016,8,27,14,15,816.5,140.5,3.9,23.5,767.5,873.48,660.35
2016,8,27,14,30,807.0,138.0,3.9,23.0,736.0,853.22,648.83
2016,8,27,14,45,798.5,133.0,3.95,23.0,699.0,828.65,633.29
2016,8,27,15,0,790.0,128.0,4.0,23.0,662.0,801.68,616.04
2016,8,27,15,15,773.0,124.5,4.0,22.5,619.0,767.27,594.34
2016,8,27,15,30,756.0,121.0,4.0,22.0,576.0,734.07,573.31
2016,8,27,15,45,740.5,114.5,4.0,21.5,530.0,694.53,547.32
2016,8,27,16,0,725.0,108.0,4.0,21.0,484.0,653.74,519.81
2016,8,27,16,15,696.0,102.5,3.95,20.5,433.5,603.87,483.66
2016,8,27,16,30,667.0,97.0,3.9,20.0,383.0,554.22,446.74
2016,8,27,16,45,635.0,89.0,3.85,19.5,332.5,500.41,405.54
2016,8,27,17,0,603.0,81.0,3.8,19.0,282.0,447.68,363.82
2016,8,27,17,15,548.0,72.5,3.7,18.0,231.0,383.8,312.18
2016,8,27,17,30,493.0,64.0,3.6,17.0,180.0,323.65,261.65
2016,8,27,17,45,418.0,52.5,3.5,16.5,133.0,255.78,202.87
2016,8,27,18,0,343.0,41.0,3.4,16.0,86.0,194.44,148.11
2016,8,27,18,15,221.0,26.0,3.25,15.5,50.0,119.15,74.23
2016,8,27,18,30,99.0,11.0,3.1,15.0,14.0,38.92,0.0
2016,8,27,18,45,49.5,5.5,3.0,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.35,11.0,19.0,11.8,0.0
2016,8,28,6,0,205.0,24.0,1.5,12.0,38.0,19.04,6.84
2016,8,28,6,15,310.5,37.5,1.5,12.5,80.0,28.99,19.49
2016,8,28,6,30,416.0,51.0,1.5,13.0,122.0,38.27,28.35
2016,8,28,6,45,488.5,60.5,1.55,13.5,172.5,43.25,33.11
2016,8,28,7,0,561.0,70.0,1.6,14.0,223.0,56.6,36.96
2016,8,28,7,15,351.0,110.0,1.55,14.5,212.5,106.97,72.66
2016,8,28,7,30,141.0,150.0,1.5,15.0,202.0,143.91,109.1
2016,8,28,7,45,436.0,122.0,1.45,15.5,317.5,172.2,119.36
2016,8,28,8,0,731.0,94.0,1.4,16.0,433.0,236.93,162.65
2016,8,28,8,15,756.0,98.5,1.4,16.5,483.5,289.85,208.17
2016,8,28,8,30,781.0,103.0,1.4,17.0,534.0,341.22,252.25
2016,8,28,8,45,803.0,105.0,1.45,18.0,581.0,391.01,293.97
2016,8,28,9,0,825.0,107.0,1.5,19.0,628.0,442.05,335.45
2016,8,28,9,15,839.5,110.0,1.55,19.5,669.5,491.46,375.15
2016,8,28,9,30,854.0,113.0,1.6,20.0,711.0,540.92,413.69
2016,8,28,9,45,869.5,112.5,1.7,21.0,748.5,590.12,450.33
2016,8,28,10,0,885.0,112.0,1.8,22.0,786.0,635.98,483.57
2016,8,28,10,15,892.5,113.5,1.9,22.5,815.0,677.9,514.01
2016,8,28,10,30,900.0,115.0,2.0,23.0,844.0,718.32,542.74
2016,8,28,10,45,905.5,116.5,2.15,23.5,866.0,755.65,568.0
2016,8,28,11,0,911.0,118.0,2.3,24.0,888.0,791.0,591.27
2016,8,28,11,15,914.0,118.5,2.4,24.5,902.5,821.32,610.66
2016,8,28,11,30,917.0,119.0,2.5,25.0,917.0,849.2,628.35
2016,8,28,11,45,919.0,119.0,2.65,25.5,923.5,873.21,643.8
2016,8,28,12,0,921.0,119.0,2.8,26.0,930.0,894.49,657.44
2016,8,28,12,15,920.5,119.0,2.9,26.0,928.0,910.79,668.79
2016,8,28,12,30,920.0,119.0,3.0,26.0,926.0,924.1,678.3
2016,8,28,12,45,933.0,110.0,3.1,26.5,920.5,937.2,686.46
2016,8,28,13,0,946.0,101.0,3.2,27.0,915.0,947.18,692.63
2016,8,28,13,15,942.0,100.0,3.3,26.5,897.5,946.99,694.99
2016,8,28,13,30,938.0,99.0,3.4,26.0,880.0,943.56,695.38
2016,8,28,13,45,932.0,98.0,3.5,26.0,854.5,935.14,691.21
2016,8,28,14,0,926.0,97.0,3.6,26.0,829.0,923.58,685.06
2016,8,28,14,15,918.5,95.5,3.6,25.5,797.0,907.14,676.44
2016,8,28,14,30,911.0,94.0,3.6,25.0,765.0,887.78,665.9
2016,8,28,14,45,900.5,92.0,3.65,25.0,726.5,862.56,650.34
2016,8,28,15,0,890.0,90.0,3.7,25.0,688.0,834.82,633.02
2016,8,28,15,15,876.0,88.0,3.65,24.5,644.0,801.92,612.76
2016,8,28,15,30,862.0,86.0,3.6,24.0,600.0,767.06,590.91
2016,8,28,15,45,843.5,82.5,3.55,23.5,552.0,729.81,567.1
2016,8,28,16,0,825.0,79.0,3.5,23.0,504.0,686.79,538.72
2016,8,28,16,15,799.0,75.5,3.45,22.0,452.5,637.67,506.26
2016,8,28,16,30,773.0,72.0,3.4,21.0,401.0,588.34,471.08
2016,8,28,16,45,737.5,67.5,3.35,20.5,347.5,532.22,428.45
2016,8,28,17,0,702.0,63.0,3.3,20.0,294.0,477.27,385.23
2016,8,28,17,15,649.0,57.0,3.15,19.0,241.0,413.06,333.52
2016,8,28,17,30,596.0,51.0,3.0,18.0,188.0,355.21,284.73
2016,8,28,17,45,511.0,43.0,2.9,17.5,138.5,282.81,222.21
2016,8,28,18,0,426.0,35.0,2.8,17.0,89.0,217.9,164.02
2016,8,28,18,15,282.0,23.0,2.65,16.0,51.5,133.78,77.7
2016,8,28,18,30,138.0,11.0,2.5,15.0,14.0,49.43,0.0
2016,8,28,18,45,69.0,5.5,2.45,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,11.5,1.9,10.5,19.5,11.3,0.0
2016,8,29,6,0,243.0,23.0,2.2,11.0,39.0,18.22,5.54
2016,8,29,6,15,358.0,34.0,2.3,11.5,82.0,25.81,16.73
2016,8,29,6,30,473.0,45.0,2.4,12.0,125.0,32.88,23.64
2016,8,29,6,45,541.5,53.0,2.5,13.0,175.5,36.85,27.42
2016,8,29,7,0,610.0,61.0,2.6,14.0,226.0,47.96,30.31
2016,8,29,7,15,305.0,84.5,2.55,14.0,167.0,82.7,54.27
2016,8,29,7,30,0.0,108.0,2.5,14.0,108.0,101.43,80.45
2016,8,29,7,45,0.0,119.5,2.5,14.5,119.5,112.65,89.38
2016,8,29,8,0,0.0,131.0,2.5,15.0,131.0,123.83,98.13
2016,8,29,8,15,15.5,171.0,2.5,15.5,180.0,164.46,130.34
2016,8,29,8,30,31.0,211.0,2.5,16.0,229.0,202.07,159.68
2016,8,29,8,45,80.5,249.0,2.55,16.5,299.0,256.32,201.5
2016,8,29,9,0,130.0,287.0,2.6,17.0,369.0,311.68,243.94
2016,8,29,9,15,151.0,308.0,2.6,17.5,409.0,348.45,271.79
2016,8,29,9,30,172.0,329.0,2.6,18.0,449.0,387.14,300.85
2016,8,29,9,45,543.5,210.0,2.65,19.0,616.5,491.83,383.01
2016,8,29,10,0,915.0,91.0,2.7,20.0,784.0,632.57,490.39
2016,8,29,10,15,921.5,92.0,2.75,20.5,813.0,674.39,520.66
2016,8,29,10,30,928.0,93.0,2.8,21.0,842.0,714.56,549.42
2016,8,29,10,45,934.0,93.5,2.85,22.0,864.0,752.08,573.12
2016,8,29,11,0,940.0,94.0,2.9,23.0,886.0,787.55,595.06
2016,8,29,11,15,943.0,94.5,2.95,23.0,900.5,818.49,616.0
2016,8,29,11,30,946.0,95.0,3.0,23.0,915.0,846.9,635.19
2016,8,29,11,45,757.5,208.0,3.1,23.5,868.0,827.41,620.77
2016,8,29,12,0,569.0,321.0,3.2,24.0,821.0,796.93,594.25
2016,8,29,12,15,759.5,207.5,3.25,24.0,872.5,862.18,644.44
2016,8,29,12,30,950.0,94.0,3.3,24.0,924.0,922.72,685.28
2016,8,29,12,45,935.5,101.0,3.4,24.5,911.0,927.81,687.76
2016,8,29,13,0,921.0,108.0,3.5,25.0,898.0,929.62,688.59
2016,8,29,13,15,917.0,107.5,3.55,25.0,880.5,929.88,689.56
2016,8,29,13,30,913.0,107.0,3.6,25.0,863.0,926.99,688.55
2016,8,29,13,45,909.5,104.5,3.7,25.0,838.5,919.32,684.76
2016,8,29,14,0,906.0,102.0,3.8,25.0,814.0,908.54,678.99
2016,8,29,14,15,703.0,181.0,3.85,24.5,720.0,815.87,617.82
2016,8,29,14,30,500.0,260.0,3.9,24.0,626.0,715.28,545.41
2016,8,29,14,45,686.5,176.0,3.95,23.5,651.0,779.0,598.24
2016,8,29,15,0,873.0,92.0,4.0,23.0,676.0,820.16,629.78
2016,8,29,15,15,858.5,89.5,3.95,22.5,632.5,786.7,608.28
2016,8,29,15,30,844.0,87.0,3.9,22.0,589.0,755.8,588.92
2016,8,29,15,45,829.5,82.5,3.9,21.5,542.0,716.42,563.29
2016,8,29,16,0,815.0,78.0,3.9,21.0,495.0,675.52,536.16
2016,8,29,16,15,789.0,75.0,3.85,20.5,444.0,627.36,502.72
2016,8,29,16,30,763.0,72.0,3.8,20.0,393.0,579.0,466.76
2016,8,29,16,45,731.0,66.5,3.75,19.5,340.5,524.29,424.76
2016,8,29,17,0,699.0,61.0,3.7,19.0,288.0,470.49,381.98
2016,8,29,17,15,645.5,55.5,3.55,18.0,235.5,406.91,330.2
2016,8,29,17,30,592.0,50.0,3.4,17.0,183.0,349.72,281.41
2016,8,29,17,45,506.5,42.0,3.3,16.5,134.5,277.64,218.61
2016,8,29,18,0,421.0,34.0,3.2,16.0,86.0,213.14,160.1
2016,8,29,18,15,210.5,23.5,3.05,15.5,49.5,108.64,56.42
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,5,45,147.5,10.0,2.75,12.5,19.5,9.83,0.0
2016,8,30,6,0,295.0,20.0,3.0,13.0,39.0,15.44,2.93
2016,8,30,6,15,411.0,29.0,3.05,13.5,82.5,21.34,12.67
2016,8,30,6,30,527.0,38.0,3.1,14.0,126.0,29.29,20.24
2016,8,30,6,45,595.5,44.5,3.15,15.0,177.0,32.68,23.47
2016,8,30,7,0,664.0,51.0,3.2,16.0,228.0,41.73,31.52
2016,8,30,7,15,708.0,55.0,3.2,16.5,281.5,83.57,41.19
2016,8,30,7,30,752.0,59.0,3.2,17.0,335.0,130.13,71.17
2016,8,30,7,45,783.0,62.5,3.2,17.5,387.5,178.63,109.48
2016,8,30,8,0,814.0,66.0,3.2,18.0,440.0,234.42,156.91
2016,8,30,8,15,836.0,68.5,3.2,18.5,490.0,285.29,201.84
2016,8,30,8,30,858.0,71.0,3.2,19.0,540.0,337.68,247.94
2016,8,30,8,45,875.0,73.0,3.2,20.0,586.5,389.08,292.05
2016,8,30,9,0,892.0,75.0,3.2,21.0,633.0,441.05,335.3
2016,8,30,9,15,904.0,76.5,3.25,21.5,674.5,490.57,376.14
2016,8,30,9,30,916.0,78.0,3.3,22.0,716.0,539.73,415.48
2016,8,30,9,45,924.5,80.0,3.35,22.5,751.5,586.81,452.12
2016,8,30,10,0,933.0,82.0,3.4,23.0,787.0,632.78,486.9
2016,8,30,10,15,939.5,83.0,3.45,23.5,816.0,675.22,518.24
2016,8,30,10,30,946.0,84.0,3.5,24.0,845.0,715.96,547.14
2016,8,30,10,45,951.5,84.0,3.6,24.5,866.5,753.17,571.86
2016,8,30,11,0,957.0,84.0,3.7,25.0,888.0,788.24,594.89
2016,8,30,11,15,960.0,84.5,3.7,25.0,902.0,819.56,615.93
2016,8,30,11,30,963.0,85.0,3.7,25.0,916.0,848.29,635.14
2016,8,30,11,45,965.0,84.0,3.75,25.5,922.5,871.99,649.88
2016,8,30,12,0,967.0,83.0,3.8,26.0,929.0,892.78,662.67
