Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,966.5,83.0,3.8,26.0,927.0,909.42,673.75
2016,8,30,12,30,966.0,83.0,3.8,26.0,925.0,922.9,682.81
2016,8,30,12,45,962.5,83.5,3.8,26.0,914.5,931.05,688.42
2016,8,30,13,0,959.0,84.0,3.8,26.0,904.0,935.92,692.0
2016,8,30,13,15,955.0,83.5,3.8,26.0,886.0,936.01,692.53
2016,8,30,13,30,951.0,83.0,3.8,26.0,868.0,932.81,691.03
2016,8,30,13,45,946.0,82.0,3.8,26.0,843.0,924.95,686.54
2016,8,30,14,0,941.0,81.0,3.8,26.0,818.0,913.9,680.06
2016,8,30,14,15,933.5,80.0,3.8,25.5,785.5,897.57,671.44
2016,8,30,14,30,926.0,79.0,3.8,25.0,753.0,878.29,660.88
2016,8,30,14,45,915.5,77.0,3.8,25.0,715.0,852.58,644.61
2016,8,30,15,0,905.0,75.0,3.8,25.0,677.0,824.28,626.57
2016,8,30,15,15,891.5,73.5,3.75,24.0,633.0,791.79,607.67
2016,8,30,15,30,878.0,72.0,3.7,23.0,589.0,757.27,587.05
2016,8,30,15,45,861.0,69.0,3.65,22.5,541.5,716.64,560.54
2016,8,30,16,0,844.0,66.0,3.6,22.0,494.0,674.63,532.62
2016,8,30,16,15,819.5,63.5,3.5,21.5,442.5,627.09,499.87
2016,8,30,16,30,795.0,61.0,3.4,21.0,391.0,583.32,467.71
2016,8,30,16,45,761.0,57.0,3.35,20.5,338.5,527.98,425.39
2016,8,30,17,0,727.0,53.0,3.3,20.0,286.0,473.72,382.37
2016,8,30,17,15,675.5,48.5,3.15,19.0,233.5,411.39,331.71
2016,8,30,17,30,624.0,44.0,3.0,18.0,181.0,352.34,281.51
2016,8,30,17,45,539.0,37.0,2.95,17.5,132.0,280.15,218.71
2016,8,30,18,0,454.0,30.0,2.9,17.0,83.0,215.17,159.42
2016,8,30,18,15,227.0,15.0,2.9,16.5,41.5,101.71,43.65
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,2.8,12.5,19.5,9.34,0.0
2016,8,31,6,0,322.0,19.0,3.1,13.0,39.0,15.91,2.15
2016,8,31,6,15,440.0,27.5,3.15,13.5,83.0,21.89,13.07
2016,8,31,6,30,558.0,36.0,3.2,14.0,127.0,27.53,18.66
2016,8,31,6,45,345.5,68.5,3.3,14.5,132.0,50.25,39.09
2016,8,31,7,0,133.0,101.0,3.4,15.0,137.0,83.42,68.58
2016,8,31,7,15,141.0,123.5,3.4,15.5,168.5,111.22,83.73
2016,8,31,7,30,149.0,146.0,3.4,16.0,200.0,140.14,105.61
2016,8,31,7,45,121.5,168.5,3.45,16.5,217.0,164.32,126.09
2016,8,31,8,0,94.0,191.0,3.5,17.0,234.0,190.15,148.02
2016,8,31,8,15,485.5,129.0,3.5,17.5,389.0,236.59,173.89
2016,8,31,8,30,877.0,67.0,3.5,18.0,544.0,338.07,248.89
2016,8,31,8,45,892.0,69.5,3.55,18.5,590.5,390.07,294.37
2016,8,31,9,0,907.0,72.0,3.6,19.0,637.0,442.42,339.15
2016,8,31,9,15,918.5,73.5,3.65,19.5,678.5,492.39,380.88
2016,8,31,9,30,930.0,75.0,3.7,20.0,720.0,541.9,421.02
2016,8,31,9,45,934.0,79.0,3.75,20.5,755.0,588.92,458.06
2016,8,31,10,0,938.0,83.0,3.8,21.0,790.0,634.44,492.92
2016,8,31,10,15,944.5,84.0,3.85,21.0,819.0,677.07,525.81
2016,8,31,10,30,951.0,85.0,3.9,21.0,848.0,717.98,556.49
2016,8,31,10,45,955.0,86.5,3.95,21.5,869.5,755.71,581.79
2016,8,31,11,0,959.0,88.0,4.0,22.0,891.0,791.21,605.28
2016,8,31,11,15,961.5,88.5,4.05,22.0,905.0,822.2,626.63
2016,8,31,11,30,964.0,89.0,4.1,22.0,919.0,850.56,646.14
2016,8,31,11,45,964.5,89.5,4.15,22.0,925.0,874.54,662.61
2016,8,31,12,0,965.0,90.0,4.2,22.0,931.0,895.56,677.11
2016,8,31,12,15,964.5,90.0,4.2,22.0,929.0,912.19,688.43
2016,8,31,12,30,964.0,90.0,4.2,22.0,927.0,925.66,697.69
2016,8,31,12,45,956.0,93.5,4.25,22.0,915.0,932.94,703.1
2016,8,31,13,0,948.0,97.0,4.3,22.0,903.0,936.94,706.43
2016,8,31,13,15,944.0,96.0,4.3,22.0,885.0,936.56,706.66
2016,8,31,13,30,940.0,95.0,4.3,22.0,867.0,932.91,704.82
2016,8,31,13,45,935.0,93.5,4.35,22.0,842.0,924.63,700.2
2016,8,31,14,0,930.0,92.0,4.4,22.0,817.0,913.19,693.53
2016,8,31,14,15,921.5,90.5,4.4,21.5,784.5,895.64,683.81
2016,8,31,14,30,913.0,89.0,4.4,21.0,752.0,875.19,672.11
2016,8,31,14,45,904.0,86.5,4.4,21.0,713.5,850.46,656.16
2016,8,31,15,0,895.0,84.0,4.4,21.0,675.0,823.13,638.36
2016,8,31,15,15,880.5,81.5,4.35,20.5,630.5,789.02,616.54
2016,8,31,15,30,866.0,79.0,4.3,20.0,586.0,752.96,593.2
2016,8,31,15,45,849.0,75.5,4.25,20.0,538.0,712.18,564.96
2016,8,31,16,0,832.0,72.0,4.2,20.0,490.0,670.05,535.4
2016,8,31,16,15,805.5,69.0,4.1,19.5,438.0,625.25,504.02
2016,8,31,16,30,779.0,66.0,4.0,19.0,386.0,576.06,466.9
2016,8,31,16,45,744.0,61.5,3.95,18.5,333.5,520.25,423.55
2016,8,31,17,0,709.0,57.0,3.9,18.0,281.0,465.61,379.54
2016,8,31,17,15,654.0,51.5,3.75,17.5,228.0,401.23,325.9
2016,8,31,17,30,599.0,46.0,3.6,17.0,175.0,340.43,273.21
2016,8,31,17,45,507.0,38.5,3.45,16.5,126.5,269.44,210.83
2016,8,31,18,0,415.0,31.0,3.3,16.0,78.0,204.05,150.64
2016,8,31,18,15,207.5,15.5,3.15,15.5,39.0,94.5,29.4
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.0,9.5,2.7,12.5,18.5,9.34,0.0
2016,9,1,6,0,318.0,19.0,3.0,13.0,37.0,16.07,0.94
2016,9,1,6,15,439.0,27.5,3.05,13.5,82.0,22.04,13.13
2016,9,1,6,30,560.0,36.0,3.1,14.0,127.0,27.68,18.77
2016,9,1,6,45,625.0,42.5,3.15,14.5,178.5,31.16,22.14
2016,9,1,7,0,690.0,49.0,3.2,15.0,230.0,36.42,26.93
2016,9,1,7,15,345.0,81.5,3.15,15.5,172.0,79.86,51.09
2016,9,1,7,30,0.0,114.0,3.1,16.0,114.0,106.29,83.94
2016,9,1,7,45,0.0,127.0,3.05,16.5,127.0,118.97,93.99
2016,9,1,8,0,0.0,140.0,3.0,17.0,140.0,131.6,103.84
2016,9,1,8,15,3.5,157.5,2.95,17.5,160.0,149.11,117.39
2016,9,1,8,30,7.0,175.0,2.9,18.0,180.0,167.04,131.14
2016,9,1,8,45,26.0,215.0,2.9,18.5,232.0,211.07,165.3
2016,9,1,9,0,45.0,255.0,2.9,19.0,284.0,252.24,196.8
2016,9,1,9,15,41.5,268.5,2.9,19.5,296.5,266.61,207.23
2016,9,1,9,30,38.0,282.0,2.9,20.0,309.0,280.6,217.3
2016,9,1,9,45,54.5,311.5,2.9,20.5,352.0,319.46,246.41
2016,9,1,10,0,71.0,341.0,2.9,21.0,395.0,359.96,276.35
2016,9,1,10,15,519.0,212.0,2.95,21.5,625.5,522.36,404.82
2016,9,1,10,30,967.0,83.0,3.0,22.0,856.0,724.43,556.61
2016,9,1,10,45,971.5,84.0,3.1,22.5,877.5,762.54,580.82
2016,9,1,11,0,976.0,85.0,3.2,23.0,899.0,798.39,604.4
2016,9,1,11,15,978.5,85.5,3.35,23.0,913.0,829.82,626.25
2016,9,1,11,30,981.0,86.0,3.5,23.0,927.0,858.55,646.28
2016,9,1,11,45,980.5,87.0,3.65,23.0,933.0,882.53,663.1
2016,9,1,12,0,980.0,88.0,3.8,23.0,939.0,903.47,677.93
2016,9,1,12,15,979.5,88.0,3.9,22.5,936.5,920.28,691.13
2016,9,1,12,30,979.0,88.0,4.0,22.0,934.0,933.87,702.31
2016,9,1,12,45,972.5,90.0,4.15,22.0,922.5,941.03,708.18
2016,9,1,13,0,966.0,92.0,4.3,22.0,911.0,944.83,711.92
2016,9,1,13,15,962.0,91.5,4.3,21.5,893.0,944.92,713.86
2016,9,1,13,30,958.0,91.0,4.3,21.0,875.0,941.69,713.69
2016,9,1,13,45,952.0,90.0,4.3,21.0,849.0,932.9,708.46
2016,9,1,14,0,946.0,89.0,4.3,21.0,823.0,920.91,701.18
2016,9,1,14,15,938.0,87.5,4.2,20.5,790.0,903.54,691.12
2016,9,1,14,30,930.0,86.0,4.1,20.0,757.0,883.21,679.06
2016,9,1,14,45,920.0,84.0,4.05,20.0,718.0,857.84,662.45
2016,9,1,15,0,910.0,82.0,4.0,20.0,679.0,829.86,644.02
2016,9,1,15,15,895.5,80.0,4.0,19.5,634.5,795.92,622.68
2016,9,1,15,30,881.0,78.0,4.0,19.0,590.0,759.99,599.66
2016,9,1,15,45,828.0,78.0,4.0,19.0,527.0,700.88,558.03
2016,9,1,16,0,775.0,78.0,4.0,19.0,464.0,638.39,513.19
2016,9,1,16,15,781.5,72.0,3.9,18.5,425.5,609.72,493.45
2016,9,1,16,30,788.0,66.0,3.8,18.0,387.0,578.54,470.13
2016,9,1,16,45,745.5,63.0,3.75,17.5,332.5,519.83,424.19
2016,9,1,17,0,703.0,60.0,3.7,17.0,278.0,462.82,378.08
2016,9,1,17,15,645.5,54.0,3.5,16.0,225.0,397.0,323.59
2016,9,1,17,30,588.0,48.0,3.3,15.0,172.0,338.1,272.51
2016,9,1,17,45,482.0,40.5,3.15,14.5,122.5,259.52,203.73
2016,9,1,18,0,376.0,33.0,3.0,14.0,73.0,190.38,140.03
2016,9,1,18,15,188.0,16.5,2.9,13.5,36.5,87.94,12.27
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,108.5,9.5,2.25,11.5,16.0,9.34,0.0
2016,9,2,6,0,217.0,19.0,2.5,12.0,32.0,14.88,0.0
2016,9,2,6,15,340.5,30.0,2.55,12.5,73.5,22.66,13.65
2016,9,2,6,30,464.0,41.0,2.6,13.0,115.0,29.9,20.79
2016,9,2,6,45,533.5,49.0,2.7,14.0,164.5,34.03,24.74
2016,9,2,7,0,603.0,57.0,2.8,15.0,214.0,37.92,28.26
2016,9,2,7,15,650.0,62.5,2.7,15.5,266.0,77.93,40.34
2016,9,2,7,30,697.0,68.0,2.6,16.0,318.0,126.22,71.01
2016,9,2,7,45,728.0,72.5,2.55,16.5,369.0,172.56,106.88
2016,9,2,8,0,759.0,77.0,2.5,17.0,420.0,221.93,148.56
2016,9,2,8,15,782.5,80.5,2.45,17.5,469.5,271.27,191.81
2016,9,2,8,30,806.0,84.0,2.4,18.0,519.0,322.41,236.52
2016,9,2,8,45,821.5,87.5,2.35,19.0,564.0,372.23,279.11
2016,9,2,9,0,837.0,91.0,2.3,20.0,609.0,422.61,320.82
2016,9,2,9,15,850.5,93.5,2.35,20.5,649.5,474.88,363.4
2016,9,2,9,30,864.0,96.0,2.4,21.0,690.0,523.35,401.95
2016,9,2,9,45,882.5,93.0,2.45,21.5,727.0,569.14,437.58
2016,9,2,10,0,901.0,90.0,2.5,22.0,764.0,614.65,472.05
2016,9,2,10,15,908.0,91.5,2.6,22.5,792.5,656.6,503.16
2016,9,2,10,30,915.0,93.0,2.7,23.0,821.0,696.96,532.42
2016,9,2,10,45,697.0,208.5,2.85,23.5,771.5,684.08,518.93
2016,9,2,11,0,479.0,324.0,3.0,24.0,722.0,658.25,495.52
2016,9,2,11,15,431.0,350.0,3.1,24.0,712.5,663.63,498.81
2016,9,2,11,30,383.0,376.0,3.2,24.0,703.0,665.06,498.95
2016,9,2,11,45,657.0,236.5,3.35,24.5,803.0,766.12,577.22
2016,9,2,12,0,931.0,97.0,3.5,25.0,903.0,869.21,648.77
2016,9,2,12,15,931.0,97.0,3.55,25.0,901.0,885.66,659.45
2016,9,2,12,30,931.0,97.0,3.6,25.0,899.0,899.07,668.82
2016,9,2,12,45,914.5,105.0,3.65,25.5,885.5,903.21,670.73
2016,9,2,13,0,898.0,113.0,3.7,26.0,872.0,904.1,670.65
2016,9,2,13,15,894.0,112.0,3.7,25.5,854.0,903.62,672.14
2016,9,2,13,30,890.0,111.0,3.7,25.0,836.0,900.04,671.68
2016,9,2,13,45,886.5,108.5,3.75,25.0,812.0,892.27,667.47
2016,9,2,14,0,883.0,106.0,3.8,25.0,788.0,881.45,661.32
2016,9,2,14,15,874.0,104.5,3.8,24.5,756.0,864.02,651.75
2016,9,2,14,30,865.0,103.0,3.8,24.0,724.0,843.86,640.36
2016,9,2,14,45,855.0,100.0,3.85,24.0,686.0,818.65,624.44
2016,9,2,15,0,845.0,97.0,3.9,24.0,648.0,795.51,609.96
2016,9,2,15,15,829.5,94.5,3.9,23.5,604.5,761.91,588.91
2016,9,2,15,30,814.0,92.0,3.9,23.0,561.0,726.51,566.35
2016,9,2,15,45,795.0,88.0,3.9,22.5,513.5,685.28,539.19
2016,9,2,16,0,776.0,84.0,3.9,22.0,466.0,642.92,510.71
2016,9,2,16,15,747.0,80.0,3.8,21.0,415.5,593.11,475.4
2016,9,2,16,30,718.0,76.0,3.7,20.0,365.0,543.42,438.74
2016,9,2,16,45,681.0,70.0,3.65,19.5,313.0,489.7,396.88
2016,9,2,17,0,644.0,64.0,3.6,19.0,261.0,435.23,352.99
2016,9,2,17,15,583.0,57.5,3.45,18.0,210.0,370.17,299.4
2016,9,2,17,30,522.0,51.0,3.3,17.0,159.0,309.46,247.35
2016,9,2,17,45,425.5,41.5,3.2,16.5,112.5,235.82,183.17
2016,9,2,18,0,329.0,32.0,3.1,16.0,66.0,170.97,123.03
2016,9,2,18,15,164.5,16.0,3.05,15.0,33.0,78.39,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,3.35,12.0,6.0,5.9,0.0
2016,9,3,6,0,0.0,12.0,3.5,12.0,12.0,11.58,0.0
2016,9,3,6,15,0.0,28.5,3.55,12.5,28.5,27.28,17.44
2016,9,3,6,30,0.0,45.0,3.6,13.0,45.0,42.45,31.79
2016,9,3,6,45,0.0,65.0,3.65,13.5,65.0,60.33,48.13
2016,9,3,7,0,0.0,85.0,3.7,14.0,85.0,78.01,64.03
2016,9,3,7,15,5.5,104.5,3.7,14.5,106.5,96.4,76.12
2016,9,3,7,30,11.0,124.0,3.7,15.0,128.0,115.55,91.57
2016,9,3,7,45,53.0,156.0,3.7,15.5,179.5,146.93,115.27
2016,9,3,8,0,95.0,188.0,3.7,16.0,231.0,186.79,145.88
2016,9,3,8,15,124.5,212.5,3.65,16.5,275.0,217.86,169.92
2016,9,3,8,30,154.0,237.0,3.6,17.0,319.0,256.42,200.07
2016,9,3,8,45,238.0,248.0,3.6,17.5,388.0,302.26,235.18
2016,9,3,9,0,322.0,259.0,3.6,18.0,457.0,360.21,280.14
2016,9,3,9,15,300.5,284.0,3.6,18.0,478.5,389.9,304.08
2016,9,3,9,30,279.0,309.0,3.6,18.0,500.0,417.46,325.78
2016,9,3,9,45,596.0,200.5,3.6,18.5,636.0,504.7,395.23
2016,9,3,10,0,913.0,92.0,3.6,19.0,772.0,621.29,486.3
2016,9,3,10,15,919.5,93.5,3.65,19.5,801.0,663.38,517.69
2016,9,3,10,30,926.0,95.0,3.7,20.0,830.0,703.82,547.51
2016,9,3,10,45,931.5,95.5,3.8,20.5,851.5,740.76,573.11
2016,9,3,11,0,937.0,96.0,3.9,21.0,873.0,775.61,596.52
2016,9,3,11,15,940.0,96.5,4.0,21.0,886.5,806.29,618.02
2016,9,3,11,30,943.0,97.0,4.1,21.0,900.0,834.42,637.74
2016,9,3,11,45,943.0,97.5,4.2,21.0,905.5,857.45,653.91
2016,9,3,12,0,943.0,98.0,4.3,21.0,911.0,877.55,668.14
2016,9,3,12,15,942.0,98.0,4.4,20.5,908.5,893.32,680.76
2016,9,3,12,30,941.0,98.0,4.5,20.0,906.0,905.97,691.7
2016,9,3,12,45,927.0,104.5,4.65,20.0,892.5,910.84,696.39
2016,9,3,13,0,913.0,111.0,4.8,20.0,879.0,912.45,698.95
2016,9,3,13,15,636.0,238.0,4.8,19.5,767.5,810.81,627.33
2016,9,3,13,30,359.0,365.0,4.8,19.0,656.0,693.98,536.51
2016,9,3,13,45,627.5,234.5,4.8,19.0,724.0,802.39,624.87
2016,9,3,14,0,896.0,104.0,4.8,19.0,792.0,887.63,687.8
2016,9,3,14,15,888.0,102.5,4.7,18.5,760.0,870.85,677.06
2016,9,3,14,30,880.0,101.0,4.6,18.0,728.0,851.28,665.02
2016,9,3,14,45,740.5,143.5,4.55,18.0,651.5,776.29,611.78
2016,9,3,15,0,601.0,186.0,4.5,18.0,575.0,696.72,552.8
2016,9,3,15,15,717.5,137.0,4.45,17.5,570.5,721.63,575.87
2016,9,3,15,30,834.0,88.0,4.4,17.0,566.0,733.86,587.38
2016,9,3,15,45,815.5,84.5,4.35,17.0,518.0,692.96,558.13
2016,9,3,16,0,797.0,81.0,4.3,17.0,470.0,650.86,527.93
2016,9,3,16,15,769.0,77.0,4.2,16.5,419.0,601.02,490.8
2016,9,3,16,30,741.0,73.0,4.1,16.0,368.0,551.2,452.41
2016,9,3,16,45,695.5,69.0,4.1,15.5,314.5,494.02,406.96
2016,9,3,17,0,650.0,65.0,4.1,15.0,261.0,436.91,360.01
2016,9,3,17,15,587.0,58.5,3.95,14.5,209.0,370.81,303.92
2016,9,3,17,30,524.0,52.0,3.8,14.0,157.0,309.2,249.68
2016,9,3,17,45,403.5,43.0,3.65,13.5,109.5,226.77,177.59
2016,9,3,18,0,283.0,34.0,3.5,13.0,62.0,155.02,110.89
2016,9,3,18,15,141.5,17.0,3.5,12.5,31.0,70.12,0.0
2016,9,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.5,3.35,11.5,11.5,9.34,0.0
2016,9,4,6,0,78.0,19.0,3.4,12.0,23.0,16.04,0.0
2016,9,4,6,15,182.5,37.5,3.4,12.0,61.5,29.13,18.9
2016,9,4,6,30,287.0,56.0,3.4,12.0,100.0,42.68,32.09
2016,9,4,6,45,206.5,79.5,3.4,12.5,117.5,62.54,50.26
2016,9,4,7,0,126.0,103.0,3.4,13.0,135.0,83.37,69.02
2016,9,4,7,15,158.5,121.0,3.3,13.5,171.0,107.87,81.62
2016,9,4,7,30,191.0,139.0,3.2,14.0,207.0,136.81,102.08
2016,9,4,7,45,216.0,160.0,3.1,14.5,248.0,165.73,124.11
2016,9,4,8,0,241.0,181.0,3.0,15.0,289.0,201.95,153.0
2016,9,4,8,15,471.0,155.0,2.95,15.5,396.0,249.77,185.34
2016,9,4,8,30,701.0,129.0,2.9,16.0,503.0,322.74,240.78
2016,9,4,8,45,737.5,128.0,2.85,16.5,552.0,371.21,282.16
2016,9,4,9,0,774.0,127.0,2.8,17.0,601.0,422.42,325.04
2016,9,4,9,15,790.0,130.0,2.8,17.5,642.5,473.21,366.75
2016,9,4,9,30,806.0,133.0,2.8,18.0,684.0,521.05,405.1
2016,9,4,9,45,859.5,115.0,2.85,18.5,729.5,569.8,443.71
2016,9,4,10,0,913.0,97.0,2.9,19.0,775.0,623.62,485.2
2016,9,4,10,15,920.0,98.5,2.95,19.5,804.0,666.03,516.9
2016,9,4,10,30,927.0,100.0,3.0,20.0,833.0,706.81,546.7
2016,9,4,10,45,932.5,100.5,3.15,20.5,854.5,743.8,572.65
2016,9,4,11,0,938.0,101.0,3.3,21.0,876.0,778.67,596.15
2016,9,4,11,15,941.0,101.5,3.45,21.0,890.0,809.38,617.79
2016,9,4,11,30,944.0,102.0,3.6,21.0,904.0,837.53,637.67
2016,9,4,11,45,944.0,103.0,3.75,21.5,909.5,861.07,653.13
2016,9,4,12,0,944.0,104.0,3.9,22.0,915.0,881.68,666.61
2016,9,4,12,15,943.5,104.0,3.95,22.0,912.5,897.88,677.9
2016,9,4,12,30,943.0,104.0,4.0,22.0,910.0,910.98,687.19
2016,9,4,12,45,946.0,100.5,4.1,22.0,901.0,920.39,694.34
2016,9,4,13,0,949.0,97.0,4.2,22.0,892.0,926.56,699.44
2016,9,4,13,15,945.5,96.0,4.2,22.0,873.5,926.39,699.82
2016,9,4,13,30,942.0,95.0,4.2,22.0,855.0,922.94,698.13
2016,9,4,13,45,934.5,95.0,4.25,22.0,829.0,913.85,692.95
2016,9,4,14,0,927.0,95.0,4.3,22.0,803.0,901.65,685.77
2016,9,4,14,15,918.5,93.5,4.25,21.5,770.0,883.98,675.72
2016,9,4,14,30,910.0,92.0,4.2,21.0,737.0,863.42,663.71
2016,9,4,14,45,897.0,90.5,4.2,21.0,697.5,836.43,646.13
2016,9,4,15,0,884.0,89.0,4.2,21.0,658.0,807.04,626.84
2016,9,4,15,15,868.5,86.5,4.15,20.5,613.5,772.4,604.63
2016,9,4,15,30,853.0,84.0,4.1,20.0,569.0,740.24,584.03
2016,9,4,15,45,831.0,81.5,4.05,20.0,519.5,697.4,554.18
2016,9,4,16,0,809.0,79.0,4.0,20.0,470.0,653.55,523.22
2016,9,4,16,15,780.0,75.0,3.9,19.5,418.0,602.69,485.89
2016,9,4,16,30,751.0,71.0,3.8,19.0,366.0,551.91,447.23
2016,9,4,16,45,708.5,66.5,3.75,18.5,312.5,493.22,401.16
2016,9,4,17,0,666.0,62.0,3.7,18.0,259.0,439.01,356.91
2016,9,4,17,15,602.5,55.5,3.55,17.0,206.5,372.23,301.42
2016,9,4,17,30,539.0,49.0,3.4,16.0,154.0,310.03,247.56
2016,9,4,17,45,428.5,39.5,3.3,15.0,107.0,230.95,178.83
2016,9,4,18,0,318.0,30.0,3.2,14.0,60.0,162.08,112.73
2016,9,4,18,15,159.0,15.0,3.05,13.5,30.0,61.93,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.0,1.6,10.5,13.0,8.85,0.0
2016,9,5,6,0,167.0,18.0,1.8,11.0,26.0,14.32,0.0
2016,9,5,6,15,295.0,30.5,1.85,11.5,66.5,23.63,14.2
2016,9,5,6,30,423.0,43.0,1.9,12.0,107.0,32.26,22.89
2016,9,5,6,45,502.5,51.5,1.95,12.5,156.5,36.68,27.24
2016,9,5,7,0,582.0,60.0,2.0,13.0,206.0,40.88,31.15
2016,9,5,7,15,632.5,66.0,1.95,13.5,258.5,74.66,40.46
2016,9,5,7,30,683.0,72.0,1.9,14.0,311.0,119.32,66.96
2016,9,5,7,45,721.0,76.0,1.85,15.0,364.0,168.92,104.48
2016,9,5,8,0,759.0,80.0,1.8,16.0,417.0,218.72,145.61
2016,9,5,8,15,784.5,83.5,1.75,16.5,467.0,268.45,188.9
2016,9,5,8,30,810.0,87.0,1.7,17.0,517.0,320.19,233.89
2016,9,5,8,45,831.0,89.0,1.7,18.0,564.0,370.76,276.97
2016,9,5,9,0,852.0,91.0,1.7,19.0,611.0,422.39,319.63
2016,9,5,9,15,865.5,93.0,1.75,19.5,652.0,474.83,362.33
2016,9,5,9,30,879.0,95.0,1.8,20.0,693.0,523.42,400.96
2016,9,5,9,45,896.5,93.5,1.85,21.0,730.5,570.54,436.62
2016,9,5,10,0,914.0,92.0,1.9,22.0,768.0,617.28,470.84
2016,9,5,10,15,921.5,93.0,2.0,22.5,796.5,659.5,501.98
2016,9,5,10,30,929.0,94.0,2.1,23.0,825.0,700.11,531.27
2016,9,5,10,45,934.5,94.5,2.25,24.0,847.0,737.07,555.63
2016,9,5,11,0,940.0,95.0,2.4,25.0,869.0,771.91,577.54
2016,9,5,11,15,943.0,95.5,2.5,25.5,883.0,802.58,597.25
2016,9,5,11,30,946.0,96.0,2.6,26.0,897.0,830.68,615.15
2016,9,5,11,45,947.0,96.5,2.75,26.5,902.5,854.47,630.48
2016,9,5,12,0,948.0,97.0,2.9,27.0,908.0,875.36,643.89
2016,9,5,12,15,948.0,97.0,2.95,27.0,906.0,891.93,655.1
2016,9,5,12,30,948.0,97.0,3.0,27.0,904.0,905.38,664.38
2016,9,5,12,45,933.0,104.0,3.15,27.0,890.0,909.93,668.56
2016,9,5,13,0,918.0,111.0,3.3,27.0,876.0,911.18,670.72
2016,9,5,13,15,913.5,110.0,3.35,27.0,858.0,910.14,670.86
2016,9,5,13,30,909.0,109.0,3.4,27.0,840.0,905.93,669.02
2016,9,5,13,45,900.5,109.0,3.5,27.0,813.5,896.19,663.9
2016,9,5,14,0,892.0,109.0,3.6,27.0,787.0,883.47,656.89
2016,9,5,14,15,882.5,107.0,3.65,26.5,754.0,864.89,646.97
2016,9,5,14,30,873.0,105.0,3.7,26.0,721.0,843.56,635.18
2016,9,5,14,45,859.0,103.5,3.75,26.0,681.5,820.98,621.27
2016,9,5,15,0,845.0,102.0,3.8,26.0,642.0,791.72,602.66
2016,9,5,15,15,828.0,99.0,3.8,25.5,597.5,756.39,580.6
2016,9,5,15,30,811.0,96.0,3.8,25.0,553.0,719.32,557.03
2016,9,5,15,45,788.0,92.0,3.8,24.5,504.0,675.36,528.05
2016,9,5,16,0,765.0,88.0,3.8,24.0,455.0,630.53,497.41
2016,9,5,16,15,734.0,83.5,3.6,23.5,403.5,579.39,459.75
2016,9,5,16,30,703.0,79.0,3.4,23.0,352.0,531.17,423.24
2016,9,5,16,45,663.0,72.5,3.25,22.5,300.0,473.83,378.74
2016,9,5,17,0,623.0,66.0,3.1,22.0,248.0,418.28,334.11
2016,9,5,17,15,557.5,58.5,2.65,20.5,196.5,351.44,279.65
2016,9,5,17,30,492.0,51.0,2.2,19.0,145.0,289.38,227.05
2016,9,5,17,45,390.5,40.0,1.8,18.0,99.5,214.74,162.88
2016,9,5,18,0,289.0,29.0,1.4,17.0,54.0,149.22,98.82
2016,9,5,18,15,144.5,14.5,1.3,16.5,27.0,56.48,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,11.0,12.5,8.36,0.0
2016,9,6,6,0,183.0,17.0,1.4,12.0,25.0,13.48,0.0
2016,9,6,6,15,315.0,28.5,1.45,12.5,65.5,21.87,12.52
2016,9,6,6,30,447.0,40.0,1.5,13.0,106.0,29.64,20.46
2016,9,6,6,45,528.0,47.0,1.55,14.0,156.0,32.92,23.72
2016,9,6,7,0,609.0,54.0,1.6,15.0,206.0,36.07,26.62
2016,9,6,7,15,658.5,59.5,1.45,16.0,259.0,72.03,37.88
2016,9,6,7,30,708.0,65.0,1.3,17.0,312.0,117.2,63.6
2016,9,6,7,45,744.5,68.5,1.2,18.0,364.5,163.84,97.92
2016,9,6,8,0,781.0,72.0,1.1,19.0,417.0,214.07,138.78
2016,9,6,8,15,805.5,75.5,1.15,20.0,467.0,264.63,181.87
2016,9,6,8,30,830.0,79.0,1.2,21.0,517.0,317.06,226.42
2016,9,6,8,45,849.0,81.0,1.25,22.0,564.0,371.74,271.94
2016,9,6,9,0,868.0,83.0,1.3,23.0,611.0,423.14,313.75
2016,9,6,9,15,881.5,85.5,1.5,24.0,652.5,473.04,353.73
2016,9,6,9,30,895.0,88.0,1.7,25.0,694.0,522.72,392.32
2016,9,6,9,45,901.5,91.0,1.9,26.0,728.5,568.65,427.04
2016,9,6,10,0,908.0,94.0,2.1,27.0,763.0,613.32,459.81
2016,9,6,10,15,915.5,95.5,2.15,27.5,792.0,655.75,490.35
2016,9,6,10,30,923.0,97.0,2.2,28.0,821.0,696.59,519.0
2016,9,6,10,45,929.0,97.5,2.3,29.0,843.0,733.67,542.92
2016,9,6,11,0,935.0,98.0,2.4,30.0,865.0,768.67,564.18
2016,9,6,11,15,938.0,98.5,2.4,30.0,878.5,799.17,583.89
2016,9,6,11,30,941.0,99.0,2.4,30.0,892.0,827.11,601.86
2016,9,6,11,45,942.5,99.5,2.4,30.5,898.0,851.16,616.02
2016,9,6,12,0,944.0,100.0,2.4,31.0,904.0,872.35,628.28
2016,9,6,12,15,943.5,99.5,2.45,31.0,901.5,887.9,638.6
2016,9,6,12,30,943.0,99.0,2.5,31.0,899.0,900.33,647.05
2016,9,6,12,45,935.0,102.0,2.6,31.0,887.0,906.74,652.14
2016,9,6,13,0,927.0,105.0,2.7,31.0,875.0,909.91,655.3
2016,9,6,13,15,923.0,104.0,2.8,31.0,856.5,909.2,656.08
2016,9,6,13,30,919.0,103.0,2.9,31.0,838.0,905.3,654.91
2016,9,6,13,45,912.5,101.5,3.0,31.0,812.0,895.55,650.03
2016,9,6,14,0,906.0,100.0,3.1,31.0,786.0,882.73,643.23
2016,9,6,14,15,897.5,98.5,3.15,30.5,753.0,865.24,634.37
2016,9,6,14,30,889.0,97.0,3.2,30.0,720.0,844.94,623.65
2016,9,6,14,45,876.5,95.0,3.25,30.0,680.5,818.17,607.28
2016,9,6,15,0,864.0,93.0,3.3,30.0,641.0,789.04,589.26
2016,9,6,15,15,848.0,90.5,3.25,29.5,596.5,758.89,571.1
2016,9,6,15,30,832.0,88.0,3.2,29.0,552.0,722.56,548.42
2016,9,6,15,45,810.0,84.5,3.15,28.5,503.5,679.25,520.47
2016,9,6,16,0,788.0,81.0,3.1,28.0,455.0,634.97,491.06
2016,9,6,16,15,757.5,76.5,2.95,27.5,403.0,583.43,454.04
2016,9,6,16,30,727.0,72.0,2.8,27.0,351.0,532.12,416.13
2016,9,6,16,45,685.0,66.5,2.65,26.5,298.5,476.18,373.41
2016,9,6,17,0,643.0,61.0,2.5,26.0,246.0,420.02,329.03
2016,9,6,17,15,577.5,54.0,2.15,24.5,194.0,353.2,275.57
2016,9,6,17,30,512.0,47.0,1.8,23.0,142.0,291.22,223.84
2016,9,6,17,45,406.5,36.5,1.45,21.5,96.5,215.24,159.83
2016,9,6,18,0,301.0,26.0,1.1,20.0,51.0,147.38,91.87
2016,9,6,18,15,150.5,13.0,1.05,19.5,25.5,56.08,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,45,88.0,7.5,0.4,14.5,11.5,7.37,0.0
2016,9,7,6,0,176.0,15.0,0.4,15.0,23.0,11.65,0.0
2016,9,7,6,15,307.0,27.5,0.5,15.5,63.5,21.07,11.54
2016,9,7,6,30,438.0,40.0,0.6,16.0,104.0,29.81,20.34
2016,9,7,6,45,515.5,48.5,0.7,17.0,154.0,34.38,24.69
2016,9,7,7,0,593.0,57.0,0.8,18.0,204.0,38.7,28.59
2016,9,7,7,15,644.0,63.0,0.95,19.0,256.5,69.14,36.15
2016,9,7,7,30,695.0,69.0,1.1,20.0,309.0,114.23,61.17
2016,9,7,7,45,729.0,74.0,1.25,21.0,361.5,164.49,97.92
2016,9,7,8,0,763.0,79.0,1.4,22.0,414.0,214.66,138.31
2016,9,7,8,15,788.5,83.0,1.45,23.0,464.0,264.94,180.58
2016,9,7,8,30,814.0,87.0,1.5,24.0,514.0,317.23,224.49
2016,9,7,8,45,831.5,90.0,1.6,25.0,560.5,367.59,266.49
2016,9,7,9,0,849.0,93.0,1.7,26.0,607.0,418.65,307.9
2016,9,7,9,15,863.0,95.5,1.65,26.5,648.0,471.53,349.52
2016,9,7,9,30,877.0,98.0,1.6,27.0,689.0,520.66,387.07
2016,9,7,9,45,890.0,98.5,1.6,28.0,725.5,567.05,420.87
2016,9,7,10,0,903.0,99.0,1.6,29.0,762.0,612.7,452.93
2016,9,7,10,15,910.5,100.5,1.6,29.5,790.5,654.93,482.48
2016,9,7,10,30,918.0,102.0,1.6,30.0,819.0,695.58,510.12
2016,9,7,10,45,922.5,103.0,1.6,31.0,840.5,731.93,532.68
2016,9,7,11,0,927.0,104.0,1.6,32.0,862.0,766.12,552.21
2016,9,7,11,15,930.0,104.5,1.6,32.0,875.5,796.4,571.22
2016,9,7,11,30,933.0,105.0,1.6,32.0,889.0,824.13,588.53
2016,9,7,11,45,934.0,105.5,1.6,32.5,894.0,847.6,601.87
2016,9,7,12,0,935.0,106.0,1.6,33.0,899.0,868.2,613.38
2016,9,7,12,15,934.5,106.0,1.6,33.0,896.5,884.1,623.22
2016,9,7,12,30,934.0,106.0,1.6,33.0,894.0,896.92,631.25
2016,9,7,12,45,915.0,115.0,1.65,33.5,879.0,899.96,632.56
2016,9,7,13,0,896.0,124.0,1.7,34.0,864.0,899.72,632.02
2016,9,7,13,15,891.0,122.5,1.75,34.0,845.0,897.69,631.8
2016,9,7,13,30,886.0,121.0,1.8,34.0,826.0,892.56,629.75
2016,9,7,13,45,877.5,120.5,1.9,34.0,799.5,882.42,625.16
2016,9,7,14,0,869.0,120.0,2.0,34.0,773.0,873.68,621.54
2016,9,7,14,15,858.5,117.5,2.1,33.5,739.5,854.14,612.24
2016,9,7,14,30,848.0,115.0,2.2,33.0,706.0,831.9,601.16
2016,9,7,14,45,832.5,113.0,2.3,33.0,666.0,803.63,584.76
2016,9,7,15,0,817.0,111.0,2.4,33.0,626.0,773.19,566.77
2016,9,7,15,15,798.0,108.0,2.45,32.5,581.5,737.02,545.48
2016,9,7,15,30,779.0,105.0,2.5,32.0,537.0,699.29,522.77
2016,9,7,15,45,751.5,101.5,2.65,32.0,487.5,656.28,495.17
2016,9,7,16,0,724.0,98.0,2.8,32.0,438.0,610.45,463.78
2016,9,7,16,15,689.5,92.5,2.75,31.0,386.5,557.72,427.6
2016,9,7,16,30,655.0,87.0,2.7,30.0,335.0,505.69,390.65
2016,9,7,16,45,604.0,80.5,2.7,29.5,282.5,444.33,344.62
2016,9,7,17,0,553.0,74.0,2.7,29.0,230.0,385.68,299.01
2016,9,7,17,15,481.5,64.5,2.4,27.5,179.5,317.15,244.84
2016,9,7,17,30,410.0,55.0,2.1,26.0,129.0,253.95,192.98
2016,9,7,17,45,299.5,41.0,1.85,24.5,85.5,176.98,129.39
2016,9,7,18,0,189.0,27.0,1.6,23.0,42.0,108.43,61.95
2016,9,7,18,15,94.5,13.5,1.55,22.0,21.0,40.03,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,5,45,44.0,7.0,2.1,12.5,9.0,0.0,0.0
2016,9,8,6,0,88.0,14.0,2.3,13.0,18.0,13.76,0.0
2016,9,8,6,15,200.5,30.5,2.35,13.5,55.0,23.61,13.47
2016,9,8,6,30,313.0,47.0,2.4,14.0,92.0,35.71,25.56
2016,9,8,6,45,396.5,58.5,2.5,15.0,140.0,43.7,33.07
2016,9,8,7,0,480.0,70.0,2.6,16.0,188.0,50.23,38.99
2016,9,8,7,15,335.5,102.0,2.5,16.5,194.0,88.54,61.05
2016,9,8,7,30,191.0,134.0,2.4,17.0,200.0,130.3,95.81
2016,9,8,7,45,432.0,117.0,2.35,17.5,296.5,154.35,103.99
2016,9,8,8,0,673.0,100.0,2.3,18.0,393.0,210.05,140.56
2016,9,8,8,15,701.0,105.0,2.25,18.5,442.5,257.41,181.01
2016,9,8,8,30,729.0,110.0,2.2,19.0,492.0,307.13,223.68
2016,9,8,8,45,752.5,113.0,2.15,20.0,538.0,355.66,264.57
2016,9,8,9,0,776.0,116.0,2.1,21.0,584.0,408.52,307.67
2016,9,8,9,15,792.0,119.5,2.15,21.5,624.5,456.47,346.74
2016,9,8,9,30,808.0,123.0,2.2,22.0,665.0,504.65,384.91
2016,9,8,9,45,816.5,127.0,2.25,22.5,699.5,549.3,419.42
2016,9,8,10,0,825.0,131.0,2.3,23.0,734.0,593.09,452.34
2016,9,8,10,15,833.5,133.0,2.35,23.5,762.0,633.94,482.34
2016,9,8,10,30,842.0,135.0,2.4,24.0,790.0,673.52,510.72
2016,9,8,10,45,850.0,135.5,2.5,24.5,811.5,709.85,536.52
2016,9,8,11,0,858.0,136.0,2.6,25.0,833.0,744.47,560.35
2016,9,8,11,15,861.5,136.5,2.7,25.5,846.5,773.85,579.4
2016,9,8,11,30,865.0,137.0,2.8,26.0,860.0,799.97,596.16
2016,9,8,11,45,868.0,136.5,2.9,26.5,866.0,822.75,610.64
2016,9,8,12,0,871.0,136.0,3.0,27.0,872.0,842.93,623.4
2016,9,8,12,15,870.5,135.5,3.05,27.0,869.5,857.53,633.39
2016,9,8,12,30,870.0,135.0,3.1,27.0,867.0,869.24,641.6
2016,9,8,12,45,874.5,130.5,3.2,27.0,858.0,878.28,648.45
2016,9,8,13,0,879.0,126.0,3.3,27.0,849.0,884.32,653.43
2016,9,8,13,15,874.5,125.0,3.3,27.0,830.5,883.15,653.13
2016,9,8,13,30,870.0,124.0,3.3,27.0,812.0,878.95,650.97
2016,9,8,13,45,864.5,121.5,3.35,27.0,786.5,869.33,645.6
2016,9,8,14,0,859.0,119.0,3.4,27.0,761.0,861.05,641.27
2016,9,8,14,15,849.0,117.0,3.4,26.5,728.0,842.54,631.04
2016,9,8,14,30,839.0,115.0,3.4,26.0,695.0,821.35,619.03
2016,9,8,14,45,827.0,111.5,3.4,26.0,656.5,794.39,601.8
2016,9,8,15,0,815.0,108.0,3.4,26.0,618.0,765.12,582.94
2016,9,8,15,15,796.5,104.5,3.35,25.5,573.5,728.83,559.88
2016,9,8,15,30,778.0,101.0,3.3,25.0,529.0,690.95,535.42
2016,9,8,15,45,755.5,96.5,3.3,24.5,481.0,647.85,506.92
2016,9,8,16,0,733.0,92.0,3.3,24.0,433.0,606.45,477.75
2016,9,8,16,15,700.0,87.0,3.2,23.0,382.0,555.02,440.79
2016,9,8,16,30,667.0,82.0,3.1,22.0,331.0,504.18,403.04
2016,9,8,16,45,622.0,75.0,3.05,21.5,279.0,445.31,357.02
2016,9,8,17,0,577.0,68.0,3.0,21.0,227.0,388.7,311.14
2016,9,8,17,15,506.5,59.0,2.85,20.0,177.0,320.54,254.85
2016,9,8,17,30,436.0,50.0,2.7,19.0,127.0,257.71,201.03
2016,9,8,17,45,328.0,37.5,2.55,18.5,84.0,183.07,136.33
2016,9,8,18,0,220.0,25.0,2.4,18.0,41.0,114.06,60.08
2016,9,8,18,15,110.0,12.5,2.35,17.0,20.5,42.96,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,1.45,11.5,9.5,0.0,0.0
2016,9,9,6,0,142.0,14.0,1.6,12.0,19.0,13.76,0.0
2016,9,9,6,15,276.5,26.5,1.65,12.5,58.0,20.42,10.74
2016,9,9,6,30,411.0,39.0,1.7,13.0,97.0,29.22,19.98
2016,9,9,6,45,493.0,47.5,1.75,13.5,146.0,33.82,24.51
2016,9,9,7,0,575.0,56.0,1.8,14.0,195.0,38.17,28.58
2016,9,9,7,15,627.0,62.0,1.75,15.0,247.0,64.17,34.64
2016,9,9,7,30,679.0,68.0,1.7,16.0,299.0,108.24,58.48
2016,9,9,7,45,716.5,72.5,1.65,17.0,351.5,157.55,94.45
2016,9,9,8,0,754.0,77.0,1.6,18.0,404.0,207.15,134.6
2016,9,9,8,15,779.5,80.5,1.55,18.5,453.5,256.43,176.97
2016,9,9,8,30,805.0,84.0,1.5,19.0,503.0,307.69,221.22
2016,9,9,8,45,825.0,86.5,1.5,20.0,549.5,357.93,263.8
2016,9,9,9,0,845.0,89.0,1.5,21.0,596.0,409.1,305.93
2016,9,9,9,15,859.5,91.5,1.55,21.5,637.0,461.94,348.7
2016,9,9,9,30,874.0,94.0,1.6,22.0,678.0,511.03,387.5
2016,9,9,9,45,884.5,95.5,1.65,23.0,713.5,556.75,421.93
2016,9,9,10,0,895.0,97.0,1.7,24.0,749.0,601.54,454.54
2016,9,9,10,15,903.0,98.5,1.75,24.5,777.5,643.67,485.16
2016,9,9,10,30,911.0,100.0,1.8,25.0,806.0,684.25,513.93
2016,9,9,10,45,917.0,100.5,1.85,26.0,827.5,720.8,538.01
2016,9,9,11,0,923.0,101.0,1.9,27.0,849.0,755.28,558.85
2016,9,9,11,15,926.5,101.5,1.9,27.5,863.0,785.68,577.44
2016,9,9,11,30,930.0,102.0,1.9,28.0,877.0,813.57,594.22
2016,9,9,11,45,932.0,102.0,1.9,29.0,882.5,837.13,606.87
2016,9,9,12,0,934.0,102.0,1.9,30.0,888.0,857.86,617.59
2016,9,9,12,15,933.5,102.0,1.95,30.0,885.5,873.58,628.06
2016,9,9,12,30,933.0,102.0,2.0,30.0,883.0,886.23,636.69
2016,9,9,12,45,919.5,108.0,2.1,30.5,869.5,890.84,639.47
2016,9,9,13,0,906.0,114.0,2.2,31.0,856.0,892.22,640.32
2016,9,9,13,15,901.5,113.0,2.3,31.0,837.0,890.95,640.88
2016,9,9,13,30,897.0,112.0,2.4,31.0,818.0,886.54,639.53
2016,9,9,13,45,891.0,110.0,2.5,31.0,792.0,876.73,634.75
2016,9,9,14,0,885.0,108.0,2.6,31.0,766.0,863.89,628.08
2016,9,9,14,15,875.0,106.0,2.65,30.5,732.5,844.8,618.23
2016,9,9,14,30,865.0,104.0,2.7,30.0,699.0,823.01,606.57
2016,9,9,14,45,852.0,101.5,2.8,30.0,659.5,800.08,593.2
2016,9,9,15,0,839.0,99.0,2.9,30.0,620.0,770.55,575.21
