Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,15,821.0,96.0,2.95,29.0,575.5,734.57,554.57
2016,9,9,15,30,803.0,93.0,3.0,28.0,531.0,696.95,532.33
2016,9,9,15,45,779.5,89.0,3.05,27.5,482.0,652.98,503.96
2016,9,9,16,0,756.0,85.0,3.1,27.0,433.0,608.21,473.24
2016,9,9,16,15,722.5,80.5,3.1,26.0,381.5,558.46,438.21
2016,9,9,16,30,689.0,76.0,3.1,25.0,330.0,507.17,400.75
2016,9,9,16,45,641.0,70.0,3.15,24.5,277.5,447.11,354.4
2016,9,9,17,0,593.0,64.0,3.2,24.0,225.0,389.56,308.22
2016,9,9,17,15,520.0,55.5,3.1,22.5,174.5,320.46,252.1
2016,9,9,17,30,447.0,47.0,3.0,21.0,124.0,256.95,198.39
2016,9,9,17,45,328.5,35.0,2.9,20.0,81.0,179.06,131.53
2016,9,9,18,0,210.0,23.0,2.8,19.0,38.0,106.46,46.72
2016,9,9,18,15,105.0,11.5,2.7,18.0,19.0,40.12,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,6.5,2.2,11.5,7.5,0.0,0.0
2016,9,10,6,0,67.0,13.0,2.4,12.0,15.0,12.78,0.0
2016,9,10,6,15,185.0,29.0,2.45,12.5,51.0,22.5,12.09
2016,9,10,6,30,303.0,45.0,2.5,13.0,87.0,34.25,24.31
2016,9,10,6,45,386.5,56.5,2.55,13.5,133.5,42.25,31.94
2016,9,10,7,0,470.0,68.0,2.6,14.0,180.0,48.85,38.07
2016,9,10,7,15,263.5,99.5,2.55,14.5,165.0,87.2,62.87
2016,9,10,7,30,57.0,131.0,2.5,15.0,150.0,119.59,93.15
2016,9,10,7,45,110.0,155.5,2.45,16.0,200.0,147.88,113.3
2016,9,10,8,0,163.0,180.0,2.4,17.0,250.0,186.22,141.84
2016,9,10,8,15,442.0,144.0,2.4,17.5,365.5,225.9,164.77
2016,9,10,8,30,721.0,108.0,2.4,18.0,481.0,299.24,218.34
2016,9,10,8,45,742.5,112.5,2.4,19.0,526.5,347.88,259.64
2016,9,10,9,0,764.0,117.0,2.4,20.0,572.0,400.74,303.22
2016,9,10,9,15,780.0,120.0,2.45,20.5,612.5,447.58,341.83
2016,9,10,9,30,796.0,123.0,2.5,21.0,653.0,494.65,379.58
2016,9,10,9,45,808.0,125.5,2.6,22.0,688.0,539.16,413.78
2016,9,10,10,0,820.0,128.0,2.7,23.0,723.0,583.09,446.51
2016,9,10,10,15,829.0,130.0,2.8,23.5,751.0,623.94,477.0
2016,9,10,10,30,838.0,132.0,2.9,24.0,779.0,663.55,505.92
2016,9,10,10,45,844.0,133.5,3.0,24.5,800.0,699.22,531.45
2016,9,10,11,0,850.0,135.0,3.1,25.0,821.0,733.05,555.18
2016,9,10,11,15,853.5,136.0,3.15,25.0,834.0,762.57,575.39
2016,9,10,11,30,857.0,137.0,3.2,25.0,847.0,789.81,594.01
2016,9,10,11,45,858.5,137.0,3.3,25.5,852.5,812.08,608.29
2016,9,10,12,0,860.0,137.0,3.4,26.0,858.0,831.71,620.8
2016,9,10,12,15,859.0,137.0,3.45,26.0,855.0,846.56,631.08
2016,9,10,12,30,858.0,137.0,3.5,26.0,852.0,858.53,639.54
2016,9,10,12,45,858.0,134.5,3.6,26.5,842.0,865.87,643.98
2016,9,10,13,0,858.0,132.0,3.7,27.0,832.0,870.2,646.52
2016,9,10,13,15,853.0,131.0,3.75,26.5,813.0,868.81,647.61
2016,9,10,13,30,848.0,130.0,3.8,26.0,794.0,864.42,646.82
2016,9,10,13,45,840.5,128.0,3.85,26.0,768.0,853.89,640.68
2016,9,10,14,0,833.0,126.0,3.9,26.0,742.0,840.49,632.69
2016,9,10,14,15,822.0,124.0,3.9,25.5,709.0,821.41,621.86
2016,9,10,14,30,811.0,122.0,3.9,25.0,676.0,799.77,609.25
2016,9,10,14,45,797.5,118.5,3.9,25.0,637.0,772.11,591.2
2016,9,10,15,0,784.0,115.0,3.9,25.0,598.0,742.29,571.58
2016,9,10,15,15,764.5,111.5,3.85,24.5,554.0,706.02,548.08
2016,9,10,15,30,745.0,108.0,3.8,24.0,510.0,670.92,525.18
2016,9,10,15,45,720.5,102.5,3.75,24.0,462.5,626.52,493.17
2016,9,10,16,0,696.0,97.0,3.7,24.0,415.0,581.56,459.94
2016,9,10,16,15,660.5,91.5,3.6,23.0,364.0,529.49,422.01
2016,9,10,16,30,625.0,86.0,3.5,22.0,313.0,478.26,383.46
2016,9,10,16,45,576.0,78.5,3.45,21.5,262.0,418.6,336.29
2016,9,10,17,0,527.0,71.0,3.4,21.0,211.0,361.58,289.61
2016,9,10,17,15,453.5,61.0,3.2,20.0,162.5,293.63,233.03
2016,9,10,17,30,380.0,51.0,3.0,19.0,114.0,231.29,179.43
2016,9,10,17,45,267.5,36.5,2.9,18.0,73.0,156.33,114.53
2016,9,10,18,0,155.0,22.0,2.8,17.0,32.0,85.5,26.6
2016,9,10,18,15,77.5,11.0,2.75,16.5,16.0,31.74,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.5,5.5,2.4,11.5,6.0,0.0,0.0
2016,9,11,6,0,45.0,11.0,2.6,12.0,12.0,10.81,0.0
2016,9,11,6,15,142.5,29.5,2.7,12.5,46.0,22.98,12.11
2016,9,11,6,30,240.0,48.0,2.8,13.0,80.0,36.8,26.46
2016,9,11,6,45,321.0,62.0,2.9,13.5,125.5,46.29,35.48
2016,9,11,7,0,402.0,76.0,3.0,14.0,171.0,55.3,43.78
2016,9,11,7,15,217.5,100.5,2.95,14.5,153.5,85.72,62.92
2016,9,11,7,30,33.0,125.0,2.9,15.0,136.0,112.81,88.5
2016,9,11,7,45,81.0,152.0,2.85,15.5,185.5,145.08,112.57
2016,9,11,8,0,129.0,179.0,2.8,16.0,235.0,178.5,137.57
2016,9,11,8,15,161.0,201.0,2.8,16.5,279.0,213.63,164.94
2016,9,11,8,30,193.0,223.0,2.8,17.0,323.0,252.09,195.12
2016,9,11,8,45,457.5,176.5,2.8,18.0,440.5,306.37,233.45
2016,9,11,9,0,722.0,130.0,2.8,19.0,558.0,391.02,297.91
2016,9,11,9,15,739.0,133.5,2.8,19.5,598.0,437.09,335.88
2016,9,11,9,30,756.0,137.0,2.8,20.0,638.0,483.56,373.28
2016,9,11,9,45,784.0,132.5,2.85,20.5,676.0,530.95,410.57
2016,9,11,10,0,812.0,128.0,2.9,21.0,714.0,576.37,445.6
2016,9,11,10,15,820.5,130.0,2.95,21.5,741.5,616.56,475.8
2016,9,11,10,30,829.0,132.0,3.0,22.0,769.0,655.48,504.39
2016,9,11,10,45,837.0,132.0,3.1,22.5,790.5,690.71,529.97
2016,9,11,11,0,845.0,132.0,3.2,23.0,812.0,724.22,553.87
2016,9,11,11,15,849.0,133.0,3.3,23.0,825.0,753.89,574.65
2016,9,11,11,30,853.0,134.0,3.4,23.0,838.0,781.31,593.85
2016,9,11,11,45,693.0,223.5,3.5,23.5,797.5,765.05,579.67
2016,9,11,12,0,533.0,313.0,3.6,24.0,757.0,739.72,557.05
2016,9,11,12,15,550.5,296.5,3.7,24.0,754.5,749.89,565.75
2016,9,11,12,30,568.0,280.0,3.8,24.0,752.0,758.33,573.06
2016,9,11,12,45,521.5,297.0,3.9,24.0,725.5,744.75,563.0
2016,9,11,13,0,475.0,314.0,4.0,24.0,699.0,728.8,551.34
2016,9,11,13,15,488.0,295.5,4.1,23.5,683.0,725.45,551.63
2016,9,11,13,30,501.0,277.0,4.2,23.0,667.0,719.96,550.38
2016,9,11,13,45,673.5,196.0,4.35,23.0,702.0,784.1,602.2
2016,9,11,14,0,846.0,115.0,4.5,23.0,737.0,836.41,640.63
2016,9,11,14,15,835.5,113.0,4.5,22.5,704.0,817.49,629.26
2016,9,11,14,30,825.0,111.0,4.5,22.0,671.0,795.97,616.47
2016,9,11,14,45,811.0,108.5,4.55,21.5,632.0,768.67,599.76
2016,9,11,15,0,797.0,106.0,4.6,21.0,593.0,739.23,581.33
2016,9,11,15,15,778.0,102.5,4.55,20.5,549.5,703.01,557.19
2016,9,11,15,30,759.0,99.0,4.5,20.0,506.0,665.3,531.66
2016,9,11,15,45,733.0,95.0,4.5,19.5,458.0,623.37,502.03
2016,9,11,16,0,707.0,91.0,4.5,19.0,410.0,578.78,469.08
2016,9,11,16,15,672.0,86.0,4.4,18.0,359.5,527.32,430.36
2016,9,11,16,30,637.0,81.0,4.3,17.0,309.0,476.67,391.01
2016,9,11,16,45,586.5,74.0,4.2,16.5,258.0,416.5,341.93
2016,9,11,17,0,536.0,67.0,4.1,16.0,207.0,359.12,293.54
2016,9,11,17,15,462.0,57.5,3.95,15.5,158.5,291.49,235.32
2016,9,11,17,30,388.0,48.0,3.8,15.0,110.0,229.57,180.42
2016,9,11,17,45,273.5,34.5,3.7,14.5,70.0,155.44,114.18
2016,9,11,18,0,159.0,21.0,3.6,14.0,30.0,83.9,11.11
2016,9,11,18,15,79.5,10.5,3.5,13.5,15.0,31.45,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,5,45,51.0,6.5,3.6,10.5,8.0,0.0,0.0
2016,9,12,6,0,102.0,13.0,3.7,11.0,16.0,12.78,0.0
2016,9,12,6,15,250.0,26.0,3.75,11.5,54.0,20.44,9.8
2016,9,12,6,30,398.0,39.0,3.8,12.0,92.0,29.78,20.39
2016,9,12,6,45,494.5,46.5,3.85,12.5,142.0,33.44,24.18
2016,9,12,7,0,591.0,54.0,3.9,13.0,192.0,36.99,27.59
2016,9,12,7,15,295.5,76.5,3.9,13.5,145.5,63.38,43.11
2016,9,12,7,30,0.0,99.0,3.9,14.0,99.0,92.64,73.25
2016,9,12,7,45,192.0,124.0,3.9,14.5,205.5,128.6,94.57
2016,9,12,8,0,384.0,149.0,3.9,15.0,312.0,192.03,139.03
2016,9,12,8,15,605.0,114.5,3.9,15.5,407.0,235.73,168.69
2016,9,12,8,30,826.0,80.0,3.9,16.0,502.0,303.78,221.36
2016,9,12,8,45,845.0,82.5,3.95,16.5,548.5,354.55,266.51
2016,9,12,9,0,864.0,85.0,4.0,17.0,595.0,409.76,314.27
2016,9,12,9,15,878.0,87.0,4.0,17.5,636.0,459.03,356.29
2016,9,12,9,30,892.0,89.0,4.0,18.0,677.0,508.08,396.95
2016,9,12,9,45,905.0,89.0,4.0,18.5,713.0,554.32,434.36
2016,9,12,10,0,918.0,89.0,4.0,19.0,749.0,599.77,470.1
2016,9,12,10,15,925.5,90.5,4.05,19.0,777.5,642.27,503.74
2016,9,12,10,30,933.0,92.0,4.1,19.0,806.0,683.14,535.47
2016,9,12,10,45,938.5,92.5,4.15,19.5,827.5,719.86,562.44
2016,9,12,11,0,944.0,93.0,4.2,20.0,849.0,754.42,585.83
2016,9,12,11,15,947.5,93.5,4.25,20.0,862.5,785.18,607.49
2016,9,12,11,30,951.0,94.0,4.3,20.0,876.0,813.34,627.28
2016,9,12,11,45,951.0,95.5,4.35,20.0,881.0,837.03,643.88
2016,9,12,12,0,951.0,97.0,4.4,20.0,886.0,857.76,658.61
2016,9,12,12,15,754.5,198.0,4.45,20.0,823.0,817.97,630.66
2016,9,12,12,30,558.0,299.0,4.5,20.0,760.0,767.07,589.98
2016,9,12,12,45,539.0,299.5,4.6,20.0,739.5,760.12,585.89
2016,9,12,13,0,520.0,300.0,4.7,20.0,719.0,750.97,579.93
2016,9,12,13,15,550.5,280.0,4.7,19.5,715.0,760.69,589.7
2016,9,12,13,30,581.0,260.0,4.7,19.0,711.0,768.05,597.76
2016,9,12,13,45,755.5,175.5,4.7,19.0,741.0,828.88,645.92
2016,9,12,14,0,930.0,91.0,4.7,19.0,771.0,873.16,678.26
2016,9,12,14,15,922.5,89.5,4.65,18.5,738.0,855.85,667.75
2016,9,12,14,30,915.0,88.0,4.6,18.0,705.0,835.64,655.56
2016,9,12,14,45,905.5,85.5,4.6,17.5,666.0,809.96,639.72
2016,9,12,15,0,896.0,83.0,4.6,17.0,627.0,781.72,621.91
2016,9,12,15,15,744.0,112.5,4.55,16.5,541.5,688.02,554.51
2016,9,12,15,30,592.0,142.0,4.5,16.0,456.0,593.2,482.14
2016,9,12,15,45,708.5,106.5,4.45,16.0,447.5,616.65,503.19
2016,9,12,16,0,825.0,71.0,4.4,16.0,439.0,627.05,513.06
2016,9,12,16,15,794.0,67.5,4.3,15.0,386.5,575.48,473.83
2016,9,12,16,30,763.0,64.0,4.2,14.0,334.0,524.15,433.68
2016,9,12,16,45,714.5,59.0,4.15,13.5,279.5,462.3,382.83
2016,9,12,17,0,666.0,54.0,4.1,13.0,225.0,402.79,331.98
2016,9,12,17,15,590.5,47.5,3.9,12.5,172.5,335.45,272.69
2016,9,12,17,30,515.0,41.0,3.7,12.0,120.0,271.23,214.3
2016,9,12,17,45,368.5,30.5,3.5,11.5,75.5,183.78,134.6
2016,9,12,18,0,222.0,20.0,3.3,11.0,31.0,100.27,0.0
2016,9,12,18,15,111.0,10.0,3.35,11.0,15.5,38.87,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.7,11.5,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.8,12.0,13.0,12.78,0.0
2016,9,13,6,15,161.5,28.5,1.9,12.0,49.0,22.3,10.68
2016,9,13,6,30,323.0,44.0,2.0,12.0,85.0,33.72,23.79
2016,9,13,6,45,405.5,56.0,2.15,12.5,132.5,42.5,32.22
2016,9,13,7,0,488.0,68.0,2.3,13.0,180.0,49.59,38.85
2016,9,13,7,15,546.5,76.5,2.35,13.0,232.0,67.78,43.15
2016,9,13,7,30,605.0,85.0,2.4,13.0,284.0,109.64,64.73
2016,9,13,7,45,642.0,92.5,2.45,13.5,335.0,154.04,96.31
2016,9,13,8,0,679.0,100.0,2.5,14.0,386.0,202.16,135.34
2016,9,13,8,15,628.0,119.0,2.45,14.5,409.0,243.45,174.01
2016,9,13,8,30,577.0,138.0,2.4,15.0,432.0,279.26,207.87
2016,9,13,8,45,430.5,195.0,2.4,15.5,426.0,310.89,238.9
2016,9,13,9,0,284.0,252.0,2.4,16.0,420.0,330.8,257.85
2016,9,13,9,15,357.5,253.0,2.35,16.5,478.5,379.28,295.6
2016,9,13,9,30,431.0,254.0,2.3,17.0,537.0,430.94,335.56
2016,9,13,9,45,312.5,297.5,2.3,17.5,508.5,432.22,336.1
2016,9,13,10,0,194.0,341.0,2.3,18.0,480.0,423.12,327.77
2016,9,13,10,15,526.5,235.5,2.3,18.5,632.5,532.63,414.05
2016,9,13,10,30,859.0,130.0,2.3,19.0,785.0,667.93,516.82
2016,9,13,10,45,726.0,199.0,2.35,19.5,762.5,674.06,517.86
2016,9,13,11,0,593.0,268.0,2.4,20.0,740.0,671.36,512.85
2016,9,13,11,15,596.0,270.5,2.35,20.0,752.0,695.82,530.42
2016,9,13,11,30,599.0,273.0,2.3,20.0,764.0,718.73,546.47
2016,9,13,11,45,753.0,196.5,2.3,20.5,816.5,781.04,593.03
2016,9,13,12,0,907.0,120.0,2.3,21.0,869.0,842.48,633.95
2016,9,13,12,15,712.0,215.0,2.2,21.0,802.0,797.94,601.48
2016,9,13,12,30,517.0,310.0,2.1,21.0,735.0,742.36,557.82
2016,9,13,12,45,481.0,315.5,2.05,21.5,707.0,725.98,545.2
2016,9,13,13,0,445.0,321.0,2.0,22.0,679.0,707.41,530.73
2016,9,13,13,15,458.0,307.5,1.95,22.0,668.0,708.95,532.64
2016,9,13,13,30,471.0,294.0,1.9,22.0,657.0,708.57,533.1
2016,9,13,13,45,472.0,282.0,1.85,22.0,635.5,697.68,526.09
2016,9,13,14,0,473.0,270.0,1.8,22.0,614.0,684.85,517.83
2016,9,13,14,15,664.0,188.0,1.8,22.0,646.5,753.93,571.8
2016,9,13,14,30,855.0,106.0,1.8,22.0,679.0,807.9,610.1
2016,9,13,14,45,842.0,103.0,1.8,22.0,639.5,780.24,591.91
2016,9,13,15,0,829.0,100.0,1.8,22.0,600.0,750.29,572.87
2016,9,13,15,15,810.0,96.5,1.8,21.5,554.5,713.29,549.79
2016,9,13,15,30,791.0,93.0,1.8,21.0,509.0,674.73,525.25
2016,9,13,15,45,765.0,89.5,1.8,21.0,460.0,630.12,494.28
2016,9,13,16,0,739.0,86.0,1.8,21.0,411.0,587.31,463.14
2016,9,13,16,15,703.0,80.5,1.75,20.5,359.5,533.72,423.7
2016,9,13,16,30,667.0,75.0,1.7,20.0,308.0,480.98,383.65
2016,9,13,16,45,613.0,69.0,1.7,20.0,255.5,419.32,334.68
2016,9,13,17,0,559.0,63.0,1.7,20.0,203.0,360.72,286.41
2016,9,13,17,15,480.5,53.5,1.5,19.0,153.5,290.78,228.25
2016,9,13,17,30,402.0,44.0,1.3,18.0,104.0,227.03,173.38
2016,9,13,17,45,274.0,31.0,1.15,17.0,64.0,149.35,104.35
2016,9,13,18,0,146.0,18.0,1.0,16.0,24.0,73.0,0.0
2016,9,13,18,15,73.0,9.0,1.05,15.5,12.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,45,24.0,4.5,0.6,10.5,5.0,0.0,0.0
2016,9,14,6,0,48.0,9.0,0.6,11.0,10.0,8.85,0.0
2016,9,14,6,15,161.5,26.5,0.7,11.5,44.5,20.69,8.99
2016,9,14,6,30,275.0,44.0,0.8,12.0,79.0,33.8,23.84
2016,9,14,6,45,362.0,57.0,0.95,13.0,125.5,42.62,32.26
2016,9,14,7,0,449.0,70.0,1.1,14.0,172.0,51.72,40.59
2016,9,14,7,15,507.0,79.5,1.05,14.5,222.5,68.17,44.74
2016,9,14,7,30,565.0,89.0,1.0,15.0,273.0,108.6,65.14
2016,9,14,7,45,610.5,95.0,1.0,16.0,325.0,150.51,93.59
2016,9,14,8,0,656.0,101.0,1.0,17.0,377.0,197.09,129.83
2016,9,14,8,15,686.0,106.5,0.95,17.5,426.0,244.08,169.16
2016,9,14,8,30,716.0,112.0,0.9,18.0,475.0,293.63,211.0
2016,9,14,8,45,743.0,115.0,0.85,18.5,521.0,342.3,251.85
2016,9,14,9,0,770.0,118.0,0.8,19.0,567.0,392.73,293.1
2016,9,14,9,15,786.5,121.0,0.75,19.5,608.0,442.93,333.01
2016,9,14,9,30,803.0,124.0,0.7,20.0,649.0,490.3,369.51
2016,9,14,9,45,851.0,109.5,0.65,21.0,692.0,537.69,404.28
2016,9,14,10,0,899.0,95.0,0.6,22.0,735.0,589.62,440.96
2016,9,14,10,15,907.0,96.0,0.6,22.5,763.5,631.17,470.24
2016,9,14,10,30,915.0,97.0,0.6,23.0,792.0,671.12,497.65
2016,9,14,10,45,921.5,97.5,0.65,23.5,813.0,707.83,522.81
2016,9,14,11,0,928.0,98.0,0.7,24.0,834.0,742.46,544.98
2016,9,14,11,15,931.0,98.5,0.85,24.0,847.5,772.33,565.97
2016,9,14,11,30,934.0,99.0,1.0,24.0,861.0,799.6,585.3
2016,9,14,11,45,936.5,98.5,1.2,24.5,866.5,822.8,601.47
2016,9,14,12,0,939.0,98.0,1.4,25.0,872.0,843.13,615.72
2016,9,14,12,15,939.0,98.0,1.6,25.0,868.5,858.99,628.22
2016,9,14,12,30,939.0,98.0,1.8,25.0,865.0,871.73,638.73
2016,9,14,12,45,931.0,100.5,2.0,25.5,852.5,877.25,643.27
2016,9,14,13,0,923.0,103.0,2.2,26.0,840.0,879.52,645.71
2016,9,14,13,15,918.0,102.0,2.3,26.0,821.0,877.47,645.76
2016,9,14,13,30,913.0,101.0,2.4,26.0,802.0,872.22,643.81
2016,9,14,13,45,907.0,99.5,2.5,26.0,775.5,862.48,638.96
2016,9,14,14,0,901.0,98.0,2.6,26.0,749.0,849.67,632.14
2016,9,14,14,15,891.0,96.5,2.7,25.5,715.0,830.66,622.38
2016,9,14,14,30,881.0,95.0,2.8,25.0,681.0,808.91,610.69
2016,9,14,14,45,868.5,92.5,2.9,25.0,641.5,781.52,593.82
2016,9,14,15,0,856.0,90.0,3.0,25.0,602.0,756.0,578.14
2016,9,14,15,15,838.0,87.0,3.0,24.5,556.5,719.59,555.15
2016,9,14,15,30,820.0,84.0,3.0,24.0,511.0,681.52,530.67
2016,9,14,15,45,795.5,80.5,3.05,24.0,462.0,637.09,499.99
2016,9,14,16,0,771.0,77.0,3.1,24.0,413.0,591.94,466.95
2016,9,14,16,15,736.5,72.5,3.05,23.5,361.0,539.17,427.77
2016,9,14,16,30,702.0,68.0,3.0,23.0,309.0,487.01,387.75
2016,9,14,16,45,652.0,62.0,3.0,22.5,256.5,428.68,341.47
2016,9,14,17,0,602.0,56.0,3.0,22.0,204.0,370.71,293.71
2016,9,14,17,15,522.0,48.0,2.65,21.0,154.0,300.4,234.66
2016,9,14,17,30,442.0,40.0,2.3,20.0,104.0,236.45,179.02
2016,9,14,17,45,306.0,28.0,2.0,19.0,63.5,156.03,105.71
2016,9,14,18,0,170.0,16.0,1.7,18.0,23.0,66.29,0.0
2016,9,14,18,15,85.0,8.0,1.6,17.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,57.0,5.0,1.25,10.5,6.0,0.0,0.0
2016,9,15,6,0,114.0,10.0,1.3,11.0,12.0,9.83,0.0
2016,9,15,6,15,266.5,22.0,1.45,11.5,48.5,17.02,5.79
2016,9,15,6,30,419.0,34.0,1.6,12.0,85.0,25.58,16.6
2016,9,15,6,45,506.5,42.0,1.8,13.0,134.5,29.96,21.0
2016,9,15,7,0,594.0,50.0,2.0,14.0,184.0,34.12,24.9
2016,9,15,7,15,648.0,56.0,2.0,14.5,236.0,52.55,30.5
2016,9,15,7,30,702.0,62.0,2.0,15.0,288.0,96.89,50.78
2016,9,15,7,45,739.0,66.0,2.0,16.0,340.5,143.0,82.15
2016,9,15,8,0,776.0,70.0,2.0,17.0,393.0,192.71,121.76
2016,9,15,8,15,801.5,73.0,2.0,17.5,442.5,242.31,164.51
2016,9,15,8,30,827.0,76.0,2.0,18.0,492.0,293.83,209.58
2016,9,15,8,45,846.0,79.0,2.0,19.0,538.0,348.75,256.6
2016,9,15,9,0,865.0,82.0,2.0,20.0,584.0,400.41,299.97
2016,9,15,9,15,878.5,84.0,2.0,20.5,625.0,449.33,340.66
2016,9,15,9,30,892.0,86.0,2.0,21.0,666.0,497.97,379.87
2016,9,15,9,45,905.0,86.0,2.0,21.5,701.5,544.01,415.98
2016,9,15,10,0,918.0,86.0,2.0,22.0,737.0,589.23,450.39
2016,9,15,10,15,925.0,87.5,2.0,22.5,765.0,631.25,481.44
2016,9,15,10,30,932.0,89.0,2.0,23.0,793.0,671.57,510.41
2016,9,15,10,45,937.0,90.0,2.0,24.0,814.0,708.21,535.02
2016,9,15,11,0,942.0,91.0,2.0,25.0,835.0,742.63,556.13
2016,9,15,11,15,945.0,91.5,2.05,25.0,848.0,772.77,576.37
2016,9,15,11,30,948.0,92.0,2.1,25.0,861.0,800.27,594.83
2016,9,15,11,45,949.0,92.0,2.2,25.5,866.0,822.98,609.3
2016,9,15,12,0,950.0,92.0,2.3,26.0,871.0,842.73,621.83
2016,9,15,12,15,949.5,92.0,2.35,26.0,868.0,858.23,632.43
2016,9,15,12,30,949.0,92.0,2.4,26.0,865.0,870.57,641.07
2016,9,15,12,45,937.5,96.5,2.5,26.5,851.0,875.24,643.9
2016,9,15,13,0,926.0,101.0,2.6,27.0,837.0,876.63,644.7
2016,9,15,13,15,921.5,100.5,2.65,27.0,818.0,875.44,644.83
2016,9,15,13,30,917.0,100.0,2.7,27.0,799.0,871.06,642.98
2016,9,15,13,45,909.5,99.0,2.8,27.0,772.0,860.53,637.49
2016,9,15,14,0,902.0,98.0,2.9,27.0,745.0,846.96,630.05
2016,9,15,14,15,892.5,96.0,2.9,26.5,711.0,827.76,619.45
2016,9,15,14,30,883.0,94.0,2.9,26.0,677.0,805.79,606.98
2016,9,15,14,45,868.5,92.0,2.95,26.0,637.0,777.35,589.1
2016,9,15,15,0,854.0,90.0,3.0,26.0,597.0,750.84,572.49
2016,9,15,15,15,835.5,87.5,3.0,25.5,552.0,714.7,549.74
2016,9,15,15,30,817.0,85.0,3.0,25.0,507.0,676.93,525.52
2016,9,15,15,45,791.0,81.5,3.0,24.5,457.5,631.64,494.77
2016,9,15,16,0,765.0,78.0,3.0,24.0,408.0,585.73,461.9
2016,9,15,16,15,729.5,73.5,2.95,23.0,356.0,532.67,423.24
2016,9,15,16,30,694.0,69.0,2.9,22.0,304.0,482.85,385.51
2016,9,15,16,45,640.5,63.0,2.85,21.5,251.0,420.83,336.06
2016,9,15,17,0,587.0,57.0,2.8,21.0,198.0,361.86,287.18
2016,9,15,17,15,503.5,48.5,2.5,20.0,148.0,290.45,227.06
2016,9,15,17,30,420.0,40.0,2.2,19.0,98.0,225.72,170.63
2016,9,15,17,45,277.5,27.5,1.95,18.0,58.5,143.6,94.16
2016,9,15,18,0,135.0,15.0,1.7,17.0,19.0,54.26,0.0
2016,9,15,18,15,67.5,7.5,1.7,16.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,204.0,16.5,1.2,11.5,41.0,12.06,1.94
2016,9,16,6,30,408.0,33.0,1.2,12.0,82.0,24.8,15.89
2016,9,16,6,45,496.5,41.5,1.3,12.5,131.0,29.67,20.78
2016,9,16,7,0,585.0,50.0,1.4,13.0,180.0,34.27,25.14
2016,9,16,7,15,640.0,56.0,1.25,13.5,232.0,47.2,27.5
2016,9,16,7,30,695.0,62.0,1.1,14.0,284.0,94.49,49.71
2016,9,16,7,45,732.5,66.0,1.0,15.0,336.5,140.19,80.34
2016,9,16,8,0,770.0,70.0,0.9,16.0,389.0,189.56,119.27
2016,9,16,8,15,796.0,73.5,0.8,17.0,438.5,239.32,161.3
2016,9,16,8,30,822.0,77.0,0.7,18.0,488.0,291.08,205.28
2016,9,16,8,45,841.0,79.5,0.65,19.0,534.0,341.4,247.74
2016,9,16,9,0,860.0,82.0,0.6,20.0,580.0,396.15,292.15
2016,9,16,9,15,874.0,84.5,0.5,21.0,621.0,445.44,330.62
2016,9,16,9,30,888.0,87.0,0.4,22.0,662.0,494.51,367.16
2016,9,16,9,45,901.5,87.0,0.35,23.0,697.5,540.58,400.38
2016,9,16,10,0,915.0,87.0,0.3,24.0,733.0,585.86,431.66
2016,9,16,10,15,923.0,88.5,0.2,25.0,761.5,628.31,459.09
2016,9,16,10,30,931.0,90.0,0.1,26.0,790.0,669.13,484.37
2016,9,16,10,45,936.5,90.5,0.05,27.0,811.0,705.52,506.5
2016,9,16,11,0,942.0,91.0,0.0,28.0,832.0,739.74,525.63
2016,9,16,11,15,945.5,91.5,0.2,28.5,845.0,770.16,545.08
2016,9,16,11,30,949.0,92.0,0.4,29.0,858.0,797.98,564.02
2016,9,16,11,45,951.0,92.0,0.6,29.5,863.5,821.41,580.45
2016,9,16,12,0,953.0,92.0,0.8,30.0,869.0,841.91,595.04
2016,9,16,12,15,778.0,181.5,1.0,30.0,814.5,810.29,577.72
2016,9,16,12,30,603.0,271.0,1.2,30.0,760.0,768.24,550.08
2016,9,16,12,45,612.5,258.0,1.4,30.5,748.5,772.48,555.12
2016,9,16,13,0,622.0,245.0,1.6,31.0,737.0,773.75,557.61
2016,9,16,13,15,773.5,170.5,1.7,31.0,767.0,827.37,596.45
2016,9,16,13,30,925.0,96.0,1.8,31.0,797.0,869.97,625.14
2016,9,16,13,45,917.0,95.0,1.95,31.0,769.5,858.9,619.83
2016,9,16,14,0,909.0,94.0,2.1,31.0,742.0,844.77,613.0
2016,9,16,14,15,899.0,92.5,2.15,30.5,708.0,825.56,603.2
2016,9,16,14,30,889.0,91.0,2.2,30.0,674.0,803.58,591.54
2016,9,16,14,45,874.5,89.0,2.3,30.0,633.5,774.99,574.52
2016,9,16,15,0,860.0,87.0,2.4,30.0,593.0,744.15,555.81
2016,9,16,15,15,841.5,84.5,2.45,29.5,548.0,711.96,536.71
2016,9,16,15,30,823.0,82.0,2.5,29.0,503.0,674.03,513.22
2016,9,16,15,45,797.5,78.5,2.55,28.5,453.5,628.94,483.48
2016,9,16,16,0,772.0,75.0,2.6,28.0,404.0,583.2,451.59
2016,9,16,16,15,736.0,70.5,2.55,27.0,351.5,529.71,413.33
2016,9,16,16,30,700.0,66.0,2.5,26.0,299.0,476.97,374.12
2016,9,16,16,45,646.5,60.0,2.45,25.5,246.5,417.31,327.19
2016,9,16,17,0,593.0,54.0,2.4,25.0,194.0,358.35,279.05
2016,9,16,17,15,508.5,46.0,2.1,23.5,144.5,287.27,220.49
2016,9,16,17,30,424.0,38.0,1.8,22.0,95.0,223.0,165.35
2016,9,16,17,45,277.5,25.5,1.5,21.0,56.0,138.58,85.06
2016,9,16,18,0,131.0,13.0,1.2,20.0,17.0,50.5,0.0
2016,9,16,18,15,65.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,193.5,17.0,0.9,12.5,39.5,12.6,1.6
2016,9,17,6,30,387.0,34.0,1.0,13.0,79.0,25.92,16.71
2016,9,17,6,45,481.5,42.0,1.1,14.0,127.5,30.27,21.15
2016,9,17,7,0,576.0,50.0,1.2,15.0,176.0,34.42,25.05
2016,9,17,7,15,632.0,56.0,1.1,15.5,228.0,45.28,27.02
2016,9,17,7,30,688.0,62.0,1.0,16.0,280.0,92.12,48.1
2016,9,17,7,45,727.0,66.0,0.95,17.0,332.0,137.52,77.86
2016,9,17,8,0,766.0,70.0,0.9,18.0,384.0,186.76,116.14
2016,9,17,8,15,792.0,73.5,0.8,19.0,433.5,236.24,157.54
2016,9,17,8,30,818.0,77.0,0.7,20.0,483.0,287.72,200.96
2016,9,17,8,45,838.0,79.0,0.6,21.5,529.0,337.66,242.17
2016,9,17,9,0,858.0,81.0,0.5,23.0,575.0,392.11,285.12
2016,9,17,9,15,872.0,83.0,0.45,24.0,615.5,440.79,322.98
2016,9,17,9,30,886.0,85.0,0.4,25.0,656.0,489.24,359.11
2016,9,17,9,45,899.0,85.5,0.4,26.0,691.0,535.34,392.53
2016,9,17,10,0,912.0,86.0,0.4,27.0,726.0,580.63,424.12
2016,9,17,10,15,919.0,87.0,0.45,28.0,754.0,621.83,452.34
2016,9,17,10,30,926.0,88.0,0.5,29.0,782.0,661.33,478.57
2016,9,17,10,45,931.5,89.0,0.55,30.0,802.5,697.95,502.14
2016,9,17,11,0,937.0,90.0,0.6,31.0,823.0,732.41,522.76
2016,9,17,11,15,939.5,90.5,0.7,31.5,835.5,761.9,541.21
2016,9,17,11,30,942.0,91.0,0.8,32.0,848.0,788.74,557.96
2016,9,17,11,45,943.5,91.0,0.9,32.5,852.5,811.56,572.16
2016,9,17,12,0,945.0,91.0,1.0,33.0,857.0,831.44,584.55
2016,9,17,12,15,944.0,90.5,1.1,33.0,853.5,845.81,594.74
2016,9,17,12,30,943.0,90.0,1.2,33.0,850.0,857.01,603.1
2016,9,17,12,45,932.0,94.5,1.35,33.0,836.0,861.97,608.28
2016,9,17,13,0,921.0,99.0,1.5,33.0,822.0,863.66,611.48
2016,9,17,13,15,915.5,98.0,1.6,33.0,802.5,860.98,611.41
2016,9,17,13,30,910.0,97.0,1.7,33.0,783.0,855.12,609.43
2016,9,17,13,45,903.0,95.5,1.8,33.0,756.0,844.37,604.38
2016,9,17,14,0,896.0,94.0,1.9,33.0,729.0,830.59,597.43
2016,9,17,14,15,886.0,92.0,1.95,32.5,695.0,810.95,587.44
2016,9,17,14,30,876.0,90.0,2.0,32.0,661.0,788.59,575.64
2016,9,17,14,45,861.5,88.0,2.1,32.0,621.0,760.22,558.94
2016,9,17,15,0,847.0,86.0,2.2,32.0,581.0,733.72,543.34
2016,9,17,15,15,828.5,83.0,2.25,31.5,535.5,697.19,521.38
2016,9,17,15,30,810.0,80.0,2.3,31.0,490.0,659.07,497.93
2016,9,17,15,45,782.5,77.0,2.4,30.5,441.0,613.68,468.17
2016,9,17,16,0,755.0,74.0,2.5,30.0,392.0,567.82,436.48
2016,9,17,16,15,718.5,69.5,2.45,29.0,340.5,514.77,398.66
2016,9,17,16,30,682.0,65.0,2.4,28.0,289.0,462.55,359.97
2016,9,17,16,45,626.0,59.5,2.35,27.5,237.0,403.16,313.43
2016,9,17,17,0,570.0,54.0,2.3,27.0,185.0,344.73,265.92
2016,9,17,17,15,484.0,45.5,2.0,25.5,136.5,273.84,207.9
2016,9,17,17,30,398.0,37.0,1.7,24.0,88.0,209.98,153.43
2016,9,17,17,45,252.5,24.0,1.45,23.0,51.0,125.88,70.72
2016,9,17,18,0,107.0,11.0,1.2,22.0,14.0,41.12,0.0
2016,9,17,18,15,53.5,5.5,1.1,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,204.0,16.0,0.85,15.5,39.0,11.81,0.3
2016,9,18,6,30,408.0,32.0,0.9,16.0,78.0,24.2,14.94
2016,9,18,6,45,498.5,40.0,1.0,17.0,126.5,28.66,19.43
2016,9,18,7,0,589.0,48.0,1.1,18.0,175.0,32.9,23.37
2016,9,18,7,15,644.5,53.5,1.0,19.0,227.0,44.88,27.47
2016,9,18,7,30,700.0,59.0,0.9,20.0,279.0,88.3,44.29
2016,9,18,7,45,737.0,63.5,0.8,21.0,331.0,134.46,73.81
2016,9,18,8,0,774.0,68.0,0.7,22.0,383.0,184.22,111.72
2016,9,18,8,15,800.0,71.0,0.8,23.0,432.5,233.6,152.53
2016,9,18,8,30,826.0,74.0,0.9,24.0,482.0,284.95,195.67
2016,9,18,8,45,845.0,77.0,1.0,25.5,528.0,339.6,240.62
2016,9,18,9,0,864.0,80.0,1.1,27.0,574.0,391.0,281.97
2016,9,18,9,15,877.5,82.0,1.15,28.0,614.5,439.68,320.52
2016,9,18,9,30,891.0,84.0,1.2,29.0,655.0,488.08,357.52
2016,9,18,9,45,909.0,82.0,1.3,30.5,691.5,534.52,391.39
2016,9,18,10,0,927.0,80.0,1.4,32.0,728.0,580.5,423.71
2016,9,18,10,15,934.0,81.0,1.4,32.5,756.0,622.17,453.05
2016,9,18,10,30,941.0,82.0,1.4,33.0,784.0,662.1,480.37
2016,9,18,10,45,945.5,83.0,1.45,33.5,804.0,698.46,504.96
2016,9,18,11,0,950.0,84.0,1.5,34.0,824.0,732.54,526.48
2016,9,18,11,15,953.0,84.5,1.55,34.0,837.0,762.63,545.86
2016,9,18,11,30,956.0,85.0,1.6,34.0,850.0,790.06,563.52
2016,9,18,11,45,956.5,85.0,1.7,34.5,854.0,812.3,577.15
2016,9,18,12,0,957.0,85.0,1.8,35.0,858.0,831.52,588.9
2016,9,18,12,15,956.5,85.0,1.85,35.0,854.5,846.85,599.01
2016,9,18,12,30,956.0,85.0,1.9,35.0,851.0,858.99,607.22
2016,9,18,12,45,948.5,87.0,1.95,35.5,838.0,864.26,609.96
2016,9,18,13,0,941.0,89.0,2.0,36.0,825.0,866.22,610.76
2016,9,18,13,15,936.5,88.5,2.0,36.0,805.5,864.76,610.37
2016,9,18,13,30,932.0,88.0,2.0,36.0,786.0,860.06,608.08
2016,9,18,13,45,925.0,86.5,2.05,36.0,759.0,849.06,602.35
2016,9,18,14,0,918.0,85.0,2.1,36.0,732.0,834.95,594.75
2016,9,18,14,15,908.5,83.5,2.1,35.5,698.0,815.86,584.82
2016,9,18,14,30,899.0,82.0,2.1,35.0,664.0,793.97,573.08
2016,9,18,14,45,886.0,80.0,2.1,35.0,623.5,766.22,556.27
2016,9,18,15,0,873.0,78.0,2.1,35.0,583.0,736.14,537.86
2016,9,18,15,15,855.0,75.5,2.05,34.5,538.0,699.81,515.84
2016,9,18,15,30,837.0,73.0,2.0,34.0,493.0,665.83,495.14
2016,9,18,15,45,812.0,70.0,2.0,34.0,443.5,621.31,465.35
2016,9,18,16,0,787.0,67.0,2.0,34.0,394.0,576.1,433.6
2016,9,18,16,15,752.0,63.0,1.75,33.0,342.0,523.49,396.18
2016,9,18,16,30,717.0,59.0,1.5,32.0,290.0,471.58,357.91
2016,9,18,16,45,663.5,53.5,1.3,31.0,237.5,409.62,310.88
2016,9,18,17,0,610.0,48.0,1.1,30.0,185.0,350.59,264.14
2016,9,18,17,15,524.5,40.5,1.1,28.5,136.0,282.55,209.78
2016,9,18,17,30,439.0,33.0,1.1,27.0,87.0,218.88,156.15
2016,9,18,17,45,283.0,21.5,1.1,25.5,49.5,130.5,64.18
2016,9,18,18,0,127.0,10.0,1.1,24.0,12.0,45.2,0.0
2016,9,18,18,15,63.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,141.0,18.0,1.25,18.5,33.5,13.92,0.17
2016,9,19,6,30,282.0,36.0,1.4,19.0,67.0,28.25,17.98
2016,9,19,6,45,378.0,47.5,1.6,20.0,113.5,35.68,25.14
2016,9,19,7,0,474.0,59.0,1.8,21.0,160.0,42.66,31.47
2016,9,19,7,15,533.5,67.5,1.75,21.5,210.5,50.63,38.5
2016,9,19,7,30,593.0,76.0,1.7,22.0,261.0,91.03,50.26
2016,9,19,7,45,641.0,80.5,1.65,23.0,312.5,132.93,76.26
2016,9,19,8,0,689.0,85.0,1.6,24.0,364.0,179.64,111.03
2016,9,19,8,15,718.5,90.0,1.6,25.0,413.0,227.34,149.84
2016,9,19,8,30,748.0,95.0,1.6,26.0,462.0,280.62,193.7
2016,9,19,8,45,774.5,96.5,1.65,27.5,508.0,328.58,232.94
2016,9,19,9,0,801.0,98.0,1.7,29.0,554.0,378.18,272.5
2016,9,19,9,15,817.0,101.0,1.7,29.5,594.5,426.15,310.87
2016,9,19,9,30,833.0,104.0,1.7,30.0,635.0,474.24,348.18
2016,9,19,9,45,845.0,106.0,1.75,31.0,669.5,519.26,381.63
2016,9,19,10,0,857.0,108.0,1.8,32.0,704.0,563.57,413.45
2016,9,19,10,15,865.5,109.5,1.9,32.5,732.0,606.24,444.22
2016,9,19,10,30,874.0,111.0,2.0,33.0,760.0,645.25,471.81
2016,9,19,10,45,883.0,110.5,2.1,33.5,781.0,681.05,496.69
2016,9,19,11,0,892.0,110.0,2.2,34.0,802.0,715.0,519.86
2016,9,19,11,15,895.5,111.0,2.3,34.0,814.5,744.46,539.65
2016,9,19,11,30,899.0,112.0,2.4,34.0,827.0,771.47,557.67
2016,9,19,11,45,903.5,110.5,2.5,34.5,832.5,794.2,571.75
2016,9,19,12,0,908.0,109.0,2.6,35.0,838.0,814.21,584.07
2016,9,19,12,15,907.0,108.5,2.7,35.0,834.5,828.06,593.64
2016,9,19,12,30,906.0,108.0,2.8,35.0,831.0,838.85,601.38
2016,9,19,12,45,903.5,107.5,2.9,35.0,819.0,845.34,606.44
2016,9,19,13,0,901.0,107.0,3.0,35.0,807.0,848.7,609.61
2016,9,19,13,15,895.5,106.0,3.05,34.5,787.5,845.96,609.9
2016,9,19,13,30,890.0,105.0,3.1,34.0,768.0,840.11,608.29
2016,9,19,13,45,885.5,102.0,3.2,34.0,741.5,829.89,602.94
2016,9,19,14,0,881.0,99.0,3.3,34.0,715.0,816.64,595.66
2016,9,19,14,15,870.5,97.0,3.35,33.5,681.0,796.77,584.96
2016,9,19,14,30,860.0,95.0,3.4,33.0,647.0,774.26,572.45
2016,9,19,14,45,848.5,91.5,3.45,33.0,608.0,750.87,558.13
2016,9,19,15,0,837.0,88.0,3.5,33.0,569.0,721.18,539.38
2016,9,19,15,15,817.5,85.0,3.5,32.5,523.5,684.23,516.28
2016,9,19,15,30,798.0,82.0,3.5,32.0,478.0,645.79,491.77
