Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,773.5,78.0,3.5,31.5,429.5,601.73,461.37
2016,9,19,16,0,749.0,74.0,3.5,31.0,381.0,557.02,429.6
2016,9,19,16,15,711.0,69.0,3.4,30.0,329.5,502.99,390.39
2016,9,19,16,30,673.0,64.0,3.3,29.0,278.0,452.37,352.2
2016,9,19,16,45,616.5,58.0,3.25,28.0,226.5,390.61,303.98
2016,9,19,17,0,560.0,52.0,3.2,27.0,175.0,332.27,256.43
2016,9,19,17,15,469.5,43.0,3.0,26.0,127.0,260.24,196.6
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,195.8,140.63
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,92.64,36.27
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,150.0,17.5,2.35,13.5,34.0,13.4,0.0
2016,9,20,6,30,300.0,35.0,2.5,14.0,68.0,27.47,17.63
2016,9,20,6,45,413.5,44.0,2.65,14.5,116.0,32.6,23.02
2016,9,20,7,0,527.0,53.0,2.8,15.0,164.0,37.5,27.7
2016,9,20,7,15,586.0,60.0,2.8,15.5,215.0,42.96,32.68
2016,9,20,7,30,645.0,67.0,2.8,16.0,266.0,84.7,45.1
2016,9,20,7,45,693.5,70.0,2.85,17.0,318.0,128.06,72.14
2016,9,20,8,0,742.0,73.0,2.9,18.0,370.0,179.14,111.3
2016,9,20,8,15,769.0,76.5,2.9,18.5,419.0,227.37,152.29
2016,9,20,8,30,796.0,80.0,2.9,19.0,468.0,277.71,196.18
2016,9,20,8,45,818.5,82.0,2.95,20.0,513.5,327.14,239.1
2016,9,20,9,0,841.0,84.0,3.0,21.0,559.0,377.71,282.11
2016,9,20,9,15,855.5,86.0,3.0,21.5,599.5,429.23,325.28
2016,9,20,9,30,870.0,88.0,3.0,22.0,640.0,476.99,364.45
2016,9,20,9,45,883.0,88.5,3.05,22.5,674.5,522.22,400.76
2016,9,20,10,0,896.0,89.0,3.1,23.0,709.0,566.65,435.46
2016,9,20,10,15,903.5,90.5,3.15,23.5,736.5,607.83,466.83
2016,9,20,10,30,911.0,92.0,3.2,24.0,764.0,647.37,496.21
2016,9,20,10,45,916.5,92.5,3.25,24.5,784.0,682.84,522.02
2016,9,20,11,0,922.0,93.0,3.3,25.0,804.0,716.16,545.42
2016,9,20,11,15,925.0,93.5,3.35,25.0,816.5,745.41,565.63
2016,9,20,11,30,928.0,94.0,3.4,25.0,829.0,772.07,584.03
2016,9,20,11,45,928.5,94.0,3.5,25.5,833.0,793.65,597.98
2016,9,20,12,0,929.0,94.0,3.6,26.0,837.0,812.29,609.95
2016,9,20,12,15,928.0,94.0,3.65,26.0,833.0,826.75,620.08
2016,9,20,12,30,927.0,94.0,3.7,26.0,829.0,838.09,628.21
2016,9,20,12,45,740.0,182.5,3.8,26.5,763.5,790.79,595.02
2016,9,20,13,0,553.0,271.0,3.9,27.0,698.0,733.28,550.42
2016,9,20,13,15,500.5,280.0,3.95,26.5,659.5,703.56,530.55
2016,9,20,13,30,448.0,289.0,4.0,26.0,621.0,672.11,508.99
2016,9,20,13,45,442.0,280.5,4.05,26.0,598.0,658.94,500.57
2016,9,20,14,0,436.0,272.0,4.1,26.0,575.0,644.1,490.84
2016,9,20,14,15,651.0,180.5,4.1,25.5,608.0,716.58,550.31
2016,9,20,14,30,866.0,89.0,4.1,25.0,641.0,768.6,590.61
2016,9,20,14,45,849.0,87.5,4.15,25.0,600.5,739.08,570.72
2016,9,20,15,0,832.0,86.0,4.2,25.0,560.0,711.54,552.64
2016,9,20,15,15,570.0,141.5,4.15,24.5,454.0,571.17,448.63
2016,9,20,15,30,308.0,197.0,4.1,24.0,348.0,429.79,338.84
2016,9,20,15,45,520.5,136.0,4.05,23.5,360.0,498.79,396.96
2016,9,20,16,0,733.0,75.0,4.0,23.0,372.0,544.8,435.46
2016,9,20,16,15,694.5,70.0,3.9,22.0,321.0,493.46,396.15
2016,9,20,16,30,656.0,65.0,3.8,21.0,270.0,441.23,355.15
2016,9,20,16,45,595.0,59.0,3.7,20.5,218.5,378.18,303.33
2016,9,20,17,0,534.0,53.0,3.6,20.0,167.0,318.92,252.81
2016,9,20,17,15,441.5,43.5,3.45,19.0,120.0,247.06,191.35
2016,9,20,17,30,349.0,34.0,3.3,18.0,73.0,183.0,133.81
2016,9,20,17,45,174.5,17.0,3.2,17.5,36.5,86.0,22.56
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.5,17.5,3.65,12.0,34.0,13.53,0.0
2016,9,21,6,30,311.0,35.0,3.8,12.0,68.0,27.7,17.85
2016,9,21,6,45,422.5,43.5,4.0,12.5,115.5,32.33,22.94
2016,9,21,7,0,534.0,52.0,4.2,13.0,163.0,36.82,27.3
2016,9,21,7,15,594.0,59.0,4.25,13.5,214.0,40.47,30.71
2016,9,21,7,30,654.0,66.0,4.3,14.0,265.0,82.53,43.98
2016,9,21,7,45,699.5,69.0,4.4,14.5,317.0,129.17,73.79
2016,9,21,8,0,745.0,72.0,4.5,15.0,369.0,176.65,110.56
2016,9,21,8,15,772.5,76.0,4.55,15.0,418.0,225.5,152.94
2016,9,21,8,30,800.0,80.0,4.6,15.0,467.0,276.5,198.64
2016,9,21,8,45,592.5,149.5,4.65,15.5,451.0,311.96,236.87
2016,9,21,9,0,385.0,219.0,4.7,16.0,435.0,332.08,259.05
2016,9,21,9,15,385.0,237.0,4.75,16.5,466.5,368.15,288.93
2016,9,21,9,30,385.0,255.0,4.8,17.0,498.0,403.77,317.76
2016,9,21,9,45,515.5,223.5,4.85,17.5,567.5,456.79,360.18
2016,9,21,10,0,646.0,192.0,4.9,18.0,637.0,521.39,411.57
2016,9,21,10,15,728.5,166.5,4.9,18.0,687.0,572.16,452.59
2016,9,21,10,30,811.0,141.0,4.9,18.0,737.0,628.45,497.45
2016,9,21,10,45,687.5,202.5,4.9,18.5,717.0,634.99,500.07
2016,9,21,11,0,564.0,264.0,4.9,19.0,697.0,633.36,496.01
2016,9,21,11,15,752.0,178.0,4.85,19.0,765.0,702.25,551.68
2016,9,21,11,30,940.0,92.0,4.8,19.0,833.0,775.67,607.0
2016,9,21,11,45,941.5,92.5,4.75,19.0,838.0,798.66,622.83
2016,9,21,12,0,943.0,93.0,4.7,19.0,843.0,818.73,636.82
2016,9,21,12,15,944.0,92.5,4.75,19.0,840.0,834.38,648.31
2016,9,21,12,30,945.0,92.0,4.8,19.0,837.0,846.9,657.69
2016,9,21,12,45,941.0,93.0,4.85,19.0,826.0,853.78,663.19
2016,9,21,13,0,937.0,94.0,4.9,19.0,815.0,857.4,666.52
2016,9,21,13,15,934.5,93.5,5.0,18.5,796.5,857.43,669.04
2016,9,21,13,30,932.0,93.0,5.1,18.0,778.0,854.23,669.38
2016,9,21,13,45,928.0,91.0,5.2,18.0,752.5,845.01,664.19
2016,9,21,14,0,924.0,89.0,5.3,18.0,727.0,832.63,656.82
2016,9,21,14,15,916.0,87.5,5.3,17.5,693.5,814.59,646.1
2016,9,21,14,30,908.0,86.0,5.3,17.0,660.0,793.69,633.31
2016,9,21,14,45,898.0,83.5,5.35,17.0,620.5,767.47,615.55
2016,9,21,15,0,888.0,81.0,5.4,17.0,581.0,738.77,595.85
2016,9,21,15,15,870.0,78.0,5.3,17.0,535.5,701.6,568.98
2016,9,21,15,30,852.0,75.0,5.2,17.0,490.0,666.68,543.67
2016,9,21,15,45,830.0,71.0,5.15,17.0,440.5,622.64,509.68
2016,9,21,16,0,808.0,67.0,5.1,17.0,391.0,577.69,474.1
2016,9,21,16,15,771.0,63.0,4.95,16.5,337.5,523.54,430.78
2016,9,21,16,30,734.0,59.0,4.8,16.0,284.0,470.18,386.68
2016,9,21,16,45,679.0,53.0,4.7,15.5,231.0,406.86,333.02
2016,9,21,17,0,624.0,47.0,4.6,15.0,178.0,346.55,279.87
2016,9,21,17,15,525.5,39.0,4.35,14.5,127.5,273.62,214.93
2016,9,21,17,30,427.0,31.0,4.1,14.0,77.0,205.99,151.16
2016,9,21,17,45,213.5,15.5,3.95,13.5,38.5,94.44,6.21
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,147.0,17.5,3.7,11.0,32.5,13.67,0.0
2016,9,22,6,30,294.0,35.0,3.8,11.0,65.0,27.92,17.98
2016,9,22,6,45,399.5,45.5,3.95,11.5,112.0,34.43,24.86
2016,9,22,7,0,505.0,56.0,4.1,12.0,159.0,40.6,30.78
2016,9,22,7,15,568.5,63.0,4.05,12.5,210.0,43.34,33.4
2016,9,22,7,30,632.0,70.0,4.0,13.0,261.0,82.89,45.82
2016,9,22,7,45,682.0,73.5,4.0,13.5,314.0,125.84,72.2
2016,9,22,8,0,732.0,77.0,4.0,14.0,367.0,176.99,111.66
2016,9,22,8,15,761.5,81.0,3.95,14.5,416.5,225.48,153.19
2016,9,22,8,30,791.0,85.0,3.9,15.0,466.0,276.36,198.11
2016,9,22,8,45,819.0,86.0,3.85,15.5,513.5,326.19,242.43
2016,9,22,9,0,847.0,87.0,3.8,16.0,561.0,377.68,287.55
2016,9,22,9,15,862.5,89.5,3.8,16.5,601.5,426.86,330.14
2016,9,22,9,30,878.0,92.0,3.8,17.0,642.0,479.01,373.79
2016,9,22,9,45,898.5,89.0,3.85,17.5,679.0,524.94,411.72
2016,9,22,10,0,919.0,86.0,3.9,18.0,716.0,570.59,448.47
2016,9,22,10,15,927.0,87.5,3.9,18.5,744.0,612.78,481.45
2016,9,22,10,30,935.0,89.0,3.9,19.0,772.0,653.3,512.31
2016,9,22,10,45,941.0,89.0,3.95,19.5,792.5,689.24,539.27
2016,9,22,11,0,947.0,89.0,4.0,20.0,813.0,722.99,563.83
2016,9,22,11,15,950.0,89.5,4.0,20.0,825.5,752.76,584.77
2016,9,22,11,30,953.0,90.0,4.0,20.0,838.0,779.85,603.77
2016,9,22,11,45,954.0,90.0,4.05,20.5,842.0,802.17,618.38
2016,9,22,12,0,955.0,90.0,4.1,21.0,846.0,821.48,630.89
2016,9,22,12,15,954.0,90.0,4.1,21.0,841.5,836.16,641.19
2016,9,22,12,30,953.0,90.0,4.1,21.0,837.0,847.63,649.37
2016,9,22,12,45,949.0,90.0,4.1,21.0,824.5,853.47,653.73
2016,9,22,13,0,945.0,90.0,4.1,21.0,812.0,856.0,655.95
2016,9,22,13,15,940.0,89.0,4.05,21.0,792.0,853.4,654.48
2016,9,22,13,30,935.0,88.0,4.0,21.0,772.0,847.53,650.9
2016,9,22,13,45,926.0,87.5,4.0,21.0,743.5,835.8,643.56
2016,9,22,14,0,917.0,87.0,4.0,21.0,715.0,821.03,634.2
2016,9,22,14,15,906.5,85.5,4.0,21.0,680.5,801.07,621.24
2016,9,22,14,30,896.0,84.0,4.0,21.0,646.0,778.37,606.37
2016,9,22,14,45,880.0,82.5,4.0,21.0,605.0,749.0,586.67
2016,9,22,15,0,864.0,81.0,4.0,21.0,564.0,717.47,565.32
2016,9,22,15,15,844.5,78.0,4.05,20.5,518.0,683.81,543.42
2016,9,22,15,30,825.0,75.0,4.1,20.0,472.0,644.69,516.79
2016,9,22,15,45,793.5,73.0,4.15,19.5,421.5,597.81,482.31
2016,9,22,16,0,762.0,71.0,4.2,19.0,371.0,550.7,446.62
2016,9,22,16,15,722.0,66.5,4.15,18.5,319.0,496.05,403.68
2016,9,22,16,30,682.0,62.0,4.1,18.0,267.0,442.5,360.11
2016,9,22,16,45,615.5,56.5,4.1,17.5,214.5,379.4,307.25
2016,9,22,17,0,549.0,51.0,4.1,17.0,162.0,317.99,254.01
2016,9,22,17,15,447.5,41.5,3.9,16.0,114.5,242.81,188.73
2016,9,22,17,30,346.0,32.0,3.7,15.0,67.0,176.28,126.69
2016,9,22,17,45,173.0,16.0,3.55,14.5,33.5,80.63,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,15,193.0,14.0,1.05,9.5,33.0,10.5,0.0
2016,9,23,6,30,386.0,28.0,1.2,10.0,66.0,21.25,12.33
2016,9,23,6,45,485.5,36.0,1.35,11.0,114.0,25.9,17.38
2016,9,23,7,0,585.0,44.0,1.5,12.0,162.0,33.14,24.14
2016,9,23,7,15,642.0,49.5,1.6,13.0,213.0,35.51,26.35
2016,9,23,7,30,699.0,55.0,1.7,14.0,264.0,74.91,37.58
2016,9,23,7,45,736.5,59.0,1.8,15.0,315.5,120.12,64.81
2016,9,23,8,0,774.0,63.0,1.9,16.0,367.0,168.95,102.0
2016,9,23,8,15,800.0,66.0,2.1,16.5,415.5,217.91,143.66
2016,9,23,8,30,826.0,69.0,2.3,17.0,464.0,272.75,191.56
2016,9,23,8,45,844.5,71.5,2.55,18.0,509.0,322.44,235.36
2016,9,23,9,0,863.0,74.0,2.8,19.0,554.0,372.76,278.98
2016,9,23,9,15,876.0,76.0,2.85,19.5,593.5,420.81,320.21
2016,9,23,9,30,889.0,78.0,2.9,20.0,633.0,468.5,360.02
2016,9,23,9,45,900.5,79.0,3.0,21.0,667.0,513.95,396.37
2016,9,23,10,0,912.0,80.0,3.1,22.0,701.0,558.43,430.84
2016,9,23,10,15,918.5,81.0,3.15,22.0,728.0,598.9,462.94
2016,9,23,10,30,925.0,82.0,3.2,22.0,755.0,637.6,493.06
2016,9,23,10,45,929.5,83.0,3.3,22.5,774.0,673.08,519.44
2016,9,23,11,0,934.0,84.0,3.4,23.0,793.0,706.31,543.48
2016,9,23,11,15,936.0,84.5,3.45,23.0,805.0,734.9,563.48
2016,9,23,11,30,938.0,85.0,3.5,23.0,817.0,760.81,581.58
2016,9,23,11,45,937.5,85.5,3.6,23.5,820.0,782.06,595.51
2016,9,23,12,0,937.0,86.0,3.7,24.0,823.0,800.32,607.38
2016,9,23,12,15,935.5,86.0,3.75,24.0,818.5,814.23,617.26
2016,9,23,12,30,934.0,86.0,3.8,24.0,814.0,824.98,625.09
2016,9,23,12,45,927.0,87.0,3.85,24.0,800.5,829.21,628.51
2016,9,23,13,0,920.0,88.0,3.9,24.0,787.0,830.19,629.86
2016,9,23,13,15,914.5,87.0,3.9,24.0,767.0,827.07,628.28
2016,9,23,13,30,909.0,86.0,3.9,24.0,747.0,820.78,624.63
2016,9,23,13,45,900.0,85.5,3.95,24.0,719.0,809.14,617.6
2016,9,23,14,0,891.0,85.0,4.0,24.0,691.0,794.55,608.6
2016,9,23,14,15,880.0,83.5,4.0,23.5,657.0,774.48,596.75
2016,9,23,14,30,869.0,82.0,4.0,23.0,623.0,751.77,583.01
2016,9,23,14,45,724.0,119.0,4.05,23.0,550.0,676.44,529.86
2016,9,23,15,0,579.0,156.0,4.1,23.0,477.0,598.26,470.78
2016,9,23,15,15,571.5,143.5,4.1,22.5,438.5,566.3,448.88
2016,9,23,15,30,564.0,131.0,4.1,22.0,400.0,532.77,425.06
2016,9,23,15,45,658.5,98.0,4.15,21.5,379.0,539.59,433.06
2016,9,23,16,0,753.0,65.0,4.2,21.0,358.0,534.75,431.25
2016,9,23,16,15,714.5,60.5,4.1,20.5,307.5,481.46,389.17
2016,9,23,16,30,676.0,56.0,4.0,20.0,257.0,429.23,346.68
2016,9,23,16,45,613.0,51.0,3.9,19.5,206.0,366.07,293.9
2016,9,23,17,0,550.0,46.0,3.8,19.0,155.0,309.87,244.89
2016,9,23,17,15,450.0,37.0,3.65,18.0,108.5,236.44,181.37
2016,9,23,17,30,350.0,28.0,3.5,17.0,62.0,171.83,119.8
2016,9,23,17,45,175.0,14.0,3.4,16.5,31.0,77.14,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.0,1.1,12.5,33.0,9.7,0.0
2016,9,24,6,30,412.0,26.0,1.3,13.0,66.0,21.3,12.01
2016,9,24,6,45,509.5,33.5,1.5,14.0,113.5,25.99,17.17
2016,9,24,7,0,607.0,41.0,1.7,15.0,161.0,30.51,21.47
2016,9,24,7,15,664.0,46.0,1.85,15.5,212.5,32.61,23.46
2016,9,24,7,30,721.0,51.0,2.0,16.0,264.0,70.46,33.7
2016,9,24,7,45,758.0,54.5,2.15,17.0,315.5,116.26,60.47
2016,9,24,8,0,795.0,58.0,2.3,18.0,367.0,165.56,97.57
2016,9,24,8,15,821.0,61.0,2.35,18.5,416.5,219.56,142.96
2016,9,24,8,30,847.0,64.0,2.4,19.0,466.0,271.28,188.05
2016,9,24,8,45,866.0,66.0,2.45,20.0,511.5,321.58,231.99
2016,9,24,9,0,885.0,68.0,2.5,21.0,557.0,372.51,275.64
2016,9,24,9,15,899.0,70.0,2.6,22.0,597.5,421.85,317.05
2016,9,24,9,30,913.0,72.0,2.7,23.0,638.0,470.88,356.92
2016,9,24,9,45,926.0,71.5,2.85,24.0,673.0,516.55,393.2
2016,9,24,10,0,939.0,71.0,3.0,25.0,708.0,561.31,427.67
2016,9,24,10,15,946.5,72.0,3.05,25.5,735.5,603.22,459.6
2016,9,24,10,30,954.0,73.0,3.1,26.0,763.0,643.38,489.42
2016,9,24,10,45,959.0,73.5,3.15,26.5,783.0,679.5,515.67
2016,9,24,11,0,964.0,74.0,3.2,27.0,803.0,713.31,539.29
2016,9,24,11,15,967.0,74.5,3.15,27.5,815.0,743.27,558.29
2016,9,24,11,30,970.0,75.0,3.1,28.0,827.0,770.49,575.25
2016,9,24,11,45,971.0,75.0,3.1,28.5,831.5,792.87,589.06
2016,9,24,12,0,972.0,75.0,3.1,29.0,836.0,812.2,600.8
2016,9,24,12,15,971.0,75.0,3.1,29.0,831.5,826.84,610.63
2016,9,24,12,30,970.0,75.0,3.1,29.0,827.0,838.22,618.38
2016,9,24,12,45,958.5,79.5,3.1,29.5,813.0,842.69,620.39
2016,9,24,13,0,947.0,84.0,3.1,30.0,799.0,843.8,620.32
2016,9,24,13,15,942.0,83.0,3.1,30.0,779.0,841.03,619.05
2016,9,24,13,30,937.0,82.0,3.1,30.0,759.0,834.98,615.73
2016,9,24,13,45,929.0,81.0,3.15,30.0,731.0,823.36,609.09
2016,9,24,14,0,921.0,80.0,3.2,30.0,703.0,808.67,600.47
2016,9,24,14,15,910.5,78.5,3.2,30.0,668.0,788.54,587.97
2016,9,24,14,30,900.0,77.0,3.2,30.0,633.0,765.66,573.62
2016,9,24,14,45,885.5,75.5,3.2,30.0,592.5,737.25,555.43
2016,9,24,15,0,871.0,74.0,3.2,30.0,552.0,706.63,535.61
2016,9,24,15,15,851.0,71.5,3.15,29.5,506.0,669.09,511.55
2016,9,24,15,30,831.0,69.0,3.1,29.0,460.0,633.9,488.39
2016,9,24,15,45,803.5,65.5,3.1,28.5,410.5,587.79,455.82
2016,9,24,16,0,776.0,62.0,3.1,28.0,361.0,541.23,421.91
2016,9,24,16,15,736.5,58.0,2.8,27.0,309.0,487.28,381.27
2016,9,24,16,30,697.0,54.0,2.5,26.0,257.0,434.44,339.95
2016,9,24,16,45,636.0,48.5,2.2,25.5,205.5,371.12,288.37
2016,9,24,17,0,575.0,43.0,1.9,25.0,154.0,311.44,237.92
2016,9,24,17,15,471.0,34.5,1.75,23.5,107.0,239.43,177.7
2016,9,24,17,30,367.0,26.0,1.6,22.0,60.0,173.79,114.9
2016,9,24,17,45,183.5,13.0,1.5,21.0,30.0,67.01,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,207.5,13.0,1.25,14.0,32.5,9.79,0.0
2016,9,25,6,30,415.0,26.0,1.5,15.0,65.0,21.49,11.85
2016,9,25,6,45,516.0,33.5,1.75,16.0,113.0,26.16,17.11
2016,9,25,7,0,617.0,41.0,2.0,17.0,161.0,30.68,21.39
2016,9,25,7,15,674.5,46.0,2.0,17.5,213.5,32.76,23.38
2016,9,25,7,30,732.0,51.0,2.0,18.0,266.0,68.86,32.64
2016,9,25,7,45,769.5,54.5,2.05,19.0,318.0,115.17,58.9
2016,9,25,8,0,807.0,58.0,2.1,20.0,370.0,165.03,95.77
2016,9,25,8,15,832.5,61.0,2.25,21.0,419.0,219.44,140.76
2016,9,25,8,30,858.0,64.0,2.4,22.0,468.0,271.52,185.4
2016,9,25,8,45,875.0,66.5,2.55,23.5,513.5,322.13,228.81
2016,9,25,9,0,892.0,69.0,2.7,25.0,559.0,373.17,271.67
2016,9,25,9,15,905.0,70.5,2.75,26.0,599.0,421.92,312.06
2016,9,25,9,30,918.0,72.0,2.8,27.0,639.0,470.24,350.82
2016,9,25,9,45,930.5,72.0,2.85,28.0,673.5,516.27,386.61
2016,9,25,10,0,943.0,72.0,2.9,29.0,708.0,561.33,420.5
2016,9,25,10,15,949.5,73.0,2.85,29.5,735.0,602.77,451.26
2016,9,25,10,30,956.0,74.0,2.8,30.0,762.0,642.36,479.8
2016,9,25,10,45,958.5,75.5,2.75,31.0,781.5,677.88,503.65
2016,9,25,11,0,961.0,77.0,2.7,32.0,801.0,710.94,524.94
2016,9,25,11,15,963.5,77.5,2.55,32.5,812.5,740.42,542.49
2016,9,25,11,30,966.0,78.0,2.4,33.0,824.0,767.14,557.92
2016,9,25,11,45,963.5,80.0,2.25,33.5,827.0,788.83,569.79
2016,9,25,12,0,961.0,82.0,2.1,34.0,830.0,807.39,579.45
2016,9,25,12,15,960.0,81.5,1.9,34.0,825.5,821.36,586.81
2016,9,25,12,30,959.0,81.0,1.7,34.0,821.0,832.09,591.96
2016,9,25,12,45,944.5,86.5,1.5,34.5,805.5,835.15,590.88
2016,9,25,13,0,930.0,92.0,1.3,35.0,790.0,834.89,587.67
2016,9,25,13,15,924.5,91.0,1.1,35.0,769.5,831.73,583.77
2016,9,25,13,30,919.0,90.0,0.9,35.0,749.0,825.36,577.77
2016,9,25,13,45,906.5,90.5,0.75,35.0,720.0,811.98,568.08
2016,9,25,14,0,894.0,91.0,0.6,35.0,691.0,795.68,556.68
2016,9,25,14,15,882.5,89.0,0.55,34.5,656.0,774.68,545.1
2016,9,25,14,30,871.0,87.0,0.5,34.0,621.0,751.04,531.9
2016,9,25,14,45,852.0,86.0,0.5,34.0,579.5,724.43,516.44
2016,9,25,15,0,833.0,85.0,0.5,34.0,538.0,692.1,497.19
2016,9,25,15,15,811.0,82.0,0.65,33.5,492.5,653.74,476.59
2016,9,25,15,30,789.0,79.0,0.8,33.0,447.0,614.06,453.06
2016,9,25,15,45,757.0,75.5,0.95,33.0,397.0,566.56,421.9
2016,9,25,16,0,725.0,72.0,1.1,33.0,347.0,518.97,389.3
2016,9,25,16,15,682.0,67.0,1.05,32.0,296.0,466.27,351.89
2016,9,25,16,30,639.0,62.0,1.0,31.0,245.0,413.01,312.5
2016,9,25,16,45,573.5,55.0,0.95,30.0,194.0,348.75,263.19
2016,9,25,17,0,508.0,48.0,0.9,29.0,143.0,288.78,215.09
2016,9,25,17,15,401.5,37.5,0.95,27.5,97.5,213.97,154.84
2016,9,25,17,30,295.0,27.0,1.0,26.0,52.0,147.43,91.76
2016,9,25,17,45,147.5,13.5,1.05,25.0,26.0,56.14,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,132.0,15.0,1.05,18.5,27.0,14.74,0.0
2016,9,26,6,30,264.0,30.0,1.0,19.0,54.0,23.74,13.16
2016,9,26,6,45,367.0,42.0,1.0,20.0,99.0,31.94,21.69
2016,9,26,7,0,470.0,54.0,1.0,21.0,144.0,39.64,28.73
2016,9,26,7,15,536.0,62.5,1.1,22.0,195.0,43.74,32.41
2016,9,26,7,30,602.0,71.0,1.2,23.0,246.0,75.25,41.34
2016,9,26,7,45,646.5,77.5,1.3,24.0,297.0,118.04,65.12
2016,9,26,8,0,691.0,84.0,1.4,25.0,348.0,165.25,98.65
2016,9,26,8,15,722.5,88.5,1.4,26.0,397.0,212.35,135.94
2016,9,26,8,30,754.0,93.0,1.4,27.0,446.0,262.04,176.58
2016,9,26,8,45,777.0,97.0,1.4,28.5,491.5,314.05,218.78
2016,9,26,9,0,800.0,101.0,1.4,30.0,537.0,364.12,258.59
2016,9,26,9,15,817.0,104.0,1.35,30.5,577.5,411.91,296.64
2016,9,26,9,30,834.0,107.0,1.3,31.0,618.0,459.87,333.63
2016,9,26,9,45,847.0,109.0,1.3,32.0,652.5,504.91,366.87
2016,9,26,10,0,860.0,111.0,1.3,33.0,687.0,549.28,398.43
2016,9,26,10,15,869.0,112.5,1.35,33.5,714.5,590.05,427.62
2016,9,26,10,30,878.0,114.0,1.4,34.0,742.0,629.38,455.08
2016,9,26,10,45,884.5,115.0,1.45,34.5,762.5,665.93,479.98
2016,9,26,11,0,891.0,116.0,1.5,35.0,783.0,699.15,502.19
2016,9,26,11,15,894.5,116.5,1.6,35.0,795.0,727.67,522.36
2016,9,26,11,30,898.0,117.0,1.7,35.0,807.0,753.69,539.9
2016,9,26,11,45,899.5,117.0,1.85,35.5,811.0,775.16,553.56
2016,9,26,12,0,901.0,117.0,2.0,36.0,815.0,793.82,565.44
2016,9,26,12,15,900.0,116.5,2.15,36.0,810.5,807.18,575.13
2016,9,26,12,30,899.0,116.0,2.3,36.0,806.0,817.51,582.99
2016,9,26,12,45,918.0,104.5,2.5,36.0,799.5,829.19,592.19
2016,9,26,13,0,937.0,93.0,2.7,36.0,793.0,837.66,599.37
2016,9,26,13,15,932.0,92.5,2.8,36.0,772.0,835.39,599.04
2016,9,26,13,30,927.0,92.0,2.9,36.0,751.0,829.9,596.79
2016,9,26,13,45,919.5,90.0,3.0,36.0,723.5,817.69,590.24
2016,9,26,14,0,912.0,88.0,3.1,36.0,696.0,802.41,581.74
2016,9,26,14,15,901.0,86.5,3.15,35.5,661.0,782.07,570.82
2016,9,26,14,30,890.0,85.0,3.2,35.0,626.0,759.02,558.05
2016,9,26,14,45,876.5,82.0,3.3,35.0,585.0,729.96,540.16
2016,9,26,15,0,863.0,79.0,3.4,35.0,544.0,698.64,520.56
2016,9,26,15,15,842.5,76.5,3.35,34.5,498.0,664.93,499.55
2016,9,26,15,30,822.0,74.0,3.3,34.0,452.0,625.95,473.34
2016,9,26,15,45,785.0,72.0,3.3,33.5,401.0,576.17,438.48
2016,9,26,16,0,748.0,70.0,3.3,33.0,350.0,526.55,402.67
2016,9,26,16,15,705.5,65.0,2.9,31.5,298.0,471.08,362.01
2016,9,26,16,30,663.0,60.0,2.5,30.0,246.0,419.67,322.65
2016,9,26,16,45,587.5,54.0,2.15,29.0,193.5,351.27,268.32
2016,9,26,17,0,512.0,48.0,1.8,28.0,141.0,287.91,216.15
2016,9,26,17,15,404.0,37.0,1.65,26.5,95.0,212.35,153.98
2016,9,26,17,30,296.0,26.0,1.5,25.0,49.0,143.67,84.8
2016,9,26,17,45,148.0,13.0,1.35,24.0,24.5,55.09,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,93.0,15.0,1.25,17.5,23.0,14.74,0.0
2016,9,27,6,30,186.0,30.0,1.2,18.0,46.0,23.29,12.58
2016,9,27,6,45,261.0,47.5,1.15,19.0,87.0,36.24,25.41
2016,9,27,7,0,336.0,65.0,1.1,20.0,128.0,48.58,36.55
2016,9,27,7,15,399.0,78.5,1.2,21.0,176.5,57.15,44.15
2016,9,27,7,30,462.0,92.0,1.3,22.0,225.0,86.07,54.5
2016,9,27,7,45,499.0,104.5,1.45,23.0,272.5,126.2,78.06
2016,9,27,8,0,536.0,117.0,1.6,24.0,320.0,170.0,109.34
2016,9,27,8,15,570.0,125.5,1.5,25.0,367.5,213.38,142.93
2016,9,27,8,30,604.0,134.0,1.4,26.0,415.0,259.68,179.84
2016,9,27,8,45,627.5,141.5,1.35,27.0,458.0,304.62,216.1
2016,9,27,9,0,651.0,149.0,1.3,28.0,501.0,351.16,252.94
2016,9,27,9,15,670.5,154.5,1.4,28.5,540.5,395.67,288.42
2016,9,27,9,30,690.0,160.0,1.5,29.0,580.0,440.91,323.66
2016,9,27,9,45,775.5,134.0,1.6,30.0,631.0,489.08,359.72
2016,9,27,10,0,861.0,108.0,1.7,31.0,682.0,544.21,400.12
2016,9,27,10,15,869.5,109.5,1.8,31.5,709.0,584.63,429.8
2016,9,27,10,30,878.0,111.0,1.9,32.0,736.0,624.94,458.71
2016,9,27,10,45,857.0,125.0,2.05,32.5,748.5,654.47,479.52
2016,9,27,11,0,836.0,139.0,2.2,33.0,761.0,681.88,498.39
2016,9,27,11,15,839.5,139.5,2.3,33.0,773.0,709.46,518.27
2016,9,27,11,30,843.0,140.0,2.4,33.0,785.0,734.72,536.38
2016,9,27,11,45,824.5,150.0,2.55,33.5,783.0,750.91,546.99
2016,9,27,12,0,806.0,160.0,2.7,34.0,781.0,763.86,555.2
2016,9,27,12,15,804.0,159.5,2.75,34.0,776.0,775.77,563.4
2016,9,27,12,30,802.0,159.0,2.8,34.0,771.0,784.91,569.87
2016,9,27,12,45,828.0,144.0,2.9,34.0,766.5,798.39,579.64
2016,9,27,13,0,854.0,129.0,3.0,34.0,762.0,808.95,587.56
2016,9,27,13,15,847.5,127.5,3.05,34.0,741.0,804.95,585.67
2016,9,27,13,30,841.0,126.0,3.1,34.0,720.0,797.95,582.01
2016,9,27,13,45,811.5,132.0,3.15,34.0,687.0,778.08,569.81
2016,9,27,14,0,782.0,138.0,3.2,34.0,654.0,758.09,557.62
2016,9,27,14,15,767.5,134.5,3.2,33.5,619.5,735.26,544.38
2016,9,27,14,30,753.0,131.0,3.2,33.0,585.0,710.16,529.52
2016,9,27,14,45,736.0,126.0,3.2,33.0,545.0,679.54,509.1
2016,9,27,15,0,719.0,121.0,3.2,33.0,505.0,647.14,487.11
2016,9,27,15,15,693.0,116.0,3.15,32.5,459.5,607.14,460.07
2016,9,27,15,30,667.0,111.0,3.1,32.0,414.0,566.33,431.85
2016,9,27,15,45,650.5,100.5,3.05,31.5,368.5,524.73,402.53
2016,9,27,16,0,634.0,90.0,3.0,31.0,323.0,482.26,371.63
2016,9,27,16,15,586.5,82.0,2.8,29.5,273.0,425.19,329.57
2016,9,27,16,30,539.0,74.0,2.6,28.0,223.0,370.12,287.39
2016,9,27,16,45,490.5,62.0,2.4,27.0,176.0,312.66,241.12
2016,9,27,17,0,442.0,50.0,2.2,26.0,129.0,258.23,195.48
2016,9,27,17,15,335.0,37.5,1.95,24.5,85.5,185.05,134.53
2016,9,27,17,30,228.0,25.0,1.7,23.0,42.0,117.42,63.6
2016,9,27,17,45,114.0,12.5,1.5,22.0,21.0,44.35,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,101.0,14.5,2.05,13.5,23.5,14.25,0.0
2016,9,28,6,30,202.0,29.0,2.2,14.0,47.0,22.53,11.9
2016,9,28,6,45,302.0,43.5,2.4,14.5,90.0,33.08,23.1
2016,9,28,7,0,402.0,58.0,2.6,15.0,133.0,43.92,33.18
2016,9,28,7,15,468.0,68.0,2.55,15.5,181.5,49.16,38.08
2016,9,28,7,30,534.0,78.0,2.5,16.0,230.0,75.6,46.1
2016,9,28,7,45,589.5,83.5,2.45,17.0,280.5,114.52,67.06
2016,9,28,8,0,645.0,89.0,2.4,18.0,331.0,159.12,98.63
2016,9,28,8,15,677.5,94.5,2.35,19.0,379.0,204.7,135.47
2016,9,28,8,30,710.0,100.0,2.3,20.0,427.0,253.03,176.04
2016,9,28,8,45,734.0,104.0,2.3,21.0,471.5,300.06,216.14
2016,9,28,9,0,758.0,108.0,2.3,22.0,516.0,348.49,256.79
2016,9,28,9,15,775.5,111.5,2.3,22.5,555.5,397.81,297.8
2016,9,28,9,30,793.0,115.0,2.3,23.0,595.0,444.44,335.76
2016,9,28,9,45,806.0,117.5,2.3,24.0,629.0,488.07,369.78
2016,9,28,10,0,819.0,120.0,2.3,25.0,663.0,531.12,402.24
2016,9,28,10,15,828.0,121.5,2.35,25.5,689.5,570.22,431.85
2016,9,28,10,30,837.0,123.0,2.4,26.0,716.0,607.98,459.76
2016,9,28,10,45,824.5,133.5,2.5,26.5,731.0,639.53,482.52
2016,9,28,11,0,812.0,144.0,2.6,27.0,746.0,668.17,502.72
2016,9,28,11,15,816.0,145.0,2.7,27.0,757.5,695.87,523.28
2016,9,28,11,30,820.0,146.0,2.8,27.0,769.0,721.36,542.07
2016,9,28,11,45,807.0,153.5,2.95,27.5,769.0,738.62,553.83
2016,9,28,12,0,794.0,161.0,3.1,28.0,769.0,752.88,563.41
2016,9,28,12,15,792.0,160.5,3.25,28.0,764.0,764.56,572.28
2016,9,28,12,30,790.0,160.0,3.4,28.0,759.0,773.52,579.27
2016,9,28,12,45,795.0,155.0,3.55,28.5,749.0,780.6,583.94
2016,9,28,13,0,800.0,150.0,3.7,29.0,739.0,784.9,586.8
2016,9,28,13,15,792.5,148.0,3.75,28.5,718.5,779.66,585.11
2016,9,28,13,30,785.0,146.0,3.8,28.0,698.0,771.59,581.61
2016,9,28,13,45,768.0,146.5,3.9,28.0,668.5,758.34,573.64
2016,9,28,14,0,751.0,147.0,4.0,28.0,639.0,740.67,562.62
2016,9,28,14,15,736.0,143.5,4.0,27.5,604.5,717.92,548.67
2016,9,28,14,30,721.0,140.0,4.0,27.0,570.0,693.02,532.69
2016,9,28,14,45,707.5,133.0,4.0,26.5,531.5,663.41,513.2
2016,9,28,15,0,694.0,126.0,4.0,26.0,493.0,631.94,492.01
2016,9,28,15,15,667.0,120.5,3.9,25.0,448.5,591.45,464.2
2016,9,28,15,30,640.0,115.0,3.8,24.0,404.0,550.26,435.16
2016,9,28,15,45,622.5,104.0,3.75,23.5,358.5,508.42,404.31
2016,9,28,16,0,605.0,93.0,3.7,23.0,313.0,465.85,371.94
2016,9,28,16,15,555.5,85.0,3.6,22.0,263.5,408.93,327.65
2016,9,28,16,30,506.0,77.0,3.5,21.0,214.0,354.19,283.53
2016,9,28,16,45,452.5,64.5,3.4,20.0,167.5,295.46,234.67
2016,9,28,17,0,399.0,52.0,3.3,19.0,121.0,240.22,186.96
2016,9,28,17,15,289.0,38.5,3.25,18.0,79.0,166.95,123.84
2016,9,28,17,30,179.0,25.0,3.2,17.0,37.0,99.28,47.58
2016,9,28,17,45,89.5,12.5,3.2,16.0,18.5,37.05,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,2.1,10.5,25.0,13.27,0.0
2016,9,29,6,30,282.0,27.0,2.3,11.0,50.0,21.35,10.77
2016,9,29,6,45,392.5,37.5,2.5,11.5,95.0,28.28,19.15
2016,9,29,7,0,503.0,48.0,2.7,12.0,140.0,34.8,25.46
2016,9,29,7,15,569.0,55.0,2.7,12.5,190.0,37.89,28.46
2016,9,29,7,30,635.0,62.0,2.7,13.0,240.0,63.4,34.88
2016,9,29,7,45,680.0,67.0,2.7,14.0,291.0,106.3,57.69
2016,9,29,8,0,725.0,72.0,2.7,15.0,342.0,156.71,94.38
2016,9,29,8,15,755.0,76.0,2.7,15.5,390.5,204.21,133.73
2016,9,29,8,30,785.0,80.0,2.7,16.0,439.0,254.1,177.08
2016,9,29,8,45,807.0,82.5,2.7,17.0,484.0,302.47,219.57
2016,9,29,9,0,829.0,85.0,2.7,18.0,529.0,351.91,262.37
2016,9,29,9,15,844.5,87.5,2.7,18.5,569.0,399.67,303.53
2016,9,29,9,30,860.0,90.0,2.7,19.0,609.0,450.33,345.75
2016,9,29,9,45,875.0,90.5,2.7,19.5,643.0,495.37,382.6
2016,9,29,10,0,890.0,91.0,2.7,20.0,677.0,539.74,417.91
2016,9,29,10,15,898.0,92.0,2.7,20.5,704.0,579.85,449.07
2016,9,29,10,30,906.0,93.0,2.7,21.0,731.0,618.33,478.19
2016,9,29,10,45,911.0,94.0,2.75,21.5,750.5,653.14,504.1
2016,9,29,11,0,916.0,95.0,2.8,22.0,770.0,685.76,527.88
2016,9,29,11,15,919.0,95.5,2.85,22.5,781.5,714.21,548.19
2016,9,29,11,30,922.0,96.0,2.9,23.0,793.0,740.06,565.19
2016,9,29,11,45,923.5,96.0,2.95,23.5,796.5,761.62,579.14
2016,9,29,12,0,925.0,96.0,3.0,24.0,800.0,780.28,591.1
2016,9,29,12,15,923.5,96.0,3.1,24.0,795.0,793.72,600.93
2016,9,29,12,30,922.0,96.0,3.2,24.0,790.0,804.04,608.74
2016,9,29,12,45,921.5,94.0,3.3,24.0,778.0,809.92,613.62
2016,9,29,13,0,921.0,92.0,3.4,24.0,766.0,812.59,616.43
2016,9,29,13,15,915.5,91.0,3.45,24.0,745.0,809.23,614.94
2016,9,29,13,30,910.0,90.0,3.5,24.0,724.0,802.71,611.41
2016,9,29,13,45,901.0,88.5,3.55,24.0,696.0,789.86,603.56
2016,9,29,14,0,892.0,87.0,3.6,24.0,668.0,774.05,593.74
2016,9,29,14,15,880.5,85.5,3.6,23.5,633.0,753.55,581.55
2016,9,29,14,30,869.0,84.0,3.6,23.0,598.0,730.43,567.48
2016,9,29,14,45,853.5,81.5,3.6,22.5,557.5,700.94,548.68
2016,9,29,15,0,838.0,79.0,3.6,22.0,517.0,673.11,530.94
2016,9,29,15,15,816.0,76.0,3.6,21.5,471.5,634.81,504.57
2016,9,29,15,30,794.0,73.0,3.6,21.0,426.0,595.22,475.92
2016,9,29,15,45,764.5,69.0,3.6,20.5,377.0,548.95,441.33
2016,9,29,16,0,735.0,65.0,3.6,20.0,328.0,502.46,405.45
2016,9,29,16,15,690.0,60.0,3.55,19.0,277.0,446.7,361.59
2016,9,29,16,30,645.0,55.0,3.5,18.0,226.0,392.56,317.21
2016,9,29,16,45,575.5,48.0,3.45,17.5,176.0,330.06,263.78
2016,9,29,17,0,506.0,41.0,3.4,17.0,126.0,269.81,210.54
