Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,386.5,31.0,3.3,16.0,82.5,193.35,143.12
2016,9,29,17,30,267.0,21.0,3.2,15.0,39.0,120.81,46.31
2016,9,29,17,45,133.5,10.5,3.1,14.0,19.5,46.66,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,2.9,10.0,24.5,12.29,0.0
2016,9,30,6,30,297.0,25.0,3.0,10.0,49.0,19.56,8.99
2016,9,30,6,45,408.5,35.0,3.15,10.5,94.0,26.13,17.3
2016,9,30,7,0,520.0,45.0,3.3,11.0,139.0,32.31,23.31
2016,9,30,7,15,586.0,52.0,3.35,11.5,189.0,35.55,26.46
2016,9,30,7,30,652.0,59.0,3.4,12.0,239.0,59.53,32.37
2016,9,30,7,45,438.0,102.5,3.45,12.5,234.0,115.01,75.36
2016,9,30,8,0,224.0,146.0,3.5,13.0,229.0,151.22,112.63
2016,9,30,8,15,512.5,110.0,3.55,13.5,333.5,183.91,127.93
2016,9,30,8,30,801.0,74.0,3.6,14.0,438.0,250.11,174.75
2016,9,30,8,45,822.5,77.0,3.65,14.5,483.0,299.45,219.12
2016,9,30,9,0,844.0,80.0,3.7,15.0,528.0,349.78,264.0
2016,9,30,9,15,859.0,82.0,3.75,15.5,568.0,400.73,308.63
2016,9,30,9,30,874.0,84.0,3.8,16.0,608.0,448.01,349.33
2016,9,30,9,45,887.5,84.5,3.85,16.5,642.0,492.79,387.06
2016,9,30,10,0,901.0,85.0,3.9,17.0,676.0,536.74,423.14
2016,9,30,10,15,908.5,86.5,3.95,17.0,702.5,577.33,456.55
2016,9,30,10,30,916.0,88.0,4.0,17.0,729.0,616.24,487.97
2016,9,30,10,45,921.0,89.0,4.1,17.5,748.5,651.25,515.05
2016,9,30,11,0,926.0,90.0,4.2,18.0,768.0,684.05,539.93
2016,9,30,11,15,929.0,90.5,4.25,18.0,779.5,712.65,562.12
2016,9,30,11,30,932.0,91.0,4.3,18.0,791.0,738.61,580.95
2016,9,30,11,45,933.0,91.0,4.35,18.5,794.5,759.9,595.31
2016,9,30,12,0,934.0,91.0,4.4,19.0,798.0,778.25,607.58
2016,9,30,12,15,932.5,91.0,4.45,19.0,793.0,791.7,617.58
2016,9,30,12,30,931.0,91.0,4.5,19.0,788.0,802.01,625.45
2016,9,30,12,45,923.0,93.0,4.55,19.0,774.0,806.23,629.09
2016,9,30,13,0,915.0,95.0,4.6,19.0,760.0,807.23,630.58
2016,9,30,13,15,909.0,94.0,4.6,18.5,739.0,803.47,629.72
2016,9,30,13,30,903.0,93.0,4.6,18.0,718.0,796.57,626.72
2016,9,30,13,45,894.5,91.0,4.6,18.0,690.0,783.61,618.23
2016,9,30,14,0,886.0,89.0,4.6,18.0,662.0,767.71,607.69
2016,9,30,14,15,873.5,87.5,4.55,17.5,627.0,746.56,594.24
2016,9,30,14,30,861.0,86.0,4.5,17.0,592.0,722.86,578.89
2016,9,30,14,45,845.5,83.0,4.5,17.0,551.0,696.7,560.79
2016,9,30,15,0,830.0,80.0,4.5,17.0,510.0,664.82,538.24
2016,9,30,15,15,807.5,77.0,4.45,16.5,464.5,626.46,510.42
2016,9,30,15,30,785.0,74.0,4.4,16.0,419.0,586.87,480.63
2016,9,30,15,45,754.5,69.5,4.35,16.0,370.0,539.82,443.34
2016,9,30,16,0,724.0,65.0,4.3,16.0,321.0,492.65,404.99
2016,9,30,16,15,678.5,60.0,4.15,15.5,270.5,437.21,359.35
2016,9,30,16,30,633.0,55.0,4.0,15.0,220.0,386.07,315.65
2016,9,30,16,45,562.5,48.0,3.85,14.5,170.0,321.45,259.57
2016,9,30,17,0,492.0,41.0,3.7,14.0,120.0,261.69,205.88
2016,9,30,17,15,369.5,30.5,3.45,13.5,77.5,184.85,136.62
2016,9,30,17,30,247.0,20.0,3.2,13.0,35.0,110.96,25.59
2016,9,30,17,45,123.5,10.0,2.95,12.5,17.5,42.9,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,15,156.0,12.5,1.65,9.0,24.0,12.29,0.0
2016,10,1,6,30,312.0,25.0,2.0,10.0,48.0,19.75,8.59
2016,10,1,6,45,428.5,34.5,2.35,11.0,94.0,25.86,16.97
2016,10,1,7,0,545.0,44.0,2.7,12.0,140.0,31.62,22.58
2016,10,1,7,15,612.0,50.0,2.9,12.5,191.0,34.08,25.02
2016,10,1,7,30,679.0,56.0,3.1,13.0,242.0,59.13,32.49
2016,10,1,7,45,725.5,60.0,3.3,13.5,294.0,102.97,54.08
2016,10,1,8,0,772.0,64.0,3.5,14.0,346.0,151.38,88.39
2016,10,1,8,15,801.0,67.5,3.5,14.5,395.5,200.44,129.08
2016,10,1,8,30,830.0,71.0,3.5,15.0,445.0,251.7,174.01
2016,10,1,8,45,853.0,73.0,3.5,16.0,491.0,305.57,221.49
2016,10,1,9,0,876.0,75.0,3.5,17.0,537.0,356.65,266.24
2016,10,1,9,15,891.0,77.0,3.45,17.5,577.5,405.46,308.89
2016,10,1,9,30,906.0,79.0,3.4,18.0,618.0,454.01,350.21
2016,10,1,9,45,921.0,78.5,3.4,18.5,653.0,499.76,388.31
2016,10,1,10,0,936.0,78.0,3.4,19.0,688.0,544.73,424.74
2016,10,1,10,15,943.5,79.0,3.4,19.5,715.5,586.03,457.37
2016,10,1,10,30,951.0,80.0,3.4,20.0,743.0,625.54,487.78
2016,10,1,10,45,956.5,81.0,3.4,20.5,762.5,661.86,515.06
2016,10,1,11,0,962.0,82.0,3.4,21.0,782.0,695.89,540.03
2016,10,1,11,15,965.0,82.5,3.4,21.0,794.0,725.31,561.98
2016,10,1,11,30,968.0,83.0,3.4,21.0,806.0,751.99,580.64
2016,10,1,11,45,968.5,83.5,3.4,21.5,809.0,774.03,594.85
2016,10,1,12,0,969.0,84.0,3.4,22.0,812.0,793.0,606.91
2016,10,1,12,15,968.0,83.5,3.45,22.0,807.5,806.69,616.75
2016,10,1,12,30,967.0,83.0,3.5,22.0,803.0,817.12,624.44
2016,10,1,12,45,962.5,83.0,3.6,22.0,789.5,822.1,628.72
2016,10,1,13,0,958.0,83.0,3.7,22.0,776.0,823.73,630.82
2016,10,1,13,15,953.0,82.5,3.75,22.0,755.0,821.13,629.87
2016,10,1,13,30,948.0,82.0,3.8,22.0,734.0,815.25,626.76
2016,10,1,13,45,938.5,81.5,3.85,22.0,705.0,802.75,619.08
2016,10,1,14,0,929.0,81.0,3.9,22.0,676.0,787.19,609.36
2016,10,1,14,15,917.5,79.0,3.9,21.5,640.5,765.58,596.3
2016,10,1,14,30,906.0,77.0,3.9,21.0,605.0,741.24,581.25
2016,10,1,14,45,889.0,75.5,3.95,21.0,563.0,711.07,560.91
2016,10,1,15,0,872.0,74.0,4.0,21.0,521.0,678.81,538.87
2016,10,1,15,15,850.0,71.5,4.0,20.5,474.5,643.97,514.73
2016,10,1,15,30,828.0,69.0,4.0,20.0,428.0,604.11,485.55
2016,10,1,15,45,795.0,65.5,4.05,19.5,377.5,555.49,448.86
2016,10,1,16,0,762.0,62.0,4.1,19.0,327.0,506.82,410.9
2016,10,1,16,15,715.5,57.5,3.95,18.5,275.0,450.26,364.99
2016,10,1,16,30,669.0,53.0,3.8,18.0,223.0,395.38,318.77
2016,10,1,16,45,592.5,46.5,3.7,17.5,171.5,330.11,262.64
2016,10,1,17,0,516.0,40.0,3.6,17.0,120.0,267.63,207.16
2016,10,1,17,15,382.0,29.5,3.3,16.0,76.5,186.36,134.51
2016,10,1,17,30,248.0,19.0,3.0,15.0,33.0,107.82,0.2
2016,10,1,17,45,124.0,9.5,2.75,14.5,16.5,41.99,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,6,15,146.5,12.0,1.7,9.0,22.5,11.8,0.0
2016,10,2,6,30,293.0,24.0,2.0,10.0,45.0,18.94,7.34
2016,10,2,6,45,406.5,34.0,2.4,11.0,89.5,25.56,16.66
2016,10,2,7,0,520.0,44.0,2.8,12.0,134.0,31.8,22.7
2016,10,2,7,15,260.0,47.0,2.9,12.5,92.0,33.42,24.41
2016,10,2,7,30,0.0,50.0,3.0,13.0,50.0,48.3,35.84
2016,10,2,7,45,0.0,60.5,3.15,13.5,60.5,58.47,44.44
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,68.59,52.84
2016,10,2,8,15,0.0,80.0,3.4,14.5,80.0,77.16,59.8
2016,10,2,8,30,0.0,89.0,3.5,15.0,89.0,85.74,66.67
2016,10,2,8,45,127.0,157.0,3.6,15.5,223.5,177.12,138.12
2016,10,2,9,0,254.0,225.0,3.7,16.0,358.0,280.86,219.19
2016,10,2,9,15,274.0,240.5,3.75,16.0,394.0,316.18,247.95
2016,10,2,9,30,294.0,256.0,3.8,16.0,430.0,352.98,277.86
2016,10,2,9,45,268.0,277.0,3.9,16.5,442.5,374.9,295.41
2016,10,2,10,0,242.0,298.0,4.0,17.0,455.0,396.38,312.03
2016,10,2,10,15,185.5,314.0,4.05,17.0,437.0,392.31,308.82
2016,10,2,10,30,129.0,330.0,4.1,17.0,419.0,383.85,301.77
2016,10,2,10,45,249.0,322.0,4.2,17.5,500.5,455.5,358.2
2016,10,2,11,0,369.0,314.0,4.3,18.0,582.0,534.73,419.55
2016,10,2,11,15,260.5,338.0,4.35,17.5,529.0,498.69,391.28
2016,10,2,11,30,152.0,362.0,4.4,17.0,476.0,455.46,357.19
2016,10,2,11,45,77.5,264.5,4.45,17.0,323.0,312.29,246.25
2016,10,2,12,0,3.0,167.0,4.5,17.0,170.0,164.05,127.62
2016,10,2,12,15,13.5,224.5,4.55,17.0,235.5,228.12,179.13
2016,10,2,12,30,24.0,282.0,4.6,17.0,301.0,293.14,230.49
2016,10,2,12,45,19.5,263.0,4.65,17.5,278.0,271.81,213.3
2016,10,2,13,0,15.0,244.0,4.7,18.0,255.0,250.2,196.08
2016,10,2,13,15,455.0,170.0,4.7,18.0,481.5,530.31,426.35
2016,10,2,13,30,895.0,96.0,4.7,18.0,708.0,785.75,621.38
2016,10,2,13,45,893.0,92.5,4.75,18.0,681.5,776.12,614.03
2016,10,2,14,0,891.0,89.0,4.8,18.0,655.0,763.42,606.04
2016,10,2,14,15,879.0,87.0,4.8,17.5,620.5,742.03,592.58
2016,10,2,14,30,867.0,85.0,4.8,17.0,586.0,718.05,577.17
2016,10,2,14,45,851.5,82.5,4.8,17.0,545.5,692.33,559.27
2016,10,2,15,0,836.0,80.0,4.8,17.0,505.0,660.94,536.84
2016,10,2,15,15,813.0,77.0,4.7,16.5,459.0,622.24,507.99
2016,10,2,15,30,790.0,74.0,4.6,16.0,413.0,582.31,477.55
2016,10,2,15,45,755.5,70.5,4.6,16.0,363.5,534.12,439.18
2016,10,2,16,0,721.0,67.0,4.6,16.0,314.0,486.05,399.87
2016,10,2,16,15,671.5,61.5,4.45,15.5,262.5,430.94,354.07
2016,10,2,16,30,622.0,56.0,4.3,15.0,211.0,375.79,306.75
2016,10,2,16,45,536.5,49.5,4.15,14.5,161.0,306.33,246.39
2016,10,2,17,0,451.0,43.0,4.0,14.0,111.0,242.84,189.57
2016,10,2,17,15,314.0,31.0,3.65,13.5,69.5,162.39,116.32
2016,10,2,17,30,177.0,19.0,3.3,13.0,28.0,83.9,0.0
2016,10,2,17,45,88.5,9.5,2.95,12.5,14.0,32.27,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,81.5,12.0,1.2,9.0,17.5,11.8,0.0
2016,10,3,6,30,163.0,24.0,1.4,10.0,35.0,18.72,6.37
2016,10,3,6,45,236.0,39.5,1.65,11.0,71.0,30.25,20.67
2016,10,3,7,0,309.0,55.0,1.9,12.0,107.0,41.24,31.06
2016,10,3,7,15,350.5,70.0,1.85,12.0,148.0,51.28,40.46
2016,10,3,7,30,392.0,85.0,1.8,12.0,189.0,70.43,49.01
2016,10,3,7,45,420.0,98.0,1.8,12.5,230.5,105.91,69.15
2016,10,3,8,0,448.0,111.0,1.8,13.0,272.0,144.15,96.8
2016,10,3,8,15,353.5,146.0,1.8,13.5,284.0,186.02,135.53
2016,10,3,8,30,259.0,181.0,1.8,14.0,296.0,213.85,162.8
2016,10,3,8,45,133.5,177.5,1.85,14.5,237.5,195.72,152.79
2016,10,3,9,0,8.0,174.0,1.9,15.0,179.0,166.74,132.26
2016,10,3,9,15,30.0,211.0,1.9,15.0,229.0,206.08,163.43
2016,10,3,9,30,52.0,248.0,1.9,15.0,279.0,250.67,198.42
2016,10,3,9,45,29.5,221.5,1.95,15.5,239.0,220.98,174.37
2016,10,3,10,0,7.0,195.0,2.0,16.0,199.0,189.81,149.12
2016,10,3,10,15,10.5,215.0,2.0,16.0,222.0,211.18,165.97
2016,10,3,10,30,14.0,235.0,2.0,16.0,245.0,232.9,182.86
2016,10,3,10,45,7.0,194.0,2.05,16.5,199.5,190.89,149.13
2016,10,3,11,0,0.0,153.0,2.1,17.0,154.0,147.76,114.46
2016,10,3,11,15,18.5,229.5,2.15,17.0,244.0,233.51,182.69
2016,10,3,11,30,37.0,306.0,2.2,17.0,334.0,321.51,250.83
2016,10,3,11,45,33.0,300.5,2.25,17.5,325.5,315.72,245.52
2016,10,3,12,0,29.0,295.0,2.3,18.0,317.0,309.54,240.34
2016,10,3,12,15,44.0,311.5,2.3,18.0,344.5,338.8,263.17
2016,10,3,12,30,59.0,328.0,2.3,18.0,372.0,368.65,286.22
2016,10,3,12,45,32.0,257.0,2.3,18.0,281.0,278.9,217.19
2016,10,3,13,0,5.0,186.0,2.3,18.0,190.0,185.08,143.66
2016,10,3,13,15,5.0,188.5,2.3,18.0,192.5,187.84,146.23
2016,10,3,13,30,5.0,191.0,2.3,18.0,195.0,190.66,148.64
2016,10,3,13,45,2.5,168.5,2.3,18.0,170.5,166.61,129.7
2016,10,3,14,0,0.0,146.0,2.3,18.0,146.0,142.51,110.63
2016,10,3,14,15,0.0,131.5,2.25,17.5,131.5,128.23,99.6
2016,10,3,14,30,0.0,117.0,2.2,17.0,117.0,113.91,88.42
2016,10,3,14,45,0.0,134.0,2.2,17.0,134.0,131.31,102.86
2016,10,3,15,0,0.0,151.0,2.2,17.0,151.0,149.36,117.8
2016,10,3,15,15,0.0,92.0,2.15,17.0,92.0,89.36,68.94
2016,10,3,15,30,0.0,33.0,2.1,17.0,33.0,31.86,21.23
2016,10,3,15,45,0.0,29.0,2.1,17.0,29.0,27.99,18.06
2016,10,3,16,0,0.0,25.0,2.1,17.0,25.0,24.12,14.83
2016,10,3,16,15,303.0,39.0,1.95,16.5,113.0,211.09,173.5
2016,10,3,16,30,606.0,53.0,1.8,16.0,201.0,361.6,291.6
2016,10,3,16,45,529.0,46.0,1.7,15.5,152.5,296.36,234.69
2016,10,3,17,0,452.0,39.0,1.6,15.0,104.0,236.59,181.7
2016,10,3,17,15,316.5,28.0,1.35,14.5,64.5,158.6,109.97
2016,10,3,17,30,181.0,17.0,1.1,14.0,25.0,70.55,0.0
2016,10,3,17,45,90.5,8.5,0.9,14.0,12.5,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,13.0,1.0,11.0,18.0,12.78,0.0
2016,10,4,6,30,156.0,26.0,1.2,11.0,36.0,20.48,6.32
2016,10,4,6,45,251.5,42.0,1.4,11.5,76.0,32.44,22.43
2016,10,4,7,0,347.0,58.0,1.6,12.0,116.0,43.82,33.32
2016,10,4,7,15,422.0,69.5,1.7,12.0,164.0,51.07,40.26
2016,10,4,7,30,497.0,81.0,1.8,12.0,212.0,68.55,46.83
2016,10,4,7,45,266.5,108.5,1.9,12.5,180.5,106.88,75.92
2016,10,4,8,0,36.0,136.0,2.0,13.0,149.0,125.25,99.14
2016,10,4,8,15,18.0,137.5,2.0,13.5,144.0,131.21,104.45
2016,10,4,8,30,0.0,139.0,2.0,14.0,139.0,130.81,104.36
2016,10,4,8,45,50.5,183.0,2.05,14.5,209.5,180.65,143.2
2016,10,4,9,0,101.0,227.0,2.1,15.0,280.0,238.46,188.23
2016,10,4,9,15,102.5,245.5,2.1,15.5,302.5,261.95,206.54
2016,10,4,9,30,104.0,264.0,2.1,16.0,325.0,285.53,224.74
2016,10,4,9,45,474.0,187.0,2.1,16.5,488.0,383.56,300.42
2016,10,4,10,0,844.0,110.0,2.1,17.0,651.0,517.43,403.49
2016,10,4,10,15,562.5,211.5,2.1,17.0,578.5,494.45,385.82
2016,10,4,10,30,281.0,313.0,2.1,17.0,506.0,452.19,352.09
2016,10,4,10,45,282.0,323.0,2.15,17.5,520.5,474.31,368.68
2016,10,4,11,0,283.0,333.0,2.2,18.0,535.0,495.87,384.26
2016,10,4,11,15,284.0,338.0,2.25,18.5,543.5,512.1,395.8
2016,10,4,11,30,285.0,343.0,2.3,19.0,552.0,527.6,406.72
2016,10,4,11,45,289.5,342.5,2.4,19.5,556.0,539.46,415.22
2016,10,4,12,0,294.0,342.0,2.5,20.0,560.0,550.52,423.13
2016,10,4,12,15,605.0,222.0,2.65,20.0,665.0,670.84,518.62
2016,10,4,12,30,916.0,102.0,2.8,20.0,770.0,786.73,605.62
2016,10,4,12,45,917.0,99.0,2.95,20.0,758.0,792.4,609.92
2016,10,4,13,0,918.0,96.0,3.1,20.0,746.0,794.88,612.97
2016,10,4,13,15,912.0,95.0,3.2,20.0,724.5,790.98,611.37
2016,10,4,13,30,906.0,94.0,3.3,20.0,703.0,783.94,607.68
2016,10,4,13,45,899.0,91.5,3.4,20.0,675.0,771.47,600.22
2016,10,4,14,0,892.0,89.0,3.5,20.0,647.0,756.02,590.68
2016,10,4,14,15,879.5,87.0,3.55,20.0,612.0,734.27,576.4
2016,10,4,14,30,867.0,85.0,3.6,20.0,577.0,713.48,562.84
2016,10,4,14,45,852.0,81.5,3.7,20.0,536.0,683.46,542.56
2016,10,4,15,0,837.0,78.0,3.8,20.0,495.0,651.31,520.02
2016,10,4,15,15,813.5,75.0,3.8,19.5,449.0,612.4,491.89
2016,10,4,15,30,790.0,72.0,3.8,19.0,403.0,572.31,462.11
2016,10,4,15,45,758.5,68.0,3.85,18.5,354.0,525.57,426.33
2016,10,4,16,0,727.0,64.0,3.9,18.0,305.0,478.75,389.26
2016,10,4,16,15,676.5,58.5,3.8,17.5,254.0,420.9,341.79
2016,10,4,16,30,626.0,53.0,3.7,17.0,203.0,367.97,296.53
2016,10,4,16,45,543.5,46.0,3.6,16.5,153.0,299.93,237.7
2016,10,4,17,0,461.0,39.0,3.5,16.0,103.0,237.76,182.08
2016,10,4,17,15,314.5,27.5,3.3,15.0,62.5,155.78,105.07
2016,10,4,17,30,168.0,16.0,3.1,14.0,22.0,64.9,0.0
2016,10,4,17,45,84.0,8.0,2.95,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,11.5,1.4,8.0,19.0,11.3,0.0
2016,10,5,6,30,236.0,23.0,1.6,9.0,38.0,18.52,3.96
2016,10,5,6,45,372.0,33.5,1.8,10.0,82.5,25.67,16.6
2016,10,5,7,0,508.0,44.0,2.0,11.0,127.0,32.39,23.26
2016,10,5,7,15,582.0,50.5,2.25,11.5,177.5,35.21,26.09
2016,10,5,7,30,656.0,57.0,2.5,12.0,228.0,48.12,28.76
2016,10,5,7,45,708.5,61.0,2.75,13.0,280.5,94.05,49.42
2016,10,5,8,0,761.0,65.0,3.0,14.0,333.0,141.59,81.02
2016,10,5,8,15,792.5,68.5,3.1,14.5,382.5,190.02,120.1
2016,10,5,8,30,824.0,72.0,3.2,15.0,432.0,240.91,164.12
2016,10,5,8,45,850.5,73.5,3.3,16.0,478.5,290.84,208.24
2016,10,5,9,0,877.0,75.0,3.4,17.0,525.0,345.61,255.99
2016,10,5,9,15,892.5,77.0,3.4,17.5,565.5,394.28,298.73
2016,10,5,9,30,908.0,79.0,3.4,18.0,606.0,442.71,340.26
2016,10,5,9,45,922.5,79.5,3.4,18.5,641.0,488.83,378.9
2016,10,5,10,0,937.0,80.0,3.4,19.0,676.0,534.12,415.81
2016,10,5,10,15,945.0,81.0,3.4,19.0,703.0,575.4,449.52
2016,10,5,10,30,953.0,82.0,3.4,19.0,730.0,614.9,481.13
2016,10,5,10,45,960.5,82.0,3.4,19.5,750.0,651.19,508.74
2016,10,5,11,0,968.0,82.0,3.4,20.0,770.0,685.27,534.08
2016,10,5,11,15,971.0,82.5,3.4,20.0,781.5,714.53,556.41
2016,10,5,11,30,974.0,83.0,3.4,20.0,793.0,741.03,575.7
2016,10,5,11,45,976.0,82.0,3.45,20.5,796.0,762.44,589.84
2016,10,5,12,0,978.0,81.0,3.5,21.0,799.0,780.79,601.83
2016,10,5,12,15,976.5,81.0,3.55,21.0,794.0,794.45,611.75
2016,10,5,12,30,975.0,81.0,3.6,21.0,789.0,804.83,619.48
2016,10,5,12,45,965.0,83.5,3.65,21.5,774.0,808.16,621.19
2016,10,5,13,0,955.0,86.0,3.7,22.0,759.0,808.13,620.7
2016,10,5,13,15,949.0,85.0,3.7,22.0,737.0,804.1,618.51
2016,10,5,13,30,943.0,84.0,3.7,22.0,715.0,796.82,614.18
2016,10,5,13,45,934.0,83.0,3.75,22.0,685.5,784.12,606.35
2016,10,5,14,0,925.0,82.0,3.8,22.0,656.0,768.39,596.45
2016,10,5,14,15,912.0,80.0,3.8,21.5,620.0,745.78,582.57
2016,10,5,14,30,899.0,78.0,3.8,21.0,584.0,720.51,566.73
2016,10,5,14,45,880.0,76.5,3.8,21.0,541.5,689.28,545.3
2016,10,5,15,0,861.0,75.0,3.8,21.0,499.0,659.66,524.41
2016,10,5,15,15,836.5,72.0,3.8,20.5,452.0,619.57,495.5
2016,10,5,15,30,812.0,69.0,3.8,20.0,405.0,578.3,464.92
2016,10,5,15,45,774.5,65.5,3.8,20.0,354.0,528.13,425.66
2016,10,5,16,0,737.0,62.0,3.8,20.0,303.0,478.26,385.51
2016,10,5,16,15,684.5,57.0,3.6,19.0,251.5,419.84,338.36
2016,10,5,16,30,632.0,52.0,3.4,18.0,200.0,366.47,293.34
2016,10,5,16,45,546.0,44.5,3.2,17.5,149.5,296.56,233.12
2016,10,5,17,0,460.0,37.0,3.0,17.0,99.0,232.88,176.4
2016,10,5,17,15,306.5,25.5,2.8,16.0,59.0,147.95,95.06
2016,10,5,17,30,153.0,14.0,2.6,15.0,19.0,57.83,0.0
2016,10,5,17,45,76.5,7.0,2.4,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,125.5,10.5,1.4,8.5,18.0,10.32,0.0
2016,10,6,6,30,251.0,21.0,1.6,9.0,36.0,16.69,1.53
2016,10,6,6,45,382.5,31.0,1.8,10.0,79.5,23.48,14.62
2016,10,6,7,0,514.0,41.0,2.0,11.0,123.0,29.86,20.97
2016,10,6,7,15,586.5,47.5,2.15,11.5,173.5,32.84,23.95
2016,10,6,7,30,659.0,54.0,2.3,12.0,224.0,47.06,29.31
2016,10,6,7,45,707.5,58.0,2.45,13.0,275.0,89.15,45.92
2016,10,6,8,0,756.0,62.0,2.6,14.0,326.0,136.0,76.69
2016,10,6,8,15,786.5,65.5,2.6,14.5,374.5,183.88,115.06
2016,10,6,8,30,817.0,69.0,2.6,15.0,423.0,234.1,158.35
2016,10,6,8,45,840.5,71.0,2.6,16.0,468.5,283.2,201.67
2016,10,6,9,0,864.0,73.0,2.6,17.0,514.0,336.88,248.34
2016,10,6,9,15,879.0,75.5,2.6,17.5,553.5,385.09,290.51
2016,10,6,9,30,894.0,78.0,2.6,18.0,593.0,433.06,331.43
2016,10,6,9,45,911.0,77.0,2.65,19.0,627.5,478.2,368.51
2016,10,6,10,0,928.0,76.0,2.7,20.0,662.0,522.71,403.94
2016,10,6,10,15,935.5,77.0,2.7,20.5,688.5,563.25,435.97
2016,10,6,10,30,943.0,78.0,2.7,21.0,715.0,602.02,465.78
2016,10,6,10,45,947.5,79.0,2.75,22.0,733.5,637.04,491.32
2016,10,6,11,0,952.0,80.0,2.8,23.0,752.0,669.72,514.46
2016,10,6,11,15,954.5,80.0,2.75,23.0,763.0,697.64,535.25
2016,10,6,11,30,957.0,80.0,2.7,23.0,774.0,722.81,553.21
2016,10,6,11,45,958.0,80.0,2.7,23.5,777.0,744.08,566.78
2016,10,6,12,0,959.0,80.0,2.7,24.0,780.0,762.32,578.24
2016,10,6,12,15,958.0,80.0,2.7,24.0,775.0,776.0,587.73
2016,10,6,12,30,957.0,80.0,2.7,24.0,770.0,786.47,595.12
2016,10,6,12,45,954.0,79.0,2.7,24.5,756.5,791.16,597.5
2016,10,6,13,0,951.0,78.0,2.7,25.0,743.0,792.55,597.75
2016,10,6,13,15,945.5,77.5,2.7,25.0,721.5,789.31,596.14
2016,10,6,13,30,940.0,77.0,2.7,25.0,700.0,782.83,592.46
2016,10,6,13,45,931.5,76.0,2.7,25.0,671.5,770.43,584.81
2016,10,6,14,0,923.0,75.0,2.7,25.0,643.0,754.99,575.17
2016,10,6,14,15,911.0,73.0,2.7,24.5,607.5,733.05,562.11
2016,10,6,14,30,899.0,71.0,2.7,24.0,572.0,708.43,547.12
2016,10,6,14,45,882.5,69.5,2.7,24.0,531.0,678.86,527.4
2016,10,6,15,0,866.0,68.0,2.7,24.0,490.0,647.22,505.7
2016,10,6,15,15,843.0,65.0,2.65,23.5,443.5,607.96,477.84
2016,10,6,15,30,820.0,62.0,2.6,23.0,397.0,571.0,450.84
2016,10,6,15,45,787.0,59.0,2.6,23.0,347.5,523.88,414.69
2016,10,6,16,0,754.0,56.0,2.6,23.0,298.0,476.78,377.44
2016,10,6,16,15,704.5,51.0,2.25,22.0,247.0,419.55,331.62
2016,10,6,16,30,655.0,46.0,1.9,21.0,196.0,364.32,285.63
2016,10,6,16,45,572.0,39.5,1.6,20.0,146.5,295.92,227.9
2016,10,6,17,0,489.0,33.0,1.3,19.0,97.0,233.14,172.73
2016,10,6,17,15,336.5,22.5,1.25,18.0,57.5,151.6,90.53
2016,10,6,17,30,184.0,12.0,1.2,17.0,18.0,63.93,0.0
2016,10,6,17,45,92.0,6.0,1.2,16.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,136.5,9.5,0.8,12.5,17.5,9.34,0.0
2016,10,7,6,30,273.0,19.0,0.8,13.0,35.0,14.89,0.0
2016,10,7,6,45,399.0,28.5,0.85,13.5,78.0,21.33,12.47
2016,10,7,7,0,525.0,38.0,0.9,14.0,121.0,29.9,20.73
2016,10,7,7,15,595.5,44.5,1.0,14.5,170.5,33.35,24.1
2016,10,7,7,30,666.0,51.0,1.1,15.0,220.0,42.41,32.28
2016,10,7,7,45,711.0,55.5,1.2,15.5,270.5,84.97,42.48
2016,10,7,8,0,756.0,60.0,1.3,16.0,321.0,131.89,72.7
2016,10,7,8,15,785.5,63.0,1.5,17.0,369.0,179.03,109.62
2016,10,7,8,30,815.0,66.0,1.7,18.0,417.0,228.4,151.32
2016,10,7,8,45,836.5,68.5,1.9,19.0,461.5,280.83,196.73
2016,10,7,9,0,858.0,71.0,2.1,20.0,506.0,330.36,239.68
2016,10,7,9,15,873.5,73.0,2.2,21.0,545.0,377.91,280.35
2016,10,7,9,30,889.0,75.0,2.3,22.0,584.0,425.25,319.75
2016,10,7,9,45,886.5,82.5,2.45,23.0,614.5,469.28,355.65
2016,10,7,10,0,884.0,90.0,2.6,24.0,645.0,511.29,388.8
2016,10,7,10,15,892.0,91.0,2.55,24.5,671.0,550.49,419.15
2016,10,7,10,30,900.0,92.0,2.5,25.0,697.0,588.05,447.39
2016,10,7,10,45,905.0,93.5,2.5,25.5,715.5,622.5,472.8
2016,10,7,11,0,910.0,95.0,2.5,26.0,734.0,654.77,496.03
2016,10,7,11,15,912.5,95.5,2.4,26.0,745.0,682.12,515.83
2016,10,7,11,30,915.0,96.0,2.3,26.0,756.0,706.86,533.4
2016,10,7,11,45,914.5,96.5,2.25,26.5,758.0,726.82,545.94
2016,10,7,12,0,914.0,97.0,2.2,27.0,760.0,743.84,556.08
2016,10,7,12,15,913.0,97.0,2.15,27.0,755.0,757.0,564.71
2016,10,7,12,30,912.0,97.0,2.1,27.0,750.0,767.1,571.36
2016,10,7,12,45,887.0,106.0,2.05,27.5,731.5,765.7,569.19
2016,10,7,13,0,862.0,115.0,2.0,28.0,713.0,763.73,566.86
2016,10,7,13,15,855.5,113.5,1.95,28.0,692.0,759.27,564.09
2016,10,7,13,30,849.0,112.0,1.9,28.0,671.0,751.83,559.43
2016,10,7,13,45,726.5,143.5,1.85,28.0,607.5,693.6,519.38
2016,10,7,14,0,604.0,175.0,1.8,28.0,544.0,633.01,475.91
2016,10,7,14,15,657.5,146.5,1.75,28.0,527.0,634.72,479.21
2016,10,7,14,30,711.0,118.0,1.7,28.0,510.0,631.59,478.54
2016,10,7,14,45,656.5,121.5,1.7,28.0,463.0,586.27,446.38
2016,10,7,15,0,602.0,125.0,1.7,28.0,416.0,540.97,414.01
2016,10,7,15,15,485.5,135.0,1.55,27.5,355.0,461.94,355.88
2016,10,7,15,30,369.0,145.0,1.4,27.0,294.0,391.52,302.98
2016,10,7,15,45,338.5,132.0,1.25,26.5,255.5,342.69,266.56
2016,10,7,16,0,308.0,119.0,1.1,26.0,217.0,302.42,235.52
2016,10,7,16,15,279.5,101.0,1.05,25.0,178.0,258.53,201.45
2016,10,7,16,30,251.0,83.0,1.0,24.0,139.0,216.05,167.28
2016,10,7,16,45,204.0,64.0,1.0,23.0,102.0,166.33,126.4
2016,10,7,17,0,157.0,45.0,1.0,22.0,65.0,119.96,87.09
2016,10,7,17,15,78.5,27.0,1.0,21.0,37.0,64.88,33.26
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,19.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.0,14.5,14.5,9.83,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,29.0,15.7,0.0
2016,10,8,6,45,289.5,33.0,0.85,15.5,70.0,25.81,15.96
2016,10,8,7,0,422.0,46.0,0.8,16.0,111.0,34.93,24.87
2016,10,8,7,15,501.5,54.0,0.85,16.5,159.5,38.89,28.74
2016,10,8,7,30,581.0,62.0,0.9,17.0,208.0,45.92,35.09
2016,10,8,7,45,633.0,68.0,1.0,18.0,258.0,85.82,45.96
2016,10,8,8,0,685.0,74.0,1.1,19.0,308.0,130.85,74.12
2016,10,8,8,15,720.0,78.5,1.15,20.0,356.5,176.73,108.96
2016,10,8,8,30,755.0,83.0,1.2,21.0,405.0,228.46,151.16
2016,10,8,8,45,780.0,86.5,1.3,22.5,449.5,276.07,191.03
2016,10,8,9,0,805.0,90.0,1.4,24.0,494.0,325.05,231.69
2016,10,8,9,15,823.0,92.5,1.4,24.5,533.5,371.74,270.74
2016,10,8,9,30,841.0,95.0,1.4,25.0,573.0,418.61,308.94
2016,10,8,9,45,885.5,84.5,1.45,26.0,613.5,467.56,347.04
2016,10,8,10,0,930.0,74.0,1.5,27.0,654.0,515.15,383.2
2016,10,8,10,15,937.5,75.0,1.45,27.5,680.5,555.57,413.46
2016,10,8,10,30,945.0,76.0,1.4,28.0,707.0,594.2,441.48
2016,10,8,10,45,949.5,77.0,1.35,29.0,726.0,629.11,465.1
2016,10,8,11,0,954.0,78.0,1.3,30.0,745.0,661.66,486.28
2016,10,8,11,15,957.0,78.5,1.2,30.0,756.0,690.27,505.68
2016,10,8,11,30,960.0,79.0,1.1,30.0,767.0,716.16,522.61
2016,10,8,11,45,960.5,79.5,1.05,30.5,769.5,737.49,534.71
2016,10,8,12,0,961.0,80.0,1.0,31.0,772.0,755.79,544.76
2016,10,8,12,15,959.5,80.0,0.95,31.0,766.5,769.02,552.64
2016,10,8,12,30,958.0,80.0,0.9,31.0,761.0,779.02,558.52
2016,10,8,12,45,954.0,79.5,0.85,31.5,747.5,783.41,559.78
2016,10,8,13,0,950.0,79.0,0.8,32.0,734.0,784.49,559.07
2016,10,8,13,15,944.0,78.5,0.8,32.0,712.5,780.83,557.32
2016,10,8,13,30,938.0,78.0,0.8,32.0,691.0,773.93,553.69
2016,10,8,13,45,928.5,77.0,0.8,32.0,662.0,760.81,546.17
2016,10,8,14,0,919.0,76.0,0.8,32.0,633.0,744.68,536.86
2016,10,8,14,15,907.0,74.0,0.85,31.5,597.5,722.82,525.54
2016,10,8,14,30,895.0,72.0,0.9,31.0,562.0,698.32,512.37
2016,10,8,14,45,877.0,70.0,1.0,31.0,520.0,667.36,494.13
2016,10,8,15,0,859.0,68.0,1.1,31.0,478.0,634.42,473.33
2016,10,8,15,15,835.0,65.5,1.1,30.5,432.0,598.96,449.78
2016,10,8,15,30,811.0,63.0,1.1,30.0,386.0,558.87,422.29
2016,10,8,15,45,776.5,59.5,1.15,29.5,336.5,510.9,388.44
2016,10,8,16,0,742.0,56.0,1.2,29.0,287.0,463.07,353.26
2016,10,8,16,15,690.0,51.0,1.15,27.5,236.0,405.52,310.1
2016,10,8,16,30,638.0,46.0,1.1,26.0,185.0,350.17,266.43
2016,10,8,16,45,551.5,39.0,1.05,25.0,136.0,281.25,210.14
2016,10,8,17,0,465.0,32.0,1.0,24.0,87.0,222.35,158.92
2016,10,8,17,15,304.0,21.0,1.05,23.0,49.5,133.8,61.84
2016,10,8,17,30,143.0,10.0,1.1,22.0,12.0,49.03,0.0
2016,10,8,17,45,71.5,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,15,128.0,9.0,1.25,13.5,15.0,8.85,0.0
2016,10,9,6,30,256.0,18.0,1.2,14.0,30.0,14.23,0.0
2016,10,9,6,45,386.0,28.0,1.15,15.0,72.5,21.2,12.0
2016,10,9,7,0,516.0,38.0,1.1,16.0,115.0,27.72,18.55
2016,10,9,7,15,589.5,44.5,1.15,17.0,165.0,33.73,24.12
2016,10,9,7,30,663.0,51.0,1.2,18.0,215.0,38.38,28.29
2016,10,9,7,45,708.5,55.5,1.3,19.0,265.5,80.46,39.65
2016,10,9,8,0,754.0,60.0,1.4,20.0,316.0,126.94,68.02
2016,10,9,8,15,785.0,63.5,1.3,21.0,364.0,174.4,103.93
2016,10,9,8,30,816.0,67.0,1.2,22.0,412.0,224.22,144.76
2016,10,9,8,45,837.5,70.0,1.1,23.0,456.5,273.28,186.23
2016,10,9,9,0,859.0,73.0,1.0,24.0,501.0,326.68,230.58
2016,10,9,9,15,874.5,75.5,1.0,25.0,540.5,374.54,270.06
2016,10,9,9,30,890.0,78.0,1.0,26.0,580.0,422.2,308.18
2016,10,9,9,45,902.5,79.0,1.05,27.0,613.5,466.73,343.0
2016,10,9,10,0,915.0,80.0,1.1,28.0,647.0,510.3,375.96
2016,10,9,10,15,922.5,81.5,1.15,28.5,673.0,550.6,406.32
2016,10,9,10,30,930.0,83.0,1.2,29.0,699.0,589.16,434.62
2016,10,9,10,45,933.5,84.0,1.25,29.5,717.5,622.98,458.95
2016,10,9,11,0,937.0,85.0,1.3,30.0,736.0,654.44,481.09
2016,10,9,11,15,939.5,85.5,1.35,30.0,746.5,682.27,501.32
2016,10,9,11,30,942.0,86.0,1.4,30.0,757.0,707.41,519.46
2016,10,9,11,45,940.5,87.0,1.5,30.5,759.0,727.52,532.74
2016,10,9,12,0,939.0,88.0,1.6,31.0,761.0,744.58,543.7
2016,10,9,12,15,937.0,88.0,1.7,31.0,755.0,757.18,552.86
2016,10,9,12,30,935.0,88.0,1.8,31.0,749.0,766.6,560.07
2016,10,9,12,45,923.5,90.5,1.9,31.0,733.0,768.53,562.42
2016,10,9,13,0,912.0,93.0,2.0,31.0,717.0,767.24,562.79
2016,10,9,13,15,905.5,92.0,2.05,30.5,695.5,762.78,561.93
2016,10,9,13,30,899.0,91.0,2.1,30.0,674.0,755.23,559.1
2016,10,9,13,45,886.5,90.5,2.2,30.0,644.5,740.86,550.95
2016,10,9,14,0,874.0,90.0,2.3,30.0,615.0,723.7,540.93
2016,10,9,14,15,860.0,87.5,2.4,29.5,579.5,704.0,530.18
2016,10,9,14,30,846.0,85.0,2.5,29.0,544.0,678.63,515.34
2016,10,9,14,45,826.0,82.5,2.6,29.0,502.5,647.0,494.11
2016,10,9,15,0,806.0,80.0,2.7,29.0,461.0,613.57,470.92
2016,10,9,15,15,779.5,76.5,2.75,28.5,415.0,573.48,443.0
2016,10,9,15,30,753.0,73.0,2.8,28.0,369.0,532.47,413.55
2016,10,9,15,45,715.0,68.5,2.85,27.5,320.0,483.37,377.0
2016,10,9,16,0,677.0,64.0,2.9,27.0,271.0,437.19,341.27
2016,10,9,16,15,620.0,58.0,2.8,25.5,221.5,378.98,295.91
2016,10,9,16,30,563.0,52.0,2.7,24.0,172.0,323.6,250.78
2016,10,9,16,45,470.5,43.0,2.65,23.0,125.0,253.88,192.57
2016,10,9,17,0,378.0,34.0,2.6,22.0,78.0,191.16,137.57
2016,10,9,17,15,189.0,17.0,2.55,21.0,39.0,90.55,32.06
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
