Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,11.5,13.0,12.78,0.0
2016,10,10,6,30,0.0,26.0,1.5,12.0,26.0,23.2,0.0
2016,10,10,6,45,205.5,35.5,1.7,12.5,66.0,27.62,17.31
2016,10,10,7,0,411.0,45.0,1.9,13.0,106.0,34.46,24.67
2016,10,10,7,15,490.0,54.0,1.9,13.0,154.0,39.36,29.52
2016,10,10,7,30,569.0,63.0,1.9,13.0,202.0,44.06,33.98
2016,10,10,7,45,623.5,68.5,1.95,13.5,251.5,81.84,45.16
2016,10,10,8,0,678.0,74.0,2.0,14.0,301.0,125.81,72.24
2016,10,10,8,15,713.0,78.5,1.95,14.5,349.0,171.04,107.05
2016,10,10,8,30,748.0,83.0,1.9,15.0,397.0,222.18,149.86
2016,10,10,8,45,778.0,85.0,1.9,16.0,442.0,269.08,190.37
2016,10,10,9,0,808.0,87.0,1.9,17.0,487.0,317.81,232.39
2016,10,10,9,15,825.5,89.5,1.95,17.5,526.0,364.23,272.8
2016,10,10,9,30,843.0,92.0,2.0,18.0,565.0,410.77,312.41
2016,10,10,9,45,865.5,90.5,2.05,19.0,600.0,455.6,349.08
2016,10,10,10,0,888.0,89.0,2.1,20.0,635.0,502.66,386.26
2016,10,10,10,15,897.0,90.0,2.15,20.5,661.5,542.25,417.64
2016,10,10,10,30,906.0,91.0,2.2,21.0,688.0,580.24,447.05
2016,10,10,10,45,912.0,92.0,2.25,22.0,707.0,614.73,472.26
2016,10,10,11,0,918.0,93.0,2.3,23.0,726.0,647.06,495.22
2016,10,10,11,15,921.0,93.5,2.35,23.0,736.5,674.71,516.26
2016,10,10,11,30,924.0,94.0,2.4,23.0,747.0,699.74,535.17
2016,10,10,11,45,924.5,94.0,2.5,23.5,749.5,719.85,549.48
2016,10,10,12,0,925.0,94.0,2.6,24.0,752.0,737.02,560.87
2016,10,10,12,15,924.0,94.0,2.65,24.0,746.5,750.14,570.31
2016,10,10,12,30,923.0,94.0,2.7,24.0,741.0,760.15,577.74
2016,10,10,12,45,912.5,96.0,2.8,24.5,726.0,762.24,578.92
2016,10,10,13,0,902.0,98.0,2.9,25.0,711.0,761.15,578.06
2016,10,10,13,15,895.0,97.0,2.95,24.5,689.5,756.36,576.74
2016,10,10,13,30,888.0,96.0,3.0,24.0,668.0,748.51,573.39
2016,10,10,13,45,874.5,95.5,3.1,24.0,638.5,736.61,566.4
2016,10,10,14,0,861.0,95.0,3.2,24.0,609.0,719.11,555.47
2016,10,10,14,15,846.5,93.0,3.25,23.5,573.5,696.66,541.84
2016,10,10,14,30,832.0,91.0,3.3,23.0,538.0,671.79,526.04
2016,10,10,14,45,807.0,89.5,3.4,23.0,495.5,638.34,502.21
2016,10,10,15,0,782.0,88.0,3.5,23.0,453.0,603.34,476.77
2016,10,10,15,15,753.5,84.0,3.5,22.0,407.5,562.21,447.65
2016,10,10,15,30,725.0,80.0,3.5,21.0,362.0,522.64,418.71
2016,10,10,15,45,678.0,76.0,3.5,20.5,312.0,470.51,378.2
2016,10,10,16,0,631.0,72.0,3.5,20.0,262.0,419.58,337.35
2016,10,10,16,15,570.0,65.0,3.45,19.0,213.0,360.19,288.93
2016,10,10,16,30,509.0,58.0,3.4,18.0,164.0,303.9,241.25
2016,10,10,16,45,407.0,47.5,3.35,17.5,117.5,231.24,178.94
2016,10,10,17,0,305.0,37.0,3.3,17.0,71.0,166.25,120.85
2016,10,10,17,15,152.5,18.5,3.15,16.0,35.5,77.83,16.46
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,66.5,9.0,1.0,10.5,12.0,8.85,0.0
2016,10,11,6,30,133.0,18.0,1.2,11.0,24.0,14.2,0.0
2016,10,11,6,45,255.0,32.0,1.45,11.5,62.5,25.51,15.41
2016,10,11,7,0,377.0,46.0,1.7,12.0,101.0,35.7,25.82
2016,10,11,7,15,458.0,56.0,1.75,12.0,148.0,41.47,31.5
2016,10,11,7,30,539.0,66.0,1.8,12.0,195.0,46.98,36.73
2016,10,11,7,45,269.5,82.0,1.85,12.5,146.5,74.82,50.58
2016,10,11,8,0,0.0,98.0,1.9,13.0,98.0,92.04,72.96
2016,10,11,8,15,29.0,133.5,1.9,13.5,145.5,124.87,98.86
2016,10,11,8,30,58.0,169.0,1.9,14.0,193.0,163.35,129.11
2016,10,11,8,45,90.5,192.5,1.95,14.5,234.5,196.21,154.53
2016,10,11,9,0,123.0,216.0,2.0,15.0,276.0,229.18,180.15
2016,10,11,9,15,121.5,235.0,2.0,15.5,298.5,253.2,199.28
2016,10,11,9,30,120.0,254.0,2.0,16.0,321.0,277.05,217.97
2016,10,11,9,45,503.5,170.0,2.05,16.5,475.0,369.1,288.2
2016,10,11,10,0,887.0,86.0,2.1,17.0,629.0,496.16,386.12
2016,10,11,10,15,895.5,87.5,2.1,17.5,655.0,535.81,417.31
2016,10,11,10,30,904.0,89.0,2.1,18.0,681.0,573.83,446.93
2016,10,11,10,45,911.0,89.5,2.1,18.5,700.0,608.24,473.12
2016,10,11,11,0,918.0,90.0,2.1,19.0,719.0,640.56,497.14
2016,10,11,11,15,921.5,90.5,2.05,19.0,729.5,668.41,518.08
2016,10,11,11,30,925.0,91.0,2.0,19.0,740.0,693.67,536.78
2016,10,11,11,45,926.0,91.0,2.0,19.5,743.0,714.04,550.98
2016,10,11,12,0,927.0,91.0,2.0,20.0,746.0,731.49,562.08
2016,10,11,12,15,925.5,91.0,2.0,20.0,740.5,744.2,570.98
2016,10,11,12,30,924.0,91.0,2.0,20.0,735.0,753.79,577.84
2016,10,11,12,45,748.0,153.5,2.0,20.0,668.5,702.44,540.69
2016,10,11,13,0,572.0,216.0,2.0,20.0,602.0,641.96,494.93
2016,10,11,13,15,545.0,217.0,2.05,20.0,575.5,625.99,484.35
2016,10,11,13,30,518.0,218.0,2.1,20.0,549.0,608.19,471.99
2016,10,11,13,45,542.5,198.5,2.15,20.0,531.5,604.03,470.7
2016,10,11,14,0,567.0,179.0,2.2,20.0,514.0,597.15,467.29
2016,10,11,14,15,471.5,193.5,2.3,19.5,461.0,541.21,426.2
2016,10,11,14,30,376.0,208.0,2.4,19.0,408.0,479.95,380.54
2016,10,11,14,45,503.0,159.5,2.55,19.0,405.0,511.55,408.26
2016,10,11,15,0,630.0,111.0,2.7,19.0,402.0,531.62,426.32
2016,10,11,15,15,663.0,91.5,2.75,18.5,370.0,514.63,414.76
2016,10,11,15,30,696.0,72.0,2.8,18.0,338.0,491.28,397.87
2016,10,11,15,45,656.0,72.5,2.9,17.5,296.5,451.25,366.23
2016,10,11,16,0,616.0,73.0,3.0,17.0,255.0,410.0,332.57
2016,10,11,16,15,553.0,65.5,3.0,16.5,206.0,349.92,282.57
2016,10,11,16,30,490.0,58.0,3.0,16.0,157.0,293.12,233.67
2016,10,11,16,45,390.5,47.0,3.0,15.5,111.5,222.16,172.38
2016,10,11,17,0,291.0,36.0,3.0,15.0,66.0,158.74,114.65
2016,10,11,17,15,145.5,18.0,2.95,14.5,33.0,73.72,0.2
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,71.5,8.5,1.15,9.5,11.5,8.36,0.0
2016,10,12,6,30,143.0,17.0,1.3,10.0,23.0,16.71,0.0
2016,10,12,6,45,279.0,30.0,1.5,10.5,62.0,23.73,13.75
2016,10,12,7,0,415.0,43.0,1.7,11.0,101.0,33.03,23.52
2016,10,12,7,15,497.5,51.5,1.65,11.5,149.0,37.56,28.05
2016,10,12,7,30,580.0,60.0,1.6,12.0,197.0,41.93,32.19
2016,10,12,7,45,295.0,88.0,1.6,12.5,158.0,79.83,54.47
2016,10,12,8,0,10.0,116.0,1.6,13.0,119.0,108.0,85.96
2016,10,12,8,15,9.5,130.0,1.55,13.5,133.0,122.14,97.38
2016,10,12,8,30,9.0,144.0,1.5,14.0,147.0,136.17,108.58
2016,10,12,8,45,12.5,160.0,1.5,14.5,165.5,152.86,121.66
2016,10,12,9,0,16.0,176.0,1.5,15.0,184.0,169.9,134.9
2016,10,12,9,15,436.5,132.5,1.55,15.5,373.0,264.07,202.54
2016,10,12,9,30,857.0,89.0,1.6,16.0,562.0,407.4,310.98
2016,10,12,9,45,661.0,156.5,1.7,17.0,534.0,421.7,325.25
2016,10,12,10,0,465.0,224.0,1.8,18.0,506.0,420.72,325.98
2016,10,12,10,15,682.0,159.5,1.9,18.0,593.0,489.83,380.82
2016,10,12,10,30,899.0,95.0,2.0,18.0,680.0,573.39,446.16
2016,10,12,10,45,903.0,97.0,2.15,18.0,698.0,607.34,473.22
2016,10,12,11,0,907.0,99.0,2.3,18.0,716.0,639.06,498.53
2016,10,12,11,15,910.0,99.0,2.4,18.0,726.5,665.84,519.69
2016,10,12,11,30,913.0,99.0,2.5,18.0,737.0,690.02,538.71
2016,10,12,11,45,915.0,98.5,2.7,18.0,739.5,710.33,555.27
2016,10,12,12,0,917.0,98.0,2.9,18.0,742.0,727.79,569.26
2016,10,12,12,15,915.5,97.5,2.9,18.0,736.0,739.87,577.97
2016,10,12,12,30,914.0,97.0,2.9,18.0,730.0,748.86,584.61
2016,10,12,12,45,703.5,169.5,2.9,18.5,651.0,683.73,534.41
2016,10,12,13,0,493.0,242.0,2.9,19.0,572.0,609.22,475.52
2016,10,12,13,15,695.0,166.0,2.85,19.0,615.5,681.02,533.34
2016,10,12,13,30,897.0,90.0,2.8,19.0,659.0,740.45,578.64
2016,10,12,13,45,885.0,89.0,2.8,19.5,629.5,725.95,567.55
2016,10,12,14,0,873.0,88.0,2.8,20.0,600.0,708.65,555.11
2016,10,12,14,15,471.0,157.0,2.9,19.5,431.5,499.44,397.02
2016,10,12,14,30,69.0,226.0,3.0,19.0,263.0,279.95,221.38
2016,10,12,14,45,434.0,152.5,3.2,19.0,353.5,456.84,368.19
2016,10,12,15,0,799.0,79.0,3.4,19.0,444.0,596.43,479.85
2016,10,12,15,15,770.5,75.0,3.35,18.5,398.0,555.08,447.93
2016,10,12,15,30,742.0,71.0,3.3,18.0,352.0,512.96,415.58
2016,10,12,15,45,707.0,65.5,3.25,17.5,304.0,465.22,377.81
2016,10,12,16,0,672.0,60.0,3.2,17.0,256.0,417.8,338.96
2016,10,12,16,15,612.5,54.0,2.8,16.0,206.5,361.79,291.88
2016,10,12,16,30,553.0,48.0,2.4,15.0,157.0,306.54,243.84
2016,10,12,16,45,456.0,39.0,2.05,14.5,111.5,236.95,182.93
2016,10,12,17,0,359.0,30.0,1.7,14.0,66.0,174.94,124.25
2016,10,12,17,15,179.5,15.0,1.55,13.0,33.0,80.0,0.0
2016,10,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,9.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,9.0,18.0,17.69,0.0
2016,10,13,6,45,132.0,31.5,1.25,9.5,49.5,24.53,14.15
2016,10,13,7,0,264.0,45.0,1.3,10.0,81.0,34.24,24.65
2016,10,13,7,15,307.5,60.5,1.5,10.5,119.5,45.06,34.86
2016,10,13,7,30,351.0,76.0,1.7,11.0,158.0,55.39,44.4
2016,10,13,7,45,379.0,91.0,1.95,11.5,198.0,84.76,57.02
2016,10,13,8,0,407.0,106.0,2.2,12.0,238.0,121.54,81.28
2016,10,13,8,15,425.5,120.0,2.25,12.5,276.5,158.77,110.16
2016,10,13,8,30,444.0,134.0,2.3,13.0,315.0,197.58,142.41
2016,10,13,8,45,576.0,115.5,2.35,14.0,377.0,236.73,171.75
2016,10,13,9,0,708.0,97.0,2.4,15.0,439.0,287.01,211.78
2016,10,13,9,15,698.0,111.0,2.4,15.5,470.5,330.0,250.03
2016,10,13,9,30,688.0,125.0,2.4,16.0,502.0,371.12,285.73
2016,10,13,9,45,642.5,150.0,2.4,17.0,518.5,405.54,314.68
2016,10,13,10,0,597.0,175.0,2.4,18.0,535.0,435.32,338.64
2016,10,13,10,15,567.0,194.5,2.4,18.5,548.0,462.42,360.16
2016,10,13,10,30,537.0,214.0,2.4,19.0,561.0,486.65,378.73
2016,10,13,10,45,566.5,211.5,2.4,19.5,586.5,520.66,404.62
2016,10,13,11,0,596.0,209.0,2.4,20.0,612.0,554.83,430.18
2016,10,13,11,15,578.5,219.0,2.45,20.0,615.0,571.8,443.16
2016,10,13,11,30,561.0,229.0,2.5,20.0,618.0,586.32,454.23
2016,10,13,11,45,569.0,224.5,2.6,20.5,620.5,601.22,465.34
2016,10,13,12,0,577.0,220.0,2.7,21.0,623.0,614.5,475.15
2016,10,13,12,15,557.5,227.0,2.8,21.0,613.5,618.43,478.44
2016,10,13,12,30,538.0,234.0,2.9,21.0,604.0,620.11,480.09
2016,10,13,12,45,721.0,160.0,3.0,21.5,645.0,683.32,529.81
2016,10,13,13,0,904.0,86.0,3.1,22.0,686.0,737.94,570.47
2016,10,13,13,15,896.5,85.0,3.15,22.0,664.5,732.62,567.14
2016,10,13,13,30,889.0,84.0,3.2,22.0,643.0,724.25,562.17
2016,10,13,13,45,722.0,132.0,3.25,22.0,572.5,657.95,513.83
2016,10,13,14,0,555.0,180.0,3.3,22.0,502.0,584.6,457.95
2016,10,13,14,15,466.0,191.5,3.3,21.5,451.0,530.88,418.25
2016,10,13,14,30,377.0,203.0,3.3,21.0,400.0,471.73,373.67
2016,10,13,14,45,453.5,169.0,3.3,21.0,387.5,485.28,386.21
2016,10,13,15,0,530.0,135.0,3.3,21.0,375.0,486.61,388.9
2016,10,13,15,15,479.5,128.0,3.3,20.5,328.0,436.66,350.72
2016,10,13,15,30,429.0,121.0,3.3,20.0,281.0,388.05,312.94
2016,10,13,15,45,404.5,107.5,3.3,19.5,242.0,347.75,281.1
2016,10,13,16,0,380.0,94.0,3.3,19.0,203.0,307.89,248.57
2016,10,13,16,15,346.0,78.5,3.05,18.0,163.0,262.02,210.38
2016,10,13,16,30,312.0,63.0,2.8,17.0,123.0,217.85,172.36
2016,10,13,16,45,252.5,47.5,2.55,16.5,86.5,166.06,127.04
2016,10,13,17,0,193.0,32.0,2.3,16.0,50.0,119.14,82.07
2016,10,13,17,15,96.5,16.0,2.05,15.5,25.0,54.08,0.0
2016,10,13,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,3.65,13.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.8,13.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,11.5,3.95,13.5,11.5,11.09,2.97
2016,10,14,7,0,0.0,19.0,4.1,14.0,19.0,18.33,10.29
2016,10,14,7,15,0.0,28.5,4.2,14.0,28.5,27.51,18.76
2016,10,14,7,30,0.0,38.0,4.3,14.0,38.0,36.69,27.18
2016,10,14,7,45,0.0,47.5,4.45,14.5,47.5,45.88,33.55
2016,10,14,8,0,0.0,57.0,4.6,15.0,57.0,55.08,41.29
2016,10,14,8,15,0.0,66.5,4.75,15.5,66.5,64.28,48.9
2016,10,14,8,30,0.0,76.0,4.9,16.0,76.0,73.45,56.37
2016,10,14,8,45,0.0,69.5,5.05,16.5,69.5,67.19,50.86
2016,10,14,9,0,0.0,63.0,5.2,17.0,63.0,60.9,45.37
2016,10,14,9,15,0.0,56.0,5.25,17.0,56.0,54.13,39.61
2016,10,14,9,30,0.0,49.0,5.3,17.0,49.0,47.36,33.88
2016,10,14,9,45,0.0,39.0,5.35,17.5,39.0,37.69,25.71
2016,10,14,10,0,0.0,29.0,5.4,18.0,29.0,28.02,17.6
2016,10,14,10,15,0.0,60.0,5.35,18.0,60.0,58.03,42.3
2016,10,14,10,30,0.0,91.0,5.3,18.0,91.0,88.08,66.82
2016,10,14,10,45,0.0,86.0,5.3,18.5,86.0,83.23,62.65
2016,10,14,11,0,0.0,81.0,5.3,19.0,81.0,78.39,58.53
2016,10,14,11,15,0.0,55.5,5.2,19.0,55.5,53.69,38.37
2016,10,14,11,30,0.0,30.0,5.1,19.0,30.0,29.01,18.17
2016,10,14,11,45,7.5,134.0,5.1,19.0,139.5,134.67,104.13
2016,10,14,12,0,15.0,238.0,5.1,19.0,249.0,241.08,188.79
2016,10,14,12,15,7.5,127.0,5.05,19.0,132.5,128.25,98.82
2016,10,14,12,30,0.0,16.0,5.0,19.0,16.0,15.46,7.06
2016,10,14,12,45,0.0,37.5,5.0,19.0,37.5,36.26,24.16
2016,10,14,13,0,0.0,59.0,5.0,19.0,59.0,57.07,41.22
2016,10,14,13,15,0.0,95.5,4.9,19.0,95.5,92.46,70.1
2016,10,14,13,30,0.0,132.0,4.8,19.0,132.0,128.41,99.31
2016,10,14,13,45,0.0,78.0,4.7,19.0,78.0,75.46,56.42
2016,10,14,14,0,0.0,24.0,4.6,19.0,24.0,23.18,13.55
2016,10,14,14,15,2.5,96.5,4.45,18.5,98.0,95.22,73.13
2016,10,14,14,30,5.0,169.0,4.3,18.0,172.0,170.62,134.93
2016,10,14,14,45,2.5,115.0,4.15,18.0,116.5,114.05,88.98
2016,10,14,15,0,0.0,61.0,4.0,18.0,61.0,58.96,43.67
2016,10,14,15,15,0.0,54.5,3.8,17.5,54.5,52.66,38.65
2016,10,14,15,30,0.0,48.0,3.6,17.0,48.0,46.36,33.55
2016,10,14,15,45,0.0,41.0,3.4,17.0,41.0,39.59,27.9
2016,10,14,16,0,0.0,34.0,3.2,17.0,34.0,32.82,22.18
2016,10,14,16,15,0.0,27.0,2.9,16.5,27.0,26.05,16.43
2016,10,14,16,30,0.0,20.0,2.6,16.0,20.0,19.29,10.61
2016,10,14,16,45,0.0,13.5,2.3,16.0,13.5,13.01,5.11
2016,10,14,17,0,0.0,7.0,2.0,16.0,7.0,6.74,0.0
2016,10,14,17,15,0.0,3.5,1.75,15.5,3.5,3.44,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,62.0,6.5,1.5,11.5,8.5,0.0,0.0
2016,10,15,6,30,124.0,13.0,1.8,12.0,17.0,12.78,0.0
2016,10,15,6,45,271.5,25.0,2.1,12.5,54.0,19.41,9.11
2016,10,15,7,0,419.0,37.0,2.4,13.0,91.0,27.96,18.71
2016,10,15,7,15,502.0,44.5,2.7,13.5,137.5,31.9,22.69
2016,10,15,7,30,585.0,52.0,3.0,14.0,184.0,35.72,26.31
2016,10,15,7,45,636.0,57.5,3.3,14.5,232.0,63.09,33.05
2016,10,15,8,0,687.0,63.0,3.6,15.0,280.0,109.42,59.52
2016,10,15,8,15,721.5,66.5,3.9,15.5,326.5,153.08,91.54
2016,10,15,8,30,756.0,70.0,4.2,16.0,373.0,199.54,130.07
2016,10,15,8,45,779.0,73.5,4.5,17.0,415.5,245.78,170.61
2016,10,15,9,0,802.0,77.0,4.8,18.0,458.0,293.16,212.55
2016,10,15,9,15,819.0,79.5,4.95,18.5,495.5,338.52,253.11
2016,10,15,9,30,836.0,82.0,5.1,19.0,533.0,383.93,293.1
2016,10,15,9,45,852.0,82.5,5.35,19.5,566.0,429.49,332.51
2016,10,15,10,0,868.0,83.0,5.6,20.0,599.0,471.6,368.46
2016,10,15,10,15,633.5,171.5,5.75,20.0,557.0,469.71,369.32
2016,10,15,10,30,399.0,260.0,5.9,20.0,515.0,453.39,356.77
2016,10,15,10,45,425.0,259.5,6.05,20.5,537.5,482.57,379.88
2016,10,15,11,0,451.0,259.0,6.2,21.0,560.0,512.65,403.34
2016,10,15,11,15,674.0,174.5,6.3,21.0,632.0,583.49,461.8
2016,10,15,11,30,897.0,90.0,6.4,21.0,704.0,659.72,524.25
2016,10,15,11,45,895.0,91.5,6.5,21.0,705.5,678.8,539.66
2016,10,15,12,0,893.0,93.0,6.6,21.0,707.0,694.99,552.92
2016,10,15,12,15,479.5,198.0,6.65,20.5,527.5,531.34,423.27
2016,10,15,12,30,66.0,303.0,6.7,20.0,348.0,346.0,271.63
2016,10,15,12,45,65.0,297.5,6.75,20.0,341.0,341.95,269.04
2016,10,15,13,0,64.0,292.0,6.8,20.0,334.0,337.63,265.97
2016,10,15,13,15,178.5,283.5,6.75,20.0,395.5,416.39,330.71
2016,10,15,13,30,293.0,275.0,6.7,20.0,457.0,494.98,394.37
2016,10,15,13,45,146.5,202.5,6.7,20.0,293.5,311.27,248.84
2016,10,15,14,0,0.0,130.0,6.7,20.0,130.0,126.77,97.97
2016,10,15,14,15,0.0,131.5,6.65,19.5,131.5,128.53,99.93
2016,10,15,14,30,0.0,133.0,6.6,19.0,133.0,130.41,101.91
2016,10,15,14,45,4.5,143.5,6.55,19.0,145.5,144.64,113.92
2016,10,15,15,0,9.0,154.0,6.5,19.0,158.0,159.36,126.34
2016,10,15,15,15,4.5,85.0,6.3,18.5,87.0,85.28,65.7
2016,10,15,15,30,0.0,16.0,6.1,18.0,16.0,15.43,7.37
2016,10,15,15,45,0.0,13.5,5.95,17.5,13.5,13.02,5.37
2016,10,15,16,0,0.0,11.0,5.8,17.0,11.0,10.61,3.34
2016,10,15,16,15,0.0,8.5,5.6,16.5,8.5,8.19,1.28
2016,10,15,16,30,0.0,6.0,5.4,16.0,6.0,5.78,0.0
2016,10,15,16,45,0.0,4.0,5.2,16.0,4.0,3.85,0.0
2016,10,15,17,0,0.0,2.0,5.0,16.0,2.0,1.93,0.0
2016,10,15,17,15,0.0,1.0,4.95,16.0,1.0,0.98,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,14.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,14.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.5,3.5,14.5,5.5,5.3,0.0
2016,10,16,7,0,0.0,10.0,3.6,15.0,10.0,9.64,2.66
2016,10,16,7,15,0.0,15.5,3.6,15.0,15.5,14.94,7.55
2016,10,16,7,30,0.0,21.0,3.6,15.0,21.0,20.26,12.42
2016,10,16,7,45,0.0,26.5,3.6,15.5,26.5,25.57,16.16
2016,10,16,8,0,0.0,32.0,3.6,16.0,32.0,30.89,20.65
2016,10,16,8,15,0.0,37.5,3.65,16.0,37.5,36.21,25.12
2016,10,16,8,30,0.0,43.0,3.7,16.0,43.0,41.53,29.55
2016,10,16,8,45,0.0,41.0,3.8,16.0,41.0,39.6,27.84
2016,10,16,9,0,0.0,39.0,3.9,16.0,39.0,37.67,26.13
2016,10,16,9,15,0.0,30.5,4.0,16.0,30.5,29.46,19.15
2016,10,16,9,30,0.0,22.0,4.1,16.0,22.0,21.25,12.21
2016,10,16,9,45,0.0,48.5,4.25,16.5,48.5,46.88,33.52
2016,10,16,10,0,0.0,75.0,4.4,17.0,75.0,72.55,54.57
2016,10,16,10,15,0.0,44.0,4.55,17.0,44.0,42.54,29.69
2016,10,16,10,30,0.0,13.0,4.7,17.0,13.0,12.56,4.79
2016,10,16,10,45,0.0,53.0,4.9,17.5,53.0,51.26,36.74
2016,10,16,11,0,0.0,93.0,5.1,18.0,93.0,90.03,68.31
2016,10,16,11,15,0.0,100.5,5.2,18.0,100.5,97.27,74.13
2016,10,16,11,30,0.0,108.0,5.3,18.0,108.0,104.53,79.99
2016,10,16,11,45,0.0,104.0,5.4,18.5,104.0,100.69,76.69
2016,10,16,12,0,0.0,100.0,5.5,19.0,100.0,96.82,73.42
2016,10,16,12,15,0.0,79.0,5.5,18.5,79.0,76.46,57.03
2016,10,16,12,30,0.0,58.0,5.5,18.0,58.0,56.11,40.54
2016,10,16,12,45,0.0,69.5,5.55,18.0,69.5,67.24,49.7
2016,10,16,13,0,0.0,81.0,5.6,18.0,81.0,78.38,58.87
2016,10,16,13,15,0.0,73.0,5.75,18.0,73.0,70.62,52.58
2016,10,16,13,30,0.0,65.0,5.9,18.0,65.0,62.87,46.3
2016,10,16,13,45,0.0,44.5,6.05,18.5,44.5,43.01,29.94
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,23.18,13.56
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,21.25,12.03
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,19.31,10.49
2016,10,16,14,45,0.0,18.0,6.5,18.0,18.0,17.38,8.91
2016,10,16,15,0,0.0,16.0,6.6,18.0,16.0,15.44,7.32
2016,10,16,15,15,0.0,14.0,6.35,17.5,14.0,13.51,5.75
2016,10,16,15,30,0.0,12.0,6.1,17.0,12.0,11.57,4.15
2016,10,16,15,45,328.0,33.5,5.9,17.0,122.5,217.32,179.89
2016,10,16,16,0,656.0,55.0,5.7,17.0,233.0,391.48,320.23
2016,10,16,16,15,592.0,49.0,5.35,16.5,185.0,335.1,270.53
2016,10,16,16,30,528.0,43.0,5.0,16.0,137.0,280.07,221.22
2016,10,16,16,45,414.0,34.5,4.7,15.5,93.5,207.89,157.48
2016,10,16,17,0,300.0,26.0,4.4,15.0,50.0,142.27,88.05
2016,10,16,17,15,150.0,13.0,4.3,14.5,25.0,54.98,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,15,25.0,6.5,1.15,10.5,7.0,0.0,0.0
2016,10,17,6,30,50.0,13.0,1.2,11.0,14.0,12.78,0.0
2016,10,17,6,45,190.0,27.5,1.3,11.5,48.5,21.55,9.52
2016,10,17,7,0,330.0,42.0,1.4,12.0,83.0,33.38,23.38
2016,10,17,7,15,422.0,52.0,1.5,12.5,128.5,39.3,29.31
2016,10,17,7,30,514.0,62.0,1.6,13.0,174.0,44.99,34.7
2016,10,17,7,45,581.0,66.5,1.75,13.5,223.0,65.03,38.09
2016,10,17,8,0,648.0,71.0,1.9,14.0,272.0,105.5,58.76
2016,10,17,8,15,686.0,76.0,1.9,14.0,318.5,148.96,90.02
2016,10,17,8,30,724.0,81.0,1.9,14.0,365.0,195.56,128.13
2016,10,17,8,45,757.0,82.5,1.9,14.5,409.0,243.62,169.45
2016,10,17,9,0,790.0,84.0,1.9,15.0,453.0,290.64,210.57
2016,10,17,9,15,808.5,86.5,1.9,15.5,491.0,335.74,250.35
2016,10,17,9,30,827.0,89.0,1.9,16.0,529.0,381.06,289.55
2016,10,17,9,45,581.0,168.0,1.9,16.5,486.5,387.5,299.79
2016,10,17,10,0,335.0,247.0,1.9,17.0,444.0,376.32,293.4
2016,10,17,10,15,602.5,171.5,1.9,17.0,543.5,449.98,351.53
2016,10,17,10,30,870.0,96.0,1.9,17.0,643.0,540.47,422.27
2016,10,17,10,45,880.0,95.5,1.9,17.5,661.5,575.51,448.93
2016,10,17,11,0,890.0,95.0,1.9,18.0,680.0,607.22,472.89
2016,10,17,11,15,892.5,95.5,1.95,18.0,690.0,633.34,493.44
2016,10,17,11,30,895.0,96.0,2.0,18.0,700.0,656.92,511.85
2016,10,17,11,45,897.5,95.0,2.1,18.0,702.0,676.34,527.38
2016,10,17,12,0,900.0,94.0,2.2,18.0,704.0,692.98,540.78
2016,10,17,12,15,898.0,93.5,2.3,18.0,698.0,704.21,550.12
2016,10,17,12,30,896.0,93.0,2.4,18.0,692.0,712.42,556.79
2016,10,17,12,45,896.0,90.5,2.55,18.5,679.0,716.88,560.13
2016,10,17,13,0,896.0,88.0,2.7,19.0,666.0,718.26,561.35
2016,10,17,13,15,889.0,86.5,2.75,19.0,644.5,712.75,558.26
2016,10,17,13,30,882.0,85.0,2.8,19.0,623.0,704.22,553.13
2016,10,17,13,45,873.5,83.0,2.85,19.0,595.0,691.19,544.82
2016,10,17,14,0,865.0,81.0,2.9,19.0,567.0,675.34,534.51
2016,10,17,14,15,850.5,79.0,2.95,18.5,531.5,655.92,522.03
2016,10,17,14,30,836.0,77.0,3.0,18.0,496.0,631.2,505.16
2016,10,17,14,45,816.5,74.0,3.05,18.0,456.0,600.05,482.12
2016,10,17,15,0,797.0,71.0,3.1,18.0,416.0,567.15,457.27
2016,10,17,15,15,768.5,68.0,3.05,17.5,371.0,527.59,427.15
2016,10,17,15,30,740.0,65.0,3.0,17.0,326.0,487.29,395.58
2016,10,17,15,45,697.0,60.5,3.0,17.0,278.0,437.45,354.84
2016,10,17,16,0,654.0,56.0,3.0,17.0,230.0,388.48,313.52
2016,10,17,16,15,588.0,50.0,2.65,16.0,182.0,331.79,265.32
2016,10,17,16,30,522.0,44.0,2.3,15.0,134.0,276.37,216.65
2016,10,17,16,45,408.0,34.5,2.0,14.5,90.5,203.83,153.03
2016,10,17,17,0,294.0,25.0,1.7,14.0,47.0,136.66,78.7
2016,10,17,17,15,147.0,12.5,1.6,13.5,23.5,53.02,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,103.0,11.0,1.2,9.0,13.0,10.81,0.0
2016,10,18,6,45,257.0,23.0,1.3,10.0,49.0,18.03,6.37
2016,10,18,7,0,411.0,35.0,1.4,11.0,85.0,26.71,17.61
2016,10,18,7,15,500.0,43.0,1.7,11.5,131.5,31.18,22.18
2016,10,18,7,30,589.0,51.0,2.0,12.0,178.0,35.49,26.3
2016,10,18,7,45,646.5,55.5,2.35,12.5,227.0,55.52,29.94
2016,10,18,8,0,704.0,60.0,2.7,13.0,276.0,101.34,53.83
2016,10,18,8,15,739.5,64.0,2.85,13.5,322.5,145.97,85.53
2016,10,18,8,30,775.0,68.0,3.0,14.0,369.0,193.44,124.4
2016,10,18,8,45,804.0,69.5,3.2,14.5,413.0,239.75,164.97
2016,10,18,9,0,833.0,71.0,3.4,15.0,457.0,287.69,207.75
2016,10,18,9,15,850.0,73.0,3.45,15.5,495.0,336.72,251.52
2016,10,18,9,30,867.0,75.0,3.5,16.0,533.0,382.39,291.9
2016,10,18,9,45,881.5,76.0,3.55,16.5,566.0,425.81,329.69
2016,10,18,10,0,896.0,77.0,3.6,17.0,599.0,468.45,365.91
2016,10,18,10,15,904.5,78.5,3.6,17.0,624.5,507.7,399.27
2016,10,18,10,30,913.0,80.0,3.6,17.0,650.0,545.31,430.59
2016,10,18,10,45,918.0,81.0,3.6,17.5,667.5,578.7,457.19
2016,10,18,11,0,923.0,82.0,3.6,18.0,685.0,609.85,481.46
2016,10,18,11,15,926.5,82.5,3.55,18.0,695.5,637.24,503.17
2016,10,18,11,30,930.0,83.0,3.5,18.0,706.0,662.02,522.58
2016,10,18,11,45,933.0,82.0,3.5,18.5,708.5,682.25,537.53
2016,10,18,12,0,936.0,81.0,3.5,19.0,711.0,699.6,550.13
2016,10,18,12,15,934.0,80.5,3.5,19.0,705.0,711.14,558.91
2016,10,18,12,30,932.0,80.0,3.5,19.0,699.0,719.54,565.23
2016,10,18,12,45,928.5,79.5,3.5,19.0,685.0,723.74,568.64
2016,10,18,13,0,925.0,79.0,3.5,19.0,671.0,724.76,569.88
2016,10,18,13,15,918.5,78.0,3.5,19.0,649.5,720.02,567.07
2016,10,18,13,30,912.0,77.0,3.5,19.0,628.0,712.17,562.15
2016,10,18,13,45,904.0,74.5,3.55,19.0,599.5,698.64,553.35
2016,10,18,14,0,896.0,72.0,3.6,19.0,571.0,682.18,542.46
2016,10,18,14,15,882.0,70.5,3.55,19.0,535.5,660.1,526.83
2016,10,18,14,30,868.0,69.0,3.5,19.0,500.0,635.58,508.67
2016,10,18,14,45,846.0,67.0,3.5,19.0,458.5,603.31,484.48
2016,10,18,15,0,824.0,65.0,3.5,19.0,417.0,572.62,460.93
2016,10,18,15,15,795.5,62.0,3.35,18.5,372.0,532.47,430.06
2016,10,18,15,30,767.0,59.0,3.2,18.0,327.0,491.55,397.74
2016,10,18,15,45,721.5,55.5,3.1,18.0,278.0,440.96,356.17
2016,10,18,16,0,676.0,52.0,3.0,18.0,229.0,391.38,314.18
2016,10,18,16,15,610.5,46.5,2.6,17.0,181.0,332.23,263.98
2016,10,18,16,30,545.0,41.0,2.2,16.0,133.0,279.66,217.45
2016,10,18,16,45,427.5,32.0,1.85,15.0,89.0,206.14,153.16
2016,10,18,17,0,310.0,23.0,1.5,14.0,45.0,137.17,71.19
2016,10,18,17,15,155.0,11.5,1.5,13.5,22.5,53.6,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,75.0,5.0,1.4,7.5,6.0,0.0,0.0
2016,10,19,6,30,150.0,10.0,1.5,8.0,12.0,9.83,0.0
2016,10,19,6,45,309.5,20.0,1.65,8.5,48.5,15.32,3.78
2016,10,19,7,0,469.0,30.0,1.8,9.0,85.0,24.26,15.54
2016,10,19,7,15,553.0,37.0,1.95,9.5,132.0,28.48,19.93
2016,10,19,7,30,637.0,44.0,2.1,10.0,179.0,32.59,23.9
2016,10,19,7,45,688.0,48.0,2.25,11.0,227.5,50.95,26.74
2016,10,19,8,0,739.0,52.0,2.4,12.0,276.0,94.51,47.44
2016,10,19,8,15,772.0,55.5,2.45,12.5,322.5,139.99,79.47
2016,10,19,8,30,805.0,59.0,2.5,13.0,369.0,187.98,118.8
2016,10,19,8,45,828.5,61.5,2.65,14.0,412.0,238.72,163.02
2016,10,19,9,0,852.0,64.0,2.8,15.0,455.0,286.87,205.79
2016,10,19,9,15,868.5,65.5,2.9,15.5,493.0,332.65,247.04
2016,10,19,9,30,885.0,67.0,3.0,16.0,531.0,378.27,287.51
2016,10,19,9,45,897.0,68.5,3.1,16.5,563.0,421.7,325.44
2016,10,19,10,0,909.0,70.0,3.2,17.0,595.0,464.14,361.63
2016,10,19,10,15,917.0,71.0,3.25,17.5,620.0,502.99,394.06
2016,10,19,10,30,925.0,72.0,3.3,18.0,645.0,540.12,424.31
2016,10,19,10,45,929.5,73.0,3.35,18.5,662.5,573.46,450.93
2016,10,19,11,0,934.0,74.0,3.4,19.0,680.0,604.51,475.19
2016,10,19,11,15,936.5,74.5,3.4,19.5,690.0,631.44,495.72
2016,10,19,11,30,939.0,75.0,3.4,20.0,700.0,655.68,513.83
2016,10,19,11,45,937.0,76.0,3.4,20.5,701.5,674.78,527.8
2016,10,19,12,0,935.0,77.0,3.4,21.0,703.0,690.85,539.32
2016,10,19,12,15,933.0,77.0,3.4,21.0,697.0,702.81,548.46
2016,10,19,12,30,931.0,77.0,3.4,21.0,691.0,711.64,555.05
2016,10,19,12,45,923.0,78.0,3.4,21.5,676.0,714.28,556.23
2016,10,19,13,0,915.0,79.0,3.4,22.0,661.0,713.74,555.28
2016,10,19,13,15,908.0,78.0,3.4,22.0,639.5,708.66,552.25
2016,10,19,13,30,901.0,77.0,3.4,22.0,618.0,700.51,547.14
2016,10,19,13,45,893.5,75.0,3.4,22.0,590.0,687.95,538.95
2016,10,19,14,0,886.0,73.0,3.4,22.0,562.0,672.51,528.73
2016,10,19,14,15,872.0,71.0,3.35,21.5,527.0,650.07,513.66
2016,10,19,14,30,858.0,69.0,3.3,21.0,492.0,625.21,496.37
2016,10,19,14,45,840.0,66.5,3.3,21.0,451.5,595.13,474.01
2016,10,19,15,0,822.0,64.0,3.3,21.0,411.0,566.43,452.13
2016,10,19,15,15,794.5,61.0,2.95,20.5,366.0,527.03,421.5
2016,10,19,15,30,767.0,58.0,2.6,20.0,321.0,486.8,389.45
2016,10,19,15,45,725.5,54.0,2.3,20.0,273.5,437.88,349.13
2016,10,19,16,0,684.0,50.0,2.0,20.0,226.0,389.72,308.3
2016,10,19,16,15,618.5,44.0,1.8,18.5,177.5,330.08,259.05
2016,10,19,16,30,553.0,38.0,1.6,17.0,129.0,273.84,210.63
2016,10,19,16,45,439.0,29.5,1.4,16.0,86.0,201.88,147.7
2016,10,19,17,0,325.0,21.0,1.2,15.0,43.0,137.26,60.54
2016,10,19,17,15,162.5,10.5,1.2,14.5,21.5,54.0,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
