Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,231.0,15.5,1.2,10.5,41.5,11.33,0.5
2016,10,20,7,0,462.0,31.0,1.2,11.0,83.0,25.53,16.41
2016,10,20,7,15,549.5,38.0,1.35,11.5,130.5,29.66,20.78
2016,10,20,7,30,637.0,45.0,1.5,12.0,178.0,33.72,24.7
2016,10,20,7,45,691.0,49.5,1.65,12.5,227.5,50.11,27.2
2016,10,20,8,0,745.0,54.0,1.8,13.0,277.0,94.25,47.4
2016,10,20,8,15,779.5,57.5,1.75,13.5,324.5,140.04,78.91
2016,10,20,8,30,814.0,61.0,1.7,14.0,372.0,188.51,117.99
2016,10,20,8,45,839.0,63.5,1.7,15.0,415.5,236.39,159.27
2016,10,20,9,0,864.0,66.0,1.7,16.0,459.0,288.76,204.81
2016,10,20,9,15,880.5,68.0,1.8,17.0,498.0,335.45,245.82
2016,10,20,9,30,897.0,70.0,1.9,18.0,537.0,381.96,285.88
2016,10,20,9,45,912.0,70.5,2.05,19.0,570.0,426.07,323.2
2016,10,20,10,0,927.0,71.0,2.2,20.0,603.0,469.36,358.83
2016,10,20,10,15,935.0,72.0,2.25,20.5,628.0,508.8,391.02
2016,10,20,10,30,943.0,73.0,2.3,21.0,653.0,546.46,421.01
2016,10,20,10,45,948.0,74.0,2.35,21.5,671.0,580.57,447.6
2016,10,20,11,0,953.0,75.0,2.4,22.0,689.0,612.37,471.84
2016,10,20,11,15,955.5,75.5,2.45,22.0,699.0,639.73,493.3
2016,10,20,11,30,958.0,76.0,2.5,22.0,709.0,664.36,512.45
2016,10,20,11,45,958.5,76.0,2.65,22.5,711.0,684.36,527.51
2016,10,20,12,0,959.0,76.0,2.8,23.0,713.0,701.35,540.19
2016,10,20,12,15,957.0,76.0,2.85,23.0,706.5,713.58,549.73
2016,10,20,12,30,955.0,76.0,2.9,23.0,700.0,722.6,556.58
2016,10,20,12,45,948.0,76.5,3.0,23.5,685.5,725.54,558.4
2016,10,20,13,0,941.0,77.0,3.1,24.0,671.0,725.22,558.05
2016,10,20,13,15,934.0,76.0,3.05,24.0,649.0,720.11,554.84
2016,10,20,13,30,927.0,75.0,3.0,24.0,627.0,711.85,549.53
2016,10,20,13,45,918.0,73.5,3.0,24.0,598.0,698.64,541.02
2016,10,20,14,0,909.0,72.0,3.0,24.0,569.0,682.51,530.49
2016,10,20,14,15,894.5,70.5,2.9,24.0,533.5,660.03,514.28
2016,10,20,14,30,880.0,69.0,2.8,24.0,498.0,635.1,496.05
2016,10,20,14,45,860.5,66.5,2.7,24.0,456.5,603.74,472.81
2016,10,20,15,0,841.0,64.0,2.6,24.0,415.0,573.75,450.06
2016,10,20,15,15,813.0,60.5,2.25,23.5,369.0,533.11,418.87
2016,10,20,15,30,785.0,57.0,1.9,23.0,323.0,491.64,386.22
2016,10,20,15,45,743.0,53.0,1.55,22.5,274.5,442.1,346.42
2016,10,20,16,0,701.0,49.0,1.2,22.0,226.0,393.31,305.92
2016,10,20,16,15,634.5,43.5,1.15,21.0,177.0,333.5,257.09
2016,10,20,16,30,568.0,38.0,1.1,20.0,128.0,277.05,208.99
2016,10,20,16,45,449.0,29.0,1.1,19.0,84.5,202.75,144.95
2016,10,20,17,0,330.0,20.0,1.1,18.0,41.0,132.1,43.99
2016,10,20,17,15,165.0,10.0,1.1,17.5,20.5,53.51,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,45,220.5,15.0,0.6,11.5,39.0,11.0,0.0
2016,10,21,7,0,441.0,30.0,0.6,12.0,78.0,22.61,13.75
2016,10,21,7,15,529.0,37.0,0.65,12.5,124.5,28.88,19.99
2016,10,21,7,30,617.0,44.0,0.7,13.0,171.0,32.97,23.94
2016,10,21,7,45,671.5,49.0,0.8,14.0,219.0,47.09,26.25
2016,10,21,8,0,726.0,54.0,0.9,15.0,267.0,90.48,45.17
2016,10,21,8,15,760.0,57.5,0.85,15.5,313.5,135.11,75.02
2016,10,21,8,30,794.0,61.0,0.8,16.0,360.0,182.36,112.32
2016,10,21,8,45,819.0,63.0,0.75,17.0,403.0,228.69,151.46
2016,10,21,9,0,844.0,65.0,0.7,18.0,446.0,279.54,194.71
2016,10,21,9,15,860.5,67.5,0.8,19.0,484.0,325.65,234.44
2016,10,21,9,30,877.0,70.0,0.9,20.0,522.0,371.64,273.29
2016,10,21,9,45,887.5,72.0,1.05,21.0,553.5,414.45,309.02
2016,10,21,10,0,898.0,74.0,1.2,22.0,585.0,456.17,342.92
2016,10,21,10,15,906.0,75.0,1.2,22.5,609.5,494.49,373.34
2016,10,21,10,30,914.0,76.0,1.2,23.0,634.0,531.11,401.62
2016,10,21,10,45,918.5,77.0,1.3,23.5,651.5,563.99,427.03
2016,10,21,11,0,923.0,78.0,1.4,24.0,669.0,594.62,450.26
2016,10,21,11,15,925.5,78.5,1.5,24.0,678.5,621.17,471.04
2016,10,21,11,30,928.0,79.0,1.6,24.0,688.0,645.08,489.68
2016,10,21,11,45,926.5,80.0,1.7,24.0,689.5,664.23,504.71
2016,10,21,12,0,925.0,81.0,1.8,24.0,691.0,680.41,517.52
2016,10,21,12,15,923.0,80.5,1.9,24.0,685.0,691.69,526.83
2016,10,21,12,30,921.0,80.0,2.0,24.0,679.0,699.88,533.72
2016,10,21,12,45,913.0,81.0,2.1,24.5,664.0,702.48,535.45
2016,10,21,13,0,905.0,82.0,2.2,25.0,649.0,701.95,535.13
2016,10,21,13,15,897.5,81.0,2.25,24.5,627.5,696.56,533.3
2016,10,21,13,30,890.0,80.0,2.3,24.0,606.0,688.16,529.46
2016,10,21,13,45,879.0,78.5,2.35,24.0,577.0,673.96,520.52
2016,10,21,14,0,868.0,77.0,2.4,24.0,548.0,657.0,509.15
2016,10,21,14,15,826.0,78.0,2.45,23.5,503.0,623.3,486.06
2016,10,21,14,30,784.0,79.0,2.5,23.0,458.0,585.38,459.54
2016,10,21,14,45,789.5,73.5,2.55,23.0,427.0,567.92,447.18
2016,10,21,15,0,795.0,68.0,2.6,23.0,396.0,547.69,432.17
2016,10,21,15,15,765.0,64.5,2.45,22.5,351.5,507.3,401.46
2016,10,21,15,30,735.0,61.0,2.3,22.0,307.0,466.29,369.48
2016,10,21,15,45,690.0,56.5,2.2,21.5,259.5,416.45,329.75
2016,10,21,16,0,645.0,52.0,2.1,21.0,212.0,367.65,289.46
2016,10,21,16,15,575.5,46.0,1.9,20.0,165.0,311.07,242.03
2016,10,21,16,30,506.0,40.0,1.7,19.0,118.0,256.15,194.41
2016,10,21,16,45,382.5,30.0,1.5,18.0,76.5,182.79,130.3
2016,10,21,17,0,259.0,20.0,1.3,17.0,35.0,111.35,21.62
2016,10,21,17,15,129.5,10.0,1.3,16.5,17.5,43.61,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,17.0,1.2,10.5,34.5,12.92,0.0
2016,10,22,7,0,329.0,34.0,1.3,11.0,69.0,26.66,17.12
2016,10,22,7,15,403.0,45.5,1.4,11.5,111.0,34.41,24.9
2016,10,22,7,30,477.0,57.0,1.5,12.0,153.0,41.76,31.84
2016,10,22,7,45,536.5,63.5,1.6,12.5,198.0,52.39,33.92
2016,10,22,8,0,596.0,70.0,1.7,13.0,243.0,90.55,50.86
2016,10,22,8,15,644.0,70.5,1.65,13.5,286.5,127.8,74.83
2016,10,22,8,30,692.0,71.0,1.6,14.0,330.0,171.97,109.23
2016,10,22,8,45,765.5,70.5,1.6,14.5,387.5,221.26,149.38
2016,10,22,9,0,839.0,70.0,1.6,15.0,445.0,276.41,195.63
2016,10,22,9,15,857.0,72.5,1.55,15.5,483.5,322.87,236.69
2016,10,22,9,30,875.0,75.0,1.5,16.0,522.0,372.23,279.23
2016,10,22,9,45,876.0,81.0,1.5,16.5,552.0,414.94,315.91
2016,10,22,10,0,877.0,87.0,1.5,17.0,582.0,453.7,348.5
2016,10,22,10,15,886.5,88.0,1.5,17.5,607.5,494.19,381.29
2016,10,22,10,30,896.0,89.0,1.5,18.0,633.0,530.94,410.36
2016,10,22,10,45,902.0,90.0,1.5,18.5,650.5,564.11,436.01
2016,10,22,11,0,908.0,91.0,1.5,19.0,668.0,595.15,459.44
2016,10,22,11,15,911.0,91.5,1.55,19.0,678.0,621.67,480.28
2016,10,22,11,30,914.0,92.0,1.6,19.0,688.0,645.63,498.97
2016,10,22,11,45,915.5,92.0,1.65,19.5,690.0,665.46,513.49
2016,10,22,12,0,917.0,92.0,1.7,20.0,692.0,682.44,525.78
2016,10,22,12,15,914.5,91.5,1.75,20.0,686.0,693.37,534.63
2016,10,22,12,30,912.0,91.0,1.8,20.0,680.0,701.23,541.26
2016,10,22,12,45,778.0,130.5,1.85,20.0,625.5,662.01,512.16
2016,10,22,13,0,644.0,170.0,1.9,20.0,571.0,617.02,478.76
2016,10,22,13,15,762.0,130.0,1.95,20.0,588.0,656.72,510.76
2016,10,22,13,30,880.0,90.0,2.0,20.0,605.0,690.71,537.82
2016,10,22,13,45,868.0,88.5,2.1,20.0,576.0,676.25,528.25
2016,10,22,14,0,856.0,87.0,2.2,20.0,547.0,659.06,516.89
2016,10,22,14,15,839.5,84.5,2.2,19.5,511.5,635.31,500.96
2016,10,22,14,30,823.0,82.0,2.2,19.0,476.0,609.29,483.02
2016,10,22,14,45,693.5,96.5,2.25,18.5,409.0,534.07,426.75
2016,10,22,15,0,564.0,111.0,2.3,18.0,342.0,460.31,370.39
2016,10,22,15,15,528.0,106.0,2.25,17.5,302.5,418.6,338.36
2016,10,22,15,30,492.0,101.0,2.2,17.0,263.0,380.51,308.08
2016,10,22,15,45,460.0,88.5,2.2,16.5,221.5,336.6,272.46
2016,10,22,16,0,428.0,76.0,2.2,16.0,180.0,293.55,236.32
2016,10,22,16,15,373.5,63.0,2.0,15.0,139.0,241.7,192.13
2016,10,22,16,30,319.0,50.0,1.8,14.0,98.0,193.28,149.59
2016,10,22,16,45,225.5,35.0,1.6,13.5,62.5,133.16,95.48
2016,10,22,17,0,132.0,20.0,1.4,13.0,27.0,71.24,0.0
2016,10,22,17,15,66.0,10.0,1.3,12.5,13.5,26.8,0.0
2016,10,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,45,195.0,15.5,1.1,9.5,35.5,11.67,0.0
2016,10,23,7,0,390.0,31.0,1.1,10.0,71.0,23.96,14.76
2016,10,23,7,15,484.5,39.5,1.3,10.5,116.5,29.06,20.22
2016,10,23,7,30,579.0,48.0,1.5,11.0,162.0,33.94,24.94
2016,10,23,7,45,637.5,53.0,1.7,12.0,210.0,46.04,29.09
2016,10,23,8,0,696.0,58.0,1.9,13.0,258.0,87.43,45.43
2016,10,23,8,15,733.5,62.5,1.95,13.5,304.5,131.48,74.26
2016,10,23,8,30,771.0,67.0,2.0,14.0,351.0,178.56,111.26
2016,10,23,8,45,796.5,70.0,2.1,15.0,394.0,224.52,150.52
2016,10,23,9,0,822.0,73.0,2.2,16.0,437.0,271.79,191.85
2016,10,23,9,15,840.5,75.0,2.3,16.5,475.0,317.08,232.2
2016,10,23,9,30,859.0,77.0,2.4,17.0,513.0,362.49,272.14
2016,10,23,9,45,876.5,77.5,2.55,17.5,546.0,408.56,311.87
2016,10,23,10,0,894.0,78.0,2.7,18.0,579.0,451.27,348.15
2016,10,23,10,15,903.0,79.0,2.8,18.5,604.0,489.77,380.33
2016,10,23,10,30,912.0,80.0,2.9,19.0,629.0,526.65,410.45
2016,10,23,10,45,917.0,81.0,3.0,19.5,646.5,559.63,436.92
2016,10,23,11,0,922.0,82.0,3.1,20.0,664.0,590.38,461.12
2016,10,23,11,15,758.0,140.5,3.15,20.5,623.5,576.58,449.82
2016,10,23,11,30,594.0,199.0,3.2,21.0,583.0,553.42,430.91
2016,10,23,11,45,759.0,141.5,3.3,21.5,634.5,614.33,478.72
2016,10,23,12,0,924.0,84.0,3.4,22.0,686.0,674.84,525.39
2016,10,23,12,15,921.5,84.0,3.45,22.0,679.0,686.26,534.39
2016,10,23,12,30,919.0,84.0,3.5,22.0,672.0,694.6,541.36
2016,10,23,12,45,908.0,85.5,3.55,22.0,656.0,695.76,542.96
2016,10,23,13,0,897.0,87.0,3.6,22.0,640.0,693.8,542.27
2016,10,23,13,15,888.5,85.5,3.6,22.0,618.0,687.29,538.17
2016,10,23,13,30,880.0,84.0,3.6,22.0,596.0,677.79,531.84
2016,10,23,13,45,868.5,82.5,3.65,22.0,566.5,663.45,522.03
2016,10,23,14,0,857.0,81.0,3.7,22.0,537.0,649.21,512.08
2016,10,23,14,15,840.0,79.0,3.7,21.5,501.5,625.71,495.95
2016,10,23,14,30,823.0,77.0,3.7,21.0,466.0,599.97,477.82
2016,10,23,14,45,799.0,74.0,3.75,21.0,425.0,566.91,452.96
2016,10,23,15,0,775.0,71.0,3.8,21.0,384.0,532.36,426.41
2016,10,23,15,15,742.5,67.5,3.75,20.0,339.5,491.4,395.55
2016,10,23,15,30,710.0,64.0,3.7,19.0,295.0,450.01,363.26
2016,10,23,15,45,658.0,59.5,3.65,18.5,247.5,400.22,322.42
2016,10,23,16,0,606.0,55.0,3.6,18.0,200.0,350.19,280.07
2016,10,23,16,15,531.0,48.0,3.35,17.0,153.5,289.88,228.56
2016,10,23,16,30,456.0,41.0,3.1,16.0,107.0,233.97,179.22
2016,10,23,16,45,228.0,34.5,2.9,15.5,67.5,132.77,93.19
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,33.1,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,11.5,15.0,14.48,0.0
2016,10,24,7,0,0.0,30.0,3.0,12.0,30.0,28.39,18.09
2016,10,24,7,15,5.5,49.0,3.25,12.0,50.5,45.39,34.34
2016,10,24,7,30,11.0,68.0,3.5,12.0,71.0,62.17,49.9
2016,10,24,7,45,18.0,87.0,3.8,12.5,92.0,79.03,65.21
2016,10,24,8,0,25.0,106.0,4.1,13.0,113.0,94.9,74.62
2016,10,24,8,15,30.5,123.5,4.25,13.5,134.0,113.33,89.52
2016,10,24,8,30,36.0,141.0,4.4,14.0,155.0,132.38,104.89
2016,10,24,8,45,23.0,148.0,4.6,14.5,157.0,142.66,113.67
2016,10,24,9,0,10.0,155.0,4.8,15.0,159.0,148.0,118.17
2016,10,24,9,15,71.5,189.5,4.75,15.0,225.5,195.16,155.15
2016,10,24,9,30,133.0,224.0,4.7,15.0,292.0,248.37,197.33
2016,10,24,9,45,76.0,215.0,4.7,15.0,254.0,228.87,182.59
2016,10,24,10,0,19.0,206.0,4.7,15.0,216.0,203.52,162.45
2016,10,24,10,15,43.5,235.0,4.65,15.5,260.5,241.14,192.31
2016,10,24,10,30,68.0,264.0,4.6,16.0,305.0,282.67,224.98
2016,10,24,10,45,59.5,267.0,4.6,16.5,303.5,284.91,226.16
2016,10,24,11,0,51.0,270.0,4.6,17.0,302.0,286.42,226.78
2016,10,24,11,15,35.5,254.0,4.55,17.0,276.5,265.18,209.76
2016,10,24,11,30,20.0,238.0,4.5,17.0,251.0,241.74,190.93
2016,10,24,11,45,35.0,258.0,4.45,17.5,280.5,272.88,215.46
2016,10,24,12,0,50.0,278.0,4.4,18.0,310.0,303.91,239.62
2016,10,24,12,15,40.5,266.0,4.4,18.0,292.0,288.04,227.06
2016,10,24,12,30,31.0,254.0,4.4,18.0,274.0,271.61,214.14
2016,10,24,12,45,109.5,270.5,4.45,18.0,338.0,341.78,271.26
2016,10,24,13,0,188.0,287.0,4.5,18.0,402.0,417.33,331.64
2016,10,24,13,15,239.0,269.5,4.55,18.0,411.0,435.23,346.93
2016,10,24,13,30,290.0,252.0,4.6,18.0,420.0,457.2,365.48
2016,10,24,13,45,312.5,234.5,4.65,18.0,407.0,453.73,363.91
2016,10,24,14,0,335.0,217.0,4.7,18.0,394.0,448.51,361.02
2016,10,24,14,15,167.5,147.5,4.65,18.0,236.0,265.38,214.69
2016,10,24,14,30,0.0,78.0,4.6,18.0,78.0,75.43,57.16
2016,10,24,14,45,0.0,47.5,4.6,18.0,47.5,45.89,32.83
2016,10,24,15,0,0.0,17.0,4.6,18.0,17.0,16.4,8.17
2016,10,24,15,15,0.0,15.0,4.4,17.5,15.0,14.47,6.59
2016,10,24,15,30,0.0,13.0,4.2,17.0,13.0,12.54,4.99
2016,10,24,15,45,0.0,10.5,4.05,16.5,10.5,10.12,2.96
2016,10,24,16,0,0.0,8.0,3.9,16.0,8.0,7.71,0.9
2016,10,24,16,15,0.0,6.0,3.65,15.5,6.0,5.78,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.85,0.0
2016,10,24,16,45,0.0,2.5,3.15,14.5,2.5,2.41,0.0
2016,10,24,17,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,2.9,13.5,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.0,2.3,12.5,11.0,10.61,0.0
2016,10,25,7,0,0.0,22.0,2.5,13.0,22.0,21.24,11.87
2016,10,25,7,15,0.0,38.0,2.7,13.0,38.0,36.24,26.15
2016,10,25,7,30,0.0,54.0,2.9,13.0,54.0,50.83,39.63
2016,10,25,7,45,0.0,70.5,3.1,13.5,70.5,65.71,53.12
2016,10,25,8,0,0.0,87.0,3.3,14.0,87.0,81.1,63.51
2016,10,25,8,15,0.0,103.5,3.45,14.5,103.5,96.61,76.44
2016,10,25,8,30,0.0,120.0,3.6,15.0,120.0,112.21,89.22
2016,10,25,8,45,0.0,124.5,3.75,15.5,124.5,117.37,93.13
2016,10,25,9,0,0.0,129.0,3.9,16.0,129.0,122.28,96.78
2016,10,25,9,15,0.0,133.0,3.95,16.5,133.0,126.59,99.9
2016,10,25,9,30,0.0,137.0,4.0,17.0,137.0,130.79,102.9
2016,10,25,9,45,8.5,169.0,4.1,17.5,174.0,163.98,129.36
2016,10,25,10,0,17.0,201.0,4.2,18.0,211.0,197.96,156.16
2016,10,25,10,15,9.0,184.5,4.15,18.0,190.0,180.4,141.84
2016,10,25,10,30,1.0,168.0,4.1,18.0,169.0,161.8,126.71
2016,10,25,10,45,128.5,226.5,4.1,18.5,306.5,282.3,223.19
2016,10,25,11,0,256.0,285.0,4.1,19.0,444.0,412.13,324.25
2016,10,25,11,15,262.5,288.5,4.05,19.0,454.0,428.51,336.78
2016,10,25,11,30,269.0,292.0,4.0,19.0,464.0,444.46,349.3
2016,10,25,11,45,233.5,297.5,4.0,19.0,447.0,434.19,341.25
2016,10,25,12,0,198.0,303.0,4.0,19.0,430.0,423.47,332.79
2016,10,25,12,15,106.5,263.5,3.95,19.0,332.0,330.64,260.25
2016,10,25,12,30,15.0,224.0,3.9,19.0,234.0,228.19,178.59
2016,10,25,12,45,20.5,229.5,3.85,19.5,242.5,237.94,186.4
2016,10,25,13,0,26.0,235.0,3.8,20.0,251.0,247.84,194.09
2016,10,25,13,15,198.5,234.0,3.7,20.0,348.0,370.58,293.82
2016,10,25,13,30,371.0,233.0,3.6,20.0,445.0,488.93,387.16
2016,10,25,13,45,374.0,218.5,3.55,20.0,423.0,475.14,376.8
2016,10,25,14,0,377.0,204.0,3.5,20.0,401.0,459.8,365.78
2016,10,25,14,15,590.5,137.0,3.4,20.0,422.0,526.9,420.84
2016,10,25,14,30,804.0,70.0,3.3,20.0,443.0,573.15,458.76
2016,10,25,14,45,687.5,87.5,3.25,20.0,386.5,511.02,409.78
2016,10,25,15,0,571.0,105.0,3.2,20.0,330.0,450.0,361.5
2016,10,25,15,15,551.0,94.5,3.0,19.5,291.0,413.96,333.42
2016,10,25,15,30,531.0,84.0,2.8,19.0,252.0,377.26,303.9
2016,10,25,15,45,496.5,74.0,2.6,19.0,211.0,333.78,267.52
2016,10,25,16,0,462.0,64.0,2.4,19.0,170.0,291.15,230.84
2016,10,25,16,15,405.5,52.5,2.1,18.0,129.5,239.19,186.53
2016,10,25,16,30,349.0,41.0,1.8,17.0,89.0,190.6,143.74
2016,10,25,16,45,174.5,31.0,1.5,16.5,55.0,109.4,72.75
2016,10,25,17,0,0.0,21.0,1.2,16.0,21.0,20.64,0.0
2016,10,25,17,15,0.0,10.5,1.2,15.5,10.5,10.32,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,204.0,13.0,1.25,11.5,32.0,9.75,0.0
2016,10,26,7,0,408.0,26.0,1.3,12.0,64.0,21.59,12.01
2016,10,26,7,15,504.0,33.5,1.5,12.5,108.5,26.44,17.59
2016,10,26,7,30,600.0,41.0,1.7,13.0,153.0,31.15,22.15
2016,10,26,7,45,658.0,45.5,1.9,13.5,200.0,32.95,23.94
2016,10,26,8,0,716.0,50.0,2.1,14.0,247.0,74.24,35.92
2016,10,26,8,15,752.0,53.5,2.2,14.5,292.5,117.74,62.47
2016,10,26,8,30,788.0,57.0,2.3,15.0,338.0,164.04,97.92
2016,10,26,8,45,813.5,59.5,2.4,16.0,380.5,209.9,136.69
2016,10,26,9,0,839.0,62.0,2.5,17.0,423.0,260.26,180.44
2016,10,26,9,15,856.5,63.5,2.6,17.5,460.5,304.94,220.4
2016,10,26,9,30,874.0,65.0,2.7,18.0,498.0,349.54,259.93
2016,10,26,9,45,886.5,66.5,2.8,19.0,529.0,391.98,296.55
2016,10,26,10,0,899.0,68.0,2.9,20.0,560.0,433.48,331.41
2016,10,26,10,15,908.0,69.0,2.95,20.5,585.0,471.78,363.45
2016,10,26,10,30,917.0,70.0,3.0,21.0,610.0,508.46,393.4
2016,10,26,10,45,920.0,72.0,3.15,21.5,627.5,541.24,419.9
2016,10,26,11,0,923.0,74.0,3.3,22.0,645.0,571.68,444.05
2016,10,26,11,15,927.0,74.5,3.35,22.0,655.0,598.75,465.83
2016,10,26,11,30,931.0,75.0,3.4,22.0,665.0,623.25,485.38
2016,10,26,11,45,930.0,76.5,3.5,22.5,667.0,643.05,500.34
2016,10,26,12,0,929.0,78.0,3.6,23.0,669.0,659.9,512.9
2016,10,26,12,15,928.0,77.5,3.65,23.0,663.5,671.7,522.52
2016,10,26,12,30,927.0,77.0,3.7,23.0,658.0,680.43,529.81
2016,10,26,12,45,920.5,78.0,3.8,23.0,644.0,684.05,533.41
2016,10,26,13,0,914.0,79.0,3.9,23.0,630.0,684.55,534.7
2016,10,26,13,15,907.0,78.0,3.9,23.0,608.5,679.52,531.64
2016,10,26,13,30,900.0,77.0,3.9,23.0,587.0,671.47,526.32
2016,10,26,13,45,889.0,75.5,3.95,23.0,558.0,657.35,516.61
2016,10,26,14,0,878.0,74.0,4.0,23.0,529.0,640.47,504.72
2016,10,26,14,15,862.5,72.0,3.95,22.5,494.0,617.64,488.87
2016,10,26,14,30,847.0,70.0,3.9,22.0,459.0,595.44,473.08
2016,10,26,14,45,825.5,67.0,3.85,21.5,418.5,563.66,449.7
2016,10,26,15,0,804.0,64.0,3.8,21.0,378.0,530.22,424.45
2016,10,26,15,15,772.0,61.0,3.6,20.5,333.0,489.82,392.75
2016,10,26,15,30,740.0,58.0,3.4,20.0,288.0,448.9,359.7
2016,10,26,15,45,692.5,53.0,3.25,19.5,241.0,398.24,317.98
2016,10,26,16,0,645.0,48.0,3.1,19.0,194.0,348.79,275.83
2016,10,26,16,15,567.0,41.5,2.7,18.0,147.5,287.1,222.99
2016,10,26,16,30,489.0,35.0,2.3,17.0,101.0,233.42,175.0
2016,10,26,16,45,347.0,25.0,1.9,16.0,62.0,157.0,101.83
2016,10,26,17,0,205.0,15.0,1.5,15.0,23.0,72.47,0.0
2016,10,26,17,15,102.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,12.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,2.2,13.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,2.4,13.5,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,2.6,14.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,2.8,14.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,3.0,15.0,4.0,3.85,0.0
2016,10,27,8,15,0.0,4.5,3.0,15.5,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,3.0,16.0,5.0,4.82,0.0
2016,10,27,8,45,6.5,79.0,3.0,16.5,82.0,77.42,59.4
2016,10,27,9,0,13.0,153.0,3.0,17.0,159.0,146.53,115.93
2016,10,27,9,15,6.5,95.0,3.0,17.5,98.0,93.32,71.96
2016,10,27,9,30,0.0,37.0,3.0,18.0,37.0,35.74,24.23
2016,10,27,9,45,6.0,114.0,3.05,18.5,117.5,111.86,86.71
2016,10,27,10,0,12.0,191.0,3.1,19.0,198.0,186.49,146.38
2016,10,27,10,15,9.5,190.0,3.05,19.0,195.5,185.59,145.32
2016,10,27,10,30,7.0,189.0,3.0,19.0,193.0,184.35,144.14
2016,10,27,10,45,3.5,164.0,2.95,19.0,166.0,159.58,124.23
2016,10,27,11,0,0.0,139.0,2.9,19.0,139.0,134.17,103.77
2016,10,27,11,15,0.0,109.0,3.05,19.0,109.0,105.43,80.59
2016,10,27,11,30,0.0,79.0,3.2,19.0,79.0,76.44,57.08
2016,10,27,11,45,0.0,79.0,3.35,19.0,79.0,76.44,57.09
2016,10,27,12,0,0.0,79.0,3.5,19.0,79.0,76.44,57.09
2016,10,27,12,15,0.0,94.5,3.55,18.5,94.5,91.47,69.47
2016,10,27,12,30,0.0,110.0,3.6,18.0,110.0,106.57,81.92
2016,10,27,12,45,6.5,159.5,3.7,17.5,163.5,159.4,125.09
2016,10,27,13,0,13.0,209.0,3.8,17.0,217.0,213.17,168.71
2016,10,27,13,15,6.5,148.5,3.7,17.0,152.5,149.0,117.05
2016,10,27,13,30,0.0,88.0,3.6,17.0,88.0,85.14,64.99
2016,10,27,13,45,0.0,119.0,3.55,17.0,119.0,115.82,90.36
2016,10,27,14,0,0.0,150.0,3.5,17.0,150.0,147.33,116.25
2016,10,27,14,15,27.0,169.0,3.35,17.0,181.5,188.82,150.78
2016,10,27,14,30,54.0,188.0,3.2,17.0,213.0,227.06,182.36
2016,10,27,14,45,27.0,135.0,3.1,17.0,147.5,153.81,122.7
2016,10,27,15,0,0.0,82.0,3.0,17.0,82.0,79.7,61.33
2016,10,27,15,15,0.0,72.0,2.75,17.0,72.0,69.82,53.26
2016,10,27,15,30,0.0,62.0,2.5,17.0,62.0,59.93,45.03
2016,10,27,15,45,0.0,51.0,2.25,17.0,51.0,49.27,36.04
2016,10,27,16,0,0.0,40.0,2.0,17.0,40.0,38.63,26.94
2016,10,27,16,15,0.0,30.0,1.7,16.5,30.0,28.96,18.62
2016,10,27,16,30,0.0,20.0,1.4,16.0,20.0,19.3,10.21
2016,10,27,16,45,0.0,12.0,1.1,15.5,12.0,11.57,2.6
2016,10,27,17,0,0.0,4.0,0.8,15.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.8,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,35.5,15.0,0.6,13.0,18.0,14.74,0.0
2016,10,28,7,0,71.0,30.0,0.6,13.0,36.0,24.92,13.92
2016,10,28,7,15,109.0,48.5,0.7,13.0,64.5,39.38,28.73
2016,10,28,7,30,147.0,67.0,0.8,13.0,93.0,53.35,41.76
2016,10,28,7,45,171.0,85.5,0.9,13.5,124.5,66.83,54.03
2016,10,28,8,0,195.0,104.0,1.0,14.0,156.0,92.34,67.48
2016,10,28,8,15,210.0,121.5,1.1,14.0,187.0,120.35,87.63
2016,10,28,8,30,225.0,139.0,1.2,14.0,218.0,149.76,110.64
2016,10,28,8,45,296.0,148.0,1.35,14.5,265.0,184.09,136.16
2016,10,28,9,0,367.0,157.0,1.5,15.0,312.0,224.51,167.58
2016,10,28,9,15,205.5,177.5,1.6,15.0,266.0,218.28,169.01
2016,10,28,9,30,44.0,198.0,1.7,15.0,220.0,197.08,156.3
2016,10,28,9,45,22.0,172.5,1.8,15.5,183.5,171.82,136.04
2016,10,28,10,0,0.0,147.0,1.9,16.0,147.0,140.8,110.8
2016,10,28,10,15,11.5,184.0,1.95,16.0,190.5,180.8,142.97
2016,10,28,10,30,23.0,221.0,2.0,16.0,234.0,221.75,175.44
2016,10,28,10,45,11.5,152.5,2.05,16.5,159.0,152.63,119.67
2016,10,28,11,0,0.0,84.0,2.1,17.0,84.0,81.28,61.52
2016,10,28,11,15,59.0,188.5,2.2,17.0,225.5,214.99,170.22
2016,10,28,11,30,118.0,293.0,2.3,17.0,367.0,351.86,277.4
2016,10,28,11,45,80.0,278.0,2.45,17.5,328.0,318.62,250.46
2016,10,28,12,0,42.0,263.0,2.6,18.0,289.0,283.41,222.4
2016,10,28,12,15,124.0,276.0,2.7,18.0,352.5,352.67,278.0
2016,10,28,12,30,206.0,289.0,2.8,18.0,416.0,421.23,332.06
2016,10,28,12,45,103.0,211.0,2.95,18.5,274.5,279.31,220.86
2016,10,28,13,0,0.0,133.0,3.1,19.0,133.0,129.27,99.83
2016,10,28,13,15,0.0,119.5,3.15,19.0,119.5,116.07,89.51
2016,10,28,13,30,0.0,106.0,3.2,19.0,106.0,102.83,78.93
2016,10,28,13,45,0.0,125.5,3.3,19.0,125.5,122.32,94.93
2016,10,28,14,0,0.0,145.0,3.4,19.0,145.0,142.29,111.3
2016,10,28,14,15,0.0,83.5,3.4,18.5,83.5,80.76,61.43
2016,10,28,14,30,0.0,22.0,3.4,18.0,22.0,21.24,12.18
2016,10,28,14,45,0.0,17.5,3.45,18.0,17.5,16.89,8.57
2016,10,28,15,0,0.0,13.0,3.5,18.0,13.0,12.54,4.94
2016,10,28,15,15,0.0,11.5,3.3,17.5,11.5,11.09,3.75
2016,10,28,15,30,0.0,10.0,3.1,17.0,10.0,9.64,2.54
2016,10,28,15,45,0.0,8.0,2.95,17.0,8.0,7.71,0.89
2016,10,28,16,0,0.0,6.0,2.8,17.0,6.0,5.78,0.0
2016,10,28,16,15,0.0,4.5,2.4,16.0,4.5,4.33,0.0
2016,10,28,16,30,0.0,3.0,2.0,15.0,3.0,2.89,0.0
2016,10,28,16,45,0.0,1.5,1.65,14.5,1.5,1.44,0.0
2016,10,28,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,135.5,14.0,1.8,12.5,25.0,13.76,0.0
2016,10,29,7,0,271.0,28.0,2.0,13.0,50.0,22.37,11.41
2016,10,29,7,15,377.5,38.0,2.2,13.0,91.5,28.99,19.58
2016,10,29,7,30,484.0,48.0,2.4,13.0,133.0,35.29,25.72
2016,10,29,7,45,554.5,54.0,2.65,13.5,179.0,37.76,28.17
2016,10,29,8,0,625.0,60.0,2.9,14.0,225.0,68.91,36.8
2016,10,29,8,15,667.0,64.5,3.05,14.5,269.5,109.07,59.77
2016,10,29,8,30,709.0,69.0,3.2,15.0,314.0,155.57,94.34
2016,10,29,8,45,433.0,124.0,3.35,15.5,279.5,184.9,131.29
2016,10,29,9,0,157.0,179.0,3.5,16.0,245.0,195.63,151.5
2016,10,29,9,15,489.5,128.5,3.6,16.0,359.5,247.65,185.24
2016,10,29,9,30,822.0,78.0,3.7,16.0,474.0,332.15,248.9
2016,10,29,9,45,469.5,160.0,3.85,16.5,389.5,313.38,243.14
2016,10,29,10,0,117.0,242.0,4.0,17.0,305.0,270.27,213.6
2016,10,29,10,15,502.5,160.0,4.0,17.5,447.0,366.92,288.86
2016,10,29,10,30,888.0,78.0,4.0,18.0,589.0,491.51,386.36
2016,10,29,10,45,895.5,78.5,4.0,18.5,606.5,524.08,412.7
2016,10,29,11,0,903.0,79.0,4.0,19.0,624.0,554.64,437.22
2016,10,29,11,15,906.5,79.5,3.95,19.0,634.0,580.8,458.61
2016,10,29,11,30,910.0,80.0,3.9,19.0,644.0,604.44,477.71
2016,10,29,11,45,914.0,78.5,3.85,19.0,647.0,623.74,493.3
2016,10,29,12,0,918.0,77.0,3.8,19.0,650.0,640.26,506.58
2016,10,29,12,15,917.0,77.0,3.7,19.0,644.0,652.35,516.18
2016,10,29,12,30,916.0,77.0,3.6,19.0,638.0,661.43,523.39
2016,10,29,12,45,911.0,76.5,3.55,19.5,624.0,664.39,525.13
2016,10,29,13,0,906.0,76.0,3.5,20.0,610.0,664.26,524.53
2016,10,29,13,15,898.5,75.0,3.4,20.0,588.5,658.95,520.87
2016,10,29,13,30,891.0,74.0,3.3,20.0,567.0,650.65,514.95
2016,10,29,13,45,880.0,72.5,3.25,20.0,538.5,636.71,504.92
2016,10,29,14,0,869.0,71.0,3.2,20.0,510.0,620.05,492.74
2016,10,29,14,15,853.0,69.0,3.1,19.5,475.0,597.24,476.49
2016,10,29,14,30,837.0,67.0,3.0,19.0,440.0,575.03,460.29
2016,10,29,14,45,813.0,64.5,2.9,19.0,400.0,542.9,435.33
2016,10,29,15,0,789.0,62.0,2.8,19.0,360.0,509.28,408.74
2016,10,29,15,15,756.0,58.5,2.55,18.5,315.5,468.65,376.4
2016,10,29,15,30,723.0,55.0,2.3,18.0,271.0,427.63,342.81
2016,10,29,15,45,671.0,51.0,2.1,18.0,224.5,377.24,300.32
2016,10,29,16,0,619.0,47.0,1.9,18.0,178.0,328.37,257.86
2016,10,29,16,15,536.5,40.0,1.7,17.0,133.0,269.34,207.31
2016,10,29,16,30,454.0,33.0,1.5,16.0,88.0,212.97,157.08
2016,10,29,16,45,299.5,22.5,1.3,15.0,51.5,132.31,73.14
2016,10,29,17,0,145.0,12.0,1.1,14.0,15.0,51.0,0.0
2016,10,29,17,15,72.5,6.0,1.1,13.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
