Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,6,45,116.5,14.5,3.35,11.5,23.5,14.25,0.0
2016,10,30,7,0,233.0,29.0,3.6,12.0,47.0,23.66,11.8
2016,10,30,7,15,342.0,39.5,3.75,12.0,87.5,30.7,21.06
2016,10,30,7,30,451.0,50.0,3.9,12.0,128.0,37.42,27.66
2016,10,30,7,45,225.5,68.0,4.05,12.5,107.0,54.11,42.86
2016,10,30,8,0,0.0,86.0,4.2,13.0,86.0,79.5,62.36
2016,10,30,8,15,2.0,102.5,4.4,13.5,103.5,95.24,75.54
2016,10,30,8,30,4.0,119.0,4.6,14.0,121.0,111.25,88.71
2016,10,30,8,45,2.0,62.5,4.85,14.5,63.5,60.77,45.97
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,5.79,0.0
2016,10,30,9,15,0.0,12.0,5.25,15.0,12.0,11.58,4.18
2016,10,30,9,30,0.0,18.0,5.4,15.0,18.0,17.38,9.07
2016,10,30,9,45,0.0,82.5,5.6,15.5,82.5,79.8,61.35
2016,10,30,10,0,0.0,147.0,5.8,16.0,147.0,140.74,111.41
2016,10,30,10,15,0.0,80.5,5.85,16.0,80.5,77.87,59.34
2016,10,30,10,30,0.0,14.0,5.9,16.0,14.0,13.52,5.67
2016,10,30,10,45,0.0,42.5,5.95,16.5,42.5,41.08,28.62
2016,10,30,11,0,0.0,71.0,6.0,17.0,71.0,68.67,51.34
2016,10,30,11,15,0.0,53.0,5.95,17.0,53.0,51.25,36.9
2016,10,30,11,30,0.0,35.0,5.9,17.0,35.0,33.83,22.47
2016,10,30,11,45,0.0,31.5,5.9,17.0,31.5,30.44,19.66
2016,10,30,12,0,0.0,28.0,5.9,17.0,28.0,27.06,16.85
2016,10,30,12,15,0.0,28.0,5.85,17.0,28.0,27.06,16.86
2016,10,30,12,30,0.0,28.0,5.8,17.0,28.0,27.06,16.87
2016,10,30,12,45,0.0,59.0,5.75,17.0,59.0,57.05,41.75
2016,10,30,13,0,0.0,90.0,5.7,17.0,90.0,87.09,66.58
2016,10,30,13,15,94.5,170.0,5.55,17.0,222.5,233.86,188.48
2016,10,30,13,30,189.0,250.0,5.4,17.0,355.0,378.59,305.32
2016,10,30,13,45,94.5,135.5,5.3,17.0,188.0,198.95,160.39
2016,10,30,14,0,0.0,21.0,5.2,17.0,21.0,20.28,11.34
2016,10,30,14,15,0.0,33.5,5.05,16.5,33.5,32.35,21.6
2016,10,30,14,30,0.0,46.0,4.9,16.0,46.0,44.44,31.88
2016,10,30,14,45,0.0,63.5,4.75,16.0,63.5,61.37,46.22
2016,10,30,15,0,0.0,81.0,4.6,16.0,81.0,78.78,60.96
2016,10,30,15,15,326.0,74.0,4.3,15.5,170.0,259.31,214.33
2016,10,30,15,30,652.0,67.0,4.0,15.0,259.0,405.75,332.24
2016,10,30,15,45,594.0,61.5,3.75,15.0,213.5,353.65,286.79
2016,10,30,16,0,536.0,56.0,3.5,15.0,168.0,303.68,242.72
2016,10,30,16,15,443.5,47.5,3.15,14.5,124.0,239.74,187.12
2016,10,30,16,30,351.0,39.0,2.8,14.0,80.0,181.48,134.87
2016,10,30,16,45,175.5,26.0,2.45,13.5,46.5,95.97,48.25
2016,10,30,17,0,0.0,13.0,2.1,13.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,6,45,139.5,13.0,0.95,8.5,23.5,12.78,0.0
2016,10,31,7,0,279.0,26.0,0.9,9.0,47.0,20.82,9.21
2016,10,31,7,15,393.5,35.5,1.1,9.5,89.0,27.07,18.1
2016,10,31,7,30,508.0,45.0,1.3,10.0,131.0,33.03,24.0
2016,10,31,7,45,580.5,51.0,1.5,11.0,177.5,35.64,26.55
2016,10,31,8,0,653.0,57.0,1.7,12.0,224.0,63.01,33.47
2016,10,31,8,15,695.5,61.0,1.75,12.5,269.0,106.76,57.93
2016,10,31,8,30,738.0,65.0,1.8,13.0,314.0,150.72,89.59
2016,10,31,8,45,770.5,67.5,1.85,13.5,356.5,194.75,125.83
2016,10,31,9,0,803.0,70.0,1.9,14.0,399.0,240.76,165.69
2016,10,31,9,15,737.5,88.5,1.9,14.0,412.0,274.35,199.45
2016,10,31,9,30,672.0,107.0,1.9,14.0,425.0,303.65,228.75
2016,10,31,9,45,552.5,151.0,1.95,14.5,424.0,330.73,255.29
2016,10,31,10,0,433.0,195.0,2.0,15.0,423.0,347.5,271.68
2016,10,31,10,15,259.5,225.0,2.0,15.0,363.5,319.98,252.64
2016,10,31,10,30,86.0,255.0,2.0,15.0,304.0,280.23,222.16
2016,10,31,10,45,235.5,249.5,2.0,15.5,388.5,352.6,279.23
2016,10,31,11,0,385.0,244.0,2.0,16.0,473.0,433.8,342.11
2016,10,31,11,15,464.0,222.5,2.05,16.0,503.0,469.39,370.39
2016,10,31,11,30,543.0,201.0,2.1,16.0,533.0,506.3,399.96
2016,10,31,11,45,544.5,201.0,2.2,16.0,534.5,520.05,411.27
2016,10,31,12,0,546.0,201.0,2.3,16.0,536.0,532.11,421.36
2016,10,31,12,15,393.5,239.0,2.4,16.0,479.5,482.55,382.6
2016,10,31,12,30,241.0,277.0,2.5,16.0,423.0,428.34,339.63
2016,10,31,12,45,559.5,181.5,2.65,16.5,509.0,543.53,433.29
2016,10,31,13,0,878.0,86.0,2.8,17.0,595.0,649.34,516.94
2016,10,31,13,15,870.0,84.5,2.9,17.0,573.5,643.35,512.77
2016,10,31,13,30,862.0,83.0,3.0,17.0,552.0,636.76,508.73
2016,10,31,13,45,852.0,80.5,3.1,17.0,524.5,622.95,499.22
2016,10,31,14,0,842.0,78.0,3.2,17.0,497.0,606.45,487.5
2016,10,31,14,15,576.5,126.0,3.25,16.5,403.5,491.13,397.43
2016,10,31,14,30,311.0,174.0,3.3,16.0,310.0,372.11,302.23
2016,10,31,14,45,300.5,158.0,3.35,16.0,279.5,344.46,280.87
2016,10,31,15,0,290.0,142.0,3.4,16.0,249.0,316.16,258.24
2016,10,31,15,15,272.5,127.0,3.3,15.5,217.5,284.95,233.05
2016,10,31,15,30,255.0,112.0,3.2,15.0,186.0,253.86,207.34
2016,10,31,15,45,233.0,94.0,3.1,14.5,153.0,217.4,176.54
2016,10,31,16,0,211.0,76.0,3.0,14.0,120.0,181.59,145.5
2016,10,31,16,15,176.5,58.0,2.7,13.5,88.0,141.85,110.59
2016,10,31,16,30,142.0,40.0,2.4,13.0,56.0,103.96,76.3
2016,10,31,16,45,71.0,20.0,2.1,12.5,28.0,49.52,19.65
2016,10,31,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.1,9.5,22.0,12.29,0.0
2016,11,1,7,0,263.0,25.0,1.1,10.0,44.0,20.04,7.71
2016,11,1,7,15,380.0,34.5,1.3,10.5,85.0,26.34,17.29
2016,11,1,7,30,497.0,44.0,1.5,11.0,126.0,32.35,23.24
2016,11,1,7,45,570.0,50.0,1.7,11.5,172.0,34.99,25.89
2016,11,1,8,0,643.0,56.0,1.9,12.0,218.0,59.59,31.93
2016,11,1,8,15,686.5,60.5,1.9,12.0,263.5,103.17,55.85
2016,11,1,8,30,730.0,65.0,1.9,12.0,309.0,147.08,87.32
2016,11,1,8,45,762.5,67.5,1.95,12.5,351.0,190.57,123.01
2016,11,1,9,0,795.0,70.0,2.0,13.0,393.0,236.04,162.47
2016,11,1,9,15,816.0,72.5,2.0,13.0,430.5,280.14,202.27
2016,11,1,9,30,837.0,75.0,2.0,13.0,468.0,324.61,242.34
2016,11,1,9,45,620.5,137.5,2.0,13.5,439.5,340.31,262.44
2016,11,1,10,0,404.0,200.0,2.0,14.0,411.0,339.14,266.2
2016,11,1,10,15,648.5,139.5,2.0,14.0,496.5,403.78,317.29
2016,11,1,10,30,893.0,79.0,2.0,14.0,582.0,484.04,380.92
2016,11,1,10,45,900.5,79.5,2.0,14.5,599.5,516.57,407.25
2016,11,1,11,0,908.0,80.0,2.0,15.0,617.0,547.07,431.64
2016,11,1,11,15,911.5,80.5,2.0,15.0,627.0,573.22,453.01
2016,11,1,11,30,915.0,81.0,2.0,15.0,637.0,596.85,472.09
2016,11,1,11,45,914.5,81.5,2.05,15.5,638.5,615.52,486.51
2016,11,1,12,0,914.0,82.0,2.1,16.0,640.0,631.32,498.54
2016,11,1,12,15,612.0,172.5,2.1,16.0,544.5,552.7,437.02
2016,11,1,12,30,310.0,263.0,2.1,16.0,449.0,459.43,363.08
2016,11,1,12,45,307.5,257.5,2.15,16.0,438.5,456.73,362.21
2016,11,1,13,0,305.0,252.0,2.2,16.0,428.0,452.89,359.9
2016,11,1,13,15,304.5,242.0,2.15,16.0,412.5,444.51,353.96
2016,11,1,13,30,304.0,232.0,2.1,16.0,397.0,434.94,347.11
2016,11,1,13,45,578.0,154.5,2.1,16.0,447.0,527.66,422.84
2016,11,1,14,0,852.0,77.0,2.1,16.0,497.0,607.84,486.67
2016,11,1,14,15,834.5,75.0,2.05,16.0,462.0,584.81,468.6
2016,11,1,14,30,817.0,73.0,2.0,16.0,427.0,559.6,449.36
2016,11,1,14,45,789.5,70.5,1.95,16.0,386.5,526.3,423.54
2016,11,1,15,0,762.0,68.0,1.9,16.0,346.0,491.72,396.16
2016,11,1,15,15,725.5,64.0,1.8,15.5,302.0,449.92,362.99
2016,11,1,15,30,689.0,60.0,1.7,15.0,258.0,407.93,328.63
2016,11,1,15,45,630.5,55.0,1.6,15.0,211.5,357.73,286.07
2016,11,1,16,0,572.0,50.0,1.5,15.0,165.0,307.56,242.39
2016,11,1,16,15,480.0,42.0,1.4,14.0,120.5,244.02,188.07
2016,11,1,16,30,388.0,34.0,1.3,13.0,76.0,186.3,136.03
2016,11,1,16,45,194.0,17.0,1.2,12.0,38.0,88.6,31.6
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,45,136.5,12.0,0.9,6.5,21.0,11.8,0.0
2016,11,2,7,0,273.0,24.0,0.9,7.0,42.0,19.26,6.24
2016,11,2,7,15,390.5,34.0,1.1,7.5,83.5,26.1,17.23
2016,11,2,7,30,508.0,44.0,1.3,8.0,125.0,32.59,23.74
2016,11,2,7,45,575.0,50.5,1.55,9.0,171.0,35.65,26.75
2016,11,2,8,0,642.0,57.0,1.8,10.0,217.0,58.2,32.23
2016,11,2,8,15,686.0,62.0,1.9,10.5,262.5,99.02,53.18
2016,11,2,8,30,730.0,67.0,2.0,11.0,308.0,146.35,87.13
2016,11,2,8,45,762.0,70.0,2.15,12.0,350.0,190.02,122.68
2016,11,2,9,0,794.0,73.0,2.3,13.0,392.0,235.65,162.0
2016,11,2,9,15,815.0,75.0,2.3,13.5,429.5,279.13,200.93
2016,11,2,9,30,836.0,77.0,2.3,14.0,467.0,322.98,240.07
2016,11,2,9,45,863.0,75.0,2.35,14.5,500.5,365.28,277.4
2016,11,2,10,0,890.0,73.0,2.4,15.0,534.0,410.07,315.97
2016,11,2,10,15,899.5,74.5,2.3,15.5,558.5,448.22,348.38
2016,11,2,10,30,909.0,76.0,2.2,16.0,583.0,484.81,378.62
2016,11,2,10,45,915.5,76.5,2.15,16.5,600.5,517.25,404.98
2016,11,2,11,0,922.0,77.0,2.1,17.0,618.0,547.57,428.98
2016,11,2,11,15,925.5,77.0,2.0,17.5,627.5,573.51,448.86
2016,11,2,11,30,929.0,77.0,1.9,18.0,637.0,596.87,466.26
2016,11,2,11,45,929.5,77.0,1.8,18.5,638.5,615.82,479.93
2016,11,2,12,0,930.0,77.0,1.7,19.0,640.0,631.87,491.11
2016,11,2,12,15,927.5,77.0,1.55,19.0,633.5,643.16,499.13
2016,11,2,12,30,925.0,77.0,1.4,19.0,627.0,651.38,504.69
2016,11,2,12,45,921.5,76.0,1.3,19.0,613.0,654.85,507.07
2016,11,2,13,0,918.0,75.0,1.2,19.0,599.0,655.21,507.13
2016,11,2,13,15,910.0,74.0,1.1,19.0,577.5,649.7,502.87
2016,11,2,13,30,902.0,73.0,1.0,19.0,556.0,641.18,496.4
2016,11,2,13,45,889.5,71.5,0.9,19.5,527.0,626.46,484.48
2016,11,2,14,0,877.0,70.0,0.8,20.0,498.0,609.03,470.54
2016,11,2,14,15,860.0,68.0,0.8,19.5,463.0,585.85,455.05
2016,11,2,14,30,843.0,66.0,0.8,19.0,428.0,563.22,439.5
2016,11,2,14,45,818.0,63.5,0.85,19.0,387.5,530.9,416.0
2016,11,2,15,0,793.0,61.0,0.9,19.0,347.0,497.14,390.74
2016,11,2,15,15,758.0,57.5,0.85,18.5,302.5,456.05,359.15
2016,11,2,15,30,723.0,54.0,0.8,18.0,258.0,414.66,326.25
2016,11,2,15,45,668.0,49.0,0.8,17.5,212.0,362.78,284.28
2016,11,2,16,0,613.0,44.0,0.8,17.0,166.0,312.64,242.09
2016,11,2,16,15,524.5,37.0,0.85,16.0,121.0,250.05,189.45
2016,11,2,16,30,436.0,30.0,0.9,15.0,76.0,196.72,140.68
2016,11,2,16,45,218.0,15.0,1.0,14.0,38.0,91.84,23.52
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,147.5,11.0,0.95,7.5,20.5,10.81,0.0
2016,11,3,7,0,295.0,22.0,0.9,8.0,41.0,17.47,3.81
2016,11,3,7,15,413.0,31.0,1.1,8.5,82.5,23.47,14.75
2016,11,3,7,30,531.0,40.0,1.3,9.0,124.0,29.17,20.53
2016,11,3,7,45,600.0,46.5,1.5,10.0,170.0,35.53,26.51
2016,11,3,8,0,669.0,53.0,1.7,11.0,216.0,56.42,31.38
2016,11,3,8,15,712.0,57.0,1.7,11.5,261.5,97.07,50.89
2016,11,3,8,30,755.0,61.0,1.7,12.0,307.0,141.29,81.52
2016,11,3,8,45,785.5,64.0,1.75,12.5,349.5,185.74,117.61
2016,11,3,9,0,816.0,67.0,1.8,13.0,392.0,231.94,157.54
2016,11,3,9,15,836.0,69.5,1.8,13.5,429.5,276.43,197.28
2016,11,3,9,30,856.0,72.0,1.8,14.0,467.0,321.17,237.11
2016,11,3,9,45,874.5,72.0,1.8,15.0,499.0,365.58,275.56
2016,11,3,10,0,893.0,72.0,1.8,16.0,531.0,406.79,310.55
2016,11,3,10,15,902.0,73.5,1.7,16.5,555.5,444.75,342.46
2016,11,3,10,30,911.0,75.0,1.6,17.0,580.0,481.12,372.11
2016,11,3,10,45,917.5,75.5,1.55,17.5,597.5,513.55,398.09
2016,11,3,11,0,924.0,76.0,1.5,18.0,615.0,543.85,421.7
2016,11,3,11,15,926.5,76.5,1.4,18.5,624.0,569.75,441.11
2016,11,3,11,30,929.0,77.0,1.3,19.0,633.0,593.04,457.99
2016,11,3,11,45,929.0,77.5,1.2,19.5,634.5,612.18,471.35
2016,11,3,12,0,929.0,78.0,1.1,20.0,636.0,628.43,482.21
2016,11,3,12,15,926.5,78.0,1.0,20.0,629.5,639.72,490.14
2016,11,3,12,30,924.0,78.0,0.9,20.0,623.0,647.94,495.7
2016,11,3,12,45,917.0,78.0,0.8,20.5,608.5,650.32,496.01
2016,11,3,13,0,910.0,78.0,0.7,21.0,594.0,649.6,494.04
2016,11,3,13,15,901.5,76.5,0.65,21.0,572.0,643.32,489.67
2016,11,3,13,30,893.0,75.0,0.6,21.0,550.0,634.06,483.17
2016,11,3,13,45,879.5,74.0,0.55,21.0,521.0,619.43,472.78
2016,11,3,14,0,866.0,73.0,0.5,21.0,492.0,602.16,460.43
2016,11,3,14,15,848.5,71.0,0.5,21.0,457.0,581.61,446.07
2016,11,3,14,30,831.0,69.0,0.5,21.0,422.0,556.34,428.08
2016,11,3,14,45,804.0,66.5,0.55,21.0,381.5,523.31,404.52
2016,11,3,15,0,777.0,64.0,0.6,21.0,341.0,488.94,379.26
2016,11,3,15,15,740.5,60.5,0.6,20.0,297.0,447.67,348.95
2016,11,3,15,30,704.0,57.0,0.6,19.0,253.0,406.2,317.18
2016,11,3,15,45,647.0,51.5,0.65,18.5,207.0,353.66,275.27
2016,11,3,16,0,590.0,46.0,0.7,18.0,161.0,305.87,235.31
2016,11,3,16,15,497.0,38.5,0.8,17.0,116.5,242.74,182.69
2016,11,3,16,30,404.0,31.0,0.9,16.0,72.0,185.58,130.99
2016,11,3,16,45,202.0,15.5,1.0,15.5,36.0,86.48,11.23
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.0,1.05,9.5,19.0,10.81,0.0
2016,11,4,7,0,255.0,22.0,1.0,10.0,38.0,17.68,2.17
2016,11,4,7,15,378.0,32.0,1.15,10.5,78.5,24.63,15.48
2016,11,4,7,30,501.0,42.0,1.3,11.0,119.0,31.21,22.11
2016,11,4,7,45,574.0,48.5,1.45,12.0,165.0,34.35,25.2
2016,11,4,8,0,647.0,55.0,1.6,13.0,211.0,52.15,29.2
2016,11,4,8,15,691.5,59.5,1.45,13.5,256.5,95.48,50.52
2016,11,4,8,30,736.0,64.0,1.3,14.0,302.0,139.12,79.98
2016,11,4,8,45,767.0,67.5,1.2,14.5,344.0,183.05,114.91
2016,11,4,9,0,798.0,71.0,1.1,15.0,386.0,228.82,153.65
2016,11,4,9,15,819.0,73.5,1.05,15.5,423.0,272.67,192.01
2016,11,4,9,30,840.0,76.0,1.0,16.0,460.0,316.9,230.51
2016,11,4,9,45,855.0,78.0,0.95,17.0,491.5,358.76,266.1
2016,11,4,10,0,870.0,80.0,0.9,18.0,523.0,399.99,300.13
2016,11,4,10,15,880.0,81.0,0.85,18.5,547.5,437.35,330.79
2016,11,4,10,30,890.0,82.0,0.8,19.0,572.0,474.86,360.51
2016,11,4,10,45,896.5,83.0,0.75,19.5,589.0,507.15,385.5
2016,11,4,11,0,903.0,84.0,0.7,20.0,606.0,537.37,408.2
2016,11,4,11,15,906.0,84.5,0.65,20.0,615.5,563.06,427.77
2016,11,4,11,30,909.0,85.0,0.6,20.0,625.0,586.22,445.06
2016,11,4,11,45,909.0,85.0,0.55,20.5,626.5,604.54,457.68
2016,11,4,12,0,909.0,85.0,0.5,21.0,628.0,620.02,467.99
2016,11,4,12,15,906.5,84.5,0.6,21.0,621.0,630.61,477.37
2016,11,4,12,30,904.0,84.0,0.7,21.0,614.0,638.2,484.57
2016,11,4,12,45,898.5,83.5,0.85,21.5,599.5,640.94,487.88
2016,11,4,13,0,893.0,83.0,1.0,22.0,585.0,640.65,488.88
2016,11,4,13,15,884.0,81.5,1.1,22.0,563.5,634.17,485.82
2016,11,4,13,30,875.0,80.0,1.2,22.0,542.0,626.95,482.04
2016,11,4,13,45,861.5,78.5,1.3,22.0,513.0,612.22,472.72
2016,11,4,14,0,848.0,77.0,1.4,22.0,484.0,594.86,461.27
2016,11,4,14,15,829.5,74.5,1.4,21.5,449.0,571.02,445.02
2016,11,4,14,30,811.0,72.0,1.4,21.0,414.0,545.06,426.79
2016,11,4,14,45,785.0,69.0,1.45,21.0,374.0,512.55,402.64
2016,11,4,15,0,759.0,66.0,1.5,21.0,334.0,478.71,376.79
2016,11,4,15,15,721.5,62.0,1.35,20.5,290.0,437.02,344.04
2016,11,4,15,30,684.0,58.0,1.2,20.0,246.0,395.2,310.21
2016,11,4,15,45,627.5,52.5,1.05,19.5,200.5,346.23,269.74
2016,11,4,16,0,571.0,47.0,0.9,19.0,155.0,297.2,228.01
2016,11,4,16,15,476.5,38.5,0.95,18.0,111.5,233.42,174.76
2016,11,4,16,30,382.0,30.0,1.0,17.0,68.0,175.85,122.32
2016,11,4,16,45,191.0,15.0,1.05,16.0,34.0,81.45,0.0
2016,11,4,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,129.5,10.0,1.05,9.0,17.5,9.83,0.0
2016,11,5,7,0,259.0,20.0,1.0,9.0,35.0,15.87,0.0
2016,11,5,7,15,380.0,30.0,1.15,10.0,75.0,22.93,13.92
2016,11,5,7,30,501.0,40.0,1.3,11.0,115.0,29.59,20.63
2016,11,5,7,45,568.0,47.0,1.5,12.0,160.0,33.26,24.19
2016,11,5,8,0,635.0,54.0,1.7,13.0,205.0,48.86,28.0
2016,11,5,8,15,679.5,59.0,1.7,13.5,249.5,91.83,48.53
2016,11,5,8,30,724.0,64.0,1.7,14.0,294.0,135.16,77.42
2016,11,5,8,45,750.0,68.5,1.75,14.5,335.0,178.47,111.95
2016,11,5,9,0,776.0,73.0,1.8,15.0,376.0,223.2,150.14
2016,11,5,9,15,797.0,75.5,1.75,15.5,412.5,265.97,187.82
2016,11,5,9,30,818.0,78.0,1.7,16.0,449.0,309.16,225.83
2016,11,5,9,45,834.5,79.5,1.7,16.5,480.0,350.08,261.7
2016,11,5,10,0,851.0,81.0,1.7,17.0,511.0,390.52,296.45
2016,11,5,10,15,861.0,82.5,1.7,17.0,535.0,427.62,328.45
2016,11,5,10,30,871.0,84.0,1.7,17.0,559.0,463.33,358.65
2016,11,5,10,45,878.5,84.0,1.7,17.5,576.0,496.07,385.2
2016,11,5,11,0,886.0,84.0,1.7,18.0,593.0,525.28,408.44
2016,11,5,11,15,888.5,84.5,1.75,18.0,602.0,550.24,428.99
2016,11,5,11,30,891.0,85.0,1.8,18.0,611.0,572.71,447.34
2016,11,5,11,45,893.0,84.0,1.85,18.5,612.5,590.8,461.33
2016,11,5,12,0,895.0,83.0,1.9,19.0,614.0,606.15,473.06
2016,11,5,12,15,892.0,82.5,1.95,19.0,607.0,616.25,481.64
2016,11,5,12,30,889.0,82.0,2.0,19.0,600.0,623.38,487.94
2016,11,5,12,45,747.0,120.5,2.1,19.5,548.5,585.54,458.72
2016,11,5,13,0,605.0,159.0,2.2,20.0,497.0,542.3,425.29
2016,11,5,13,15,554.5,168.0,2.25,20.0,469.0,520.22,409.24
2016,11,5,13,30,504.0,177.0,2.3,20.0,441.0,498.86,393.29
2016,11,5,13,45,473.5,173.0,2.35,20.0,410.5,474.8,375.58
2016,11,5,14,0,443.0,169.0,2.4,20.0,380.0,449.62,356.78
2016,11,5,14,15,466.0,150.5,2.35,19.5,358.5,439.01,350.07
2016,11,5,14,30,489.0,132.0,2.3,19.0,337.0,425.81,341.01
2016,11,5,14,45,469.0,123.0,2.3,19.0,304.0,397.14,318.61
2016,11,5,15,0,449.0,114.0,2.3,19.0,271.0,367.8,295.29
2016,11,5,15,15,429.5,100.5,2.15,18.5,235.0,333.23,267.62
2016,11,5,15,30,410.0,87.0,2.0,18.0,199.0,298.35,238.91
2016,11,5,15,45,374.5,74.0,1.85,17.5,161.5,257.08,204.21
2016,11,5,16,0,339.0,61.0,1.7,17.0,124.0,217.13,169.63
2016,11,5,16,15,280.0,46.5,1.55,16.0,88.5,168.56,127.77
2016,11,5,16,30,221.0,32.0,1.4,15.0,53.0,123.95,85.9
2016,11,5,16,45,110.5,16.0,1.25,14.0,26.5,57.14,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,45,32.0,9.5,0.8,11.5,11.5,9.34,0.0
2016,11,6,7,0,64.0,19.0,0.8,12.0,23.0,16.05,0.0
2016,11,6,7,15,123.5,35.0,0.85,12.0,50.5,28.9,18.63
2016,11,6,7,30,183.0,51.0,0.9,12.0,78.0,41.36,30.85
2016,11,6,7,45,209.5,68.5,0.95,12.5,109.5,54.51,43.01
2016,11,6,8,0,236.0,86.0,1.0,13.0,141.0,71.47,52.94
2016,11,6,8,15,253.0,103.0,1.2,13.5,173.0,100.37,71.06
2016,11,6,8,30,270.0,120.0,1.4,14.0,205.0,130.83,93.43
2016,11,6,8,45,281.5,135.5,1.6,14.5,234.5,160.66,117.21
2016,11,6,9,0,293.0,151.0,1.8,15.0,264.0,191.29,142.51
2016,11,6,9,15,322.5,162.5,1.8,15.5,298.0,223.66,168.85
2016,11,6,9,30,352.0,174.0,1.8,16.0,332.0,258.03,196.92
2016,11,6,9,45,274.0,198.5,1.85,16.5,326.5,270.4,209.62
2016,11,6,10,0,196.0,223.0,1.9,17.0,321.0,277.86,217.32
2016,11,6,10,15,242.5,228.5,1.9,17.0,356.0,309.76,242.63
2016,11,6,10,30,289.0,234.0,1.9,17.0,391.0,345.6,270.96
2016,11,6,10,45,216.0,249.0,1.9,17.5,368.5,336.94,264.34
2016,11,6,11,0,143.0,264.0,1.9,18.0,346.0,323.06,253.28
2016,11,6,11,15,296.0,243.5,1.9,18.0,416.0,389.62,305.89
2016,11,6,11,30,449.0,223.0,1.9,18.0,486.0,463.05,362.97
2016,11,6,11,45,662.5,151.0,1.9,18.5,540.0,524.82,411.25
2016,11,6,12,0,876.0,79.0,1.9,19.0,594.0,587.51,459.85
2016,11,6,12,15,873.5,79.0,1.9,19.0,588.0,598.13,468.19
2016,11,6,12,30,871.0,79.0,1.9,19.0,582.0,605.89,474.67
2016,11,6,12,45,515.0,167.5,1.9,19.0,463.0,488.14,383.82
2016,11,6,13,0,159.0,256.0,1.9,19.0,344.0,357.78,280.64
2016,11,6,13,15,90.0,226.0,1.9,19.0,275.5,282.22,222.36
2016,11,6,13,30,21.0,196.0,1.9,19.0,207.0,206.1,161.91
2016,11,6,13,45,305.0,163.0,1.9,19.5,307.5,355.98,284.38
2016,11,6,14,0,589.0,130.0,1.9,20.0,408.0,494.51,391.97
2016,11,6,14,15,532.5,131.5,1.8,19.5,369.0,454.71,361.07
2016,11,6,14,30,476.0,133.0,1.7,19.0,330.0,417.76,332.98
2016,11,6,14,45,462.0,122.0,1.65,19.0,298.0,390.48,311.87
2016,11,6,15,0,448.0,111.0,1.6,19.0,266.0,362.25,289.5
2016,11,6,15,15,428.5,97.5,1.4,18.5,230.0,327.76,261.86
2016,11,6,15,30,409.0,84.0,1.2,18.0,194.0,292.95,233.2
2016,11,6,15,45,371.5,71.5,1.05,17.5,157.0,251.55,198.56
2016,11,6,16,0,334.0,59.0,0.9,17.0,120.0,211.63,164.2
2016,11,6,16,15,272.5,45.0,0.85,16.5,85.5,163.15,122.55
2016,11,6,16,30,211.0,31.0,0.8,16.0,51.0,118.91,80.62
2016,11,6,16,45,105.5,15.5,0.8,15.5,25.5,54.36,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,14.0,0.75,11.0,14.0,13.76,0.0
2016,11,7,7,0,0.0,28.0,0.7,11.0,28.0,24.79,0.0
2016,11,7,7,15,201.0,34.5,0.8,11.5,63.0,26.8,16.68
2016,11,7,7,30,402.0,41.0,0.9,12.0,98.0,30.96,21.66
2016,11,7,7,45,462.0,50.0,1.0,13.0,138.5,36.34,26.79
2016,11,7,8,0,522.0,59.0,1.1,14.0,179.0,47.63,30.92
2016,11,7,8,15,562.0,66.0,1.05,14.5,219.5,83.1,46.29
2016,11,7,8,30,602.0,73.0,1.0,15.0,260.0,121.95,71.62
2016,11,7,8,45,633.5,77.0,1.0,15.5,297.5,159.97,100.86
2016,11,7,9,0,665.0,81.0,1.0,16.0,335.0,200.05,134.11
2016,11,7,9,15,660.0,92.0,0.95,16.5,364.5,239.38,168.87
2016,11,7,9,30,655.0,103.0,0.9,17.0,394.0,277.31,202.22
2016,11,7,9,45,711.5,98.5,0.9,18.0,435.0,319.37,236.53
2016,11,7,10,0,768.0,94.0,0.9,19.0,476.0,366.19,274.0
2016,11,7,10,15,780.0,96.0,0.8,19.5,499.5,401.56,302.73
2016,11,7,10,30,792.0,98.0,0.7,20.0,523.0,435.89,329.78
2016,11,7,10,45,665.5,141.0,0.65,20.5,505.5,443.08,336.34
2016,11,7,11,0,539.0,184.0,0.6,21.0,488.0,441.86,335.71
2016,11,7,11,15,511.0,197.5,0.6,21.0,490.0,456.18,347.12
2016,11,7,11,30,483.0,211.0,0.6,21.0,492.0,467.89,356.13
2016,11,7,11,45,487.0,210.0,0.65,21.5,494.0,480.88,365.91
2016,11,7,12,0,491.0,209.0,0.7,22.0,496.0,492.45,374.52
2016,11,7,12,15,654.0,154.0,0.75,22.0,532.0,543.42,414.03
2016,11,7,12,30,817.0,99.0,0.8,22.0,568.0,592.13,451.36
2016,11,7,12,45,830.0,91.0,0.9,22.0,558.0,598.12,456.99
2016,11,7,13,0,843.0,83.0,1.0,22.0,548.0,601.28,460.96
2016,11,7,13,15,834.0,82.0,1.05,22.0,527.5,595.75,457.94
2016,11,7,13,30,825.0,81.0,1.1,22.0,507.0,587.46,452.88
2016,11,7,13,45,763.0,89.5,1.15,22.0,467.0,555.38,430.03
2016,11,7,14,0,701.0,98.0,1.2,22.0,427.0,523.24,406.87
2016,11,7,14,15,581.5,116.0,1.2,21.5,375.5,466.64,365.1
2016,11,7,14,30,462.0,134.0,1.2,21.0,324.0,409.28,322.05
2016,11,7,14,45,444.0,124.0,1.2,21.0,291.5,381.34,300.99
2016,11,7,15,0,426.0,114.0,1.2,21.0,259.0,352.7,278.69
2016,11,7,15,15,406.0,100.5,1.05,20.5,224.0,318.7,251.79
2016,11,7,15,30,386.0,87.0,0.9,20.0,189.0,284.49,223.97
2016,11,7,15,45,349.0,73.5,0.8,20.0,152.5,243.09,189.44
2016,11,7,16,0,312.0,60.0,0.7,20.0,116.0,203.17,155.31
2016,11,7,16,15,251.0,45.5,0.7,19.0,82.0,155.38,115.09
2016,11,7,16,30,190.0,31.0,0.7,18.0,48.0,111.85,73.85
2016,11,7,16,45,95.0,15.5,0.75,17.5,24.0,41.77,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,104.0,8.5,0.85,11.0,13.5,8.36,0.0
2016,11,8,7,0,208.0,17.0,0.8,11.0,27.0,13.44,0.0
2016,11,8,7,15,333.5,27.5,0.9,11.5,64.0,21.15,11.76
2016,11,8,7,30,459.0,38.0,1.0,12.0,101.0,28.39,19.35
2016,11,8,7,45,532.5,44.5,1.1,13.0,144.5,31.68,22.62
2016,11,8,8,0,606.0,51.0,1.2,14.0,188.0,39.52,29.74
2016,11,8,8,15,652.0,55.5,1.1,14.5,231.0,80.02,41.46
2016,11,8,8,30,698.0,60.0,1.0,15.0,274.0,121.13,67.11
2016,11,8,8,45,729.5,63.0,0.9,15.5,314.0,162.27,98.51
2016,11,8,9,0,761.0,66.0,0.8,16.0,354.0,205.34,134.2
2016,11,8,9,15,782.5,68.5,0.7,16.5,390.0,247.18,170.31
2016,11,8,9,30,804.0,71.0,0.6,17.0,426.0,289.5,206.76
2016,11,8,9,45,822.5,72.0,0.55,18.0,456.5,329.67,240.71
2016,11,8,10,0,841.0,73.0,0.5,19.0,487.0,369.55,273.48
2016,11,8,10,15,851.0,74.0,0.45,19.5,511.0,407.48,304.35
2016,11,8,10,30,861.0,75.0,0.4,20.0,535.0,441.78,331.57
2016,11,8,10,45,865.5,76.5,0.35,20.5,551.0,472.47,355.3
2016,11,8,11,0,870.0,78.0,0.3,21.0,567.0,501.09,376.76
2016,11,8,11,15,873.5,78.5,0.3,21.0,576.5,526.01,396.17
2016,11,8,11,30,877.0,79.0,0.3,21.0,586.0,548.55,413.5
2016,11,8,11,45,875.5,80.0,0.3,21.5,587.0,566.33,426.32
2016,11,8,12,0,874.0,81.0,0.3,22.0,588.0,581.37,436.95
2016,11,8,12,15,872.0,80.5,0.35,22.0,582.0,591.79,445.61
2016,11,8,12,30,870.0,80.0,0.4,22.0,576.0,599.34,452.21
2016,11,8,12,45,863.5,80.0,0.45,22.5,562.0,601.87,454.32
2016,11,8,13,0,857.0,80.0,0.5,23.0,548.0,601.51,454.36
2016,11,8,13,15,848.5,78.5,0.55,23.0,527.5,597.37,452.54
2016,11,8,13,30,840.0,77.0,0.6,23.0,507.0,588.81,447.56
2016,11,8,13,45,826.5,75.5,0.65,23.0,479.5,574.6,438.44
2016,11,8,14,0,813.0,74.0,0.7,23.0,452.0,557.9,427.33
2016,11,8,14,15,795.0,71.5,0.7,23.0,418.5,535.2,411.2
2016,11,8,14,30,777.0,69.0,0.7,23.0,385.0,510.49,393.27
2016,11,8,14,45,751.5,66.0,0.75,23.0,347.0,479.44,370.59
2016,11,8,15,0,726.0,63.0,0.8,23.0,309.0,447.15,346.28
2016,11,8,15,15,688.0,59.0,0.7,22.5,267.0,406.77,314.9
2016,11,8,15,30,650.0,55.0,0.6,22.0,225.0,366.39,282.53
2016,11,8,15,45,591.0,49.5,0.55,21.5,181.5,318.36,243.5
2016,11,8,16,0,532.0,44.0,0.5,21.0,138.0,270.57,203.43
2016,11,8,16,15,435.0,35.5,0.6,20.0,97.0,208.85,152.44
2016,11,8,16,30,338.0,27.0,0.7,19.0,56.0,153.31,98.73
2016,11,8,16,45,169.0,13.5,0.85,18.5,28.0,59.95,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
