Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,74.5,8.5,0.8,10.5,11.5,8.36,0.0
2016,11,9,7,0,149.0,17.0,0.8,11.0,23.0,13.62,0.0
2016,11,9,7,15,269.5,29.5,0.95,11.5,59.0,23.33,13.24
2016,11,9,7,30,390.0,42.0,1.1,12.0,95.0,32.46,22.84
2016,11,9,7,45,470.5,50.0,1.25,12.5,138.0,36.86,27.24
2016,11,9,8,0,551.0,58.0,1.4,13.0,181.0,43.31,33.22
2016,11,9,8,15,600.0,64.0,1.4,13.5,224.0,79.42,43.53
2016,11,9,8,30,649.0,70.0,1.4,14.0,267.0,119.75,68.59
2016,11,9,8,45,687.0,73.5,1.45,15.0,308.0,160.16,98.92
2016,11,9,9,0,725.0,77.0,1.5,16.0,349.0,203.13,134.07
2016,11,9,9,15,748.5,80.0,1.55,16.5,385.0,246.96,171.93
2016,11,9,9,30,772.0,83.0,1.6,17.0,421.0,288.82,208.47
2016,11,9,9,45,802.5,81.0,1.7,17.5,454.0,328.66,243.14
2016,11,9,10,0,833.0,79.0,1.8,18.0,487.0,369.17,277.92
2016,11,9,10,15,843.5,80.5,1.7,18.5,511.0,405.52,308.65
2016,11,9,10,30,854.0,82.0,1.6,19.0,535.0,440.57,337.47
2016,11,9,10,45,861.5,83.0,1.55,19.5,552.0,472.26,363.08
2016,11,9,11,0,869.0,84.0,1.5,20.0,569.0,502.09,386.55
2016,11,9,11,15,872.5,84.5,1.4,20.0,578.5,527.96,406.95
2016,11,9,11,30,876.0,85.0,1.3,20.0,588.0,550.51,424.41
2016,11,9,11,45,876.5,85.0,1.25,20.5,589.5,568.43,437.57
2016,11,9,12,0,877.0,85.0,1.2,21.0,591.0,583.65,448.43
2016,11,9,12,15,874.0,85.0,1.15,21.5,584.5,594.1,455.59
2016,11,9,12,30,871.0,85.0,1.1,22.0,578.0,601.67,460.52
2016,11,9,12,45,871.5,82.0,1.05,22.5,565.0,605.31,462.59
2016,11,9,13,0,872.0,79.0,1.0,23.0,552.0,606.03,462.49
2016,11,9,13,15,862.5,78.0,0.9,23.0,531.0,600.01,457.88
2016,11,9,13,30,853.0,77.0,0.8,23.0,510.0,593.25,452.59
2016,11,9,13,45,837.5,75.5,0.75,23.0,481.5,577.86,441.56
2016,11,9,14,0,822.0,74.0,0.7,23.0,453.0,559.97,428.65
2016,11,9,14,15,803.0,72.0,0.65,23.0,419.0,537.26,412.05
2016,11,9,14,30,784.0,70.0,0.6,23.0,385.0,512.52,393.69
2016,11,9,14,45,755.0,67.0,0.6,23.0,346.0,479.64,369.37
2016,11,9,15,0,726.0,64.0,0.6,23.0,307.0,445.63,343.61
2016,11,9,15,15,686.5,60.0,0.55,22.5,265.0,404.7,312.19
2016,11,9,15,30,647.0,56.0,0.5,22.0,223.0,366.04,281.39
2016,11,9,15,45,586.0,50.0,0.5,21.5,179.0,314.86,240.27
2016,11,9,16,0,525.0,44.0,0.5,21.0,135.0,266.12,199.67
2016,11,9,16,15,426.5,35.0,0.6,20.0,94.5,203.91,148.27
2016,11,9,16,30,328.0,26.0,0.7,19.0,54.0,147.27,92.49
2016,11,9,16,45,164.0,13.0,0.8,18.5,27.0,57.6,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,11.0,11.0,10.81,0.0
2016,11,10,7,0,0.0,22.0,0.9,11.0,22.0,21.63,0.0
2016,11,10,7,15,208.0,30.5,1.15,12.0,57.5,23.76,13.16
2016,11,10,7,30,416.0,39.0,1.4,13.0,93.0,29.8,20.35
2016,11,10,7,45,492.5,46.5,1.65,14.0,135.5,33.9,24.4
2016,11,10,8,0,569.0,54.0,1.9,15.0,178.0,37.91,28.12
2016,11,10,8,15,618.0,59.5,1.9,15.5,221.0,74.29,39.11
2016,11,10,8,30,667.0,65.0,1.9,16.0,264.0,114.82,63.53
2016,11,10,8,45,601.0,84.5,1.95,16.5,283.5,155.21,98.08
2016,11,10,9,0,535.0,104.0,2.0,17.0,303.0,189.24,129.85
2016,11,10,9,15,475.0,129.5,2.0,17.5,318.5,222.75,161.24
2016,11,10,9,30,415.0,155.0,2.0,18.0,334.0,250.97,187.66
2016,11,10,9,45,424.5,165.5,2.0,18.5,360.0,282.19,213.91
2016,11,10,10,0,434.0,176.0,2.0,19.0,386.0,313.4,239.74
2016,11,10,10,15,335.5,205.0,1.95,19.5,372.0,320.38,247.36
2016,11,10,10,30,237.0,234.0,1.9,20.0,358.0,319.51,247.79
2016,11,10,10,45,323.0,225.5,1.85,20.5,401.0,359.55,278.49
2016,11,10,11,0,409.0,217.0,1.8,21.0,444.0,403.93,312.24
2016,11,10,11,15,434.0,214.5,1.7,21.0,459.0,427.5,330.49
2016,11,10,11,30,459.0,212.0,1.6,21.0,474.0,450.38,348.12
2016,11,10,11,45,458.0,213.0,1.5,21.5,475.0,462.08,356.4
2016,11,10,12,0,457.0,214.0,1.4,22.0,476.0,472.32,363.45
2016,11,10,12,15,453.5,212.5,1.3,22.0,470.0,477.16,367.12
2016,11,10,12,30,450.0,211.0,1.2,22.0,464.0,480.41,369.53
2016,11,10,12,45,395.0,217.5,1.1,22.5,436.0,456.06,350.48
2016,11,10,13,0,340.0,224.0,1.0,23.0,408.0,433.54,332.8
2016,11,10,13,15,260.0,225.5,0.95,23.0,362.5,389.96,300.08
2016,11,10,13,30,180.0,227.0,0.9,23.0,317.0,341.13,263.16
2016,11,10,13,45,156.0,214.0,0.85,23.0,289.5,314.27,243.22
2016,11,10,14,0,132.0,201.0,0.8,23.0,262.0,287.19,222.78
2016,11,10,14,15,303.5,164.5,0.7,23.0,289.5,348.74,271.72
2016,11,10,14,30,475.0,128.0,0.6,23.0,317.0,404.6,314.11
2016,11,10,14,45,589.0,96.5,0.5,23.0,307.5,424.5,328.18
2016,11,10,15,0,703.0,65.0,0.4,23.0,298.0,432.68,332.96
2016,11,10,15,15,663.0,60.5,0.35,22.5,256.5,393.59,302.51
2016,11,10,15,30,623.0,56.0,0.3,22.0,215.0,353.17,270.5
2016,11,10,15,45,561.5,50.0,0.3,22.0,172.0,302.77,229.69
2016,11,10,16,0,500.0,44.0,0.3,22.0,129.0,254.87,189.64
2016,11,10,16,15,400.5,35.0,0.4,21.0,89.5,193.57,139.38
2016,11,10,16,30,301.0,26.0,0.5,20.0,50.0,137.13,83.19
2016,11,10,16,45,150.5,13.0,0.6,19.5,25.0,53.48,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,11.5,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.1,12.0,19.0,18.68,0.0
2016,11,11,7,15,185.0,29.0,1.35,12.5,52.5,22.59,11.74
2016,11,11,7,30,370.0,39.0,1.6,13.0,86.0,30.04,20.48
2016,11,11,7,45,439.5,48.5,1.85,14.0,126.5,35.97,26.18
2016,11,11,8,0,509.0,58.0,2.1,15.0,167.0,41.67,31.43
2016,11,11,8,15,555.5,65.0,2.05,15.5,208.0,74.12,41.57
2016,11,11,8,30,602.0,72.0,2.0,16.0,249.0,112.57,64.64
2016,11,11,8,45,649.5,71.5,2.0,16.5,287.5,148.23,90.22
2016,11,11,9,0,697.0,71.0,2.0,17.0,326.0,189.88,123.7
2016,11,11,9,15,637.0,94.5,2.05,17.5,346.0,226.67,158.6
2016,11,11,9,30,577.0,118.0,2.1,18.0,366.0,260.38,190.46
2016,11,11,9,45,670.5,102.5,2.2,19.0,410.0,299.62,221.9
2016,11,11,10,0,764.0,87.0,2.3,20.0,454.0,346.48,259.58
2016,11,11,10,15,585.5,143.5,2.35,20.5,433.5,358.18,273.38
2016,11,11,10,30,407.0,200.0,2.4,21.0,413.0,357.13,275.31
2016,11,11,10,45,255.5,225.0,2.5,21.5,360.0,327.66,253.93
2016,11,11,11,0,104.0,250.0,2.6,22.0,307.0,288.09,223.44
2016,11,11,11,15,70.5,240.5,2.65,22.0,280.0,266.58,206.99
2016,11,11,11,30,37.0,231.0,2.7,22.0,253.0,242.95,188.54
2016,11,11,11,45,91.5,247.5,2.75,22.5,300.0,290.37,225.58
2016,11,11,12,0,146.0,264.0,2.8,23.0,347.0,342.01,265.27
2016,11,11,12,15,194.0,258.0,2.75,22.5,367.0,367.33,285.73
2016,11,11,12,30,242.0,252.0,2.7,22.0,387.0,392.97,306.59
2016,11,11,12,45,275.5,240.0,2.7,22.0,390.5,407.63,318.48
2016,11,11,13,0,309.0,228.0,2.7,22.0,394.0,418.15,327.33
2016,11,11,13,15,191.0,222.5,2.6,21.5,324.0,340.8,267.66
2016,11,11,13,30,73.0,217.0,2.5,21.0,254.0,262.77,206.35
2016,11,11,13,45,36.5,161.0,2.45,21.0,179.5,183.45,143.85
2016,11,11,14,0,0.0,105.0,2.4,21.0,105.0,102.28,78.36
2016,11,11,14,15,265.5,110.0,2.3,20.5,215.5,273.32,219.8
2016,11,11,14,30,531.0,115.0,2.2,20.0,326.0,418.75,334.79
2016,11,11,14,45,497.5,110.0,2.15,19.5,292.0,387.15,309.52
2016,11,11,15,0,464.0,105.0,2.1,19.0,258.0,355.46,284.53
2016,11,11,15,15,434.0,94.0,1.9,18.5,221.0,318.92,254.91
2016,11,11,15,30,404.0,83.0,1.7,18.0,184.0,282.7,224.77
2016,11,11,15,45,360.0,69.5,1.55,17.5,146.5,238.48,187.54
2016,11,11,16,0,316.0,56.0,1.4,17.0,109.0,196.13,150.99
2016,11,11,16,15,242.0,42.0,1.3,16.5,75.0,145.29,107.19
2016,11,11,16,30,168.0,28.0,1.2,16.0,41.0,96.97,57.7
2016,11,11,16,45,84.0,14.0,1.15,15.5,20.5,36.25,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,79.0,7.0,0.8,11.5,9.5,0.0,0.0
2016,11,12,7,0,158.0,14.0,0.8,12.0,19.0,13.76,0.0
2016,11,12,7,15,294.0,24.5,0.85,12.5,54.0,19.05,8.56
2016,11,12,7,30,430.0,35.0,0.9,13.0,89.0,26.46,17.33
2016,11,12,7,45,509.0,42.5,1.0,13.5,131.5,30.74,21.62
2016,11,12,8,0,588.0,50.0,1.1,14.0,174.0,34.89,25.55
2016,11,12,8,15,637.0,54.5,1.05,14.5,216.5,66.51,33.94
2016,11,12,8,30,686.0,59.0,1.0,15.0,259.0,109.4,59.11
2016,11,12,8,45,653.5,72.0,1.0,15.5,285.0,146.9,89.08
2016,11,12,9,0,621.0,85.0,1.0,16.0,311.0,183.58,121.49
2016,11,12,9,15,561.5,109.5,0.95,16.5,329.0,221.21,156.4
2016,11,12,9,30,502.0,134.0,0.9,17.0,347.0,252.26,185.35
2016,11,12,9,45,673.5,102.5,0.9,17.5,410.5,298.04,219.65
2016,11,12,10,0,845.0,71.0,0.9,18.0,474.0,356.32,264.63
2016,11,12,10,15,856.0,72.5,0.85,18.5,498.0,394.97,296.74
2016,11,12,10,30,867.0,74.0,0.8,19.0,522.0,430.07,325.36
2016,11,12,10,45,875.0,74.0,0.75,19.5,539.5,460.89,349.97
2016,11,12,11,0,883.0,74.0,0.7,20.0,557.0,489.8,372.4
2016,11,12,11,15,887.0,74.5,0.75,20.0,566.5,515.16,393.09
2016,11,12,11,30,891.0,75.0,0.8,20.0,576.0,538.14,411.68
2016,11,12,11,45,891.0,75.5,0.85,20.5,577.5,556.47,425.79
2016,11,12,12,0,891.0,76.0,0.9,21.0,579.0,572.06,437.67
2016,11,12,12,15,888.5,75.5,1.0,21.0,573.0,582.43,446.86
2016,11,12,12,30,886.0,75.0,1.1,21.0,567.0,589.88,453.85
2016,11,12,12,45,631.0,144.0,1.25,21.5,490.0,521.45,402.54
2016,11,12,13,0,376.0,213.0,1.4,22.0,413.0,440.62,341.04
2016,11,12,13,15,613.5,143.5,1.45,21.5,455.0,516.23,401.88
2016,11,12,13,30,851.0,74.0,1.5,21.0,497.0,579.23,451.73
2016,11,12,13,45,772.5,84.5,1.6,21.0,452.5,541.01,423.44
2016,11,12,14,0,694.0,95.0,1.7,21.0,408.0,502.85,395.38
2016,11,12,14,15,740.5,80.5,1.7,21.0,391.5,503.41,396.48
2016,11,12,14,30,787.0,66.0,1.7,21.0,375.0,501.29,394.87
2016,11,12,14,45,759.5,63.0,1.7,21.0,336.5,469.54,370.17
2016,11,12,15,0,732.0,60.0,1.7,21.0,298.0,436.61,344.07
2016,11,12,15,15,692.5,56.0,1.6,20.0,256.5,396.08,312.26
2016,11,12,15,30,653.0,52.0,1.5,19.0,215.0,355.62,279.34
2016,11,12,15,45,589.5,46.5,1.45,18.5,171.5,306.55,238.15
2016,11,12,16,0,526.0,41.0,1.4,18.0,128.0,258.11,196.27
2016,11,12,16,15,421.0,32.5,1.4,17.0,88.0,195.34,142.63
2016,11,12,16,30,316.0,24.0,1.4,16.0,48.0,136.46,78.51
2016,11,12,16,45,158.0,12.0,1.4,15.5,24.0,53.69,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,74.0,6.5,0.55,11.0,8.5,0.0,0.0
2016,11,13,7,0,148.0,13.0,0.6,11.0,17.0,12.78,0.0
2016,11,13,7,15,286.0,24.0,0.65,11.0,52.0,18.76,7.83
2016,11,13,7,30,424.0,35.0,0.7,11.0,87.0,26.68,17.63
2016,11,13,7,45,499.0,43.0,0.75,11.5,128.5,31.4,22.39
2016,11,13,8,0,574.0,51.0,0.8,12.0,170.0,35.97,26.73
2016,11,13,8,15,624.5,56.5,0.75,12.0,213.0,65.54,34.78
2016,11,13,8,30,675.0,62.0,0.7,12.0,256.0,105.88,57.65
2016,11,13,8,45,708.0,66.0,0.65,12.5,296.0,149.28,89.61
2016,11,13,9,0,741.0,70.0,0.6,13.0,336.0,191.79,124.15
2016,11,13,9,15,765.0,73.0,0.55,13.5,372.0,233.21,159.69
2016,11,13,9,30,789.0,76.0,0.5,14.0,408.0,275.37,196.18
2016,11,13,9,45,808.0,77.5,0.5,14.5,439.0,315.1,230.72
2016,11,13,10,0,827.0,79.0,0.5,15.0,470.0,354.62,264.49
2016,11,13,10,15,838.5,80.5,0.55,15.5,494.0,390.87,295.36
2016,11,13,10,30,850.0,82.0,0.6,16.0,518.0,425.91,324.56
2016,11,13,10,45,859.5,82.0,0.65,17.0,535.5,457.21,349.63
2016,11,13,11,0,869.0,82.0,0.7,18.0,553.0,486.75,372.67
2016,11,13,11,15,873.0,82.5,0.75,18.5,562.5,512.8,393.25
2016,11,13,11,30,877.0,83.0,0.8,19.0,572.0,535.53,410.98
2016,11,13,11,45,877.5,83.5,0.85,19.5,574.0,553.95,425.22
2016,11,13,12,0,878.0,84.0,0.9,20.0,576.0,569.69,437.26
2016,11,13,12,15,875.5,83.5,0.95,20.0,570.0,580.0,446.03
2016,11,13,12,30,873.0,83.0,1.0,20.0,564.0,587.45,452.64
2016,11,13,12,45,872.5,80.5,1.05,20.5,551.5,591.09,455.59
2016,11,13,13,0,872.0,78.0,1.1,21.0,539.0,591.84,456.36
2016,11,13,13,15,863.0,77.0,1.1,21.0,518.0,588.12,454.17
2016,11,13,13,30,854.0,76.0,1.1,21.0,497.0,580.06,448.8
2016,11,13,13,45,840.5,74.0,1.1,21.0,469.5,565.61,438.69
2016,11,13,14,0,827.0,72.0,1.1,21.0,442.0,548.63,426.56
2016,11,13,14,15,808.0,70.0,1.05,20.5,408.5,526.27,410.63
2016,11,13,14,30,789.0,68.0,1.0,20.0,375.0,501.89,392.8
2016,11,13,14,45,760.5,65.0,1.0,20.0,336.5,469.73,368.25
2016,11,13,15,0,732.0,62.0,1.0,20.0,298.0,436.42,342.15
2016,11,13,15,15,691.5,57.5,0.9,19.5,255.5,395.03,309.26
2016,11,13,15,30,651.0,53.0,0.8,19.0,213.0,353.76,275.41
2016,11,13,15,45,587.5,47.5,0.7,18.5,169.5,305.13,234.84
2016,11,13,16,0,524.0,42.0,0.6,18.0,126.0,256.95,193.5
2016,11,13,16,15,418.5,33.0,0.7,17.5,86.0,193.85,139.99
2016,11,13,16,30,313.0,24.0,0.8,17.0,46.0,134.02,73.1
2016,11,13,16,45,156.5,12.0,0.9,16.5,23.0,52.89,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,76.0,6.0,0.6,10.0,8.0,0.0,0.0
2016,11,14,7,0,152.0,12.0,0.6,10.0,16.0,11.8,0.0
2016,11,14,7,15,294.0,22.5,0.55,10.5,50.5,17.5,6.25
2016,11,14,7,30,436.0,33.0,0.5,11.0,85.0,25.0,16.1
2016,11,14,7,45,516.0,40.5,0.5,11.5,127.5,29.37,20.56
2016,11,14,8,0,596.0,48.0,0.5,12.0,170.0,33.59,24.61
2016,11,14,8,15,646.5,53.0,0.45,12.5,213.0,64.21,34.09
2016,11,14,8,30,697.0,58.0,0.4,13.0,256.0,104.67,55.93
2016,11,14,8,45,729.0,62.0,0.4,13.5,296.5,145.82,85.39
2016,11,14,9,0,761.0,66.0,0.4,14.0,337.0,188.95,120.13
2016,11,14,9,15,784.5,69.0,0.4,14.5,373.0,230.99,156.01
2016,11,14,9,30,808.0,72.0,0.4,15.0,409.0,273.7,192.91
2016,11,14,9,45,823.5,74.0,0.45,15.5,439.5,313.48,227.67
2016,11,14,10,0,839.0,76.0,0.5,16.0,470.0,352.76,261.49
2016,11,14,10,15,850.0,77.5,0.5,16.5,494.0,389.16,292.21
2016,11,14,10,30,861.0,79.0,0.5,17.0,518.0,424.3,321.12
2016,11,14,10,45,868.0,80.5,0.55,17.5,535.0,456.22,347.22
2016,11,14,11,0,875.0,82.0,0.6,18.0,552.0,486.26,371.27
2016,11,14,11,15,878.5,82.5,0.55,18.5,561.5,512.2,390.93
2016,11,14,11,30,882.0,83.0,0.5,19.0,571.0,534.79,407.6
2016,11,14,11,45,883.5,82.5,0.45,19.5,573.0,552.84,420.56
2016,11,14,12,0,885.0,82.0,0.4,20.0,575.0,568.21,431.25
2016,11,14,12,15,883.0,82.0,0.4,20.0,569.0,579.4,440.08
2016,11,14,12,30,881.0,82.0,0.4,20.0,563.0,587.74,446.75
2016,11,14,12,45,877.5,80.0,0.45,20.5,550.0,590.25,448.99
2016,11,14,13,0,874.0,78.0,0.5,21.0,537.0,589.84,449.09
2016,11,14,13,15,865.0,77.0,0.55,21.0,516.0,586.17,447.55
2016,11,14,13,30,856.0,76.0,0.6,21.0,495.0,578.17,442.84
2016,11,14,13,45,843.0,74.0,0.7,21.0,467.5,564.09,434.12
2016,11,14,14,0,830.0,72.0,0.8,21.0,440.0,547.45,423.25
2016,11,14,14,15,811.0,69.5,0.85,21.0,406.5,524.61,407.05
2016,11,14,14,30,792.0,67.0,0.9,21.0,373.0,499.72,388.91
2016,11,14,14,45,763.5,64.0,0.95,21.0,334.5,467.65,364.83
2016,11,14,15,0,735.0,61.0,1.0,21.0,296.0,434.42,339.13
2016,11,14,15,15,694.0,57.0,0.95,20.0,254.0,393.45,307.42
2016,11,14,15,30,653.0,53.0,0.9,19.0,212.0,352.61,274.56
2016,11,14,15,45,588.5,47.0,0.85,18.5,168.5,303.22,233.45
2016,11,14,16,0,524.0,41.0,0.8,18.0,125.0,254.3,191.51
2016,11,14,16,15,416.5,32.0,0.85,17.0,85.0,190.91,137.63
2016,11,14,16,30,309.0,23.0,0.9,16.0,45.0,130.38,67.54
2016,11,14,16,45,154.5,11.5,0.95,15.0,22.5,51.5,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,100.0,5.5,0.9,8.5,7.5,0.0,0.0
2016,11,15,7,0,200.0,11.0,0.9,9.0,15.0,10.81,0.0
2016,11,15,7,15,344.5,20.0,1.1,9.5,49.5,16.63,4.83
2016,11,15,7,30,489.0,29.0,1.3,10.0,84.0,23.42,14.67
2016,11,15,7,45,563.0,35.0,1.55,11.0,126.0,26.95,18.37
2016,11,15,8,0,637.0,41.0,1.8,12.0,168.0,30.44,21.71
2016,11,15,8,15,683.0,45.0,1.9,12.5,210.5,55.89,27.25
2016,11,15,8,30,729.0,49.0,2.0,13.0,253.0,96.65,48.5
2016,11,15,8,45,380.0,92.0,2.1,13.5,199.5,123.45,82.5
2016,11,15,9,0,31.0,135.0,2.2,14.0,146.0,127.96,101.29
2016,11,15,9,15,75.5,156.5,2.3,14.5,187.0,158.85,124.96
2016,11,15,9,30,120.0,178.0,2.4,15.0,228.0,191.59,150.31
2016,11,15,9,45,466.5,127.0,2.5,15.5,341.5,251.84,190.76
2016,11,15,10,0,813.0,76.0,2.6,16.0,455.0,341.04,257.42
2016,11,15,10,15,577.5,141.0,2.65,16.0,417.0,344.11,266.57
2016,11,15,10,30,342.0,206.0,2.7,16.0,379.0,330.6,260.17
2016,11,15,10,45,339.0,215.0,2.8,16.5,391.0,350.27,276.43
2016,11,15,11,0,336.0,224.0,2.9,17.0,403.0,368.99,291.51
2016,11,15,11,15,168.0,186.0,2.95,17.0,275.5,261.49,207.76
2016,11,15,11,30,0.0,148.0,3.0,17.0,148.0,142.99,112.1
2016,11,15,11,45,0.0,148.5,3.15,17.0,148.5,143.68,112.83
2016,11,15,12,0,0.0,149.0,3.3,17.0,149.0,144.36,113.41
2016,11,15,12,15,49.0,197.5,3.4,17.0,224.5,221.24,176.16
2016,11,15,12,30,98.0,246.0,3.5,17.0,300.0,299.07,238.61
2016,11,15,12,45,49.0,192.5,3.65,17.0,219.5,218.92,174.37
2016,11,15,13,0,0.0,139.0,3.8,17.0,139.0,135.37,106.32
2016,11,15,13,15,0.0,126.0,3.85,17.0,126.0,122.69,96.19
2016,11,15,13,30,0.0,113.0,3.9,17.0,113.0,109.94,85.88
2016,11,15,13,45,0.0,111.5,3.95,17.0,111.5,108.64,84.97
2016,11,15,14,0,0.0,110.0,4.0,17.0,110.0,107.39,84.1
2016,11,15,14,15,8.0,125.5,3.95,16.5,129.0,128.0,101.61
2016,11,15,14,30,16.0,141.0,3.9,16.0,148.0,149.27,119.65
2016,11,15,14,45,13.0,127.5,3.85,15.5,133.0,134.38,107.63
2016,11,15,15,0,10.0,114.0,3.8,15.0,118.0,119.58,95.57
2016,11,15,15,15,5.0,99.0,3.65,14.5,101.0,102.33,81.23
2016,11,15,15,30,0.0,84.0,3.5,14.0,84.0,85.3,66.87
2016,11,15,15,45,0.0,67.0,3.35,14.0,67.0,68.19,52.09
2016,11,15,16,0,0.0,50.0,3.2,14.0,50.0,50.86,36.96
2016,11,15,16,15,0.0,33.5,2.85,13.5,33.5,33.74,21.84
2016,11,15,16,30,0.0,17.0,2.5,13.0,17.0,16.41,3.94
2016,11,15,16,45,0.0,8.5,2.2,12.5,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,72.5,5.5,1.55,5.5,7.0,0.0,0.0
2016,11,16,7,0,145.0,11.0,1.6,6.0,14.0,10.81,0.0
2016,11,16,7,15,305.5,21.5,1.95,7.0,48.5,16.9,3.98
2016,11,16,7,30,466.0,32.0,2.3,8.0,83.0,24.48,15.61
2016,11,16,7,45,554.0,38.5,2.65,9.0,127.0,30.62,21.76
2016,11,16,8,0,642.0,45.0,3.0,10.0,171.0,34.42,25.44
2016,11,16,8,15,692.5,49.5,3.25,10.5,215.0,57.98,30.3
2016,11,16,8,30,743.0,54.0,3.5,11.0,259.0,99.75,51.58
2016,11,16,8,45,777.0,57.0,3.75,11.5,300.5,142.06,81.55
2016,11,16,9,0,811.0,60.0,4.0,12.0,342.0,186.45,117.86
2016,11,16,9,15,833.0,62.0,4.05,12.0,378.5,229.17,155.91
2016,11,16,9,30,855.0,64.0,4.1,12.0,415.0,272.32,195.4
2016,11,16,9,45,869.5,66.0,4.15,12.5,445.5,315.91,235.2
2016,11,16,10,0,884.0,68.0,4.2,13.0,476.0,356.13,271.8
2016,11,16,10,15,894.5,69.5,4.2,13.0,500.5,393.49,306.01
2016,11,16,10,30,905.0,71.0,4.2,13.0,525.0,429.42,338.4
2016,11,16,10,45,909.5,72.5,4.2,13.0,542.0,461.16,366.85
2016,11,16,11,0,914.0,74.0,4.2,13.0,559.0,490.75,392.98
2016,11,16,11,15,917.5,74.5,4.2,13.0,568.5,516.59,415.63
2016,11,16,11,30,921.0,75.0,4.2,13.0,578.0,539.95,435.88
2016,11,16,11,45,919.0,75.5,4.25,13.5,579.0,557.84,450.8
2016,11,16,12,0,917.0,76.0,4.3,14.0,580.0,572.87,463.16
2016,11,16,12,15,914.5,76.0,4.25,14.0,574.0,584.19,472.93
2016,11,16,12,30,912.0,76.0,4.2,14.0,568.0,592.56,480.22
2016,11,16,12,45,904.5,75.5,4.2,14.0,554.0,594.6,482.63
2016,11,16,13,0,897.0,75.0,4.2,14.0,540.0,593.62,482.6
2016,11,16,13,15,888.0,74.0,4.15,13.5,519.0,588.32,479.8
2016,11,16,13,30,879.0,73.0,4.1,13.0,498.0,580.14,474.61
2016,11,16,13,45,861.0,72.5,4.1,13.0,469.5,566.81,464.4
2016,11,16,14,0,843.0,72.0,4.1,13.0,441.0,549.07,450.56
2016,11,16,14,15,823.0,69.5,4.0,12.5,407.0,525.75,432.66
2016,11,16,14,30,803.0,67.0,3.9,12.0,373.0,500.38,412.68
2016,11,16,14,45,770.5,65.0,3.85,12.0,333.5,467.48,385.44
2016,11,16,15,0,738.0,63.0,3.8,12.0,294.0,433.53,356.68
2016,11,16,15,15,695.0,58.5,3.5,11.5,251.5,391.36,320.82
2016,11,16,15,30,652.0,54.0,3.2,11.0,209.0,351.75,285.97
2016,11,16,15,45,579.0,48.5,2.95,11.0,165.0,297.88,238.29
2016,11,16,16,0,506.0,43.0,2.7,11.0,121.0,247.1,192.32
2016,11,16,16,15,392.5,33.0,2.4,10.0,81.5,181.9,134.32
2016,11,16,16,30,279.0,23.0,2.1,9.0,42.0,118.93,55.1
2016,11,16,16,45,139.5,11.5,1.85,8.5,21.0,46.98,0.0
2016,11,16,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,213.5,16.0,0.8,4.5,39.0,11.85,0.19
2016,11,17,7,30,427.0,32.0,0.9,5.0,78.0,24.68,15.94
2016,11,17,7,45,521.5,38.5,1.0,5.5,121.0,28.17,19.89
2016,11,17,8,0,616.0,45.0,1.1,6.0,164.0,34.62,26.1
2016,11,17,8,15,668.0,49.5,1.2,6.5,207.0,55.06,30.08
2016,11,17,8,30,720.0,54.0,1.3,7.0,250.0,95.57,50.21
2016,11,17,8,45,759.5,56.5,1.4,7.5,292.0,136.86,79.02
2016,11,17,9,0,799.0,59.0,1.5,8.0,334.0,180.76,114.64
2016,11,17,9,15,822.0,61.0,1.6,8.5,370.5,223.05,152.01
2016,11,17,9,30,845.0,63.0,1.7,9.0,407.0,265.88,190.77
2016,11,17,9,45,865.0,64.0,1.85,10.0,438.5,309.66,230.1
2016,11,17,10,0,885.0,65.0,2.0,11.0,470.0,350.48,266.5
2016,11,17,10,15,895.5,66.0,2.05,11.5,494.5,387.32,299.54
2016,11,17,10,30,906.0,67.0,2.1,12.0,519.0,422.72,330.65
2016,11,17,10,45,914.5,67.5,2.2,12.5,536.5,455.15,358.83
2016,11,17,11,0,923.0,68.0,2.3,13.0,554.0,485.64,384.82
2016,11,17,11,15,926.5,68.5,2.25,13.0,564.0,511.63,407.04
2016,11,17,11,30,930.0,69.0,2.2,13.0,574.0,535.12,426.82
2016,11,17,11,45,932.0,68.5,2.2,13.5,576.0,554.21,442.23
2016,11,17,12,0,934.0,68.0,2.2,14.0,578.0,570.51,455.15
2016,11,17,12,15,931.5,67.5,2.2,14.0,572.0,581.49,464.61
2016,11,17,12,30,929.0,67.0,2.2,14.0,566.0,589.44,471.62
2016,11,17,12,45,924.0,66.5,2.25,14.0,552.5,592.96,475.34
2016,11,17,13,0,919.0,66.0,2.3,14.0,539.0,593.44,476.62
2016,11,17,13,15,910.5,65.0,2.25,14.0,518.0,588.38,473.16
2016,11,17,13,30,902.0,64.0,2.2,14.0,497.0,580.39,467.33
2016,11,17,13,45,889.0,62.5,2.2,14.0,469.5,566.51,457.06
2016,11,17,14,0,876.0,61.0,2.2,14.0,442.0,549.98,444.54
2016,11,17,14,15,857.5,59.0,2.1,14.0,408.0,527.48,426.73
2016,11,17,14,30,839.0,57.0,2.0,14.0,374.0,502.85,406.89
2016,11,17,14,45,813.0,54.5,1.95,14.0,335.5,474.54,383.8
2016,11,17,15,0,787.0,52.0,1.9,14.0,297.0,442.41,357.1
2016,11,17,15,15,747.5,48.5,1.65,13.0,254.5,401.96,323.7
2016,11,17,15,30,708.0,45.0,1.4,12.0,212.0,361.49,289.08
2016,11,17,15,45,646.5,40.0,1.15,11.5,168.0,311.0,244.91
2016,11,17,16,0,585.0,35.0,0.9,11.0,124.0,262.69,201.33
2016,11,17,16,15,475.5,27.5,0.95,10.5,83.5,198.83,144.3
2016,11,17,16,30,366.0,20.0,1.0,10.0,43.0,137.21,57.65
2016,11,17,16,45,183.0,10.0,1.05,9.5,21.5,56.24,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,218.0,15.0,1.75,5.0,37.5,11.07,0.0
2016,11,18,7,30,436.0,30.0,2.0,6.0,75.0,22.97,14.2
2016,11,18,7,45,528.0,37.0,2.25,7.0,118.5,29.53,20.9
2016,11,18,8,0,620.0,44.0,2.5,8.0,162.0,33.87,25.12
2016,11,18,8,15,674.0,49.0,2.45,8.5,206.0,52.52,28.84
2016,11,18,8,30,728.0,54.0,2.4,9.0,250.0,93.71,48.57
2016,11,18,8,45,765.0,57.5,2.4,10.0,292.0,135.82,77.41
2016,11,18,9,0,802.0,61.0,2.4,11.0,334.0,180.31,112.95
2016,11,18,9,15,825.5,63.5,2.65,11.5,371.0,223.19,150.47
2016,11,18,9,30,849.0,66.0,2.9,12.0,408.0,266.66,189.59
2016,11,18,9,45,867.0,67.5,3.15,13.0,440.0,307.95,226.88
2016,11,18,10,0,885.0,69.0,3.4,14.0,472.0,351.05,265.15
2016,11,18,10,15,895.5,70.5,3.5,14.5,496.0,388.36,298.63
2016,11,18,10,30,906.0,72.0,3.6,15.0,520.0,424.25,330.25
2016,11,18,10,45,911.0,73.5,3.75,16.0,537.0,456.2,357.5
2016,11,18,11,0,916.0,75.0,3.9,17.0,554.0,486.04,382.33
2016,11,18,11,15,918.0,75.5,3.95,17.0,563.0,511.22,404.26
2016,11,18,11,30,920.0,76.0,4.0,17.0,572.0,533.86,423.78
2016,11,18,11,45,917.0,76.5,4.1,17.5,572.5,551.28,438.22
2016,11,18,12,0,914.0,77.0,4.2,18.0,573.0,565.82,450.1
2016,11,18,12,15,909.5,76.5,4.25,18.0,566.0,575.59,458.88
2016,11,18,12,30,905.0,76.0,4.3,18.0,559.0,582.36,465.24
2016,11,18,12,45,897.5,75.5,4.35,18.0,544.5,584.48,467.87
2016,11,18,13,0,890.0,75.0,4.4,18.0,530.0,583.62,468.08
2016,11,18,13,15,880.0,74.0,4.4,18.0,509.5,577.9,464.27
2016,11,18,13,30,870.0,73.0,4.4,18.0,489.0,571.22,459.53
2016,11,18,13,45,855.5,71.5,4.4,18.0,461.0,557.1,448.91
2016,11,18,14,0,841.0,70.0,4.4,18.0,433.0,540.43,436.08
2016,11,18,14,15,821.5,68.0,4.2,17.5,399.5,518.17,418.87
2016,11,18,14,30,802.0,66.0,4.0,17.0,366.0,493.87,399.82
2016,11,18,14,45,774.0,62.5,3.8,17.0,327.5,461.86,373.49
2016,11,18,15,0,746.0,59.0,3.6,17.0,289.0,428.64,345.56
2016,11,18,15,15,704.5,55.0,3.15,16.0,247.0,387.87,311.77
2016,11,18,15,30,663.0,51.0,2.7,15.0,205.0,347.21,276.93
2016,11,18,15,45,597.0,45.0,2.3,14.0,162.0,295.29,232.15
2016,11,18,16,0,531.0,39.0,1.9,13.0,119.0,249.03,190.75
2016,11,18,16,15,415.0,30.0,1.75,12.0,79.0,184.01,133.02
2016,11,18,16,30,299.0,21.0,1.6,11.0,39.0,120.44,44.99
2016,11,18,16,45,149.5,10.5,1.5,10.0,19.5,47.93,0.0
2016,11,18,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,15,188.5,15.0,4.4,10.0,33.5,11.18,0.0
2016,11,19,7,30,377.0,30.0,4.4,10.0,67.0,23.16,13.89
2016,11,19,7,45,466.5,37.0,4.45,10.5,107.0,27.17,18.41
2016,11,19,8,0,556.0,44.0,4.5,11.0,147.0,31.09,22.25
2016,11,19,8,15,610.0,49.0,4.45,11.0,188.5,49.07,27.87
2016,11,19,8,30,664.0,54.0,4.4,11.0,230.0,87.03,45.46
2016,11,19,8,45,332.0,62.5,4.35,11.5,150.5,87.88,55.39
