Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,0,0.0,71.0,4.3,12.0,71.0,68.43,53.17
2016,11,19,9,15,0.0,42.5,4.3,12.0,42.5,41.04,29.68
2016,11,19,9,30,0.0,14.0,4.3,12.0,14.0,13.51,5.98
2016,11,19,9,45,0.0,15.5,4.3,12.5,15.5,14.96,7.19
2016,11,19,10,0,0.0,17.0,4.3,13.0,17.0,16.41,8.38
2016,11,19,10,15,0.0,19.0,4.3,13.0,19.0,18.34,10.01
2016,11,19,10,30,0.0,21.0,4.3,13.0,21.0,20.28,11.64
2016,11,19,10,45,0.0,83.0,4.3,13.5,83.0,80.28,62.23
2016,11,19,11,0,0.0,145.0,4.3,14.0,145.0,139.61,111.29
2016,11,19,11,15,0.0,91.0,4.25,14.0,91.0,88.02,68.36
2016,11,19,11,30,0.0,37.0,4.2,14.0,37.0,35.75,24.56
2016,11,19,11,45,0.0,56.5,4.2,14.5,56.5,54.62,40.36
2016,11,19,12,0,0.0,76.0,4.2,15.0,76.0,73.5,56.03
2016,11,19,12,15,0.0,95.0,4.15,15.0,95.0,91.94,71.36
2016,11,19,12,30,0.0,114.0,4.1,15.0,114.0,110.5,86.75
2016,11,19,12,45,0.0,82.5,4.1,15.0,82.5,79.8,61.32
2016,11,19,13,0,0.0,51.0,4.1,15.0,51.0,49.29,35.89
2016,11,19,13,15,0.0,51.0,4.05,15.0,51.0,49.28,35.95
2016,11,19,13,30,0.0,51.0,4.0,15.0,51.0,49.28,36.01
2016,11,19,13,45,0.5,97.0,4.0,15.0,97.5,94.48,73.99
2016,11,19,14,0,1.0,143.0,4.0,15.0,144.0,141.74,113.38
2016,11,19,14,15,0.5,118.5,3.85,14.5,119.0,116.87,93.03
2016,11,19,14,30,0.0,94.0,3.7,14.0,94.0,91.94,72.47
2016,11,19,14,45,0.0,83.5,3.6,14.0,83.5,81.6,63.88
2016,11,19,15,0,0.0,73.0,3.5,14.0,73.0,71.23,55.17
2016,11,19,15,15,0.0,62.0,3.3,13.5,62.0,60.33,45.99
2016,11,19,15,30,0.0,51.0,3.1,13.0,51.0,49.39,36.63
2016,11,19,15,45,0.0,40.0,2.95,13.0,40.0,38.64,27.23
2016,11,19,16,0,0.0,29.0,2.8,13.0,29.0,28.0,17.86
2016,11,19,16,15,0.0,19.0,2.75,12.5,19.0,18.33,9.16
2016,11,19,16,30,0.0,9.0,2.7,12.0,9.0,8.68,0.0
2016,11,19,16,45,0.0,4.5,2.65,12.0,4.5,4.42,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,25.5,17.0,1.1,10.5,19.5,15.35,0.0
2016,11,20,7,30,51.0,34.0,1.2,11.0,39.0,29.6,19.03
2016,11,20,7,45,68.5,52.0,1.35,11.5,62.0,44.17,33.25
2016,11,20,8,0,86.0,70.0,1.5,12.0,85.0,58.36,46.39
2016,11,20,8,15,98.0,87.5,1.6,12.0,109.5,74.37,56.81
2016,11,20,8,30,110.0,105.0,1.7,12.0,134.0,96.35,73.01
2016,11,20,8,45,118.5,121.5,1.8,12.5,157.5,118.34,90.13
2016,11,20,9,0,127.0,138.0,1.9,13.0,181.0,141.05,108.42
2016,11,20,9,15,102.0,152.0,1.9,13.0,189.0,155.81,121.94
2016,11,20,9,30,77.0,166.0,1.9,13.0,197.0,170.38,135.15
2016,11,20,9,45,139.0,180.5,1.9,13.5,241.0,203.35,160.36
2016,11,20,10,0,201.0,195.0,1.9,14.0,285.0,242.98,191.26
2016,11,20,10,15,233.5,202.5,1.9,14.0,312.5,270.29,213.35
2016,11,20,10,30,266.0,210.0,1.9,14.0,340.0,298.64,236.38
2016,11,20,10,45,183.5,221.0,1.95,14.0,312.5,285.25,227.11
2016,11,20,11,0,101.0,232.0,2.0,14.0,285.0,265.92,212.46
2016,11,20,11,15,60.0,215.5,2.0,14.0,247.5,235.23,188.17
2016,11,20,11,30,19.0,199.0,2.0,14.0,210.0,201.21,160.77
2016,11,20,11,45,27.5,208.5,2.0,14.0,224.0,215.61,172.55
2016,11,20,12,0,36.0,218.0,2.0,14.0,238.0,232.09,185.87
2016,11,20,12,15,18.0,180.0,2.0,14.0,190.0,184.56,147.45
2016,11,20,12,30,0.0,142.0,2.0,14.0,142.0,137.93,109.39
2016,11,20,12,45,13.0,169.5,2.0,14.0,176.0,172.55,138.08
2016,11,20,13,0,26.0,197.0,2.0,14.0,210.0,207.88,166.98
2016,11,20,13,15,13.0,103.0,1.9,13.5,109.5,107.18,84.69
2016,11,20,13,30,0.0,9.0,1.8,13.0,9.0,8.69,1.77
2016,11,20,13,45,0.0,8.5,1.7,13.0,8.5,8.2,1.38
2016,11,20,14,0,0.0,8.0,1.6,13.0,8.0,7.72,0.98
2016,11,20,14,15,0.0,30.5,1.4,13.0,30.5,29.44,19.66
2016,11,20,14,30,0.0,53.0,1.2,13.0,53.0,51.2,38.3
2016,11,20,14,45,0.0,47.0,1.05,13.0,47.0,45.39,33.38
2016,11,20,15,0,0.0,41.0,0.9,13.0,41.0,39.59,28.45
2016,11,20,15,15,0.0,35.0,0.8,12.5,35.0,33.79,23.51
2016,11,20,15,30,0.0,29.0,0.7,12.0,29.0,27.99,18.5
2016,11,20,15,45,0.0,22.5,0.6,12.0,22.5,21.7,12.97
2016,11,20,16,0,0.0,16.0,0.5,12.0,16.0,15.43,7.41
2016,11,20,16,15,0.0,10.5,0.55,11.5,10.5,10.12,2.56
2016,11,20,16,30,0.0,5.0,0.6,11.0,5.0,4.82,0.0
2016,11,20,16,45,0.0,2.5,0.65,11.0,2.5,2.46,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,14.5,1.25,7.5,32.0,10.96,0.0
2016,11,21,7,30,372.0,29.0,1.4,8.0,64.0,22.6,13.19
2016,11,21,7,45,469.5,36.5,1.6,9.0,104.5,27.11,18.43
2016,11,21,8,0,567.0,44.0,1.8,10.0,145.0,31.48,22.69
2016,11,21,8,15,623.0,49.0,2.0,10.0,187.5,45.31,27.53
2016,11,21,8,30,679.0,54.0,2.2,10.0,230.0,83.56,43.47
2016,11,21,8,45,722.5,56.5,2.4,10.5,270.5,122.71,68.58
2016,11,21,9,0,766.0,59.0,2.6,11.0,311.0,164.9,101.32
2016,11,21,9,15,790.5,61.5,2.65,11.5,347.0,206.1,136.87
2016,11,21,9,30,815.0,64.0,2.7,12.0,383.0,248.04,174.3
2016,11,21,9,45,567.0,121.0,2.8,12.5,351.5,264.42,198.96
2016,11,21,10,0,319.0,178.0,2.9,13.0,320.0,262.54,205.64
2016,11,21,10,15,588.5,126.5,2.95,13.0,405.5,321.82,250.71
2016,11,21,10,30,858.0,75.0,3.0,13.0,491.0,397.75,310.72
2016,11,21,10,45,866.0,76.0,3.05,13.5,508.0,429.28,338.15
2016,11,21,11,0,874.0,77.0,3.1,14.0,525.0,460.06,364.45
2016,11,21,11,15,637.5,142.0,3.1,14.0,472.5,435.4,347.53
2016,11,21,11,30,401.0,207.0,3.1,14.0,420.0,397.02,318.29
2016,11,21,11,45,643.0,143.0,3.1,14.0,485.0,469.57,377.42
2016,11,21,12,0,885.0,79.0,3.1,14.0,550.0,543.51,436.95
2016,11,21,12,15,883.0,78.5,3.05,14.0,545.0,554.41,446.07
2016,11,21,12,30,881.0,78.0,3.0,14.0,540.0,562.46,453.13
2016,11,21,12,45,882.5,75.0,3.0,14.5,528.5,566.98,456.67
2016,11,21,13,0,884.0,72.0,3.0,15.0,517.0,568.6,457.84
2016,11,21,13,15,875.5,71.0,2.95,14.5,496.5,563.92,455.51
2016,11,21,13,30,867.0,70.0,2.9,14.0,476.0,556.43,450.86
2016,11,21,13,45,853.0,68.5,2.9,14.0,449.0,544.69,441.99
2016,11,21,14,0,839.0,67.0,2.9,14.0,422.0,528.59,429.54
2016,11,21,14,15,819.0,65.0,2.8,14.0,389.0,506.43,411.8
2016,11,21,14,30,799.0,63.0,2.7,14.0,356.0,482.26,392.09
2016,11,21,14,45,768.5,60.5,2.65,14.0,318.0,450.61,366.12
2016,11,21,15,0,738.0,58.0,2.6,14.0,280.0,417.86,338.59
2016,11,21,15,15,695.0,53.5,2.25,13.5,238.5,376.58,303.56
2016,11,21,15,30,652.0,49.0,1.9,13.0,197.0,335.51,267.71
2016,11,21,15,45,581.5,43.5,1.55,12.5,154.5,283.38,222.22
2016,11,21,16,0,511.0,38.0,1.2,12.0,112.0,237.21,180.55
2016,11,21,16,15,391.0,29.0,1.15,11.0,73.5,172.57,122.83
2016,11,21,16,30,271.0,20.0,1.1,10.0,35.0,108.49,23.62
2016,11,21,16,45,135.5,10.0,1.1,9.5,17.5,43.18,0.0
2016,11,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,163.5,15.5,1.0,6.5,30.0,12.02,0.0
2016,11,22,7,30,327.0,31.0,1.1,7.0,60.0,24.83,14.83
2016,11,22,7,45,423.5,39.5,1.2,7.5,100.0,30.13,21.21
2016,11,22,8,0,520.0,48.0,1.3,8.0,140.0,35.28,26.31
2016,11,22,8,15,579.5,54.0,1.3,8.5,181.5,44.11,28.48
2016,11,22,8,30,639.0,60.0,1.3,9.0,223.0,81.48,43.9
2016,11,22,8,45,679.5,64.0,1.35,9.5,263.0,119.99,68.53
2016,11,22,9,0,720.0,68.0,1.4,10.0,303.0,163.95,102.61
2016,11,22,9,15,673.5,80.5,1.4,10.5,320.0,196.18,133.13
2016,11,22,9,30,627.0,93.0,1.4,11.0,337.0,226.26,162.52
2016,11,22,9,45,662.5,92.5,1.45,11.5,368.5,261.78,193.58
2016,11,22,10,0,698.0,92.0,1.5,12.0,400.0,298.69,225.74
2016,11,22,10,15,649.0,112.0,1.5,12.0,410.5,326.88,252.47
2016,11,22,10,30,600.0,132.0,1.5,12.0,421.0,350.57,274.59
2016,11,22,10,45,579.5,144.0,1.55,12.5,431.0,373.88,294.87
2016,11,22,11,0,559.0,156.0,1.6,13.0,441.0,393.45,311.58
2016,11,22,11,15,473.5,182.0,1.6,13.0,427.0,395.09,314.29
2016,11,22,11,30,388.0,208.0,1.6,13.0,413.0,390.34,311.45
2016,11,22,11,45,407.0,205.0,1.6,13.5,420.5,406.43,324.29
2016,11,22,12,0,426.0,202.0,1.6,14.0,428.0,424.16,338.1
2016,11,22,12,15,471.5,188.0,1.55,14.0,436.0,442.41,352.95
2016,11,22,12,30,517.0,174.0,1.5,14.0,444.0,459.88,367.13
2016,11,22,12,45,447.0,185.5,1.5,14.0,414.5,438.78,350.85
2016,11,22,13,0,377.0,197.0,1.5,14.0,385.0,411.78,330.08
2016,11,22,13,15,535.5,149.0,1.5,14.0,405.0,455.83,366.38
2016,11,22,13,30,694.0,101.0,1.5,14.0,425.0,494.99,398.0
2016,11,22,13,45,624.0,111.5,1.5,14.0,390.0,465.43,374.76
2016,11,22,14,0,554.0,122.0,1.5,14.0,355.0,432.31,349.0
2016,11,22,14,15,519.0,117.0,1.4,13.5,322.0,403.38,326.8
2016,11,22,14,30,484.0,112.0,1.3,13.0,289.0,373.78,303.6
2016,11,22,14,45,456.5,105.0,1.2,13.0,258.0,345.3,280.34
2016,11,22,15,0,429.0,98.0,1.1,13.0,227.0,316.54,256.36
2016,11,22,15,15,403.0,86.0,1.0,12.5,193.0,282.82,228.32
2016,11,22,15,30,377.0,74.0,0.9,12.0,159.0,249.23,199.59
2016,11,22,15,45,336.5,61.0,0.85,11.5,124.5,209.38,165.13
2016,11,22,16,0,296.0,48.0,0.8,11.0,90.0,171.23,131.21
2016,11,22,16,15,218.5,34.0,0.85,10.5,59.0,122.38,86.98
2016,11,22,16,30,141.0,20.0,0.9,10.0,28.0,70.69,9.75
2016,11,22,16,45,70.5,10.0,0.95,9.5,14.0,27.07,0.0
2016,11,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,135.5,16.5,1.1,6.5,28.0,16.22,0.0
2016,11,23,7,30,271.0,33.0,1.1,7.0,56.0,27.18,16.37
2016,11,23,7,45,362.5,44.0,1.1,8.0,94.5,34.85,25.27
2016,11,23,8,0,454.0,55.0,1.1,9.0,133.0,42.21,32.38
2016,11,23,8,15,519.5,62.0,1.25,9.5,174.5,49.15,38.93
2016,11,23,8,30,585.0,69.0,1.4,10.0,216.0,84.61,48.84
2016,11,23,8,45,625.0,74.5,1.55,10.5,255.5,121.73,72.33
2016,11,23,9,0,665.0,80.0,1.7,11.0,295.0,161.75,102.82
2016,11,23,9,15,695.0,84.0,1.75,11.0,331.0,201.12,136.06
2016,11,23,9,30,725.0,88.0,1.8,11.0,367.0,241.91,171.86
2016,11,23,9,45,756.0,88.0,1.85,11.5,399.5,280.41,205.94
2016,11,23,10,0,787.0,88.0,1.9,12.0,432.0,321.79,242.24
2016,11,23,10,15,801.0,89.5,1.95,12.0,456.5,357.01,274.08
2016,11,23,10,30,815.0,91.0,2.0,12.0,481.0,391.35,304.71
2016,11,23,10,45,830.0,90.5,2.05,12.0,499.5,423.04,332.72
2016,11,23,11,0,845.0,90.0,2.1,12.0,518.0,453.42,359.2
2016,11,23,11,15,850.0,90.5,2.15,12.0,528.0,478.7,381.28
2016,11,23,11,30,855.0,91.0,2.2,12.0,538.0,501.81,401.26
2016,11,23,11,45,859.5,90.0,2.25,12.5,541.0,520.86,417.02
2016,11,23,12,0,864.0,89.0,2.3,13.0,544.0,537.45,430.55
2016,11,23,12,15,862.0,88.5,2.35,13.0,539.0,548.57,440.41
2016,11,23,12,30,860.0,88.0,2.4,13.0,534.0,556.91,447.97
2016,11,23,12,45,850.0,88.5,2.45,13.0,520.0,559.14,450.66
2016,11,23,13,0,840.0,89.0,2.5,13.0,506.0,558.52,451.03
2016,11,23,13,15,830.0,87.5,2.55,13.0,486.0,553.02,447.55
2016,11,23,13,30,820.0,86.0,2.6,13.0,466.0,544.82,441.82
2016,11,23,13,45,806.5,83.5,2.7,13.0,439.0,531.06,431.75
2016,11,23,14,0,793.0,81.0,2.8,13.0,412.0,514.85,419.49
2016,11,23,14,15,771.0,78.0,2.8,12.5,379.5,491.43,401.71
2016,11,23,14,30,749.0,75.0,2.8,12.0,347.0,466.14,381.95
2016,11,23,14,45,718.5,71.0,2.8,12.0,309.0,435.82,356.89
2016,11,23,15,0,688.0,67.0,2.8,12.0,271.0,403.01,329.18
2016,11,23,15,15,640.5,62.0,2.4,11.5,230.0,361.02,293.27
2016,11,23,15,30,593.0,57.0,2.0,11.0,189.0,319.62,256.94
2016,11,23,15,45,518.5,50.0,1.7,10.5,147.0,266.78,210.82
2016,11,23,16,0,444.0,43.0,1.4,10.0,105.0,217.11,166.46
2016,11,23,16,15,318.0,32.0,1.3,9.0,68.0,151.18,107.49
2016,11,23,16,30,192.0,21.0,1.2,8.0,31.0,85.75,7.94
2016,11,23,16,45,96.0,10.5,1.15,7.5,15.5,33.65,0.0
2016,11,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,131.0,16.5,0.55,4.0,27.0,16.22,0.0
2016,11,24,7,30,262.0,33.0,0.6,4.0,54.0,25.96,15.18
2016,11,24,7,45,374.0,43.0,0.65,4.0,94.5,34.11,25.0
2016,11,24,8,0,486.0,53.0,0.7,4.0,135.0,40.54,31.52
2016,11,24,8,15,551.5,60.0,0.8,4.5,178.0,45.79,36.64
2016,11,24,8,30,617.0,67.0,0.9,5.0,221.0,82.54,47.71
2016,11,24,8,45,668.0,70.5,1.0,5.5,262.5,120.23,70.78
2016,11,24,9,0,719.0,74.0,1.1,6.0,304.0,161.75,102.14
2016,11,24,9,15,748.0,77.5,1.15,6.5,341.0,202.68,136.89
2016,11,24,9,30,777.0,81.0,1.2,7.0,378.0,247.32,176.14
2016,11,24,9,45,802.0,82.5,1.3,8.0,410.0,287.21,211.69
2016,11,24,10,0,827.0,84.0,1.4,9.0,442.0,327.45,247.29
2016,11,24,10,15,840.0,85.5,1.4,9.5,467.0,363.68,279.66
2016,11,24,10,30,853.0,87.0,1.4,10.0,492.0,398.87,310.48
2016,11,24,10,45,863.0,88.0,1.4,10.5,510.0,431.1,338.25
2016,11,24,11,0,873.0,89.0,1.4,11.0,528.0,461.68,364.02
2016,11,24,11,15,877.5,89.5,1.2,11.5,538.5,487.43,384.48
2016,11,24,11,30,882.0,90.0,1.0,12.0,549.0,510.91,402.32
2016,11,24,11,45,883.5,90.0,0.85,12.5,551.5,530.01,416.42
2016,11,24,12,0,885.0,90.0,0.7,13.0,554.0,546.5,427.94
2016,11,24,12,15,882.5,89.5,0.6,13.0,548.5,557.69,436.32
2016,11,24,12,30,880.0,89.0,0.5,13.0,543.0,566.03,442.33
2016,11,24,12,45,874.5,88.0,0.4,13.5,529.5,569.35,443.64
2016,11,24,13,0,869.0,87.0,0.3,14.0,516.0,569.78,442.69
2016,11,24,13,15,858.5,85.5,0.35,14.0,495.5,564.1,439.67
2016,11,24,13,30,848.0,84.0,0.4,14.0,475.0,555.61,434.51
2016,11,24,13,45,832.0,82.5,0.5,14.0,447.5,541.49,425.51
2016,11,24,14,0,816.0,81.0,0.6,14.0,420.0,524.9,414.33
2016,11,24,14,15,794.0,78.0,0.55,13.5,386.5,501.31,396.95
2016,11,24,14,30,772.0,75.0,0.5,13.0,353.0,475.78,377.66
2016,11,24,14,45,739.5,71.5,0.5,13.0,314.5,444.78,353.36
2016,11,24,15,0,707.0,68.0,0.5,13.0,276.0,411.3,326.45
2016,11,24,15,15,659.5,63.0,0.5,12.5,234.5,369.0,292.45
2016,11,24,15,30,612.0,58.0,0.5,12.0,193.0,327.23,257.67
2016,11,24,15,45,538.0,50.5,0.5,11.5,150.0,273.64,212.59
2016,11,24,16,0,464.0,43.0,0.5,11.0,107.0,223.15,168.73
2016,11,24,16,15,336.5,32.0,0.55,10.5,69.0,156.33,109.38
2016,11,24,16,30,209.0,21.0,0.6,10.0,31.0,89.79,2.85
2016,11,24,16,45,104.5,10.5,0.7,9.5,15.5,35.57,0.0
2016,11,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,14.5,1.05,4.0,19.0,14.25,0.0
2016,11,25,7,30,103.0,29.0,1.0,4.0,38.0,24.12,13.16
2016,11,25,7,45,152.5,45.5,1.0,4.5,67.0,37.09,27.49
2016,11,25,8,0,202.0,62.0,1.0,5.0,96.0,49.66,39.59
2016,11,25,8,15,231.0,78.0,1.2,5.5,127.0,61.47,50.73
2016,11,25,8,30,260.0,94.0,1.4,6.0,158.0,89.12,64.58
2016,11,25,8,45,278.0,109.0,1.6,7.0,188.0,117.54,84.83
2016,11,25,9,0,296.0,124.0,1.8,8.0,218.0,147.32,108.22
2016,11,25,9,15,318.5,133.0,1.75,8.5,244.5,174.14,130.17
2016,11,25,9,30,341.0,142.0,1.7,9.0,271.0,202.27,153.85
2016,11,25,9,45,261.5,164.5,1.7,9.5,268.0,216.77,169.68
2016,11,25,10,0,182.0,187.0,1.7,10.0,265.0,226.34,180.44
2016,11,25,10,15,214.0,195.0,1.7,10.5,292.5,252.67,201.72
2016,11,25,10,30,246.0,203.0,1.7,11.0,320.0,280.06,223.79
2016,11,25,10,45,236.0,212.5,1.75,11.5,327.5,294.81,236.12
2016,11,25,11,0,226.0,222.0,1.8,12.0,335.0,307.85,246.85
2016,11,25,11,15,198.5,229.0,1.8,12.0,329.5,309.65,248.85
2016,11,25,11,30,171.0,236.0,1.8,12.0,324.0,309.67,249.24
2016,11,25,11,45,231.0,230.5,1.8,12.5,350.5,339.09,272.72
2016,11,25,12,0,291.0,225.0,1.8,13.0,377.0,371.87,298.6
2016,11,25,12,15,290.0,223.0,1.75,13.0,373.0,375.43,301.63
2016,11,25,12,30,289.0,221.0,1.7,13.0,369.0,378.01,303.99
2016,11,25,12,45,324.5,208.5,1.7,13.0,371.5,388.57,313.08
2016,11,25,13,0,360.0,196.0,1.7,13.0,374.0,398.21,321.39
2016,11,25,13,15,272.5,199.0,1.65,13.0,330.5,356.07,287.83
2016,11,25,13,30,185.0,202.0,1.6,13.0,287.0,309.01,250.22
2016,11,25,13,45,136.5,189.5,1.55,13.0,250.0,270.7,219.63
2016,11,25,14,0,88.0,177.0,1.5,13.0,213.0,227.9,185.0
2016,11,25,14,15,60.0,158.0,1.3,12.5,182.0,193.59,157.32
2016,11,25,14,30,32.0,139.0,1.1,12.0,151.0,159.66,129.56
2016,11,25,14,45,27.5,125.0,0.9,12.0,134.5,143.27,116.04
2016,11,25,15,0,23.0,111.0,0.7,12.0,118.0,126.95,102.36
2016,11,25,15,15,294.5,85.0,0.7,11.5,150.5,232.12,188.66
2016,11,25,15,30,566.0,59.0,0.7,11.0,183.0,308.42,245.75
2016,11,25,15,45,501.0,50.5,0.75,10.5,142.5,258.68,202.51
2016,11,25,16,0,436.0,42.0,0.8,10.0,102.0,211.62,161.02
2016,11,25,16,15,218.0,35.5,0.85,9.5,65.5,123.37,86.62
2016,11,25,16,30,0.0,29.0,0.9,9.0,29.0,33.61,0.0
2016,11,25,16,45,0.0,14.5,0.95,9.0,14.5,14.25,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,7.0,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,2.3,7.0,8.0,7.71,0.09
2016,11,26,7,45,0.0,15.0,2.5,7.5,15.0,14.46,7.11
2016,11,26,8,0,0.0,22.0,2.7,8.0,22.0,21.22,13.5
2016,11,26,8,15,0.0,30.0,2.8,8.0,30.0,28.95,20.75
2016,11,26,8,30,0.0,38.0,2.9,8.0,38.0,36.69,26.42
2016,11,26,8,45,0.0,45.5,3.0,8.0,45.5,43.94,32.81
2016,11,26,9,0,0.0,53.0,3.1,8.0,53.0,51.2,39.13
2016,11,26,9,15,0.0,59.5,3.05,8.0,59.5,57.5,44.55
2016,11,26,9,30,0.0,66.0,3.0,8.0,66.0,63.79,49.93
2016,11,26,9,45,0.0,103.5,2.95,8.5,103.5,99.1,80.05
2016,11,26,10,0,0.0,141.0,2.9,9.0,141.0,134.03,109.34
2016,11,26,10,15,2.0,149.0,2.9,9.0,150.5,142.65,116.34
2016,11,26,10,30,4.0,157.0,2.9,9.0,160.0,151.42,123.5
2016,11,26,10,45,6.0,164.5,2.9,9.0,168.0,159.86,130.39
2016,11,26,11,0,8.0,172.0,2.9,9.0,176.0,168.42,137.41
2016,11,26,11,15,31.0,195.5,3.05,9.0,211.5,201.89,165.15
2016,11,26,11,30,54.0,219.0,3.2,9.0,247.0,236.91,194.08
2016,11,26,11,45,161.5,223.0,3.4,9.0,307.0,297.14,244.09
2016,11,26,12,0,269.0,227.0,3.6,9.0,367.0,361.82,297.47
2016,11,26,12,15,241.5,228.0,3.7,9.0,353.0,351.83,289.59
2016,11,26,12,30,214.0,229.0,3.8,9.0,339.0,342.59,282.41
2016,11,26,12,45,122.5,211.5,3.95,9.0,274.5,279.18,230.35
2016,11,26,13,0,31.0,194.0,4.1,9.0,210.0,210.44,172.98
2016,11,26,13,15,41.0,192.0,4.05,9.0,211.5,215.06,177.28
2016,11,26,13,30,51.0,190.0,4.0,9.0,213.0,219.66,181.45
2016,11,26,13,45,46.0,178.0,4.0,9.0,198.0,205.51,169.85
2016,11,26,14,0,41.0,166.0,4.0,9.0,183.0,191.21,158.1
2016,11,26,14,15,20.5,117.5,3.8,9.0,126.0,126.22,103.22
2016,11,26,14,30,0.0,69.0,3.6,9.0,69.0,66.7,52.24
2016,11,26,14,45,0.0,61.0,3.45,9.0,61.0,58.95,45.65
2016,11,26,15,0,0.0,53.0,3.3,9.0,53.0,51.21,38.96
2016,11,26,15,15,0.0,44.5,3.15,9.0,44.5,42.98,31.78
2016,11,26,15,30,0.0,36.0,3.0,9.0,36.0,34.76,24.53
2016,11,26,15,45,0.0,27.5,2.9,9.0,27.5,26.54,17.22
2016,11,26,16,0,0.0,19.0,2.8,9.0,19.0,18.33,9.88
2016,11,26,16,15,0.0,12.0,2.8,9.0,12.0,11.57,3.55
2016,11,26,16,30,0.0,5.0,2.8,9.0,5.0,4.82,0.0
2016,11,26,16,45,0.0,2.5,2.85,9.0,2.5,2.46,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,116.5,14.5,2.5,7.0,23.0,14.25,0.0
2016,11,27,7,30,233.0,29.0,2.6,7.0,46.0,22.83,10.63
2016,11,27,7,45,365.0,37.5,2.75,7.5,85.5,29.32,20.09
2016,11,27,8,0,497.0,46.0,2.9,8.0,125.0,34.53,25.42
2016,11,27,8,15,563.5,52.5,3.1,8.5,167.0,37.75,28.64
2016,11,27,8,30,630.0,59.0,3.3,9.0,209.0,70.05,38.28
2016,11,27,8,45,682.5,61.5,3.5,9.5,250.5,107.11,59.06
2016,11,27,9,0,735.0,64.0,3.7,10.0,292.0,150.65,91.01
2016,11,27,9,15,763.0,67.0,3.7,10.0,328.0,191.02,125.04
2016,11,27,9,30,791.0,70.0,3.7,10.0,364.0,232.52,161.97
2016,11,27,9,45,698.5,90.5,3.75,10.5,366.0,258.27,190.21
2016,11,27,10,0,606.0,111.0,3.8,11.0,368.0,278.15,212.47
2016,11,27,10,15,736.0,92.5,3.7,11.0,422.5,326.41,252.43
2016,11,27,10,30,866.0,74.0,3.6,11.0,477.0,382.92,299.51
2016,11,27,10,45,875.5,75.0,3.55,11.5,495.0,415.2,328.12
2016,11,27,11,0,885.0,76.0,3.5,12.0,513.0,446.86,355.56
2016,11,27,11,15,889.0,76.5,3.35,12.0,523.5,472.31,378.01
2016,11,27,11,30,893.0,77.0,3.2,12.0,534.0,495.44,398.08
2016,11,27,11,45,893.5,77.0,3.1,12.5,536.5,513.94,413.41
2016,11,27,12,0,894.0,77.0,3.0,13.0,539.0,529.77,426.24
2016,11,27,12,15,891.5,77.0,2.95,13.0,533.5,541.32,436.34
2016,11,27,12,30,889.0,77.0,2.9,13.0,528.0,550.03,444.01
2016,11,27,12,45,767.0,99.5,2.85,13.0,482.0,516.95,418.51
2016,11,27,13,0,645.0,122.0,2.8,13.0,436.0,479.41,389.24
2016,11,27,13,15,547.0,141.0,2.65,13.0,400.0,446.2,362.88
2016,11,27,13,30,449.0,160.0,2.5,13.0,364.0,413.97,336.88
2016,11,27,13,45,484.5,142.5,2.45,13.0,351.0,413.65,337.36
2016,11,27,14,0,520.0,125.0,2.4,13.0,338.0,410.84,335.5
2016,11,27,14,15,533.0,111.5,2.3,12.5,314.5,398.15,325.92
2016,11,27,14,30,546.0,98.0,2.2,12.0,291.0,385.72,316.16
2016,11,27,14,45,504.5,95.0,2.1,12.0,258.5,351.78,288.0
2016,11,27,15,0,463.0,92.0,2.0,12.0,226.0,320.58,261.62
2016,11,27,15,15,426.5,82.0,1.75,11.0,191.0,284.21,231.2
2016,11,27,15,30,390.0,72.0,1.5,10.0,156.0,248.51,200.47
2016,11,27,15,45,339.0,59.0,1.25,9.5,120.5,204.93,162.3
2016,11,27,16,0,288.0,46.0,1.0,9.0,85.0,163.65,125.38
2016,11,27,16,15,144.0,35.0,1.0,8.5,54.5,93.88,65.04
2016,11,27,16,30,0.0,24.0,1.0,8.0,24.0,26.24,0.0
2016,11,27,16,45,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,15.0,12.5,2.8,9.0,14.0,12.29,0.0
2016,11,28,7,30,30.0,25.0,3.0,9.0,28.0,22.07,9.12
2016,11,28,7,45,66.5,42.5,3.25,9.0,52.0,36.45,26.03
2016,11,28,8,0,103.0,60.0,3.5,9.0,76.0,50.45,39.45
2016,11,28,8,15,122.5,78.0,3.6,9.0,102.5,64.43,52.56
2016,11,28,8,30,142.0,96.0,3.7,9.0,129.0,86.08,65.25
2016,11,28,8,45,159.5,112.0,3.85,9.5,156.0,109.63,82.62
2016,11,28,9,0,177.0,128.0,4.0,10.0,183.0,134.63,102.27
2016,11,28,9,15,192.5,140.5,4.05,10.0,206.5,157.83,121.4
2016,11,28,9,30,208.0,153.0,4.1,10.0,230.0,181.98,141.81
2016,11,28,9,45,154.0,167.5,4.2,10.0,227.0,191.25,152.3
2016,11,28,10,0,100.0,182.0,4.3,10.0,224.0,197.63,159.75
2016,11,28,10,15,217.5,184.0,4.3,10.0,282.5,241.72,194.37
2016,11,28,10,30,335.0,186.0,4.3,10.0,341.0,293.81,236.35
2016,11,28,10,45,280.5,201.5,4.35,10.5,335.0,299.31,242.2
2016,11,28,11,0,226.0,217.0,4.4,11.0,329.0,300.91,244.31
2016,11,28,11,15,126.0,207.5,4.4,11.0,270.5,255.44,208.08
2016,11,28,11,30,26.0,198.0,4.4,11.0,212.0,202.84,164.98
2016,11,28,11,45,98.0,216.0,4.4,11.0,266.5,257.18,210.14
2016,11,28,12,0,170.0,234.0,4.4,11.0,321.0,315.54,258.17
2016,11,28,12,15,475.0,173.0,4.35,11.0,413.5,420.68,345.43
2016,11,28,12,30,780.0,112.0,4.3,11.0,506.0,527.52,432.58
2016,11,28,12,45,762.0,114.5,4.3,11.5,492.0,527.81,432.31
2016,11,28,13,0,744.0,117.0,4.3,12.0,478.0,525.46,430.25
2016,11,28,13,15,375.5,138.0,4.2,12.0,320.5,350.0,288.51
2016,11,28,13,30,7.0,159.0,4.1,12.0,163.0,160.17,129.56
2016,11,28,13,45,6.0,151.0,4.1,12.0,154.0,152.12,123.3
2016,11,28,14,0,5.0,143.0,4.1,12.0,145.0,144.07,116.78
2016,11,28,14,15,335.0,117.0,4.0,11.5,235.5,302.88,251.85
2016,11,28,14,30,665.0,91.0,3.9,11.0,326.0,435.54,360.44
2016,11,28,14,45,647.0,83.0,3.85,11.0,291.0,407.49,336.18
2016,11,28,15,0,629.0,75.0,3.8,11.0,256.0,378.1,310.8
2016,11,28,15,15,578.5,69.0,3.35,10.5,216.0,335.85,274.41
2016,11,28,15,30,528.0,63.0,2.9,10.0,176.0,294.36,237.84
2016,11,28,15,45,469.5,53.0,2.5,9.5,137.0,246.99,195.76
2016,11,28,16,0,411.0,43.0,2.1,9.0,98.0,201.94,154.69
2016,11,28,16,15,286.0,31.5,1.85,8.5,62.5,138.15,95.94
2016,11,28,16,30,161.0,20.0,1.6,8.0,27.0,73.96,0.0
2016,11,28,16,45,80.5,10.0,1.4,7.5,13.5,28.91,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.6,2.5,24.5,10.32,0.0
2016,11,29,7,30,423.0,21.0,1.8,3.0,49.0,17.74,5.68
2016,11,29,7,45,526.0,27.5,2.05,4.0,89.5,22.03,13.8
2016,11,29,8,0,629.0,34.0,2.3,5.0,130.0,26.23,18.18
2016,11,29,8,15,686.5,38.0,2.35,5.5,172.5,28.02,20.08
2016,11,29,8,30,744.0,42.0,2.4,6.0,215.0,57.89,27.23
2016,11,29,8,45,780.5,45.0,2.45,6.5,255.5,101.55,51.78
2016,11,29,9,0,817.0,48.0,2.5,7.0,296.0,144.65,83.23
2016,11,29,9,15,841.0,50.0,2.4,7.5,332.5,186.66,118.56
2016,11,29,9,30,865.0,52.0,2.3,8.0,369.0,229.21,156.47
2016,11,29,9,45,881.0,53.5,2.2,8.5,399.5,269.61,193.63
2016,11,29,10,0,897.0,55.0,2.1,9.0,430.0,309.43,230.2
2016,11,29,10,15,907.5,56.0,2.05,9.0,454.5,346.21,264.42
2016,11,29,10,30,918.0,57.0,2.0,9.0,479.0,381.59,296.88
2016,11,29,10,45,924.5,58.0,2.0,9.5,496.5,413.82,325.7
2016,11,29,11,0,931.0,59.0,2.0,10.0,514.0,444.05,352.15
2016,11,29,11,15,934.5,59.5,2.05,10.5,524.5,470.3,374.95
2016,11,29,11,30,938.0,60.0,2.1,11.0,535.0,494.1,395.25
2016,11,29,11,45,937.0,60.5,2.2,11.5,537.5,513.16,411.57
2016,11,29,12,0,936.0,61.0,2.3,12.0,540.0,529.39,425.31
2016,11,29,12,15,934.0,61.0,2.35,12.0,535.0,541.72,436.35
2016,11,29,12,30,932.0,61.0,2.4,12.0,530.0,551.09,444.88
2016,11,29,12,45,915.5,65.0,2.45,12.0,516.0,554.08,448.19
2016,11,29,13,0,899.0,69.0,2.5,12.0,502.0,554.05,448.99
2016,11,29,13,15,889.5,68.0,2.5,12.0,482.5,549.51,446.08
2016,11,29,13,30,880.0,67.0,2.5,12.0,463.0,542.13,440.78
2016,11,29,13,45,865.0,65.5,2.55,12.0,436.0,528.59,430.65
2016,11,29,14,0,850.0,64.0,2.6,12.0,409.0,514.54,419.78
2016,11,29,14,15,830.0,62.0,2.55,11.5,377.0,493.17,403.32
