Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,30,810.0,60.0,2.5,11.0,345.0,469.75,384.73
2016,11,29,14,45,782.5,57.0,2.5,11.0,307.5,439.85,359.84
2016,11,29,15,0,755.0,54.0,2.5,11.0,270.0,408.66,333.18
2016,11,29,15,15,711.5,50.0,2.15,10.0,229.5,368.56,299.02
2016,11,29,15,30,668.0,46.0,1.8,9.0,189.0,328.61,263.85
2016,11,29,15,45,599.0,40.5,1.5,8.5,147.0,278.12,218.94
2016,11,29,16,0,530.0,35.0,1.2,8.0,105.0,230.09,174.97
2016,11,29,16,15,404.0,26.0,1.15,7.5,67.5,164.58,113.27
2016,11,29,16,30,278.0,17.0,1.1,7.0,30.0,100.08,0.0
2016,11,29,16,45,139.0,8.5,1.1,6.5,15.0,41.17,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,15,139.0,11.5,0.85,5.5,20.5,11.3,0.0
2016,11,30,7,30,278.0,23.0,0.8,6.0,41.0,18.39,4.93
2016,11,30,7,45,383.5,32.0,0.75,6.5,78.0,24.55,15.78
2016,11,30,8,0,489.0,41.0,0.7,7.0,115.0,30.44,21.82
2016,11,30,8,15,555.0,47.5,0.85,7.0,155.5,33.86,25.29
2016,11,30,8,30,621.0,54.0,1.0,7.0,196.0,59.64,32.55
2016,11,30,8,45,660.5,58.5,1.15,7.5,235.0,96.54,52.41
2016,11,30,9,0,700.0,63.0,1.3,8.0,274.0,138.79,83.05
2016,11,30,9,15,359.5,99.5,1.35,8.5,208.5,144.18,102.73
2016,11,30,9,30,19.0,136.0,1.4,9.0,143.0,131.34,106.43
2016,11,30,9,45,401.5,107.0,1.5,9.5,273.5,193.93,145.84
2016,11,30,10,0,784.0,78.0,1.6,10.0,404.0,294.16,219.35
2016,11,30,10,15,486.0,139.5,1.6,10.0,345.5,283.35,220.64
2016,11,30,10,30,188.0,201.0,1.6,10.0,287.0,254.26,204.01
2016,11,30,10,45,259.0,200.0,1.6,10.5,323.5,287.92,230.87
2016,11,30,11,0,330.0,199.0,1.6,11.0,360.0,325.52,260.73
2016,11,30,11,15,585.0,143.0,1.6,11.0,435.0,395.52,316.18
2016,11,30,11,30,840.0,87.0,1.6,11.0,510.0,473.13,377.57
2016,11,30,11,45,842.5,87.0,1.65,11.0,513.5,492.08,393.74
2016,11,30,12,0,845.0,87.0,1.7,11.0,517.0,508.61,408.14
2016,11,30,12,15,509.5,157.0,1.85,11.0,415.5,419.69,339.48
2016,11,30,12,30,174.0,227.0,2.0,11.0,314.0,317.49,257.6
2016,11,30,12,45,90.5,197.0,2.15,11.0,242.5,243.14,198.03
2016,11,30,13,0,7.0,167.0,2.3,11.0,171.0,167.11,135.26
2016,11,30,13,15,61.0,182.0,2.35,11.0,210.0,214.9,175.71
2016,11,30,13,30,115.0,197.0,2.4,11.0,249.0,264.58,216.97
2016,11,30,13,45,65.5,173.5,2.45,11.0,203.0,210.56,172.41
2016,11,30,14,0,16.0,150.0,2.5,11.0,157.0,157.03,127.86
2016,11,30,14,15,8.0,106.5,2.4,10.5,110.0,108.52,87.48
2016,11,30,14,30,0.0,63.0,2.3,10.0,63.0,60.89,47.06
2016,11,30,14,45,0.0,56.0,2.2,10.0,56.0,54.11,41.31
2016,11,30,15,0,0.0,49.0,2.1,10.0,49.0,47.33,35.47
2016,11,30,15,15,262.0,55.5,1.9,9.5,111.5,181.33,148.95
2016,11,30,15,30,524.0,62.0,1.7,9.0,174.0,290.1,234.39
2016,11,30,15,45,426.0,55.5,1.55,9.0,133.0,232.05,183.4
2016,11,30,16,0,328.0,49.0,1.4,9.0,92.0,179.79,137.49
2016,11,30,16,15,164.0,37.0,1.3,8.5,58.5,107.73,74.42
2016,11,30,16,30,0.0,25.0,1.2,8.0,25.0,27.9,0.0
2016,11,30,16,45,0.0,12.5,1.2,8.0,12.5,12.29,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.5,1.35,3.5,21.0,10.32,0.0
2016,12,1,7,30,350.0,21.0,1.4,4.0,42.0,18.1,3.58
2016,12,1,7,45,467.5,28.0,1.5,5.0,82.0,22.86,14.28
2016,12,1,8,0,585.0,35.0,1.6,6.0,122.0,27.51,19.2
2016,12,1,8,15,648.0,40.0,1.9,6.0,164.0,30.13,21.93
2016,12,1,8,30,711.0,45.0,2.2,6.0,206.0,55.26,27.93
2016,12,1,8,45,753.0,48.0,2.55,6.5,247.0,94.71,47.92
2016,12,1,9,0,795.0,51.0,2.9,7.0,288.0,137.01,77.88
2016,12,1,9,15,821.5,53.5,2.95,7.5,325.0,178.87,112.61
2016,12,1,9,30,848.0,56.0,3.0,8.0,362.0,224.24,152.66
2016,12,1,9,45,862.0,59.0,3.15,8.5,393.0,264.85,190.17
2016,12,1,10,0,876.0,62.0,3.3,9.0,424.0,304.81,227.23
2016,12,1,10,15,888.5,63.5,3.35,9.0,449.0,342.03,262.13
2016,12,1,10,30,901.0,65.0,3.4,9.0,474.0,378.05,295.54
2016,12,1,10,45,909.5,66.0,3.45,9.5,492.5,410.65,325.09
2016,12,1,11,0,918.0,67.0,3.5,10.0,511.0,441.41,352.44
2016,12,1,11,15,922.5,67.5,3.55,10.5,521.5,467.92,375.79
2016,12,1,11,30,927.0,68.0,3.6,11.0,532.0,492.07,396.69
2016,12,1,11,45,928.0,68.0,3.65,11.5,535.0,511.55,413.43
2016,12,1,12,0,929.0,68.0,3.7,12.0,538.0,528.31,427.62
2016,12,1,12,15,927.0,68.0,3.65,12.0,533.5,540.76,438.67
2016,12,1,12,30,925.0,68.0,3.6,12.0,529.0,550.28,447.18
2016,12,1,12,45,920.0,67.0,3.55,12.0,516.5,554.23,451.14
2016,12,1,13,0,915.0,66.0,3.5,12.0,504.0,555.2,452.57
2016,12,1,13,15,906.0,65.0,3.45,12.0,484.5,551.09,449.85
2016,12,1,13,30,897.0,64.0,3.4,12.0,465.0,544.1,444.67
2016,12,1,13,45,882.5,63.0,3.4,12.0,438.0,531.45,434.95
2016,12,1,14,0,868.0,62.0,3.4,12.0,411.0,516.24,422.92
2016,12,1,14,15,848.0,60.0,3.3,12.0,378.5,496.87,407.02
2016,12,1,14,30,828.0,58.0,3.2,12.0,346.0,473.4,387.47
2016,12,1,14,45,798.5,55.0,3.1,12.0,308.5,442.48,361.47
2016,12,1,15,0,769.0,52.0,3.0,12.0,271.0,410.31,333.77
2016,12,1,15,15,725.0,48.5,2.6,11.0,229.5,370.51,299.82
2016,12,1,15,30,681.0,45.0,2.2,10.0,188.0,330.83,264.82
2016,12,1,15,45,610.5,39.5,1.85,9.5,146.0,279.75,219.41
2016,12,1,16,0,540.0,34.0,1.5,9.0,104.0,231.21,174.99
2016,12,1,16,15,413.5,25.5,1.5,8.0,66.5,166.1,113.32
2016,12,1,16,30,287.0,17.0,1.5,7.0,29.0,101.71,0.0
2016,12,1,16,45,143.5,8.5,1.5,6.5,14.5,42.01,0.0
2016,12,1,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,194.0,9.5,2.3,2.5,21.0,9.34,0.0
2016,12,2,7,30,388.0,19.0,2.5,3.0,42.0,16.08,1.22
2016,12,2,7,45,496.5,26.0,2.75,4.0,81.5,20.97,12.57
2016,12,2,8,0,605.0,33.0,3.0,5.0,121.0,25.71,17.6
2016,12,2,8,15,666.0,37.5,3.15,5.5,163.0,27.96,19.96
2016,12,2,8,30,727.0,42.0,3.3,6.0,205.0,50.95,24.98
2016,12,2,8,45,763.0,46.0,3.45,6.5,245.0,91.47,45.27
2016,12,2,9,0,799.0,50.0,3.6,7.0,285.0,134.29,75.53
2016,12,2,9,15,824.5,52.0,3.75,7.5,321.5,178.37,112.05
2016,12,2,9,30,850.0,54.0,3.9,8.0,358.0,220.41,149.34
2016,12,2,9,45,863.5,57.5,4.1,9.0,389.0,261.38,186.98
2016,12,2,10,0,877.0,61.0,4.3,10.0,420.0,301.69,224.1
2016,12,2,10,15,889.0,62.0,4.25,10.0,445.0,338.3,258.53
2016,12,2,10,30,901.0,63.0,4.2,10.0,470.0,373.65,291.45
2016,12,2,10,45,908.0,64.0,4.2,10.5,488.0,405.68,320.61
2016,12,2,11,0,915.0,65.0,4.2,11.0,506.0,435.78,347.49
2016,12,2,11,15,919.5,65.5,4.15,11.0,516.5,462.24,371.4
2016,12,2,11,30,924.0,66.0,4.1,11.0,527.0,486.33,392.89
2016,12,2,11,45,925.0,66.5,4.1,11.5,530.0,506.3,410.01
2016,12,2,12,0,926.0,67.0,4.1,12.0,533.0,523.56,424.55
2016,12,2,12,15,924.0,66.5,4.1,12.0,528.5,535.5,435.39
2016,12,2,12,30,922.0,66.0,4.1,12.0,524.0,544.53,443.69
2016,12,2,12,45,916.5,65.5,4.2,12.0,512.0,548.79,448.34
2016,12,2,13,0,911.0,65.0,4.3,12.0,500.0,550.08,450.45
2016,12,2,13,15,901.5,64.0,4.35,12.0,480.0,545.79,447.84
2016,12,2,13,30,892.0,63.0,4.4,12.0,460.0,538.63,442.74
2016,12,2,13,45,876.5,62.0,4.45,12.0,433.5,525.6,432.72
2016,12,2,14,0,861.0,61.0,4.5,12.0,407.0,510.02,420.38
2016,12,2,14,15,840.5,59.0,4.3,12.0,374.5,488.47,402.32
2016,12,2,14,30,820.0,57.0,4.1,12.0,342.0,467.08,383.94
2016,12,2,14,45,788.5,55.0,3.95,12.0,304.5,436.63,358.0
2016,12,2,15,0,757.0,53.0,3.8,12.0,267.0,405.01,330.51
2016,12,2,15,15,713.0,49.0,3.35,11.0,226.5,365.06,296.32
2016,12,2,15,30,669.0,45.0,2.9,10.0,186.0,325.26,261.13
2016,12,2,15,45,596.0,39.5,2.45,9.5,144.0,273.74,215.21
2016,12,2,16,0,523.0,34.0,2.0,9.0,102.0,224.94,170.52
2016,12,2,16,15,394.5,25.5,1.9,8.0,65.0,159.95,108.9
2016,12,2,16,30,266.0,17.0,1.8,7.0,28.0,97.97,0.0
2016,12,2,16,45,133.0,8.5,1.7,6.5,14.0,39.46,0.0
2016,12,2,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,9.5,1.35,2.5,18.5,9.34,0.0
2016,12,3,7,30,319.0,19.0,1.5,3.0,37.0,16.24,0.0
2016,12,3,7,45,433.5,27.0,1.65,4.0,74.5,22.15,13.48
2016,12,3,8,0,548.0,35.0,1.8,5.0,112.0,27.83,19.49
2016,12,3,8,15,612.0,40.0,1.95,5.5,153.0,30.41,22.2
2016,12,3,8,30,676.0,45.0,2.1,6.0,194.0,50.42,26.63
2016,12,3,8,45,718.0,48.0,2.25,6.5,233.5,88.0,44.48
2016,12,3,9,0,760.0,51.0,2.4,7.0,273.0,128.51,72.35
2016,12,3,9,15,787.5,53.5,2.4,7.5,309.0,168.88,105.3
2016,12,3,9,30,815.0,56.0,2.4,8.0,345.0,210.28,141.58
2016,12,3,9,45,830.5,59.0,2.4,8.5,375.5,250.07,178.0
2016,12,3,10,0,846.0,62.0,2.4,9.0,406.0,291.67,216.0
2016,12,3,10,15,859.0,63.0,2.45,9.5,431.0,327.51,249.03
2016,12,3,10,30,872.0,64.0,2.5,10.0,456.0,362.23,280.6
2016,12,3,10,45,882.0,64.5,2.6,10.5,474.0,394.04,309.3
2016,12,3,11,0,892.0,65.0,2.7,11.0,492.0,424.16,336.01
2016,12,3,11,15,896.5,65.5,2.75,11.5,503.0,450.07,358.72
2016,12,3,11,30,901.0,66.0,2.8,12.0,514.0,473.69,379.07
2016,12,3,11,45,903.0,66.0,2.9,12.5,517.0,493.22,395.86
2016,12,3,12,0,905.0,66.0,3.0,13.0,520.0,510.14,410.21
2016,12,3,12,15,903.5,66.0,3.0,13.0,516.0,522.63,421.32
2016,12,3,12,30,902.0,66.0,3.0,13.0,512.0,532.28,429.97
2016,12,3,12,45,896.5,65.5,3.0,13.0,500.0,536.48,434.19
2016,12,3,13,0,891.0,65.0,3.0,13.0,488.0,537.77,435.96
2016,12,3,13,15,883.0,64.0,2.95,13.0,469.5,534.34,433.76
2016,12,3,13,30,875.0,63.0,2.9,13.0,451.0,528.1,429.18
2016,12,3,13,45,862.0,61.5,2.9,13.5,425.5,516.01,419.17
2016,12,3,14,0,849.0,60.0,2.9,14.0,400.0,501.37,406.94
2016,12,3,14,15,830.0,58.0,2.7,13.5,368.5,480.81,390.75
2016,12,3,14,30,811.0,56.0,2.5,13.0,337.0,460.4,374.16
2016,12,3,14,45,781.5,53.5,2.35,13.0,300.5,430.59,349.1
2016,12,3,15,0,752.0,51.0,2.2,13.0,264.0,399.57,322.43
2016,12,3,15,15,709.0,47.5,1.9,12.0,224.0,360.86,289.68
2016,12,3,15,30,666.0,44.0,1.6,11.0,184.0,322.25,255.92
2016,12,3,15,45,592.5,39.0,1.3,10.5,142.5,271.33,211.11
2016,12,3,16,0,519.0,34.0,1.0,10.0,101.0,223.11,167.47
2016,12,3,16,15,393.0,25.5,1.0,9.5,64.5,159.15,107.08
2016,12,3,16,30,267.0,17.0,1.0,9.0,28.0,97.97,0.0
2016,12,3,16,45,133.5,8.5,1.05,8.5,14.0,39.5,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,126.0,10.0,0.45,5.5,16.5,9.83,0.0
2016,12,4,7,30,252.0,20.0,0.4,6.0,33.0,16.03,0.0
2016,12,4,7,45,372.0,29.0,0.4,6.5,70.0,22.34,13.4
2016,12,4,8,0,492.0,38.0,0.4,7.0,107.0,28.36,19.83
2016,12,4,8,15,561.5,44.0,0.45,7.0,147.5,31.43,23.03
2016,12,4,8,30,631.0,50.0,0.5,7.0,188.0,52.33,30.09
2016,12,4,8,45,678.0,54.0,0.6,7.5,228.0,88.9,47.04
2016,12,4,9,0,725.0,58.0,0.7,8.0,268.0,128.97,73.93
2016,12,4,9,15,754.0,61.0,0.8,8.5,304.0,168.46,105.43
2016,12,4,9,30,783.0,64.0,0.9,9.0,340.0,209.22,140.37
2016,12,4,9,45,776.5,72.5,1.05,10.0,366.5,247.78,175.57
2016,12,4,10,0,770.0,81.0,1.2,11.0,393.0,284.45,209.03
2016,12,4,10,15,785.0,83.0,1.2,11.0,417.5,319.5,240.71
2016,12,4,10,30,800.0,85.0,1.2,11.0,442.0,353.83,271.37
2016,12,4,10,45,811.5,85.5,1.25,11.5,460.5,384.45,298.23
2016,12,4,11,0,823.0,86.0,1.3,12.0,479.0,413.7,323.42
2016,12,4,11,15,828.0,87.0,1.3,12.0,489.5,439.09,345.54
2016,12,4,11,30,833.0,88.0,1.3,12.0,500.0,462.44,365.6
2016,12,4,11,45,837.0,87.0,1.3,12.5,503.5,481.14,381.03
2016,12,4,12,0,841.0,86.0,1.3,13.0,507.0,497.49,394.27
2016,12,4,12,15,838.5,86.0,1.4,13.0,502.5,509.16,404.9
2016,12,4,12,30,836.0,86.0,1.5,13.0,498.0,518.17,413.3
2016,12,4,12,45,658.5,124.0,1.6,13.5,444.0,473.43,378.85
2016,12,4,13,0,481.0,162.0,1.7,14.0,390.0,422.36,338.99
2016,12,4,13,15,376.5,173.5,1.75,13.5,347.5,377.99,305.26
2016,12,4,13,30,272.0,185.0,1.8,13.0,305.0,336.84,273.2
2016,12,4,13,45,280.0,172.5,1.9,13.0,290.0,328.31,267.18
2016,12,4,14,0,288.0,160.0,2.0,13.0,275.0,318.59,259.89
2016,12,4,14,15,260.5,154.0,1.8,12.5,252.0,297.21,242.83
2016,12,4,14,30,233.0,148.0,1.6,12.0,229.0,275.83,225.58
2016,12,4,14,45,224.5,132.5,1.45,12.0,203.5,252.79,206.51
2016,12,4,15,0,216.0,117.0,1.3,12.0,178.0,229.25,186.67
2016,12,4,15,15,193.5,101.0,1.2,11.5,149.5,198.86,161.2
2016,12,4,15,30,171.0,85.0,1.1,11.0,121.0,168.92,135.57
2016,12,4,15,45,144.5,67.5,1.0,10.5,93.0,136.28,107.26
2016,12,4,16,0,118.0,50.0,0.9,10.0,65.0,104.58,79.24
2016,12,4,16,15,59.0,33.5,0.9,9.5,41.0,60.75,39.96
2016,12,4,16,30,0.0,17.0,0.9,9.0,17.0,17.03,0.0
2016,12,4,16,45,0.0,8.5,0.95,9.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,0.9,6.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,1.0,6.0,15.0,14.48,0.0
2016,12,5,7,45,5.5,31.0,1.15,6.5,32.0,29.09,18.86
2016,12,5,8,0,11.0,47.0,1.3,7.0,49.0,43.42,33.12
2016,12,5,8,15,20.0,64.0,1.3,7.0,68.0,56.45,45.53
2016,12,5,8,30,29.0,81.0,1.3,7.0,87.0,71.61,56.28
2016,12,5,8,45,35.0,97.0,1.3,7.5,106.0,88.41,70.04
2016,12,5,9,0,41.0,113.0,1.3,8.0,125.0,105.83,84.36
2016,12,5,9,15,46.5,127.0,1.3,8.0,142.0,122.14,97.94
2016,12,5,9,30,52.0,141.0,1.3,8.0,159.0,138.88,111.92
2016,12,5,9,45,28.5,141.0,1.3,8.5,151.0,137.32,111.31
2016,12,5,10,0,5.0,141.0,1.3,9.0,143.0,134.89,109.76
2016,12,5,10,15,8.5,151.5,1.3,9.0,155.0,146.46,119.24
2016,12,5,10,30,12.0,162.0,1.3,9.0,167.0,158.28,128.89
2016,12,5,10,45,7.5,160.0,1.35,9.5,163.5,155.75,126.49
2016,12,5,11,0,3.0,158.0,1.4,10.0,160.0,152.78,123.75
2016,12,5,11,15,42.5,187.5,1.45,10.0,209.0,198.03,160.88
2016,12,5,11,30,82.0,217.0,1.5,10.0,258.0,245.76,199.65
2016,12,5,11,45,41.0,185.5,1.6,10.0,206.0,199.19,161.74
2016,12,5,12,0,0.0,154.0,1.7,10.0,154.0,149.12,120.49
2016,12,5,12,15,3.0,160.5,1.7,10.0,162.0,157.24,127.4
2016,12,5,12,30,6.0,167.0,1.7,10.0,170.0,165.54,134.33
2016,12,5,12,45,4.5,162.5,1.75,10.0,165.0,160.78,130.46
2016,12,5,13,0,3.0,158.0,1.8,10.0,160.0,155.97,126.59
2016,12,5,13,15,15.0,165.0,1.75,10.0,172.0,169.77,138.34
2016,12,5,13,30,27.0,172.0,1.7,10.0,184.0,183.8,150.21
2016,12,5,13,45,28.5,164.0,1.65,10.0,176.0,180.89,147.96
2016,12,5,14,0,30.0,156.0,1.6,10.0,168.0,174.31,142.7
2016,12,5,14,15,26.0,144.5,1.55,9.5,154.0,161.12,132.1
2016,12,5,14,30,22.0,133.0,1.5,9.0,140.0,143.85,117.96
2016,12,5,14,45,18.0,118.5,1.45,9.0,124.0,127.46,104.18
2016,12,5,15,0,14.0,104.0,1.4,9.0,108.0,111.14,90.3
2016,12,5,15,15,8.0,88.5,1.25,8.5,91.0,92.96,74.79
2016,12,5,15,30,2.0,73.0,1.1,8.0,74.0,74.96,59.23
2016,12,5,15,45,1.0,56.0,0.95,8.0,56.5,57.22,43.55
2016,12,5,16,0,0.0,39.0,0.8,8.0,39.0,39.2,27.53
2016,12,5,16,15,0.0,24.5,0.75,7.5,24.5,24.07,13.16
2016,12,5,16,30,0.0,10.0,0.7,7.0,10.0,9.65,0.0
2016,12,5,16,45,0.0,5.0,0.65,7.0,5.0,4.91,0.0
2016,12,5,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,138.5,9.0,1.15,1.5,15.5,8.85,0.0
2016,12,6,7,30,277.0,18.0,1.2,2.0,31.0,14.31,0.0
2016,12,6,7,45,404.5,26.5,1.25,3.0,68.5,20.26,11.47
2016,12,6,8,0,532.0,35.0,1.3,4.0,106.0,28.33,19.93
2016,12,6,8,15,601.0,41.0,1.5,4.5,147.5,31.83,23.54
2016,12,6,8,30,670.0,47.0,1.7,5.0,189.0,46.79,27.24
2016,12,6,8,45,587.0,64.0,1.9,6.0,207.0,85.8,48.91
2016,12,6,9,0,504.0,81.0,2.1,7.0,225.0,120.0,76.69
2016,12,6,9,15,525.5,88.0,2.25,7.5,255.0,152.7,102.93
2016,12,6,9,30,547.0,95.0,2.4,8.0,285.0,186.48,131.93
2016,12,6,9,45,553.0,104.5,2.55,8.5,311.0,219.93,162.07
2016,12,6,10,0,559.0,114.0,2.7,9.0,337.0,252.89,191.91
2016,12,6,10,15,585.5,115.0,2.75,9.0,362.0,283.39,219.36
2016,12,6,10,30,612.0,116.0,2.8,9.0,387.0,314.45,247.17
2016,12,6,10,45,757.0,92.0,2.85,9.5,440.5,365.31,288.7
2016,12,6,11,0,902.0,68.0,2.9,10.0,494.0,424.55,337.06
2016,12,6,11,15,906.0,68.5,2.9,10.0,505.0,450.66,360.59
2016,12,6,11,30,910.0,69.0,2.9,10.0,516.0,474.45,381.88
2016,12,6,11,45,909.0,70.0,2.95,10.0,519.0,493.98,399.5
2016,12,6,12,0,908.0,71.0,3.0,10.0,522.0,510.81,414.6
2016,12,6,12,15,906.0,71.0,3.0,10.0,517.5,523.36,425.93
2016,12,6,12,30,904.0,71.0,3.0,10.0,513.0,533.07,434.76
2016,12,6,12,45,898.0,70.5,3.05,10.0,501.0,537.35,439.25
2016,12,6,13,0,892.0,70.0,3.1,10.0,489.0,538.71,441.26
2016,12,6,13,15,882.5,69.0,3.15,10.0,470.0,534.85,438.97
2016,12,6,13,30,873.0,68.0,3.2,10.0,451.0,528.18,434.27
2016,12,6,13,45,856.5,66.5,3.25,10.0,425.0,516.45,425.28
2016,12,6,14,0,840.0,65.0,3.3,10.0,399.0,500.61,412.77
2016,12,6,14,15,819.5,63.0,3.25,9.5,367.5,479.91,396.54
2016,12,6,14,30,799.0,61.0,3.2,9.0,336.0,457.17,378.16
2016,12,6,14,45,764.0,59.0,3.2,9.0,298.5,425.93,351.76
2016,12,6,15,0,729.0,57.0,3.2,9.0,261.0,393.67,323.81
2016,12,6,15,15,683.0,53.0,2.8,8.5,221.0,353.97,289.07
2016,12,6,15,30,637.0,49.0,2.4,8.0,181.0,314.46,253.55
2016,12,6,15,45,561.0,43.0,2.05,7.5,140.0,265.4,209.69
2016,12,6,16,0,485.0,37.0,1.7,7.0,99.0,217.12,165.55
2016,12,6,16,15,353.5,27.5,1.6,6.5,63.0,152.4,103.95
2016,12,6,16,30,222.0,18.0,1.5,6.0,27.0,86.53,0.0
2016,12,6,16,45,111.0,9.0,1.4,5.5,13.5,34.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,0.6,2.0,8.0,7.86,0.0
2016,12,7,7,30,0.0,16.0,0.5,2.0,16.0,15.32,0.0
2016,12,7,7,45,35.5,31.5,0.45,2.0,36.5,27.52,17.46
2016,12,7,8,0,71.0,47.0,0.4,2.0,57.0,40.28,30.92
2016,12,7,8,15,83.5,64.5,0.5,2.0,79.5,54.16,44.31
2016,12,7,8,30,96.0,82.0,0.6,2.0,102.0,69.75,55.11
2016,12,7,8,45,102.5,98.5,0.75,2.5,124.0,90.23,70.63
2016,12,7,9,0,109.0,115.0,0.9,3.0,146.0,111.34,87.68
2016,12,7,9,15,114.5,129.5,0.95,3.5,166.0,131.26,104.27
2016,12,7,9,30,120.0,144.0,1.0,4.0,186.0,151.54,121.39
2016,12,7,9,45,181.0,154.5,1.1,4.5,223.5,181.37,144.66
2016,12,7,10,0,242.0,165.0,1.2,5.0,261.0,214.06,170.75
2016,12,7,10,15,275.5,171.5,1.2,5.5,287.5,240.74,192.82
2016,12,7,10,30,309.0,178.0,1.2,6.0,314.0,269.09,216.3
2016,12,7,10,45,316.5,185.0,1.3,6.5,329.5,289.87,234.07
2016,12,7,11,0,324.0,192.0,1.4,7.0,345.0,310.35,251.41
2016,12,7,11,15,236.5,206.5,1.45,7.0,319.5,297.79,242.75
2016,12,7,11,30,149.0,221.0,1.5,7.0,294.0,279.55,228.87
2016,12,7,11,45,175.5,221.5,1.6,7.0,308.0,297.08,243.74
2016,12,7,12,0,202.0,222.0,1.7,7.0,322.0,315.05,258.83
2016,12,7,12,15,101.0,185.0,1.85,7.0,235.0,233.34,192.31
2016,12,7,12,30,0.0,148.0,2.0,7.0,148.0,143.8,117.47
2016,12,7,12,45,0.0,83.5,2.15,7.0,83.5,80.76,64.21
2016,12,7,13,0,0.0,19.0,2.3,7.0,19.0,18.34,10.35
2016,12,7,13,15,0.0,72.0,2.4,7.0,72.0,69.61,54.89
2016,12,7,13,30,0.0,125.0,2.5,7.0,125.0,122.12,99.94
2016,12,7,13,45,4.0,133.0,2.6,7.5,135.0,132.67,108.84
2016,12,7,14,0,8.0,141.0,2.7,8.0,145.0,143.55,118.05
2016,12,7,14,15,5.5,131.0,2.65,7.5,133.5,132.7,109.17
2016,12,7,14,30,3.0,121.0,2.6,7.0,122.0,121.92,100.28
2016,12,7,14,45,1.5,108.0,2.6,7.0,108.5,108.49,88.84
2016,12,7,15,0,0.0,95.0,2.6,7.0,95.0,95.09,77.3
2016,12,7,15,15,0.0,80.5,2.5,6.5,80.5,80.69,64.87
2016,12,7,15,30,0.0,66.0,2.4,6.0,66.0,66.22,52.17
2016,12,7,15,45,0.0,51.0,2.3,6.0,51.0,51.05,38.59
2016,12,7,16,0,0.0,36.0,2.2,6.0,36.0,35.65,24.71
2016,12,7,16,15,0.0,23.0,2.2,6.0,23.0,22.23,11.78
2016,12,7,16,30,0.0,10.0,2.2,6.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,2.2,6.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,13.0,4.2,10.0,13.0,12.78,0.0
2016,12,8,7,30,0.0,26.0,4.2,10.0,26.0,23.01,0.0
2016,12,8,7,45,222.5,31.0,4.2,10.5,59.5,24.15,13.68
2016,12,8,8,0,445.0,36.0,4.2,11.0,93.0,27.09,18.08
2016,12,8,8,15,517.0,42.0,4.15,11.0,131.5,30.21,21.34
2016,12,8,8,30,589.0,48.0,4.1,11.0,170.0,40.41,24.22
2016,12,8,8,45,634.0,52.5,4.1,11.5,208.0,77.99,40.63
2016,12,8,9,0,679.0,57.0,4.1,12.0,246.0,115.9,64.7
2016,12,8,9,15,352.0,94.0,4.0,12.0,193.0,130.03,89.89
2016,12,8,9,30,25.0,131.0,3.9,12.0,140.0,124.79,99.87
2016,12,8,9,45,63.5,150.0,3.85,12.5,175.0,152.38,121.4
2016,12,8,10,0,102.0,169.0,3.8,13.0,210.0,183.06,145.62
2016,12,8,10,15,51.0,107.0,3.7,13.0,127.5,117.19,92.44
2016,12,8,10,30,0.0,45.0,3.6,13.0,45.0,43.47,31.45
2016,12,8,10,45,0.0,97.0,3.55,13.0,97.0,93.58,73.78
2016,12,8,11,0,0.0,149.0,3.5,13.0,149.0,143.03,114.91
2016,12,8,11,15,0.0,147.5,3.4,13.0,147.5,141.96,113.83
2016,12,8,11,30,0.0,146.0,3.3,13.0,146.0,140.82,112.81
2016,12,8,11,45,0.0,147.5,3.2,13.5,147.5,142.53,113.96
2016,12,8,12,0,0.0,149.0,3.1,14.0,149.0,144.24,115.12
2016,12,8,12,15,24.5,176.5,3.0,14.0,188.5,183.39,147.42
2016,12,8,12,30,49.0,204.0,2.9,14.0,228.0,225.92,182.18
2016,12,8,12,45,38.5,194.0,2.85,14.0,212.5,212.06,170.88
2016,12,8,13,0,28.0,184.0,2.8,14.0,197.0,197.79,159.36
2016,12,8,13,15,24.5,175.5,2.7,14.0,186.5,185.22,149.24
2016,12,8,13,30,21.0,167.0,2.6,14.0,176.0,175.49,141.41
2016,12,8,13,45,37.0,164.5,2.55,14.0,179.5,185.62,150.1
2016,12,8,14,0,53.0,162.0,2.5,14.0,183.0,192.23,155.81
2016,12,8,14,15,49.5,150.0,2.35,13.5,168.5,178.6,144.97
2016,12,8,14,30,46.0,138.0,2.2,13.0,154.0,164.9,133.97
2016,12,8,14,45,43.0,123.5,2.1,13.0,137.0,148.55,120.39
2016,12,8,15,0,40.0,109.0,2.0,13.0,120.0,132.13,106.57
2016,12,8,15,15,33.5,93.0,1.8,12.5,101.5,112.44,89.97
2016,12,8,15,30,27.0,77.0,1.6,12.0,83.0,92.83,73.17
2016,12,8,15,45,17.0,60.5,1.45,12.0,64.0,71.42,54.56
2016,12,8,16,0,7.0,44.0,1.3,12.0,45.0,47.66,33.91
2016,12,8,16,15,3.5,28.0,1.25,11.5,28.5,29.59,17.04
2016,12,8,16,30,0.0,12.0,1.2,11.0,12.0,11.58,0.0
2016,12,8,16,45,0.0,6.0,1.15,11.0,6.0,5.9,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,10.0,12.5,12.29,0.0
2016,12,9,7,30,0.0,25.0,1.2,10.0,25.0,24.57,0.0
2016,12,9,7,45,239.5,29.5,1.3,10.5,59.5,23.65,13.04
2016,12,9,8,0,479.0,34.0,1.4,11.0,94.0,25.37,16.59
2016,12,9,8,15,550.5,39.5,1.6,11.5,133.5,30.77,21.81
2016,12,9,8,30,622.0,45.0,1.8,12.0,173.0,39.47,29.83
2016,12,9,8,45,674.0,48.0,2.05,12.5,212.5,74.44,36.69
2016,12,9,9,0,726.0,51.0,2.3,13.0,252.0,113.35,60.44
2016,12,9,9,15,606.5,77.0,2.4,13.5,260.0,150.07,94.83
2016,12,9,9,30,487.0,103.0,2.5,14.0,268.0,178.2,124.29
2016,12,9,9,45,311.0,136.0,2.6,14.5,245.5,191.42,143.41
2016,12,9,10,0,135.0,169.0,2.7,15.0,223.0,189.82,148.72
2016,12,9,10,15,115.5,179.0,2.75,15.0,227.5,199.75,157.89
2016,12,9,10,30,96.0,189.0,2.8,15.0,232.0,208.91,166.12
2016,12,9,10,45,48.0,165.5,2.9,15.5,187.0,174.58,138.88
2016,12,9,11,0,0.0,142.0,3.0,16.0,142.0,136.4,108.0
2016,12,9,11,15,46.0,178.5,2.9,16.0,201.0,190.46,151.83
2016,12,9,11,30,92.0,215.0,2.8,16.0,260.0,247.35,197.44
2016,12,9,11,45,50.0,193.5,2.75,16.0,218.0,210.58,167.92
2016,12,9,12,0,8.0,172.0,2.7,16.0,176.0,170.34,135.36
2016,12,9,12,15,214.5,177.0,2.6,16.0,281.0,282.66,227.04
2016,12,9,12,30,421.0,182.0,2.5,16.0,386.0,397.96,318.54
2016,12,9,12,45,234.5,188.0,2.45,16.0,301.5,311.56,249.79
2016,12,9,13,0,48.0,194.0,2.4,16.0,217.0,218.25,174.42
2016,12,9,13,15,187.0,184.0,2.25,15.5,267.0,284.48,229.56
2016,12,9,13,30,326.0,174.0,2.1,15.0,317.0,350.81,283.45
2016,12,9,13,45,340.0,161.5,2.0,15.0,302.5,345.03,278.81
2016,12,9,14,0,354.0,149.0,1.9,15.0,288.0,337.8,273.22
2016,12,9,14,15,345.0,138.0,1.7,14.5,265.0,319.41,258.8
2016,12,9,14,30,336.0,127.0,1.5,14.0,242.0,300.06,243.37
2016,12,9,14,45,327.5,113.5,1.35,14.0,215.5,277.3,224.51
2016,12,9,15,0,319.0,100.0,1.2,14.0,189.0,259.24,209.0
2016,12,9,15,15,297.5,86.5,1.1,13.5,159.5,229.67,184.21
2016,12,9,15,30,276.0,73.0,1.0,13.0,130.0,200.18,158.89
2016,12,9,15,45,243.0,58.5,0.9,13.0,100.5,165.67,128.71
2016,12,9,16,0,210.0,44.0,0.8,13.0,71.0,132.38,98.99
2016,12,9,16,15,105.0,31.5,0.75,12.5,45.0,76.03,50.03
2016,12,9,16,30,0.0,19.0,0.7,12.0,19.0,19.55,0.0
2016,12,9,16,45,0.0,9.5,0.7,12.0,9.5,9.34,0.0
2016,12,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
