Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,12.0,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,4.1,12.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,5.0,4.1,12.5,5.0,4.82,0.0
2016,12,10,8,0,0.0,8.0,4.1,13.0,8.0,7.71,1.03
2016,12,10,8,15,0.0,12.0,4.05,13.0,12.0,11.57,4.61
2016,12,10,8,30,0.0,16.0,4.0,13.0,16.0,15.43,8.17
2016,12,10,8,45,0.0,19.5,3.95,13.0,19.5,18.81,10.51
2016,12,10,9,0,0.0,23.0,3.9,13.0,23.0,22.19,13.46
2016,12,10,9,15,0.0,26.5,3.95,13.0,26.5,25.57,16.37
2016,12,10,9,30,0.0,30.0,4.0,13.0,30.0,28.95,19.26
2016,12,10,9,45,0.0,50.5,4.1,13.0,50.5,48.78,36.19
2016,12,10,10,0,0.0,71.0,4.2,13.0,71.0,68.64,53.01
2016,12,10,10,15,30.5,127.0,4.15,13.0,140.0,129.18,103.14
2016,12,10,10,30,61.0,183.0,4.1,13.0,209.0,191.82,154.47
2016,12,10,10,45,30.5,105.5,4.05,13.5,118.5,112.31,88.8
2016,12,10,11,0,0.0,28.0,4.0,14.0,28.0,27.04,17.33
2016,12,10,11,15,0.0,28.5,3.85,14.0,28.5,27.52,17.75
2016,12,10,11,30,0.0,29.0,3.7,14.0,29.0,28.0,18.14
2016,12,10,11,45,0.0,45.0,3.6,14.0,45.0,43.48,31.22
2016,12,10,12,0,0.0,61.0,3.5,14.0,61.0,58.96,44.27
2016,12,10,12,15,0.0,35.0,3.35,14.0,35.0,33.81,23.04
2016,12,10,12,30,0.0,9.0,3.2,14.0,9.0,8.69,1.73
2016,12,10,12,45,0.0,9.0,3.05,14.0,9.0,8.69,1.74
2016,12,10,13,0,0.0,9.0,2.9,14.0,9.0,8.69,1.75
2016,12,10,13,15,0.0,64.0,2.8,14.0,64.0,61.86,46.88
2016,12,10,13,30,0.0,119.0,2.7,14.0,119.0,116.1,92.36
2016,12,10,13,45,0.0,121.0,2.6,14.0,121.0,118.45,94.36
2016,12,10,14,0,0.0,123.0,2.5,14.0,123.0,120.96,96.58
2016,12,10,14,15,0.0,113.0,2.35,13.5,113.0,111.26,88.78
2016,12,10,14,30,0.0,103.0,2.2,13.0,103.0,101.56,80.91
2016,12,10,14,45,0.0,92.0,2.05,13.0,92.0,90.79,71.91
2016,12,10,15,0,0.0,81.0,1.9,13.0,81.0,80.01,62.79
2016,12,10,15,15,0.0,68.5,1.8,12.5,68.5,67.6,52.28
2016,12,10,15,30,0.0,56.0,1.7,12.0,56.0,55.13,41.55
2016,12,10,15,45,0.0,43.0,1.6,12.0,43.0,42.03,30.07
2016,12,10,16,0,0.0,30.0,1.5,12.0,30.0,28.97,18.55
2016,12,10,16,15,0.0,19.0,1.45,11.5,19.0,18.34,8.52
2016,12,10,16,30,0.0,8.0,1.4,11.0,8.0,7.71,0.0
2016,12,10,16,45,0.0,4.0,1.35,11.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,4.0,8.5,8.36,0.0
2016,12,11,7,30,0.0,17.0,0.8,4.0,17.0,16.71,0.0
2016,12,11,7,45,110.0,30.0,0.75,4.5,43.0,24.9,13.76
2016,12,11,8,0,220.0,43.0,0.7,5.0,69.0,33.06,23.84
2016,12,11,8,15,254.5,56.5,0.75,5.0,99.0,42.69,33.26
2016,12,11,8,30,289.0,70.0,0.8,5.0,129.0,53.42,43.47
2016,12,11,8,45,308.0,83.5,0.9,5.5,158.0,81.15,56.0
2016,12,11,9,0,327.0,97.0,1.0,6.0,187.0,110.33,76.75
2016,12,11,9,15,339.5,109.0,1.1,6.0,213.0,138.66,99.54
2016,12,11,9,30,352.0,121.0,1.2,6.0,239.0,167.64,124.25
2016,12,11,9,45,290.5,141.5,1.3,6.5,245.0,190.19,146.78
2016,12,11,10,0,229.0,162.0,1.4,7.0,251.0,205.56,162.73
2016,12,11,10,15,182.5,176.0,1.5,7.5,250.0,215.99,173.42
2016,12,11,10,30,136.0,190.0,1.6,8.0,249.0,221.44,179.37
2016,12,11,10,45,145.5,198.5,1.75,8.5,264.0,238.72,193.7
2016,12,11,11,0,155.0,207.0,1.9,9.0,279.0,256.26,208.12
2016,12,11,11,15,164.5,212.0,1.9,9.0,290.0,270.72,220.23
2016,12,11,11,30,174.0,217.0,1.9,9.0,301.0,285.22,232.34
2016,12,11,11,45,243.0,211.0,1.95,9.5,329.5,317.52,258.41
2016,12,11,12,0,312.0,205.0,2.0,10.0,358.0,350.54,284.98
2016,12,11,12,15,321.0,202.0,1.95,10.0,358.0,358.47,291.72
2016,12,11,12,30,330.0,199.0,1.9,10.0,358.0,365.58,297.87
2016,12,11,12,45,197.0,199.0,1.9,10.5,293.5,299.96,244.67
2016,12,11,13,0,64.0,199.0,1.9,11.0,229.0,231.39,188.27
2016,12,11,13,15,41.5,181.5,1.95,11.0,200.5,203.2,165.52
2016,12,11,13,30,19.0,164.0,2.0,11.0,172.0,171.31,139.31
2016,12,11,13,45,9.5,117.5,2.05,11.0,121.5,119.72,96.47
2016,12,11,14,0,0.0,71.0,2.1,11.0,71.0,68.64,53.35
2016,12,11,14,15,0.0,65.0,2.0,10.5,65.0,62.82,48.61
2016,12,11,14,30,0.0,59.0,1.9,10.0,59.0,57.01,43.78
2016,12,11,14,45,0.0,52.5,1.85,10.0,52.5,50.72,38.4
2016,12,11,15,0,0.0,46.0,1.8,10.0,46.0,44.43,32.97
2016,12,11,15,15,0.0,39.0,1.5,9.5,39.0,37.66,27.12
2016,12,11,15,30,0.0,32.0,1.2,9.0,32.0,30.89,21.19
2016,12,11,15,45,0.0,24.5,0.95,8.5,24.5,23.64,14.77
2016,12,11,16,0,0.0,17.0,0.7,8.0,17.0,16.4,8.29
2016,12,11,16,15,0.0,10.5,0.7,7.5,10.5,10.12,2.32
2016,12,11,16,30,0.0,4.0,0.7,7.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,0.75,7.0,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.95,3.5,9.5,9.34,0.0
2016,12,12,7,30,0.0,19.0,1.0,4.0,19.0,18.68,0.0
2016,12,12,7,45,193.0,27.0,1.1,4.5,50.5,21.02,10.37
2016,12,12,8,0,386.0,35.0,1.2,5.0,82.0,26.68,18.09
2016,12,12,8,15,445.5,44.5,1.25,5.5,118.5,32.99,24.36
2016,12,12,8,30,505.0,54.0,1.3,6.0,155.0,39.99,31.03
2016,12,12,8,45,550.5,59.5,1.4,6.5,191.0,71.49,40.48
2016,12,12,9,0,596.0,65.0,1.5,7.0,227.0,106.52,62.07
2016,12,12,9,15,630.0,67.5,1.4,7.0,260.0,140.52,87.8
2016,12,12,9,30,664.0,70.0,1.3,7.0,293.0,176.43,117.91
2016,12,12,9,45,626.0,86.5,1.25,7.5,312.0,211.2,150.99
2016,12,12,10,0,588.0,103.0,1.2,8.0,331.0,242.2,180.67
2016,12,12,10,15,713.0,85.5,1.1,8.5,380.0,284.69,214.66
2016,12,12,10,30,838.0,68.0,1.0,9.0,429.0,335.42,255.67
2016,12,12,10,45,725.5,95.5,0.95,9.5,418.0,347.86,270.18
2016,12,12,11,0,613.0,123.0,0.9,10.0,407.0,353.66,278.15
2016,12,12,11,15,590.5,133.5,0.95,10.0,412.0,372.42,295.29
2016,12,12,11,30,568.0,144.0,1.0,10.0,417.0,387.28,308.79
2016,12,12,11,45,389.5,181.0,1.05,10.0,369.0,355.89,285.85
2016,12,12,12,0,211.0,218.0,1.1,10.0,321.0,313.42,253.12
2016,12,12,12,15,231.5,214.0,1.1,10.0,326.5,324.23,262.5
2016,12,12,12,30,252.0,210.0,1.1,10.0,332.0,337.43,273.42
2016,12,12,12,45,280.5,201.0,1.15,10.0,334.0,346.89,281.6
2016,12,12,13,0,309.0,192.0,1.2,10.0,336.0,355.66,289.27
2016,12,12,13,15,298.0,185.5,1.15,10.0,320.0,345.89,281.69
2016,12,12,13,30,287.0,179.0,1.1,10.0,304.0,335.07,273.32
2016,12,12,13,45,200.0,174.0,1.1,10.0,259.0,282.16,230.82
2016,12,12,14,0,113.0,169.0,1.1,10.0,214.0,233.83,191.51
2016,12,12,14,15,108.0,156.5,1.0,9.5,197.0,218.58,179.61
2016,12,12,14,30,103.0,144.0,0.9,9.0,180.0,203.05,167.13
2016,12,12,14,45,98.5,129.0,0.85,9.0,160.0,184.69,151.86
2016,12,12,15,0,94.0,114.0,0.8,9.0,140.0,166.09,136.14
2016,12,12,15,15,85.5,97.5,0.75,8.5,118.5,143.86,117.31
2016,12,12,15,30,77.0,81.0,0.7,8.0,97.0,121.62,98.09
2016,12,12,15,45,64.0,63.5,0.65,8.0,75.0,96.51,75.96
2016,12,12,16,0,51.0,46.0,0.6,8.0,53.0,71.54,53.71
2016,12,12,16,15,25.5,30.5,0.6,7.5,34.0,41.51,26.43
2016,12,12,16,30,0.0,15.0,0.6,7.0,15.0,14.49,0.0
2016,12,12,16,45,0.0,7.5,0.65,7.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.0,7.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.1,8.0,5.0,4.91,0.0
2016,12,13,7,45,0.0,15.0,1.2,8.5,15.0,14.47,4.96
2016,12,13,8,0,0.0,25.0,1.3,9.0,25.0,24.13,15.49
2016,12,13,8,15,0.0,37.0,1.35,9.0,37.0,35.7,26.39
2016,12,13,8,30,0.0,49.0,1.4,9.0,49.0,46.82,36.78
2016,12,13,8,45,0.0,60.5,1.5,9.5,60.5,57.61,44.3
2016,12,13,9,0,0.0,72.0,1.6,10.0,72.0,68.47,53.65
2016,12,13,9,15,0.0,83.0,1.55,10.0,83.0,78.92,62.63
2016,12,13,9,30,0.0,94.0,1.5,10.0,94.0,89.41,71.54
2016,12,13,9,45,0.0,53.5,1.45,10.5,53.5,51.69,39.06
2016,12,13,10,0,0.0,13.0,1.4,11.0,13.0,12.54,5.22
2016,12,13,10,15,107.5,99.0,1.4,11.0,145.0,124.48,97.86
2016,12,13,10,30,215.0,185.0,1.4,11.0,277.0,241.7,192.47
2016,12,13,10,45,107.5,98.0,1.4,11.5,144.0,131.89,104.28
2016,12,13,11,0,0.0,11.0,1.4,12.0,11.0,10.62,3.45
2016,12,13,11,15,160.5,105.0,1.4,12.0,182.0,167.27,134.49
2016,12,13,11,30,321.0,199.0,1.4,12.0,353.0,331.65,266.09
2016,12,13,11,45,334.0,198.5,1.4,12.0,360.0,345.64,276.99
2016,12,13,12,0,347.0,198.0,1.4,12.0,367.0,359.1,288.25
2016,12,13,12,15,230.5,207.0,1.3,12.0,319.0,316.5,254.72
2016,12,13,12,30,114.0,216.0,1.2,12.0,271.0,272.12,219.28
2016,12,13,12,45,57.0,147.0,1.15,12.0,174.5,173.68,140.03
2016,12,13,13,0,0.0,78.0,1.1,12.0,78.0,75.43,58.45
2016,12,13,13,15,0.0,75.0,1.05,12.0,75.0,72.52,56.22
2016,12,13,13,30,0.0,72.0,1.0,12.0,72.0,69.61,53.84
2016,12,13,13,45,0.0,42.5,0.95,12.0,42.5,41.05,29.62
2016,12,13,14,0,0.0,13.0,0.9,12.0,13.0,12.54,5.19
2016,12,13,14,15,0.0,12.0,0.8,12.0,12.0,11.58,4.38
2016,12,13,14,30,0.0,11.0,0.7,12.0,11.0,10.61,3.56
2016,12,13,14,45,0.0,10.0,0.65,12.0,10.0,9.64,2.72
2016,12,13,15,0,0.0,9.0,0.6,12.0,9.0,8.68,1.89
2016,12,13,15,15,0.0,7.5,0.55,11.5,7.5,7.23,0.63
2016,12,13,15,30,0.0,6.0,0.5,11.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,0.4,11.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,0.4,10.5,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.9,9.5,7.0,0.0,0.0
2016,12,14,7,30,0.0,14.0,2.1,10.0,14.0,13.76,0.0
2016,12,14,7,45,115.5,26.5,2.3,10.5,40.0,20.69,8.94
2016,12,14,8,0,231.0,39.0,2.5,11.0,66.0,29.95,20.29
2016,12,14,8,15,273.5,53.0,2.55,11.0,97.0,40.08,29.98
2016,12,14,8,30,316.0,67.0,2.6,11.0,128.0,49.86,39.15
2016,12,14,8,45,344.0,79.0,2.65,11.5,159.0,76.75,50.76
2016,12,14,9,0,372.0,91.0,2.7,12.0,190.0,106.88,70.71
2016,12,14,9,15,396.0,100.0,2.75,12.0,219.0,135.95,92.83
2016,12,14,9,30,420.0,109.0,2.8,12.0,248.0,166.47,117.95
2016,12,14,9,45,401.0,124.5,2.85,12.5,267.5,194.94,143.73
2016,12,14,10,0,382.0,140.0,2.9,13.0,287.0,221.41,167.82
2016,12,14,10,15,230.5,161.5,2.9,13.0,252.5,214.4,167.98
2016,12,14,10,30,79.0,183.0,2.9,13.0,218.0,196.84,157.76
2016,12,14,10,45,196.5,186.0,2.95,13.0,275.5,244.29,195.03
2016,12,14,11,0,314.0,189.0,3.0,13.0,333.0,299.02,238.59
2016,12,14,11,15,323.5,192.5,3.0,13.0,344.5,316.42,253.39
2016,12,14,11,30,333.0,196.0,3.0,13.0,356.0,333.42,267.85
2016,12,14,11,45,259.5,207.5,3.0,13.0,332.5,320.31,258.22
2016,12,14,12,0,186.0,219.0,3.0,13.0,309.0,302.04,244.07
2016,12,14,12,15,122.5,212.0,3.0,13.0,271.5,269.03,217.73
2016,12,14,12,30,59.0,205.0,3.0,13.0,234.0,231.29,187.14
2016,12,14,12,45,45.5,195.0,3.0,13.5,216.5,216.15,174.66
2016,12,14,13,0,32.0,185.0,3.0,14.0,199.0,200.52,161.7
2016,12,14,13,15,26.5,175.0,2.95,13.5,187.0,185.53,149.87
2016,12,14,13,30,21.0,165.0,2.9,13.0,175.0,173.27,140.21
2016,12,14,13,45,10.5,114.0,2.9,13.0,119.0,116.66,93.3
2016,12,14,14,0,0.0,63.0,2.9,13.0,63.0,60.89,46.37
2016,12,14,14,15,0.0,58.0,2.75,13.0,58.0,56.04,42.36
2016,12,14,14,30,0.0,53.0,2.6,13.0,53.0,51.2,38.3
2016,12,14,14,45,0.0,47.0,2.5,13.0,47.0,45.39,33.37
2016,12,14,15,0,0.0,41.0,2.4,13.0,41.0,39.59,28.4
2016,12,14,15,15,0.0,34.5,2.25,12.5,34.5,33.3,23.02
2016,12,14,15,30,0.0,28.0,2.1,12.0,28.0,27.02,17.57
2016,12,14,15,45,0.0,21.5,1.95,12.0,21.5,20.74,12.03
2016,12,14,16,0,0.0,15.0,1.8,12.0,15.0,14.46,6.47
2016,12,14,16,15,0.0,9.5,1.8,11.5,9.5,9.16,1.51
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,11.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,12.0,4.25,11.5,12.0,11.57,2.21
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,19.3,10.96
2016,12,15,8,15,0.0,29.5,4.2,12.0,29.5,28.48,19.57
2016,12,15,8,30,0.0,39.0,4.1,12.0,39.0,37.67,28.09
2016,12,15,8,45,0.0,49.0,4.05,12.0,49.0,47.34,35.04
2016,12,15,9,0,0.0,59.0,4.0,12.0,59.0,56.82,43.27
2016,12,15,9,15,0.0,67.5,4.05,12.0,67.5,64.91,50.22
2016,12,15,9,30,0.0,76.0,4.1,12.0,76.0,73.01,57.11
2016,12,15,9,45,0.0,84.0,4.15,12.0,84.0,80.67,63.56
2016,12,15,10,0,0.0,92.0,4.2,12.0,92.0,88.35,69.99
2016,12,15,10,15,0.0,113.0,4.2,12.0,113.0,108.14,86.6
2016,12,15,10,30,0.0,134.0,4.2,12.0,134.0,128.02,103.17
2016,12,15,10,45,0.0,107.5,4.2,12.5,107.5,103.49,82.26
2016,12,15,11,0,0.0,81.0,4.2,13.0,81.0,78.34,60.89
2016,12,15,11,15,0.0,89.0,4.15,13.0,89.0,86.03,67.33
2016,12,15,11,30,0.0,97.0,4.1,13.0,97.0,93.75,73.75
2016,12,15,11,45,0.0,98.0,4.1,13.5,98.0,94.76,74.41
2016,12,15,12,0,0.0,99.0,4.1,14.0,99.0,95.77,75.1
2016,12,15,12,15,0.0,96.0,4.1,14.0,96.0,92.89,72.7
2016,12,15,12,30,0.0,93.0,4.1,14.0,93.0,90.01,70.31
2016,12,15,12,45,0.0,100.5,4.2,14.0,100.5,97.37,76.51
2016,12,15,13,0,0.0,108.0,4.3,14.0,108.0,104.81,82.79
2016,12,15,13,15,0.0,92.5,4.45,14.0,92.5,89.64,70.17
2016,12,15,13,30,0.0,77.0,4.6,14.0,77.0,74.46,57.51
2016,12,15,13,45,0.0,67.5,4.75,14.0,67.5,65.25,49.83
2016,12,15,14,0,0.0,58.0,4.9,14.0,58.0,56.05,42.11
2016,12,15,14,15,0.0,53.5,4.9,13.5,53.5,51.69,38.56
2016,12,15,14,30,0.0,49.0,4.9,13.0,49.0,47.33,34.97
2016,12,15,14,45,0.0,43.5,4.95,13.0,43.5,42.01,30.45
2016,12,15,15,0,0.0,38.0,5.0,13.0,38.0,36.69,25.89
2016,12,15,15,15,0.0,32.0,4.9,13.0,32.0,30.88,20.87
2016,12,15,15,30,0.0,26.0,4.8,13.0,26.0,25.09,15.81
2016,12,15,15,45,0.0,20.5,4.7,13.0,20.5,19.77,11.12
2016,12,15,16,0,0.0,15.0,4.6,13.0,15.0,14.46,6.4
2016,12,15,16,15,0.0,9.5,4.5,13.0,9.5,9.16,1.48
2016,12,15,16,30,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,4.3,13.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,7,15,74.5,7.0,3.7,5.0,8.5,0.0,0.0
2016,12,16,7,30,149.0,14.0,3.8,5.0,17.0,13.76,0.0
2016,12,16,7,45,305.5,24.0,3.9,5.5,51.0,19.06,7.13
2016,12,16,8,0,462.0,34.0,4.0,6.0,85.0,26.24,17.36
2016,12,16,8,15,544.0,40.5,4.15,6.0,125.5,29.82,21.3
2016,12,16,8,30,626.0,47.0,4.3,6.0,166.0,36.61,27.83
2016,12,16,8,45,678.5,51.0,4.5,6.5,207.0,67.41,35.47
2016,12,16,9,0,731.0,55.0,4.7,7.0,248.0,106.77,57.7
2016,12,16,9,15,763.0,58.0,4.75,7.0,285.0,146.29,87.2
2016,12,16,9,30,795.0,61.0,4.8,7.0,322.0,187.4,121.94
2016,12,16,9,45,820.5,62.5,4.85,7.5,354.5,227.03,157.54
2016,12,16,10,0,846.0,64.0,4.9,8.0,387.0,267.11,194.36
2016,12,16,10,15,861.0,65.5,4.9,8.0,413.5,304.38,229.66
2016,12,16,10,30,876.0,67.0,4.9,8.0,440.0,342.61,265.51
2016,12,16,10,45,885.0,68.5,4.9,8.5,459.5,375.62,296.18
2016,12,16,11,0,894.0,70.0,4.9,9.0,479.0,406.97,324.81
2016,12,16,11,15,899.5,70.5,4.85,9.0,491.0,434.09,349.98
2016,12,16,11,30,905.0,71.0,4.8,9.0,503.0,459.03,372.82
2016,12,16,11,45,905.5,72.0,4.8,9.0,507.5,479.91,392.02
2016,12,16,12,0,906.0,73.0,4.8,9.0,512.0,498.19,408.69
2016,12,16,12,15,905.0,72.5,4.7,9.0,509.5,511.54,420.86
2016,12,16,12,30,904.0,72.0,4.6,9.0,507.0,522.1,430.46
2016,12,16,12,45,900.0,71.5,4.6,9.0,496.5,528.32,436.57
2016,12,16,13,0,896.0,71.0,4.6,9.0,486.0,531.66,440.13
2016,12,16,13,15,888.0,70.0,4.55,9.0,468.5,529.57,439.02
2016,12,16,13,30,880.0,69.0,4.5,9.0,451.0,526.13,436.57
2016,12,16,13,45,865.5,68.0,4.5,9.0,426.5,515.38,428.15
2016,12,16,14,0,851.0,67.0,4.5,9.0,402.0,502.02,417.36
2016,12,16,14,15,831.5,65.0,4.4,8.5,371.0,482.71,401.93
2016,12,16,14,30,812.0,63.0,4.3,8.0,340.0,461.24,384.26
2016,12,16,14,45,782.5,60.0,4.2,8.0,304.0,432.17,359.17
2016,12,16,15,0,753.0,57.0,4.1,8.0,268.0,401.76,332.32
2016,12,16,15,15,709.0,53.0,3.75,7.5,228.0,363.2,298.35
2016,12,16,15,30,665.0,49.0,3.4,7.0,188.0,324.59,263.48
2016,12,16,15,45,596.0,43.0,3.05,6.5,147.0,275.16,219.0
2016,12,16,16,0,527.0,37.0,2.7,6.0,106.0,231.3,178.12
2016,12,16,16,15,263.5,34.5,2.55,5.5,69.0,133.31,94.3
2016,12,16,16,30,0.0,32.0,2.4,5.0,32.0,38.18,0.0
2016,12,16,16,45,0.0,16.0,2.25,4.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,7,15,120.5,6.0,1.2,-1.5,9.0,0.0,0.0
2016,12,17,7,30,241.0,12.0,1.2,-1.0,18.0,11.8,0.0
2016,12,17,7,45,391.0,21.0,1.3,-0.5,53.5,17.68,6.03
2016,12,17,8,0,541.0,30.0,1.4,0.0,89.0,24.63,16.4
2016,12,17,8,15,618.0,36.0,1.55,0.5,131.5,28.27,20.42
2016,12,17,8,30,695.0,42.0,1.7,1.0,174.0,31.89,24.07
2016,12,17,8,45,742.5,46.0,1.9,2.0,215.5,63.93,31.99
2016,12,17,9,0,790.0,50.0,2.1,3.0,257.0,105.7,55.43
2016,12,17,9,15,820.0,53.0,2.2,3.5,295.0,147.51,86.61
2016,12,17,9,30,850.0,56.0,2.3,4.0,333.0,190.63,123.05
2016,12,17,9,45,870.5,58.0,2.4,4.5,365.5,234.28,162.43
2016,12,17,10,0,891.0,60.0,2.5,5.0,398.0,275.34,200.4
2016,12,17,10,15,904.5,61.5,2.5,5.5,425.0,313.62,236.23
2016,12,17,10,30,918.0,63.0,2.5,6.0,452.0,350.81,270.7
2016,12,17,10,45,926.0,64.0,2.55,6.5,471.5,384.33,301.7
2016,12,17,11,0,934.0,65.0,2.6,7.0,491.0,416.01,330.5
2016,12,17,11,15,939.0,65.5,2.6,7.0,503.5,444.0,356.21
2016,12,17,11,30,944.0,66.0,2.6,7.0,516.0,469.68,379.5
2016,12,17,11,45,944.5,66.5,2.6,7.0,520.5,490.9,398.75
2016,12,17,12,0,945.0,67.0,2.6,7.0,525.0,509.4,415.4
2016,12,17,12,15,943.5,67.0,2.55,7.0,522.0,523.63,428.16
2016,12,17,12,30,942.0,67.0,2.5,7.0,519.0,534.95,438.29
2016,12,17,12,45,932.5,68.0,2.5,7.5,507.5,540.36,442.87
2016,12,17,13,0,923.0,69.0,2.5,8.0,496.0,542.74,444.82
2016,12,17,13,15,914.5,68.0,2.4,8.0,478.5,540.54,443.46
2016,12,17,13,30,906.0,67.0,2.3,8.0,461.0,535.42,439.57
2016,12,17,13,45,892.5,65.5,2.25,8.0,435.5,524.41,431.02
2016,12,17,14,0,879.0,64.0,2.2,8.0,410.0,512.56,421.49
2016,12,17,14,15,859.5,62.0,2.05,7.5,379.0,493.03,405.98
2016,12,17,14,30,840.0,60.0,1.9,7.0,348.0,471.28,388.23
2016,12,17,14,45,811.5,57.5,1.75,7.0,311.5,442.84,363.93
2016,12,17,15,0,783.0,55.0,1.6,7.0,275.0,412.95,337.83
2016,12,17,15,15,740.0,51.0,1.4,6.0,234.5,374.23,304.86
2016,12,17,15,30,697.0,47.0,1.2,5.0,194.0,335.36,270.65
2016,12,17,15,45,627.5,41.5,1.05,4.5,152.0,285.48,226.32
2016,12,17,16,0,558.0,36.0,0.9,4.0,110.0,237.76,182.64
2016,12,17,16,15,279.0,34.5,0.95,3.5,71.5,137.09,97.61
2016,12,17,16,30,0.0,33.0,1.0,3.0,33.0,39.65,0.0
2016,12,17,16,45,0.0,16.5,1.05,3.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,113.5,5.5,1.15,-2.0,8.0,0.0,0.0
2016,12,18,7,30,227.0,11.0,1.3,-1.0,16.0,10.81,0.0
2016,12,18,7,45,380.0,20.0,1.5,-0.5,51.5,16.7,4.89
2016,12,18,8,0,533.0,29.0,1.7,0.0,87.0,23.68,15.5
2016,12,18,8,15,612.5,35.0,1.7,0.0,129.0,27.37,19.61
2016,12,18,8,30,692.0,41.0,1.7,0.0,171.0,31.02,23.36
2016,12,18,8,45,742.0,44.5,1.7,0.5,212.5,61.25,30.45
2016,12,18,9,0,792.0,48.0,1.7,1.0,254.0,102.7,53.38
2016,12,18,9,15,823.0,51.0,1.7,1.5,292.5,144.7,84.64
2016,12,18,9,30,854.0,54.0,1.7,2.0,331.0,190.65,123.51
2016,12,18,9,45,873.5,56.5,1.75,3.0,364.5,232.2,160.91
2016,12,18,10,0,893.0,59.0,1.8,4.0,398.0,273.59,198.84
2016,12,18,10,15,908.0,60.5,1.8,4.0,425.0,312.39,235.4
2016,12,18,10,30,923.0,62.0,1.8,4.0,452.0,350.21,270.8
2016,12,18,10,45,933.0,63.0,1.85,4.5,472.5,384.62,302.53
2016,12,18,11,0,943.0,64.0,1.9,5.0,493.0,417.31,332.15
2016,12,18,11,15,948.5,64.5,1.9,5.5,506.0,445.8,357.6
2016,12,18,11,30,954.0,65.0,1.9,6.0,519.0,471.99,380.52
2016,12,18,11,45,956.0,65.0,1.95,6.5,524.0,493.66,399.49
2016,12,18,12,0,958.0,65.0,2.0,7.0,529.0,512.63,415.84
2016,12,18,12,15,957.0,65.0,2.05,7.0,526.5,527.37,429.25
2016,12,18,12,30,956.0,65.0,2.1,7.0,524.0,539.16,440.06
2016,12,18,12,45,951.5,64.5,2.2,7.0,513.5,545.71,446.72
2016,12,18,13,0,947.0,64.0,2.3,7.0,503.0,549.21,450.77
2016,12,18,13,15,938.5,63.0,2.35,7.0,484.5,547.11,450.04
2016,12,18,13,30,930.0,62.0,2.4,7.0,466.0,542.02,446.73
2016,12,18,13,45,916.5,61.0,2.5,7.0,441.0,531.5,439.04
2016,12,18,14,0,903.0,60.0,2.6,7.0,416.0,518.26,428.86
2016,12,18,14,15,884.5,58.0,2.5,7.0,384.5,498.89,412.85
2016,12,18,14,30,866.0,56.0,2.4,7.0,353.0,477.25,394.58
2016,12,18,14,45,838.0,53.5,2.3,7.0,316.5,450.75,371.85
2016,12,18,15,0,810.0,51.0,2.2,7.0,280.0,420.67,345.58
2016,12,18,15,15,768.5,47.5,1.9,6.0,239.0,382.61,312.8
2016,12,18,15,30,727.0,44.0,1.6,5.0,198.0,344.3,278.66
2016,12,18,15,45,660.0,39.0,1.35,4.0,155.5,295.17,234.89
2016,12,18,16,0,593.0,34.0,1.1,3.0,113.0,248.05,191.5
2016,12,18,16,15,472.0,26.0,1.1,2.5,74.5,184.28,131.33
2016,12,18,16,30,351.0,18.0,1.1,2.0,36.0,121.53,13.75
2016,12,18,16,45,175.5,9.0,1.15,1.5,18.0,50.4,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,15,91.5,5.5,1.15,-1.5,7.5,0.0,0.0
2016,12,19,7,30,183.0,11.0,1.3,-1.0,15.0,10.81,0.0
2016,12,19,7,45,332.0,21.0,1.45,-0.5,48.5,16.38,4.18
2016,12,19,8,0,481.0,31.0,1.6,0.0,82.0,25.89,17.4
2016,12,19,8,15,562.0,37.0,1.65,0.5,122.5,29.42,21.44
2016,12,19,8,30,643.0,43.0,1.7,1.0,163.0,32.98,25.07
2016,12,19,8,45,694.5,47.0,1.75,1.5,204.0,60.67,31.59
2016,12,19,9,0,746.0,51.0,1.8,2.0,245.0,100.52,53.39
2016,12,19,9,15,778.0,54.0,1.85,2.5,282.0,140.63,82.91
2016,12,19,9,30,810.0,57.0,1.9,3.0,319.0,182.32,117.86
2016,12,19,9,45,830.5,59.5,2.0,3.5,351.5,222.46,154.11
2016,12,19,10,0,851.0,62.0,2.1,4.0,384.0,262.66,191.26
2016,12,19,10,15,865.5,64.0,2.2,4.5,410.5,300.54,226.73
2016,12,19,10,30,880.0,66.0,2.3,5.0,437.0,339.38,262.61
2016,12,19,10,45,888.5,67.0,2.4,6.0,456.5,372.03,292.43
2016,12,19,11,0,897.0,68.0,2.5,7.0,476.0,402.98,320.13
2016,12,19,11,15,903.0,69.0,2.45,7.0,489.0,431.07,345.74
2016,12,19,11,30,909.0,70.0,2.4,7.0,502.0,457.0,369.03
2016,12,19,11,45,910.0,70.5,2.4,7.5,507.0,477.93,387.29
2016,12,19,12,0,911.0,71.0,2.4,8.0,512.0,496.26,403.0
2016,12,19,12,15,823.0,84.0,2.4,8.0,480.5,482.31,393.67
2016,12,19,12,30,735.0,97.0,2.4,8.0,449.0,463.57,380.14
2016,12,19,12,45,642.0,119.5,2.45,8.0,423.0,448.37,368.84
2016,12,19,13,0,549.0,142.0,2.5,8.0,397.0,427.77,352.81
2016,12,19,13,15,716.0,105.0,2.45,8.0,424.5,479.89,395.71
2016,12,19,13,30,883.0,68.0,2.4,8.0,452.0,524.56,431.77
2016,12,19,13,45,869.0,66.5,2.35,8.0,427.5,515.24,424.16
2016,12,19,14,0,855.0,65.0,2.3,8.0,403.0,501.83,413.43
2016,12,19,14,15,835.5,63.0,2.1,7.5,372.0,482.72,398.1
2016,12,19,14,30,816.0,61.0,1.9,7.0,341.0,461.45,380.58
2016,12,19,14,45,787.5,58.0,1.75,7.0,305.5,432.99,356.31
2016,12,19,15,0,759.0,55.0,1.6,7.0,270.0,403.14,330.29
2016,12,19,15,15,715.5,51.0,1.4,6.0,230.0,364.84,297.72
2016,12,19,15,30,672.0,47.0,1.2,5.0,190.0,326.47,264.01
2016,12,19,15,45,601.5,41.5,1.05,4.5,149.0,276.94,220.1
2016,12,19,16,0,531.0,36.0,0.9,4.0,108.0,229.69,177.07
2016,12,19,16,15,265.5,35.0,0.9,3.5,71.0,134.87,97.07
2016,12,19,16,30,0.0,34.0,0.9,3.0,34.0,40.92,4.16
2016,12,19,16,45,0.0,17.0,0.95,3.0,17.0,16.71,0.0
2016,12,19,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,71.0,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,142.0,11.0,1.3,1.0,13.0,10.81,0.0
2016,12,20,7,45,289.0,20.5,1.4,1.5,44.5,15.96,3.34
2016,12,20,8,0,436.0,30.0,1.5,2.0,76.0,22.77,14.45
2016,12,20,8,15,518.5,36.5,1.5,2.5,115.5,28.98,20.85
2016,12,20,8,30,601.0,43.0,1.5,3.0,155.0,33.03,24.9
2016,12,20,8,45,651.0,47.5,1.55,3.5,194.0,58.6,31.08
2016,12,20,9,0,701.0,52.0,1.6,4.0,233.0,96.79,51.76
2016,12,20,9,15,734.0,55.0,1.55,4.5,269.5,135.07,79.48
2016,12,20,9,30,767.0,58.0,1.5,5.0,306.0,175.08,112.53
2016,12,20,9,45,794.0,59.5,1.5,5.5,338.0,213.91,146.87
2016,12,20,10,0,821.0,61.0,1.5,6.0,370.0,253.38,182.57
2016,12,20,10,15,836.0,62.5,1.55,6.5,396.0,289.86,216.32
