Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,30,851.0,64.0,1.6,7.0,422.0,327.45,250.59
2016,12,20,10,45,861.0,65.0,1.65,8.0,441.5,359.74,279.57
2016,12,20,11,0,871.0,66.0,1.7,9.0,461.0,390.48,306.58
2016,12,20,11,15,876.5,66.5,1.7,9.0,473.5,417.24,330.8
2016,12,20,11,30,882.0,67.0,1.7,9.0,486.0,441.88,352.82
2016,12,20,11,45,884.0,67.5,1.75,9.5,491.5,462.74,370.9
2016,12,20,12,0,886.0,68.0,1.8,10.0,497.0,481.12,386.58
2016,12,20,12,15,885.5,68.0,1.85,10.0,494.5,495.22,399.29
2016,12,20,12,30,885.0,68.0,1.9,10.0,492.0,506.62,409.63
2016,12,20,12,45,875.5,69.0,1.95,10.5,481.5,511.82,414.17
2016,12,20,13,0,866.0,70.0,2.0,11.0,471.0,514.17,416.27
2016,12,20,13,15,857.5,69.0,2.05,11.0,454.5,513.35,416.47
2016,12,20,13,30,849.0,68.0,2.1,11.0,438.0,508.77,413.57
2016,12,20,13,45,836.0,66.5,2.15,11.0,414.5,498.71,406.16
2016,12,20,14,0,823.0,65.0,2.2,11.0,391.0,486.11,396.5
2016,12,20,14,15,803.5,63.0,2.05,10.5,361.0,467.39,381.78
2016,12,20,14,30,784.0,61.0,1.9,10.0,331.0,446.61,365.0
2016,12,20,14,45,757.5,58.0,1.75,10.0,296.5,419.64,342.16
2016,12,20,15,0,731.0,55.0,1.6,10.0,262.0,391.3,317.64
2016,12,20,15,15,688.5,51.0,1.45,9.0,223.5,354.07,286.41
2016,12,20,15,30,646.0,47.0,1.3,8.0,185.0,316.78,254.1
2016,12,20,15,45,582.5,41.0,1.15,7.5,145.5,270.01,212.83
2016,12,20,16,0,519.0,35.0,1.0,7.0,106.0,225.23,172.21
2016,12,20,16,15,402.0,27.0,1.0,6.5,70.0,168.08,119.58
2016,12,20,16,30,285.0,19.0,1.0,6.0,34.0,108.09,23.21
2016,12,20,16,45,142.5,9.5,1.05,5.5,17.0,43.36,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,7,45,193.0,15.5,1.15,4.5,35.5,11.36,0.3
2016,12,21,8,0,386.0,31.0,1.3,5.0,71.0,23.79,15.08
2016,12,21,8,15,469.5,38.5,1.4,5.5,109.5,28.39,20.02
2016,12,21,8,30,553.0,46.0,1.5,6.0,148.0,32.85,24.41
2016,12,21,8,45,604.5,51.0,1.6,6.5,186.5,56.49,30.39
2016,12,21,9,0,656.0,56.0,1.7,7.0,225.0,96.09,52.53
2016,12,21,9,15,690.5,59.5,1.75,7.5,260.5,133.02,78.84
2016,12,21,9,30,725.0,63.0,1.8,8.0,296.0,171.92,110.49
2016,12,21,9,45,757.5,63.5,1.9,8.5,329.0,209.25,142.93
2016,12,21,10,0,790.0,64.0,2.0,9.0,362.0,247.75,177.29
2016,12,21,10,15,806.0,66.0,2.0,9.5,388.0,283.93,210.38
2016,12,21,10,30,822.0,68.0,2.0,10.0,414.0,319.5,242.62
2016,12,21,10,45,832.5,69.0,2.05,10.5,433.5,351.38,271.52
2016,12,21,11,0,843.0,70.0,2.1,11.0,453.0,381.85,298.69
2016,12,21,11,15,850.0,71.0,2.1,11.0,465.5,409.35,323.4
2016,12,21,11,30,857.0,72.0,2.1,11.0,478.0,434.91,346.06
2016,12,21,11,45,860.0,72.0,2.1,11.5,483.5,456.07,364.14
2016,12,21,12,0,863.0,72.0,2.1,12.0,489.0,474.09,379.34
2016,12,21,12,15,862.5,72.0,2.1,12.0,487.5,487.98,391.67
2016,12,21,12,30,862.0,72.0,2.1,12.0,486.0,499.23,401.66
2016,12,21,12,45,859.0,71.0,2.15,12.0,477.0,505.52,407.77
2016,12,21,13,0,856.0,70.0,2.2,12.0,468.0,509.06,411.55
2016,12,21,13,15,848.5,69.0,2.15,12.0,451.5,508.8,411.82
2016,12,21,13,30,841.0,68.0,2.1,12.0,435.0,504.82,409.03
2016,12,21,13,45,831.0,66.0,2.1,12.5,412.5,495.84,401.59
2016,12,21,14,0,821.0,64.0,2.1,13.0,390.0,484.29,391.94
2016,12,21,14,15,803.0,62.0,2.0,12.5,360.5,466.4,378.13
2016,12,21,14,30,785.0,60.0,1.9,12.0,331.0,446.41,362.25
2016,12,21,14,45,759.5,57.0,1.85,12.0,297.0,419.94,340.27
2016,12,21,15,0,734.0,54.0,1.8,12.0,263.0,392.06,316.54
2016,12,21,15,15,693.0,50.0,1.6,11.0,225.0,355.43,285.88
2016,12,21,15,30,652.0,46.0,1.4,10.0,187.0,318.68,254.09
2016,12,21,15,45,588.0,40.5,1.2,9.5,147.0,272.1,213.16
2016,12,21,16,0,524.0,35.0,1.0,9.0,107.0,227.52,172.93
2016,12,21,16,15,410.0,27.0,1.05,8.5,71.0,167.77,118.88
2016,12,21,16,30,296.0,19.0,1.1,8.0,35.0,111.72,29.58
2016,12,21,16,45,148.0,9.5,1.15,7.5,17.5,44.84,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,220.5,15.5,1.5,3.5,38.0,11.41,0.0
2016,12,22,8,0,441.0,31.0,1.5,4.0,76.0,23.89,15.18
2016,12,22,8,15,526.5,38.0,1.45,4.5,116.5,28.02,19.76
2016,12,22,8,30,612.0,45.0,1.4,5.0,157.0,35.16,26.62
2016,12,22,8,45,667.0,49.5,1.35,5.5,197.5,59.1,31.91
2016,12,22,9,0,722.0,54.0,1.3,6.0,238.0,98.28,52.26
2016,12,22,9,15,755.0,57.0,1.25,6.5,275.5,137.43,80.01
2016,12,22,9,30,788.0,60.0,1.2,7.0,313.0,178.32,113.29
2016,12,22,9,45,811.5,62.0,1.15,8.0,345.5,217.8,147.59
2016,12,22,10,0,835.0,64.0,1.1,9.0,378.0,257.64,182.85
2016,12,22,10,15,849.5,66.0,1.15,9.5,404.5,295.08,216.89
2016,12,22,10,30,864.0,68.0,1.2,10.0,431.0,331.72,249.9
2016,12,22,10,45,874.0,69.0,1.25,10.5,451.0,364.83,279.6
2016,12,22,11,0,884.0,70.0,1.3,11.0,471.0,397.74,308.47
2016,12,22,11,15,890.0,70.5,1.35,11.5,484.0,425.24,332.5
2016,12,22,11,30,896.0,71.0,1.4,12.0,497.0,450.63,354.31
2016,12,22,11,45,898.5,71.5,1.5,12.5,502.0,472.22,372.87
2016,12,22,12,0,901.0,72.0,1.6,13.0,507.0,491.32,389.08
2016,12,22,12,15,900.5,72.0,1.65,13.0,505.5,505.88,402.0
2016,12,22,12,30,900.0,72.0,1.7,13.0,504.0,517.69,412.54
2016,12,22,12,45,898.0,70.5,1.75,13.0,494.5,524.4,418.99
2016,12,22,13,0,896.0,69.0,1.8,13.0,485.0,528.25,423.05
2016,12,22,13,15,888.0,68.0,1.7,13.0,468.0,526.71,422.12
2016,12,22,13,30,880.0,67.0,1.6,13.0,451.0,522.33,418.81
2016,12,22,13,45,868.0,65.5,1.55,13.0,427.5,512.63,411.45
2016,12,22,14,0,856.0,64.0,1.5,13.0,404.0,502.11,403.19
2016,12,22,14,15,837.0,62.0,1.3,12.5,373.5,483.47,388.41
2016,12,22,14,30,818.0,60.0,1.1,12.0,343.0,462.63,371.49
2016,12,22,14,45,790.0,57.5,0.95,12.0,307.5,435.12,348.5
2016,12,22,15,0,762.0,55.0,0.8,12.0,272.0,406.17,323.83
2016,12,22,15,15,719.5,51.0,0.75,11.5,233.0,368.32,292.6
2016,12,22,15,30,677.0,47.0,0.7,11.0,194.0,330.34,260.25
2016,12,22,15,45,607.5,41.5,0.7,10.5,152.5,281.03,218.25
2016,12,22,16,0,538.0,36.0,0.7,10.0,111.0,233.92,176.85
2016,12,22,16,15,422.0,28.0,0.7,9.5,73.5,172.92,122.44
2016,12,22,16,30,306.0,20.0,0.7,9.0,36.0,116.22,36.36
2016,12,22,16,45,153.0,10.0,0.75,9.0,18.0,46.72,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.8,6.0,11.0,10.61,0.0
2016,12,23,8,0,0.0,22.0,4.9,6.0,22.0,21.24,12.65
2016,12,23,8,15,0.0,34.0,4.95,6.0,34.0,32.81,23.85
2016,12,23,8,30,0.0,46.0,5.0,6.0,46.0,43.95,34.42
2016,12,23,8,45,0.0,58.5,5.05,6.5,58.5,55.55,42.91
2016,12,23,9,0,0.0,71.0,5.1,7.0,71.0,67.28,53.21
2016,12,23,9,15,0.0,82.5,5.0,7.0,82.5,78.2,62.77
2016,12,23,9,30,0.0,94.0,4.9,7.0,94.0,89.16,72.26
2016,12,23,9,45,0.0,104.0,4.85,7.5,104.0,98.81,80.37
2016,12,23,10,0,0.0,114.0,4.8,8.0,114.0,108.47,88.4
2016,12,23,10,15,0.0,127.0,4.6,8.0,127.0,120.91,98.89
2016,12,23,10,30,0.0,140.0,4.4,8.0,140.0,133.42,109.38
2016,12,23,10,45,0.0,101.0,4.2,8.5,101.0,97.3,78.26
2016,12,23,11,0,0.0,62.0,4.0,9.0,62.0,59.93,46.1
2016,12,23,11,15,0.0,50.0,4.0,9.0,50.0,48.31,36.09
2016,12,23,11,30,0.0,38.0,4.0,9.0,38.0,36.7,26.08
2016,12,23,11,45,11.0,112.0,4.0,9.5,117.5,113.11,91.2
2016,12,23,12,0,22.0,186.0,4.0,10.0,197.0,190.03,155.37
2016,12,23,12,15,197.0,188.5,4.25,10.0,283.0,280.33,230.77
2016,12,23,12,30,372.0,191.0,4.5,10.0,369.0,374.84,308.91
2016,12,23,12,45,197.5,185.0,4.75,10.0,280.0,284.22,234.66
2016,12,23,13,0,23.0,179.0,5.0,10.0,191.0,186.81,153.06
2016,12,23,13,15,11.5,112.0,5.0,9.5,118.0,114.71,92.79
2016,12,23,13,30,0.0,45.0,5.0,9.0,45.0,43.47,31.97
2016,12,23,13,45,0.0,63.0,5.0,9.0,63.0,60.89,47.07
2016,12,23,14,0,0.0,81.0,5.0,9.0,81.0,78.47,62.27
2016,12,23,14,15,0.0,74.5,4.85,8.5,74.5,72.1,56.98
2016,12,23,14,30,0.0,68.0,4.7,8.0,68.0,65.73,51.66
2016,12,23,14,45,0.0,61.0,4.55,8.0,61.0,58.95,45.83
2016,12,23,15,0,0.0,54.0,4.4,8.0,54.0,52.17,39.95
2016,12,23,15,15,0.0,46.0,4.05,7.5,46.0,44.43,33.24
2016,12,23,15,30,0.0,38.0,3.7,7.0,38.0,36.69,26.44
2016,12,23,15,45,0.0,30.0,3.35,7.0,30.0,28.96,19.51
2016,12,23,16,0,0.0,22.0,3.0,7.0,22.0,21.23,12.54
2016,12,23,16,15,0.0,14.5,2.75,6.5,14.5,13.98,5.87
2016,12,23,16,30,0.0,7.0,2.5,6.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,2.3,6.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,227.0,14.5,1.6,2.5,37.0,10.6,0.0
2016,12,24,8,0,454.0,29.0,1.7,3.0,74.0,24.16,15.38
2016,12,24,8,15,539.5,35.5,1.9,3.5,114.0,28.26,20.03
2016,12,24,8,30,625.0,42.0,2.1,4.0,154.0,32.33,24.1
2016,12,24,8,45,680.5,45.5,2.35,4.5,195.0,54.04,28.24
2016,12,24,9,0,736.0,49.0,2.6,5.0,236.0,92.91,47.7
2016,12,24,9,15,769.0,52.0,2.65,5.0,273.5,132.7,76.02
2016,12,24,9,30,802.0,55.0,2.7,5.0,311.0,174.2,110.32
2016,12,24,9,45,828.5,56.0,2.8,5.5,344.5,213.95,145.68
2016,12,24,10,0,855.0,57.0,2.9,6.0,378.0,256.62,184.55
2016,12,24,10,15,870.0,58.5,2.95,6.0,405.0,294.32,220.21
2016,12,24,10,30,885.0,60.0,3.0,6.0,432.0,331.15,254.97
2016,12,24,10,45,896.0,61.0,3.1,6.5,452.5,365.08,286.52
2016,12,24,11,0,907.0,62.0,3.2,7.0,473.0,397.47,316.17
2016,12,24,11,15,913.0,62.5,3.2,7.0,486.0,425.66,342.3
2016,12,24,11,30,919.0,63.0,3.2,7.0,499.0,451.68,366.12
2016,12,24,11,45,922.0,63.0,3.25,7.5,505.0,473.58,385.54
2016,12,24,12,0,925.0,63.0,3.3,8.0,511.0,492.92,402.43
2016,12,24,12,15,924.5,63.0,3.3,8.0,509.5,507.95,416.12
2016,12,24,12,30,924.0,63.0,3.3,8.0,508.0,520.15,427.25
2016,12,24,12,45,914.0,65.0,3.3,8.0,497.5,526.85,433.7
2016,12,24,13,0,904.0,67.0,3.3,8.0,487.0,530.58,437.56
2016,12,24,13,15,896.5,66.0,3.25,8.0,470.5,529.48,437.31
2016,12,24,13,30,889.0,65.0,3.2,8.0,454.0,525.51,434.57
2016,12,24,13,45,878.0,63.0,3.15,8.0,430.5,515.89,427.12
2016,12,24,14,0,867.0,61.0,3.1,8.0,407.0,503.59,417.27
2016,12,24,14,15,849.0,59.5,2.95,7.5,377.5,485.88,403.23
2016,12,24,14,30,831.0,58.0,2.8,7.0,348.0,467.99,388.58
2016,12,24,14,45,805.0,55.0,2.65,7.0,312.5,440.74,365.22
2016,12,24,15,0,779.0,52.0,2.5,7.0,277.0,411.94,340.0
2016,12,24,15,15,739.5,48.5,2.15,6.5,238.0,375.62,308.15
2016,12,24,15,30,700.0,45.0,1.8,6.0,199.0,338.97,275.08
2016,12,24,15,45,636.5,40.0,1.45,5.5,158.0,291.8,232.7
2016,12,24,16,0,573.0,35.0,1.1,5.0,117.0,246.46,190.87
2016,12,24,16,15,459.0,27.5,1.1,4.5,78.5,185.31,135.25
2016,12,24,16,30,345.0,20.0,1.1,4.0,40.0,126.09,51.83
2016,12,24,16,45,172.5,10.0,1.1,3.5,20.0,51.93,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,222.0,14.5,1.25,1.5,36.5,10.63,0.0
2016,12,25,8,0,444.0,29.0,1.3,2.0,73.0,24.22,15.48
2016,12,25,8,15,530.5,35.5,1.5,2.5,113.0,28.31,20.16
2016,12,25,8,30,617.0,42.0,1.7,3.0,153.0,32.37,24.25
2016,12,25,8,45,670.0,46.5,1.9,3.5,193.5,53.93,28.9
2016,12,25,9,0,723.0,51.0,2.1,4.0,234.0,93.03,48.68
2016,12,25,9,15,756.5,54.5,2.15,4.5,271.5,132.78,76.79
2016,12,25,9,30,790.0,58.0,2.2,5.0,309.0,174.32,110.82
2016,12,25,9,45,810.0,60.5,2.25,5.5,341.5,213.74,145.97
2016,12,25,10,0,830.0,63.0,2.3,6.0,374.0,253.27,182.2
2016,12,25,10,15,845.5,65.0,2.3,6.5,401.0,290.96,217.16
2016,12,25,10,30,861.0,67.0,2.3,7.0,428.0,327.94,251.18
2016,12,25,10,45,871.5,68.0,2.3,7.5,448.0,362.96,283.1
2016,12,25,11,0,882.0,69.0,2.3,8.0,468.0,394.6,311.6
2016,12,25,11,15,887.5,69.5,2.3,8.0,481.5,422.08,336.77
2016,12,25,11,30,893.0,70.0,2.3,8.0,495.0,447.44,359.7
2016,12,25,11,45,895.0,70.5,2.35,8.5,500.5,469.01,378.58
2016,12,25,12,0,897.0,71.0,2.4,9.0,506.0,488.06,395.0
2016,12,25,12,15,895.5,71.0,2.4,9.0,503.5,502.36,407.89
2016,12,25,12,30,894.0,71.0,2.4,9.0,501.0,513.89,418.31
2016,12,25,12,45,888.5,70.5,2.4,9.0,491.5,520.11,424.32
2016,12,25,13,0,883.0,70.0,2.4,9.0,482.0,523.46,427.88
2016,12,25,13,15,874.5,69.0,2.35,9.0,465.0,521.91,427.23
2016,12,25,13,30,866.0,68.0,2.3,9.0,448.0,517.55,424.17
2016,12,25,13,45,852.5,66.5,2.25,9.0,424.5,509.02,417.6
2016,12,25,14,0,839.0,65.0,2.2,9.0,401.0,496.47,407.63
2016,12,25,14,15,820.0,63.0,2.05,8.5,371.5,478.21,393.26
2016,12,25,14,30,801.0,61.0,1.9,8.0,342.0,457.79,376.74
2016,12,25,14,45,775.5,58.0,1.8,8.0,307.0,431.3,354.39
2016,12,25,15,0,750.0,55.0,1.7,8.0,272.0,403.31,330.23
2016,12,25,15,15,709.5,51.0,1.55,7.0,233.5,366.63,299.38
2016,12,25,15,30,669.0,47.0,1.4,6.0,195.0,329.73,267.29
2016,12,25,15,45,607.0,41.5,1.25,5.5,155.0,283.34,226.12
2016,12,25,16,0,545.0,36.0,1.1,5.0,115.0,238.74,185.44
2016,12,25,16,15,434.5,28.0,1.2,4.5,77.5,178.89,131.36
2016,12,25,16,30,324.0,20.0,1.3,4.0,40.0,121.2,54.49
2016,12,25,16,45,162.0,10.0,1.4,3.5,20.0,49.62,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,238.0,13.5,1.35,0.0,36.5,10.52,0.0
2016,12,26,8,0,476.0,27.0,1.5,0.0,73.0,22.15,13.77
2016,12,26,8,15,559.5,33.0,1.55,0.5,113.5,25.87,18.09
2016,12,26,8,30,643.0,39.0,1.6,1.0,154.0,29.55,21.84
2016,12,26,8,45,692.0,43.5,1.65,1.5,194.5,51.04,26.55
2016,12,26,9,0,741.0,48.0,1.7,2.0,235.0,90.85,46.62
2016,12,26,9,15,773.5,51.0,1.7,2.5,272.5,130.83,74.9
2016,12,26,9,30,806.0,54.0,1.7,3.0,310.0,172.48,109.18
2016,12,26,9,45,823.5,57.5,1.75,4.0,342.5,213.0,145.3
2016,12,26,10,0,841.0,61.0,1.8,5.0,375.0,253.42,182.17
2016,12,26,10,15,856.0,62.5,1.8,5.5,402.0,293.09,218.8
2016,12,26,10,30,871.0,64.0,1.8,6.0,429.0,329.63,252.47
2016,12,26,10,45,879.0,65.5,1.85,7.0,449.5,362.76,282.5
2016,12,26,11,0,887.0,67.0,1.9,8.0,470.0,394.23,310.41
2016,12,26,11,15,893.0,68.0,1.8,8.0,483.0,422.6,335.9
2016,12,26,11,30,899.0,69.0,1.7,8.0,496.0,448.87,359.06
2016,12,26,11,45,901.0,69.5,1.65,8.5,502.0,470.64,377.61
2016,12,26,12,0,903.0,70.0,1.6,9.0,508.0,489.9,393.66
2016,12,26,12,15,902.0,70.0,1.55,9.0,506.0,504.6,406.46
2016,12,26,12,30,901.0,70.0,1.5,9.0,504.0,516.55,416.8
2016,12,26,12,45,897.0,69.0,1.45,9.0,495.0,523.15,422.76
2016,12,26,13,0,893.0,68.0,1.4,9.0,486.0,526.86,426.27
2016,12,26,13,15,884.5,67.5,1.35,9.0,469.0,525.94,426.0
2016,12,26,13,30,876.0,67.0,1.3,9.0,452.0,522.2,423.35
2016,12,26,13,45,864.0,65.0,1.3,9.0,428.5,512.3,416.07
2016,12,26,14,0,852.0,63.0,1.3,9.0,405.0,501.56,407.86
2016,12,26,14,15,833.0,61.5,1.2,9.0,375.5,483.78,393.36
2016,12,26,14,30,814.0,60.0,1.1,9.0,346.0,463.81,376.79
2016,12,26,14,45,786.5,57.0,1.05,9.0,311.0,436.23,354.12
2016,12,26,15,0,759.0,54.0,1.0,9.0,276.0,407.18,329.69
2016,12,26,15,15,719.0,50.5,1.0,8.0,237.0,371.1,300.25
2016,12,26,15,30,679.0,47.0,1.0,7.0,198.0,334.73,269.39
2016,12,26,15,45,614.5,42.0,1.0,6.0,157.5,287.63,228.81
2016,12,26,16,0,550.0,37.0,1.0,5.0,117.0,242.39,188.46
2016,12,26,16,15,441.0,29.0,1.05,4.5,79.0,182.65,134.67
2016,12,26,16,30,332.0,21.0,1.1,4.0,41.0,128.06,62.48
2016,12,26,16,45,166.0,10.5,1.15,3.5,20.5,51.37,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,201.5,15.0,0.65,1.5,34.5,11.12,0.0
2016,12,27,8,0,403.0,30.0,0.6,2.0,69.0,23.19,14.54
2016,12,27,8,15,490.0,37.0,0.65,2.5,108.0,27.34,19.31
2016,12,27,8,30,577.0,44.0,0.7,3.0,147.0,31.39,23.39
2016,12,27,8,45,636.0,48.5,0.75,3.5,187.5,53.65,30.07
2016,12,27,9,0,695.0,53.0,0.8,4.0,228.0,91.6,48.79
2016,12,27,9,15,729.0,56.0,0.8,4.5,265.0,129.74,75.28
2016,12,27,9,30,763.0,59.0,0.8,5.0,302.0,169.79,107.61
2016,12,27,9,45,789.0,61.0,0.85,5.5,335.0,208.91,141.79
2016,12,27,10,0,815.0,63.0,0.9,6.0,368.0,248.68,177.47
2016,12,27,10,15,830.5,65.0,1.0,6.5,395.0,285.94,211.68
2016,12,27,10,30,846.0,67.0,1.1,7.0,422.0,322.54,245.07
2016,12,27,10,45,856.0,68.5,1.2,8.0,442.0,355.9,274.95
2016,12,27,11,0,866.0,70.0,1.3,9.0,462.0,387.8,302.94
2016,12,27,11,15,872.5,71.0,1.4,9.0,475.5,417.29,329.51
2016,12,27,11,30,879.0,72.0,1.5,9.0,489.0,443.39,352.94
2016,12,27,11,45,881.0,72.5,1.65,9.5,495.0,464.85,371.86
2016,12,27,12,0,883.0,73.0,1.8,10.0,501.0,483.85,388.42
2016,12,27,12,15,882.5,73.0,1.85,10.0,500.0,498.61,401.68
2016,12,27,12,30,882.0,73.0,1.9,10.0,499.0,510.67,412.58
2016,12,27,12,45,873.0,73.5,1.95,10.0,489.0,516.27,418.22
2016,12,27,13,0,864.0,74.0,2.0,10.0,479.0,519.96,422.16
2016,12,27,13,15,856.0,73.0,1.95,10.0,463.0,519.06,421.98
2016,12,27,13,30,848.0,72.0,1.9,10.0,447.0,515.39,419.46
2016,12,27,13,45,836.0,70.5,1.9,10.0,424.0,506.44,412.83
2016,12,27,14,0,824.0,69.0,1.9,10.0,401.0,494.91,403.94
2016,12,27,14,15,805.0,66.5,1.8,9.5,371.5,476.4,389.64
2016,12,27,14,30,786.0,64.0,1.7,9.0,342.0,455.74,373.25
2016,12,27,14,45,757.0,61.5,1.6,9.0,307.5,428.49,350.48
2016,12,27,15,0,728.0,59.0,1.5,9.0,273.0,399.88,326.07
2016,12,27,15,15,686.5,55.0,1.35,8.0,234.5,363.24,295.52
2016,12,27,15,30,645.0,51.0,1.2,7.0,196.0,326.41,263.81
2016,12,27,15,45,579.0,45.5,1.05,6.5,156.0,281.4,224.19
2016,12,27,16,0,513.0,40.0,0.9,6.0,116.0,236.55,183.84
2016,12,27,16,15,403.0,31.5,0.95,5.5,78.5,177.32,131.19
2016,12,27,16,30,293.0,23.0,1.0,5.0,41.0,120.14,62.24
2016,12,27,16,45,146.5,11.5,1.05,5.0,20.5,47.78,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.5,1.7,0.5,36.0,10.57,0.0
2016,12,28,8,0,468.0,27.0,1.9,1.0,72.0,22.24,13.69
2016,12,28,8,15,553.0,33.5,1.95,1.5,112.5,26.43,18.5
2016,12,28,8,30,638.0,40.0,2.0,2.0,153.0,30.56,22.65
2016,12,28,8,45,692.0,43.5,2.05,3.0,194.0,49.81,26.01
2016,12,28,9,0,746.0,47.0,2.1,4.0,235.0,89.06,44.82
2016,12,28,9,15,778.5,50.0,2.1,4.5,273.0,129.31,72.92
2016,12,28,9,30,811.0,53.0,2.1,5.0,311.0,171.23,107.14
2016,12,28,9,45,838.0,54.0,2.15,6.0,344.5,214.17,144.72
2016,12,28,10,0,865.0,55.0,2.2,7.0,378.0,255.0,181.49
2016,12,28,10,15,879.5,56.5,2.25,7.5,405.0,293.15,216.95
2016,12,28,10,30,894.0,58.0,2.3,8.0,432.0,330.42,251.36
2016,12,28,10,45,904.0,58.5,2.35,8.5,453.0,364.1,282.38
2016,12,28,11,0,914.0,59.0,2.4,9.0,474.0,396.17,311.43
2016,12,28,11,15,919.5,59.5,2.4,9.0,487.5,424.67,337.5
2016,12,28,11,30,925.0,60.0,2.4,9.0,501.0,450.98,361.25
2016,12,28,11,45,927.5,60.0,2.4,9.5,507.0,473.12,380.51
2016,12,28,12,0,930.0,60.0,2.4,10.0,513.0,492.69,397.23
2016,12,28,12,15,929.5,60.0,2.4,10.0,511.5,508.15,411.04
2016,12,28,12,30,929.0,60.0,2.4,10.0,510.0,520.78,422.33
2016,12,28,12,45,922.5,61.0,2.45,10.5,501.0,528.58,428.95
2016,12,28,13,0,916.0,62.0,2.5,11.0,492.0,533.41,433.01
2016,12,28,13,15,908.5,61.0,2.5,11.0,475.5,532.65,433.18
2016,12,28,13,30,901.0,60.0,2.5,11.0,459.0,528.98,430.88
2016,12,28,13,45,889.5,58.5,2.5,11.0,436.0,519.88,424.14
2016,12,28,14,0,878.0,57.0,2.5,11.0,413.0,508.06,415.0
2016,12,28,14,15,861.0,55.5,2.35,10.5,383.5,490.95,401.68
2016,12,28,14,30,844.0,54.0,2.2,10.0,354.0,471.55,386.12
2016,12,28,14,45,819.5,51.5,2.1,10.0,319.0,445.42,364.2
2016,12,28,15,0,795.0,49.0,2.0,10.0,284.0,419.91,342.14
2016,12,28,15,15,757.5,46.0,1.75,9.0,245.0,384.72,312.46
2016,12,28,15,30,720.0,43.0,1.5,8.0,206.0,349.06,281.36
2016,12,28,15,45,661.5,38.5,1.25,7.5,165.0,303.66,241.01
2016,12,28,16,0,603.0,34.0,1.0,7.0,124.0,259.77,200.88
2016,12,28,16,15,501.0,27.0,1.05,6.5,85.5,201.45,148.51
2016,12,28,16,30,399.0,20.0,1.1,6.0,47.0,145.65,79.32
2016,12,28,16,45,199.5,10.0,1.15,5.5,23.5,59.87,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,14.5,2.2,3.0,35.5,10.72,0.0
2016,12,29,8,0,436.0,29.0,2.3,3.0,71.0,22.31,13.58
2016,12,29,8,15,525.5,36.0,2.25,3.5,111.5,28.98,20.62
2016,12,29,8,30,615.0,43.0,2.2,4.0,152.0,33.49,25.13
2016,12,29,8,45,667.0,48.0,2.2,4.5,193.0,52.9,29.29
2016,12,29,9,0,719.0,53.0,2.2,5.0,234.0,92.24,48.55
2016,12,29,9,15,754.0,56.5,2.2,5.5,272.5,132.05,76.14
2016,12,29,9,30,789.0,60.0,2.2,6.0,311.0,173.84,109.95
2016,12,29,9,45,795.5,66.5,2.25,6.5,342.0,214.52,146.47
2016,12,29,10,0,802.0,73.0,2.3,7.0,373.0,254.35,183.16
2016,12,29,10,15,819.5,75.0,2.3,7.5,400.5,291.87,217.61
2016,12,29,10,30,837.0,77.0,2.3,8.0,428.0,328.91,251.38
2016,12,29,10,45,851.5,77.5,2.3,9.0,449.5,362.78,281.58
2016,12,29,11,0,866.0,78.0,2.3,10.0,471.0,395.48,310.1
2016,12,29,11,15,872.5,79.0,2.25,10.5,485.0,424.12,335.22
2016,12,29,11,30,879.0,80.0,2.2,11.0,499.0,450.77,358.1
2016,12,29,11,45,883.5,80.0,2.15,11.5,505.5,473.4,377.24
2016,12,29,12,0,888.0,80.0,2.1,12.0,512.0,493.67,394.02
2016,12,29,12,15,886.5,79.5,2.05,12.0,510.5,508.08,406.6
2016,12,29,12,30,885.0,79.0,2.0,12.0,509.0,519.73,416.76
2016,12,29,12,45,889.5,76.0,1.95,12.5,501.5,529.01,424.08
2016,12,29,13,0,894.0,73.0,1.9,13.0,494.0,534.57,428.31
2016,12,29,13,15,885.5,72.0,1.85,13.0,477.5,533.44,427.96
2016,12,29,13,30,877.0,71.0,1.8,13.0,461.0,530.87,426.31
2016,12,29,13,45,863.5,69.5,1.75,13.0,437.0,521.22,419.06
2016,12,29,14,0,850.0,68.0,1.7,13.0,413.0,508.91,409.55
2016,12,29,14,15,831.0,66.0,1.55,13.0,383.5,490.82,394.87
2016,12,29,14,30,812.0,64.0,1.4,13.0,354.0,470.49,378.13
2016,12,29,14,45,783.5,61.5,1.25,13.0,318.5,443.15,355.54
2016,12,29,15,0,755.0,59.0,1.1,13.0,283.0,414.33,331.27
2016,12,29,15,15,714.5,55.0,1.05,12.0,244.0,377.55,301.67
2016,12,29,15,30,674.0,51.0,1.0,11.0,205.0,340.45,270.72
2016,12,29,15,45,607.5,45.5,1.0,10.0,164.0,291.93,229.84
2016,12,29,16,0,541.0,40.0,1.0,9.0,123.0,248.24,191.56
2016,12,29,16,15,433.0,32.0,1.05,8.5,84.5,188.94,139.48
2016,12,29,16,30,325.0,24.0,1.1,8.0,46.0,132.5,75.33
2016,12,29,16,45,162.5,12.0,1.15,7.5,23.0,52.86,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,45,172.0,15.5,1.05,5.5,32.0,11.63,0.0
2016,12,30,8,0,344.0,31.0,1.0,6.0,64.0,24.26,15.06
2016,12,30,8,15,434.5,39.5,1.25,6.5,102.5,29.73,21.04
2016,12,30,8,30,525.0,48.0,1.5,7.0,141.0,35.02,26.22
2016,12,30,8,45,579.0,54.0,1.75,8.0,180.0,52.81,30.53
2016,12,30,9,0,633.0,60.0,2.0,9.0,219.0,89.47,48.67
2016,12,30,9,15,670.5,64.0,2.0,9.5,256.0,126.57,73.99
2016,12,30,9,30,708.0,68.0,2.0,10.0,293.0,165.95,105.19
2016,12,30,9,45,750.0,67.5,2.05,10.5,328.0,206.29,139.22
2016,12,30,10,0,792.0,67.0,2.1,11.0,363.0,246.13,173.97
2016,12,30,10,15,809.0,69.0,2.15,11.5,390.5,283.17,207.6
2016,12,30,10,30,826.0,71.0,2.2,12.0,418.0,319.73,240.56
2016,12,30,10,45,837.5,72.5,2.3,12.5,439.0,353.21,270.74
2016,12,30,11,0,849.0,74.0,2.4,13.0,460.0,385.4,299.28
2016,12,30,11,15,856.0,74.5,2.4,13.0,473.5,413.33,324.33
2016,12,30,11,30,863.0,75.0,2.4,13.0,487.0,439.34,347.34
2016,12,30,11,45,441.5,130.5,2.45,13.5,341.5,325.38,260.7
2016,12,30,12,0,20.0,186.0,2.5,14.0,196.0,189.03,151.34
2016,12,30,12,15,20.5,185.5,2.5,14.0,196.0,189.63,152.2
2016,12,30,12,30,21.0,185.0,2.5,14.0,196.0,190.19,152.72
2016,12,30,12,45,439.0,130.5,2.5,14.0,338.5,357.05,290.02
2016,12,30,13,0,857.0,76.0,2.5,14.0,481.0,520.65,419.33
2016,12,30,13,15,849.0,75.0,2.5,14.0,465.0,519.99,418.55
2016,12,30,13,30,841.0,74.0,2.5,14.0,449.0,516.57,416.46
2016,12,30,13,45,827.5,72.5,2.5,14.0,426.0,507.11,409.49
2016,12,30,14,0,814.0,71.0,2.5,14.0,403.0,495.09,400.31
2016,12,30,14,15,795.5,69.0,2.45,13.5,374.5,477.63,387.2
2016,12,30,14,30,777.0,67.0,2.4,13.0,346.0,458.03,371.99
2016,12,30,14,45,747.5,64.5,2.4,13.0,311.5,430.76,349.72
2016,12,30,15,0,718.0,62.0,2.4,13.0,277.0,402.14,325.78
2016,12,30,15,15,678.0,57.5,2.1,12.0,239.0,365.78,295.58
2016,12,30,15,30,638.0,53.0,1.8,11.0,201.0,331.24,265.86
2016,12,30,15,45,570.0,48.0,1.55,10.0,160.5,283.95,225.21
2016,12,30,16,0,502.0,43.0,1.3,9.0,120.0,238.88,185.44
2016,12,30,16,15,398.5,34.0,1.35,8.5,82.5,180.89,134.52
2016,12,30,16,30,295.0,25.0,1.4,8.0,45.0,126.08,74.7
2016,12,30,16,45,147.5,12.5,1.45,7.5,22.5,49.86,0.0
2016,12,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
